Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 01/01  01:00:00,17.1869231828,1.47504443945,0.0,0.0,2.55330491699,7.80157382632,42.7433984567,40.8308332513,1.91256520537
 01/01  02:00:00,16.7148644088,1.59171028138,0.0,0.0,2.55330491699,7.21284921042,45.538650784,44.4398681813,1.09878260268
 01/01  03:00:00,16.4698116623,1.64101984282,0.0,0.0,2.55330491699,6.91848690247,46.3343802013,45.8459345506,0.488445650671
 01/01  04:00:00,16.3626689477,1.68105828218,0.0,0.0,2.55330491699,6.7713057485,47.4741528418,46.9857071911,0.488445650671
 01/01  05:00:00,18.4413352181,1.68323110481,0.0,0.0,3.82705111198,7.57405300124,48.1141260949,47.0153434922,1.09878260268
 01/01  06:00:00,22.9086540991,1.6119375239,0.0,0.0,6.02426329834,9.91545327661,50.6573970702,44.8793645021,5.77803256811
 01/01  07:00:00,28.0908764939,1.47590883861,0.0,0.0,6.51253267309,14.7454349813,60.2344970269,40.8256058638,19.4088911631
 01/01  08:00:00,28.9783810472,1.42347678565,0.0,0.0,6.01364874671,17.9699221805,59.8533414029,39.2237763358,20.6295650671
 01/01  09:00:00,23.2936200227,1.50868384963,0.0,0.0,3.66783283761,18.1171033345,61.4694591644,41.6536767,19.8157824644
 01/01  10:00:00,20.465277926,1.5039735935,0.0,0.0,3.10526160149,15.8560427302,58.7234812904,41.3490466341,17.3744346563
 01/01  11:00:00,17.4758696871,1.43119205767,0.0,0.0,3.10526160149,12.9394160272,54.9414878835,39.1946184325,15.746869451
 01/01  12:00:00,17.6077370318,1.41587824857,0.0,0.0,3.10526160149,13.0865971812,51.3941631571,38.6989784662,12.6951846909
 01/01  13:00:00,17.3857897391,1.34111210989,0.0,0.0,3.10526160149,12.9394160272,47.4972447232,36.4296252377,11.0676194856
 01/01  14:00:00,16.9252075556,1.3220733884,0.0,0.0,3.10526160149,12.4978725653,45.8374518834,35.9905063019,9.84694558153
 01/01  15:00:00,16.8139428672,1.35798985402,0.0,0.0,3.10526160149,12.3506914113,45.7733566323,37.1470849548,8.6262716775
 01/01  16:00:00,18.1531375471,1.3321750806,0.0,0.0,4.02872759285,12.7922348732,46.2717276306,36.4247820491,9.84694558153
 01/01  17:00:00,30.8709579775,1.24264212358,0.0,0.0,6.50191812146,17.7693977319,45.2849265155,33.8104157286,11.4745107869
 01/01  18:00:00,37.8828772691,1.02392093972,0.0,0.0,8.38069375907,23.1212625696,42.567383379,27.4308508801,15.136532499
 01/01  19:00:00,40.0183141723,0.898458346669,0.0,0.0,10.6415932552,23.1212625696,41.638798262,23.8574723043,17.7813259577
 01/01  20:00:00,39.0656699114,0.91509206397,0.0,0.0,12.3080778603,20.4854999863,41.344724115,24.37718076,16.967543355
 01/01  21:00:00,38.6516812123,0.941224258116,0.0,0.0,12.456681583,19.8967753704,40.6848899371,25.1414661368,15.5434238003
 01/01  22:00:00,33.2305119667,0.983556034511,0.0,0.0,9.18739968257,17.702556249,39.0021628406,26.3069781497,12.6951846909
 01/01  23:00:00,26.4252509079,1.11360753741,0.0,0.0,5.91811778209,14.0365255879,41.0934509294,30.0258314438,11.0676194856
 01/01  24:00:00,20.6862794772,1.27114517807,0.0,0.0,3.54045821811,10.5176760807,40.7831172122,34.5981933427,6.18492386945
 01/02  01:00:00,17.1366327863,1.4247540429,0.0,0.0,2.55330491699,7.80157382632,40.9507123398,39.0366768741,1.91403546563
 01/02  02:00:00,16.6702658128,1.54711168536,0.0,0.0,2.55330491699,7.21284921042,43.9036723049,42.8038884944,1.09978381051
 01/02  03:00:00,16.4494217605,1.62062994101,0.0,0.0,2.55330491699,6.91848690247,45.5965313246,45.107814646,0.488716678599
 01/02  04:00:00,16.3281257431,1.64651507757,0.0,0.0,2.55330491699,6.7713057485,46.3318993925,45.8431754436,0.488723948842
 01/02  05:00:00,18.3893827776,1.63127866429,0.0,0.0,3.82705111198,7.57405300124,46.3307339152,45.230774097,1.09995981817
 01/02  06:00:00,22.8492993959,1.55258282067,0.0,0.0,6.02426329834,9.91545327661,48.5895372265,42.8020894637,5.78744776284
 01/02  07:00:00,28.0350210973,1.42005344193,0.0,0.0,6.51253267309,14.7454349813,58.3384797042,38.8934069897,19.4450727145
 01/02  08:00:00,29.1069675991,1.35853397511,0.0,0.0,6.01364874671,18.163451543,57.641812678,36.9735231658,20.6682895123
 01/02  09:00:00,24.8959981371,1.66464839537,0.0,0.0,4.35151303671,18.8798367041,59.6156958188,39.7627374006,19.8529584182
 01/02  10:00:00,22.054174226,1.64645632477,0.0,0.0,3.78894180059,16.6187760998,55.987455654,38.5804920373,17.4069636166
 01/02  11:00:00,19.0518033625,1.56071216441,0.0,0.0,3.78894180059,13.7021493968,51.5591295556,35.7828291406,15.776300415
 01/02  12:00:00,19.1348035041,1.49653115215,0.0,0.0,3.78894180059,13.8493305508,46.4100709833,33.6912640713,12.7188069121
 01/02  13:00:00,18.7564156391,1.42858450527,0.0,0.0,3.69398621738,13.6338449159,42.734678082,31.6465343715,11.0881437105
 01/02  14:00:00,18.4558942142,1.40634647828,0.0,0.0,3.78894180059,13.2606059349,40.6190914984,30.7539451891,9.86514630931
 01/02  15:00:00,18.322345543,1.41997896111,0.0,0.0,3.78894180059,13.1134247809,39.7458573703,31.1037084622,8.64214890812
 01/02  16:00:00,19.676942292,1.4095662568,0.0,0.0,4.71240779196,13.5549682428,40.6604177221,30.7952714128,9.86514630931
 01/02  17:00:00,32.4307050385,1.35597561592,0.0,0.0,7.18559832057,18.5321311015,40.7868809094,29.2910713985,11.4958095109
 01/02  18:00:00,37.9661739828,0.913688290946,0.0,0.0,8.38069375907,23.3147919321,39.3868084557,24.2220067413,15.1648017145
 01/02  19:00:00,39.9081036637,0.788247838057,0.0,0.0,10.6415932552,23.1212625696,38.4666800556,20.6520506386,17.814629417
 01/02  20:00:00,38.9476070455,0.797029198065,0.0,0.0,12.3080778603,20.4854999863,37.9100024783,20.9107046621,16.9992978162
 01/02  21:00:00,38.526341341,0.815884386778,0.0,0.0,12.456681583,19.8967753704,36.9827262025,21.4102586876,15.5724675149
 01/02  22:00:00,33.0811610053,0.834205073109,0.0,0.0,9.18739968257,17.702556249,34.5228418156,21.8040349035,12.7188069121
 01/02  23:00:00,26.2427746215,0.931131250948,0.0,0.0,5.91811778209,14.0365255879,35.5013015828,24.4131578723,11.0881437105
 01/02  24:00:00,20.463291404,1.0481571049,0.0,0.0,3.54045821811,10.5176760807,33.8142671994,27.6181130936,6.19615410574
 01/03  01:00:00,16.9447604556,1.2328817122,0.0,0.0,2.55330491699,7.80157382632,34.9561916337,33.0390870452,1.91710458848
 01/03  02:00:00,16.4337488728,1.31059474533,0.0,0.0,2.55330491699,7.21284921042,36.4494229461,35.3481094115,1.10131353464
 01/03  03:00:00,16.1509045565,1.32211273704,0.0,0.0,2.55330491699,6.91848690247,36.090544514,35.6014457849,0.489098729098
 01/03  04:00:00,15.9701772213,1.28856655579,0.0,0.0,2.55330491699,6.7713057485,34.8091147601,34.3200088948,0.489105865277
 01/03  05:00:00,18.0186784113,1.26057429804,0.0,0.0,3.82705111198,7.57405300124,34.5056150185,33.4041287199,1.10148629854
 01/03  06:00:00,22.475093127,1.17837655179,0.0,0.0,6.02426329834,9.91545327661,36.8652768627,31.0675530133,5.79772384938
 01/03  07:00:00,27.6192425525,1.00427489714,0.0,0.0,6.51253267309,14.7454349813,45.5615144466,26.0807321694,19.4807822772
 01/03  08:00:00,28.7129182494,0.964484625447,0.0,0.0,6.01364874671,18.163451543,45.7460066053,25.0397330641,20.7062735412
 01/03  09:00:00,24.5878069485,1.35645720671,0.0,0.0,4.35151303671,18.8798367041,49.2238186664,29.3343955923,19.8894230741
 01/03  10:00:00,21.7923975748,1.38467967354,0.0,0.0,3.78894180059,16.6187760998,47.1409993358,29.7021291453,17.4388701905
 01/03  11:00:00,18.8486297046,1.35753850645,0.0,0.0,3.78894180059,13.7021493968,44.6294291847,28.8242609171,15.8051682676
 01/03  12:00:00,18.9752917951,1.33701944316,0.0,0.0,3.78894180059,13.8493305508,40.995047304,28.2530701419,12.7419771622
 01/03  13:00:00,18.6162602375,1.28842910363,0.0,0.0,3.69398621738,13.6338449159,38.0594142842,26.951139045,11.1082752392
 01/03  14:00:00,18.2883096917,1.23876195579,0.0,0.0,3.78894180059,13.2606059349,35.5100499652,25.6270511682,9.88299879707
 01/03  15:00:00,18.0914675891,1.18910100725,0.0,0.0,3.78894180059,13.1134247809,32.9078870453,24.2501646904,8.65772235489
 01/03  16:00:00,19.3452355417,1.07785950645,0.0,0.0,4.71240779196,13.5549682428,31.1299493451,21.246950548,9.88299879707
 01/03  17:00:00,32.2325334544,1.15780403182,0.0,0.0,7.18559832057,18.5321311015,35.0164385423,23.4997378223,11.51670072
 01/03  18:00:00,37.8649466344,0.81246094253,0.0,0.0,8.38069375907,23.3147919321,36.5969755336,21.4044454871,15.1925300465
 01/03  19:00:00,39.8796906646,0.759834838991,0.0,0.0,10.6415932552,23.1212625696,37.8767453613,20.0294496901,17.8472956712
 01/03  20:00:00,38.9505692988,0.799991451411,0.0,0.0,12.3080778603,20.4854999863,38.1938756487,21.1634309389,17.0304447098
 01/03  21:00:00,38.5517150837,0.841258129522,0.0,0.0,12.456681583,19.8967753704,37.8834589711,22.2825034438,15.6009555272
 01/03  22:00:00,33.1381090325,0.891153100348,0.0,0.0,9.18739968257,17.702556249,36.3768154137,23.6348382515,12.7419771622
 01/03  23:00:00,26.3039479027,0.992304532192,0.0,0.0,5.91811778209,14.0365255879,37.4888413248,26.3805660855,11.1082752392
 01/03  24:00:00,20.5642730745,1.14913877539,0.0,0.0,3.54045821811,10.5176760807,37.0799637581,30.8727942876,6.20716947053
 01/04  01:00:00,17.024645783,1.31276703957,0.0,0.0,2.55330491699,7.80157382632,37.5677764981,35.647662443,1.92011405517
 01/04  02:00:00,16.504214553,1.38106042553,0.0,0.0,2.55330491699,7.21284921042,38.6808451422,37.5780318043,1.10281333788
 01/04  03:00:00,16.2757601808,1.44696836136,0.0,0.0,2.55330491699,6.91848690247,40.0270422135,39.5375689212,0.489473292367
 01/04  04:00:00,16.2010921608,1.51948149533,0.0,0.0,2.55330491699,6.7713057485,42.2919863329,41.8025060409,0.489480292061
 01/04  05:00:00,18.3043998797,1.54629576645,0.0,0.0,3.82705111198,7.57405300124,43.7426468133,42.639664014,1.10298279926
 01/04  06:00:00,22.78825272,1.49153614483,0.0,0.0,6.02426329834,9.91545327661,46.8013402319,40.9935431138,5.80779711805
 01/04  07:00:00,28.0165678899,1.40160023453,0.0,0.0,6.51253267309,14.7454349813,58.0249187472,38.5091339212,19.515784826
 01/04  08:00:00,29.141412552,1.392978928,0.0,0.0,6.01364874671,18.163451543,59.1445067225,38.4010013372,20.7435053853
 01/04  09:00:00,24.9264238251,1.69507408337,0.0,0.0,4.35151303671,18.8798367041,59.8542260888,39.9290604563,19.9251656325
 01/04  10:00:00,21.9965408858,1.58882298454,0.0,0.0,3.78894180059,16.6187760998,53.1274015939,35.6572566648,17.4701449291
 01/04  11:00:00,18.9705905452,1.47949934707,0.0,0.0,3.78894180059,13.7021493968,48.0861830167,32.2527185571,15.8334644597
 01/04  12:00:00,19.0441024777,1.40583012575,0.0,0.0,3.78894180059,13.8493305508,42.9341044715,30.169415892,12.7646885795
 01/04  13:00:00,18.5717230783,1.24389194445,0.0,0.0,3.69398621738,13.6338449159,36.8046407104,25.6766326003,11.12800811
 01/04  14:00:00,18.1727727324,1.12322499651,0.0,0.0,3.78894180059,13.2606059349,32.3062425332,22.4057447752,9.90049775796
 01/04  15:00:00,18.0289314154,1.12656483347,0.0,0.0,3.78894180059,13.1134247809,31.1882175704,22.5152301645,8.67298740588
 01/04  16:00:00,19.3469399127,1.07956387746,0.0,0.0,4.71240779196,13.5549682428,31.3400642677,21.4395665098,9.90049775796
 01/04  17:00:00,32.278624718,1.20389529545,0.0,0.0,7.18559832057,18.5321311015,36.7432513382,25.2060731108,11.5371782274
 01/04  18:00:00,37.9288538895,0.876368197619,0.0,0.0,8.38069375907,23.3147919321,38.8113921098,23.5916828262,15.2197092836
 01/04  19:00:00,39.9093133436,0.789457517904,0.0,0.0,10.6415932552,23.1212625696,38.95004937,21.0707343235,17.8793150465
 01/04  20:00:00,39.0383343797,0.887756532241,0.0,0.0,12.3080778603,20.4854999863,41.0965636948,24.035588883,17.0609748118
 01/04  21:00:00,38.7289896277,1.01853267346,0.0,0.0,12.456681583,19.8967753704,43.632869121,28.00398972,15.628879401
 01/04  22:00:00,33.3800822917,1.13312635952,0.0,0.0,9.18739968257,17.702556249,44.1694266723,31.4047380928,12.7646885795
 01/04  23:00:00,26.6025807352,1.29093736471,0.0,0.0,5.91811778209,14.0365255879,47.1128474123,35.9848393022,11.12800811
 01/04  24:00:00,20.8764377026,1.46130340348,0.0,0.0,3.54045821811,10.5176760807,47.1515822642,40.9336155625,6.21796670172
 01/05  01:00:00,17.3564435207,1.64456477727,0.0,0.0,2.55330491699,7.80157382632,48.4399240369,46.5168610629,1.92306297397
 01/05  02:00:00,16.8037325314,1.68057840391,0.0,0.0,2.55330491699,7.21284921042,48.3616881211,47.2574053451,1.10428277598
 01/05  03:00:00,16.5004963093,1.67170448983,0.0,0.0,2.55330491699,6.91848690247,47.0502162951,46.5603760376,0.489840257471
 01/05  04:00:00,16.3879543282,1.7063436627,0.0,0.0,2.55330491699,6.7713057485,48.1083781068,47.6185309885,0.489847118298
 01/05  05:00:00,18.4753042493,1.71720013601,0.0,0.0,3.82705111198,7.57405300124,49.1409311575,48.0364822804,1.10444887713
 01/05  06:00:00,22.9500761521,1.65335957689,0.0,0.0,6.02426329834,9.91545327661,51.9330921951,46.115427609,5.81766458604
 01/05  07:00:00,28.1604428772,1.5454752219,0.0,0.0,6.51253267309,14.7454349813,62.5193521238,42.969282128,19.5500699957
 01/05  08:00:00,29.2551138682,1.50668024425,0.0,0.0,6.01364874671,18.163451543,62.6020683869,41.8220943682,20.7799740187
 01/05  09:00:00,25.0935075352,1.86215779348,0.0,0.0,4.35151303671,18.8798367041,65.2594067696,45.2992312609,19.9601755087
 01/05  10:00:00,22.2831328284,1.87541492719,0.0,0.0,3.78894180059,16.6187760998,62.5705151999,45.0697366292,17.5007785708
 01/05  11:00:00,19.3197047038,1.82861350565,0.0,0.0,3.78894180059,13.7021493968,59.3888343835,43.5276537718,15.8611806117
 01/05  12:00:00,19.3543499946,1.71607764262,0.0,0.0,3.78894180059,13.8493305508,52.7275675976,39.9406331593,12.7869344383
 01/05  13:00:00,18.8990442455,1.57121311163,0.0,0.0,3.69398621738,13.6338449159,46.8794936835,35.7321572043,11.1473364792
 01/05  14:00:00,18.4527465371,1.40319880115,0.0,0.0,3.78894180059,13.2606059349,41.0749141974,31.1572761876,9.91763800984
 01/05  15:00:00,18.2270135321,1.32464695024,0.0,0.0,3.78894180059,13.1134247809,37.6832036949,28.9952641544,8.6879395405
 01/05  16:00:00,19.5825392312,1.31516319593,0.0,0.0,4.71240779196,13.5549682428,38.7013804783,28.7837424685,9.91763800984
 01/05  17:00:00,32.4779599419,1.40323051925,0.0,0.0,7.18559832057,18.5321311015,42.9311911795,31.3739552105,11.557235969
 01/05  18:00:00,38.0912509188,1.03876522696,0.0,0.0,8.38069375907,23.3147919321,43.7849993219,28.5386679449,15.246331377
 01/05  19:00:00,40.0725721359,0.952716310289,0.0,0.0,10.6415932552,23.1212625696,43.8524209117,25.9417428511,17.9106780606
 01/05  20:00:00,39.1842842843,1.03370643692,0.0,0.0,12.3080778603,20.4854999863,45.4755721349,28.3846930539,17.090879081
 01/05  21:00:00,38.8599339064,1.14947695222,0.0,0.0,12.456681583,19.8967753704,47.6295053963,31.9732745295,15.6562308668
 01/05  22:00:00,33.498501208,1.25154527581,0.0,0.0,9.18739968257,17.702556249,47.8195998844,35.0326654461,12.7869344383
 01/05  23:00:00,26.7996804148,1.4880370443,0.0,0.0,5.91811778209,14.0365255879,53.5319395328,42.3846030536,11.1473364792
 01/05  24:00:00,21.1604774817,1.7453431826,0.0,0.0,3.54045821811,10.5176760807,56.7086971522,50.4801545504,6.22854260182
 01/06  01:00:00,17.5722135558,1.86033481243,0.0,0.0,2.55330491699,7.80157382632,55.596679389,53.6707289179,1.92595047107
 01/06  02:00:00,17.0148369569,1.89168282942,0.0,0.0,2.55330491699,7.21284921042,55.304306669,54.1985852554,1.10572141369
 01/06  03:00:00,16.7530958877,1.92430406818,0.0,0.0,2.55330491699,6.91848690247,55.3670326726,54.8768331568,0.490199515721
 01/06  04:00:00,16.6103550578,1.92874439234,0.0,0.0,2.55330491699,6.7713057485,55.2228460366,54.7326398013,0.490206235349
 01/06  05:00:00,18.6881078412,1.93000372797,0.0,0.0,3.82705111198,7.57405300124,55.9086911833,54.8028070854,1.10588409798
 01/06  06:00:00,23.1495437685,1.8528271933,0.0,0.0,6.02426329834,9.91545327661,58.2545954254,52.4272720939,5.82732333153
 01/06  07:00:00,28.3168773882,1.70190973291,0.0,0.0,6.51253267309,14.7454349813,67.3594854182,47.7758577848,19.5836276334
 01/06  08:00:00,29.4142332245,1.66579960055,0.0,0.0,6.01364874671,18.163451543,67.5610677911,46.7453991496,20.8156686415
 01/06  09:00:00,25.2916606705,2.06031092878,0.0,0.0,4.35151303671,18.8798367041,71.89770807,51.9032657352,19.9944423348
 01/06  10:00:00,22.4982712536,2.09055335238,0.0,0.0,3.78894180059,16.6187760998,69.8305572128,52.2997951692,17.5307620436
 01/06  11:00:00,19.5008140833,2.00972288513,0.0,0.0,3.78894180059,13.7021493968,65.4520823623,49.5637738467,15.8883085156
 01/06  12:00:00,19.602354516,1.96408216403,0.0,0.0,3.78894180059,13.8493305508,60.8482767368,48.0395685861,12.8087081507
 01/06  13:00:00,19.2445979962,1.91676686241,0.0,0.0,3.69398621738,13.6338449159,57.8090596772,46.6428050545,11.1662546227
 01/06  14:00:00,18.9392081282,1.88966039225,0.0,0.0,3.78894180059,13.2606059349,55.5547708043,45.6203563276,9.93441447678
 01/06  15:00:00,18.8076779399,1.905311358,0.0,0.0,3.78894180059,13.1134247809,54.8119864333,46.1094121025,8.7025743308
 01/06  16:00:00,20.1618417839,1.89446574871,0.0,0.0,4.71240779196,13.5549682428,55.8483302646,45.9139157878,9.93441447678
 01/06  17:00:00,32.8973665956,1.82263717301,0.0,0.0,7.18559832057,18.5321311015,55.3788555038,43.8019874991,11.5768680047
 01/06  18:00:00,38.4073439023,1.35485821048,0.0,0.0,8.38069375907,23.3147919321,52.9116203633,37.6392319206,15.2723884427
 01/06  19:00:00,40.3240246591,1.2041688334,0.0,0.0,10.6415932552,23.1212625696,51.0107946608,33.0694192352,17.9413754256
 01/06  20:00:00,39.3611146829,1.21053683553,0.0,0.0,12.3080778603,20.4854999863,50.3703102534,33.2501615918,17.1201486616
 01/06  21:00:00,38.9500392408,1.23958228658,0.0,0.0,12.456681583,19.8967753704,49.7606284634,34.0776266387,15.6830018246
 01/06  22:00:00,33.5414158709,1.29445993874,0.0,0.0,9.18739968257,17.702556249,48.5039562027,35.695248052,12.8087081507
 01/06  23:00:00,26.7505958508,1.43895248025,0.0,0.0,5.91811778209,14.0365255879,51.180851693,40.0145970703,11.1662546227
 01/06  24:00:00,21.034586353,1.61945205391,0.0,0.0,3.54045821811,10.5176760807,51.7826742682,45.5437802293,6.23889403886
 01/07  01:00:00,17.496787978,1.78490923458,0.0,0.0,2.55330491699,7.80157382632,52.5313580663,50.6025823755,1.92877569079
 01/07  02:00:00,16.9794234365,1.85626930908,0.0,0.0,2.55330491699,7.21284921042,53.8176520355,52.7105232107,1.10712882485
 01/07  03:00:00,16.7345854246,1.90579360508,0.0,0.0,2.55330491699,6.91848690247,54.6576317495,54.1670807888,0.490550960713
 01/07  04:00:00,16.6410697806,1.95945911512,0.0,0.0,2.55330491699,6.7713057485,56.3895494724,55.8989919356,0.490557536852
 01/07  05:00:00,18.7021670695,1.94406295624,0.0,0.0,3.82705111198,7.57405300124,56.4880593068,55.38077127,1.10728803677
 01/07  06:00:00,23.1563260056,1.85960943043,0.0,0.0,6.02426329834,9.91545327661,58.5481185399,52.7113480454,5.83677049452
 01/07  07:00:00,28.3635459331,1.74857827774,0.0,0.0,6.51253267309,14.7454349813,69.0606803666,49.444232565,19.6164478016
 01/07  08:00:00,29.2817164105,1.72681214896,0.0,0.0,6.01364874671,17.9699221805,69.7546923601,48.904113677,20.8505786831
 01/07  09:00:00,23.638512277,1.85357610398,0.0,0.0,3.66783283761,18.1171033345,72.8780942214,52.8501382584,20.0279559631
 01/07  10:00:00,20.8203980131,1.85909368056,0.0,0.0,3.10526160149,15.8560427302,70.496629004,52.9365425357,17.5600864683
 01/07  11:00:00,17.8356880106,1.79101038113,0.0,0.0,3.10526160149,12.9394160272,66.5841260153,50.6692858774,15.914840138
 01/07  12:00:00,17.9243016085,1.73244282526,0.0,0.0,3.10526160149,13.0865971812,61.6960666048,48.8660633362,12.8300032686
 01/07  13:00:00,17.7377964264,1.69311879725,0.0,0.0,3.10526160149,12.9394160272,58.828354656,47.6435977177,11.1847569383
 01/07  14:00:00,17.2753004194,1.67216625216,0.0,0.0,3.10526160149,12.4978725653,56.9725198166,47.021697626,9.95082219058
 01/07  15:00:00,17.1239588415,1.66800582831,0.0,0.0,3.10526160149,12.3506914113,55.6874230287,46.9705355858,8.71688744285
 01/07  16:00:00,18.4693515411,1.6483890746,0.0,0.0,4.02872759285,12.7922348732,56.3660400958,46.4152179052,9.95082219058
 01/07  17:00:00,31.1850248501,1.55670899622,0.0,0.0,6.50191812146,17.7693977319,55.2504896872,43.6544211663,11.5960685209
 01/07  18:00:00,38.2051104896,1.34615416022,0.0,0.0,8.38069375907,23.1212625696,52.6022727429,37.3043999788,15.2978727641
 01/07  19:00:00,40.3345688095,1.21471298383,0.0,0.0,10.6415932552,23.1212625696,51.3677332193,33.3963351685,17.9713980508
 01/07  20:00:00,39.3810991849,1.23052133747,0.0,0.0,12.3080778603,20.4854999863,51.0683645678,33.9195896821,17.1487748857
 01/07  21:00:00,38.9560189673,1.24556201312,0.0,0.0,12.456681583,19.8967753704,50.0666210727,34.357436726,15.7091843467
 01/07  22:00:00,33.5492114499,1.30225551773,0.0,0.0,9.18739968257,17.702556249,48.8359977342,36.0059944655,12.8300032686
 01/07  23:00:00,26.7635723185,1.45192894797,0.0,0.0,5.91811778209,14.0365255879,51.6544368606,40.4696799222,11.1847569383
 01/07  24:00:00,21.0162062322,1.60107193303,0.0,0.0,3.54045821811,10.5176760807,51.1806899897,44.9316720423,6.24901794738
 01/08  01:00:00,17.4597568372,1.74787809386,0.0,0.0,2.55330491699,7.80157382632,51.2363059645,49.3047681687,1.93153779586
 01/08  02:00:00,16.9439842105,1.82083008307,0.0,0.0,2.55330491699,7.21284921042,52.5398872816,51.4313826891,1.10850459256
 01/08  03:00:00,16.7137615512,1.88496973174,0.0,0.0,2.55330491699,6.91848690247,53.9717524529,53.4808579646,0.490894488355
 01/08  04:00:00,16.61660861,1.9349979445,0.0,0.0,2.55330491699,6.7713057485,55.5673654904,55.0764645716,0.490900918763
 01/08  05:00:00,18.6939859976,1.93588188432,0.0,0.0,3.82705111198,7.57405300124,56.1882798723,55.0796195946,1.10866027772
 01/08  06:00:00,23.1525924167,1.85587584148,0.0,0.0,6.02426329834,9.91545327661,58.4926257361,52.6466224584,5.84600327772
 01/08  07:00:00,28.3371189907,1.72215133535,0.0,0.0,6.51253267309,14.7454349813,68.2255496088,48.5770288274,19.6485207813
 01/08  08:00:00,29.2470287254,1.69212446387,0.0,0.0,6.01364874671,17.9699221805,68.5827819929,47.6980881875,20.8846938054
 01/08  09:00:00,23.5979899498,1.81305377679,0.0,0.0,3.66783283761,18.1171033345,71.5031334873,51.4424270186,20.0607064686
 01/08  10:00:00,20.7773813328,1.81607700026,0.0,0.0,3.10526160149,15.8560427302,69.0117826233,51.4230394627,17.5887431606
 01/08  11:00:00,17.7823199415,1.73764231207,0.0,0.0,3.10526160149,12.9394160272,64.8208683217,48.8801007002,15.9407676215
 01/08  12:00:00,17.8482604803,1.65640169703,0.0,0.0,3.10526160149,13.0865971812,59.1470223479,46.2962088622,12.8508134857
 01/08  13:00:00,17.6419828901,1.59730526091,0.0,0.0,3.10526160149,12.9394160272,55.7273062394,44.5244682928,11.2028379466
 01/08  14:00:00,17.1832801571,1.5801459899,0.0,0.0,3.10526160149,12.4978725653,54.0711187125,44.1042624203,9.96685629226
 01/08  15:00:00,17.0390933613,1.58314034811,0.0,0.0,3.10526160149,12.3506914113,52.9919771852,44.2611025473,8.73087463793
 01/08  16:00:00,18.3922089748,1.57124650822,0.0,0.0,4.02872759285,12.7922348732,53.9018190465,43.9349627542,9.96685629226
 01/08  17:00:00,30.2161911658,1.48070864518,0.0,0.0,6.50191812146,17.7693977319,52.844844016,41.2300121846,11.6148318314
 01/08  18:00:00,38.158233002,1.2992766726,0.0,0.0,8.38069375907,23.1212625696,51.2075511143,35.8847743199,15.3227767944
 01/08  19:00:00,40.2887853574,1.16892953179,0.0,0.0,10.6415932552,23.1212625696,50.0040497643,32.0033127189,18.0007370454
 01/08  20:00:00,39.3500901623,1.19951231487,0.0,0.0,12.3080778603,20.4854999863,50.1473876065,32.9706383306,17.1767492759
 01/08  21:00:00,38.9542490255,1.24379207128,0.0,0.0,12.456681583,19.8967753704,50.0488323319,34.3140616528,15.7347706791
 01/08  22:00:00,33.5454273006,1.2984713684,0.0,0.0,9.18739968257,17.702556249,48.7463959439,35.8955824582,12.8508134857
 01/08  23:00:00,26.7782244152,1.4665810447,0.0,0.0,5.91811778209,14.0365255879,52.2272094826,41.024371536,11.2028379466
 01/08  24:00:00,21.0601871085,1.6450528094,0.0,0.0,3.54045821811,10.5176760807,52.7244057896,46.4654944604,6.25891132927
 01/09  01:00:00,17.5012929295,1.78941418616,0.0,0.0,2.55330491699,7.80157382632,52.731294392,50.7970584244,1.93423596765
 01/09  02:00:00,16.9848054107,1.86165128329,0.0,0.0,2.55330491699,7.21284921042,54.0343966774,52.9245483681,1.10984830929
 01/09  03:00:00,16.7645932299,1.9358014104,0.0,0.0,2.55330491699,6.91848690247,55.7390157221,55.2477857252,0.491229996898
 01/09  04:00:00,16.6646187057,1.98300804016,0.0,0.0,2.55330491699,6.7713057485,57.23022287,56.7389865906,0.491236279381
 01/09  05:00:00,18.7430033074,1.98489919417,0.0,0.0,3.82705111198,7.57405300124,57.8761033712,56.7661029567,1.11000041447
 01/09  06:00:00,23.2171426018,1.92042602663,0.0,0.0,6.02426329834,9.91545327661,60.621117853,54.7660989057,5.85501894732
 01/09  07:00:00,28.4216098601,1.80664220479,0.0,0.0,6.51253267309,14.7454349813,71.0998755911,51.4200385163,19.6798370749
 01/09  08:00:00,29.5353396175,1.78690599355,0.0,0.0,6.01364874671,18.163451543,71.5862334443,50.668229539,20.9180039053
 01/09  09:00:00,25.3520518964,2.12070215462,0.0,0.0,4.35151303671,18.8798367041,75.0027837322,54.9100995794,20.0926841528
 01/09  10:00:00,22.5031569173,2.09543901603,0.0,0.0,3.78894180059,16.6187760998,70.8269021409,53.2101785066,17.6167236343
 01/09  11:00:00,19.507040584,2.01594938588,0.0,0.0,3.78894180059,13.7021493968,66.301765386,50.3356820979,15.9660832882
 01/09  12:00:00,19.6205501611,1.98227780913,0.0,0.0,3.78894180059,13.8493305508,62.0640575261,49.1929248869,12.8711326392
 01/09  13:00:00,19.2743801291,1.94654899531,0.0,0.0,3.69398621738,13.6338449159,59.4427472156,48.2222549226,11.2204922931
 01/09  14:00:00,19.001285205,1.95173746912,0.0,0.0,3.78894180059,13.2606059349,58.196331681,48.2138196475,9.98251203348
 01/09  15:00:00,18.8200690195,1.91770243764,0.0,0.0,3.78894180059,13.1134247809,55.7598445163,47.0153127424,8.74453177388
 01/09  16:00:00,20.150481793,1.88310575775,0.0,0.0,4.71240779196,13.5549682428,56.0601807738,46.0776687403,9.98251203348
 01/09  17:00:00,32.0979320479,1.91603595866,0.0,0.0,7.18559832057,18.5321311015,59.1728946241,47.5397422445,11.6331523796
 01/09  18:00:00,38.620114172,1.56762848019,0.0,0.0,8.38069375907,23.3147919321,60.3424117886,44.9953186302,15.3470931584
 01/09  19:00:00,40.5638903347,1.44403450905,0.0,0.0,10.6415932552,23.1212625696,59.0868436129,41.057459892,18.0293837208
 01/09  20:00:00,39.6623656521,1.51178780467,0.0,0.0,12.3080778603,20.4854999863,60.4449829721,43.2409194243,17.2040635478
 01/09  21:00:00,39.3428618181,1.63240486394,0.0,0.0,12.456681583,19.8967753704,63.0229754791,47.2632222342,15.7597532449
 01/09  22:00:00,33.9858450496,1.73888911736,0.0,0.0,9.18739968257,17.702556249,63.5710235205,50.6998908813,12.8711326392
 01/09  23:00:00,27.2880272179,1.97638384739,0.0,0.0,5.91811778209,14.0365255879,69.7189806933,58.4984884002,11.2204922931
 01/09  24:00:00,21.6065189279,2.19138462873,0.0,0.0,3.54045821811,10.5176760807,71.5948312323,65.3262599776,6.2685712547
 01/10  01:00:00,18.017862194,2.30598345057,0.0,0.0,2.55330491699,7.80157382632,70.3515852747,68.4147158682,1.93686940643
 01/10  02:00:00,17.4582347726,2.33508064516,0.0,0.0,2.55330491699,7.21284921042,69.8780356042,68.7668760272,1.11115957698
 01/10  03:00:00,17.1950954969,2.36630367747,0.0,0.0,2.55330491699,6.91848690247,70.0389592267,69.5474018397,0.491557386969
 01/10  04:00:00,17.0954545457,2.41384388016,0.0,0.0,2.55330491699,6.7713057485,71.7272291721,71.2356656528,0.491563519382
 01/10  05:00:00,19.2152680052,2.45716389193,0.0,0.0,3.82705111198,7.57405300124,74.0289465432,72.9176384931,1.11130805012
 01/10  06:00:00,23.7280793421,2.43136276693,0.0,0.0,6.02426329834,9.91545327661,78.2782789636,72.4144641297,5.86381483387
 01/10  07:00:00,28.8806944152,2.26572675982,0.0,0.0,6.51253267309,14.7454349813,86.6244793656,66.914091957,19.7103874086
 01/10  08:00:00,29.9464731346,2.19803951064,0.0,0.0,6.01364874671,18.163451543,85.1889530735,64.2384539551,20.9504991184
 01/10  09:00:00,25.7423873476,2.51103760586,0.0,0.0,4.35151303671,18.8798367041,87.6810147893,67.5571352435,20.1238795458
 01/10  10:00:00,22.868014611,2.46029670979,0.0,0.0,3.78894180059,16.6187760998,82.5628720957,64.9188524927,17.6440196031
 01/10  11:00:00,19.7953601606,2.30426896245,0.0,0.0,3.78894180059,13.7021493968,75.2942810702,59.3035014293,15.9907796409
 01/10  12:00:00,19.7635970547,2.12532470279,0.0,0.0,3.78894180059,13.8493305508,66.2390903204,53.3481356087,12.8909547118
 01/10  13:00:00,19.3628324013,2.03500126746,0.0,0.0,3.69398621738,13.6338449159,61.6308449286,50.393130179,11.2377147496
 01/10  14:00:00,18.9798191615,1.93027142562,0.0,0.0,3.78894180059,13.2606059349,56.6944844547,46.6966996768,9.99778477792
 01/10  15:00:00,18.7899144408,1.8875478589,0.0,0.0,3.78894180059,13.1134247809,54.3487525599,45.5908977537,8.75785480627
 01/10  16:00:00,20.0602945482,1.79291851292,0.0,0.0,4.71240779196,13.5549682428,52.9120873152,42.9143025373,9.99778477792
 01/10  17:00:00,32.0525820863,1.87068599698,0.0,0.0,7.18559832057,18.5321311015,57.4170559407,45.7660312005,11.6510247401
 01/10  18:00:00,38.561627772,1.50914208013,0.0,0.0,8.38069375907,23.3147919321,58.3647723,42.9939576449,15.3708146551
 01/10  19:00:00,40.4935721635,1.3737163378,0.0,0.0,10.6415932552,23.1212625696,56.7727034205,38.7153738268,18.0573295936
 01/10  20:00:00,39.5414007613,1.39082291393,0.0,0.0,12.3080778603,20.4854999863,56.3577042684,39.1269946558,17.2307096125
 01/10  21:00:00,39.1435004207,1.43304346655,0.0,0.0,12.456681583,19.8967753704,56.1365879878,40.3524633422,15.7841246456
 01/10  22:00:00,33.7697057579,1.5227498257,0.0,0.0,9.18739968257,17.702556249,55.9945504281,43.1035957163,12.8909547118
 01/10  23:00:00,27.0401808522,1.72853748171,0.0,0.0,5.91811778209,14.0365255879,60.8112537318,49.5735389823,11.2377147496
 01/10  24:00:00,21.3350361518,1.91990185266,0.0,0.0,3.54045821811,10.5176760807,61.8127164287,55.5347215657,6.27799486297
 01/11  01:00:00,17.8146547714,2.10277602803,0.0,0.0,2.55330491699,7.80157382632,63.2498683138,61.3104309822,1.9394373316
 01/11  02:00:00,17.3438866476,2.22073252013,0.0,0.0,2.55330491699,7.21284921042,66.2877604314,65.1753224242,1.11243800719
 01/11  03:00:00,17.1034565979,2.27466477838,0.0,0.0,2.55330491699,6.91848690247,67.2245269912,66.7326504296,0.491876561599
 01/11  04:00:00,17.0052402165,2.32362955097,0.0,0.0,2.55330491699,6.7713057485,68.7423652709,68.250482729,0.491882541844
 01/11  05:00:00,19.1258868722,2.36778275893,0.0,0.0,3.82705111198,7.57405300124,71.0269424403,69.9143596428,1.11258279743
 01/11  06:00:00,23.6237865423,2.32706996708,0.0,0.0,6.02426329834,9.91545327661,74.5955067964,68.7231184634,5.87238833302
 01/11  07:00:00,28.8242990618,2.20933140644,0.0,0.0,6.51253267309,14.7454349813,84.8675123026,65.1273495669,19.7401627357
 01/11  08:00:00,29.9069895426,2.15855591858,0.0,0.0,6.01364874671,18.163451543,84.2093838642,63.2272140425,20.9821698216
 01/11  09:00:00,25.6017164688,2.37036672706,0.0,0.0,4.35151303671,18.8798367041,82.9300439865,62.7757605773,20.1542834092
 01/11  10:00:00,22.534761172,2.1270432708,0.0,0.0,3.78894180059,16.6187760998,71.3568359625,53.6862129789,17.6706229836
 01/11  11:00:00,19.3596557277,1.86856452958,0.0,0.0,3.78894180059,13.7021493968,60.8471447822,44.8322954161,16.0148493661
 01/11  12:00:00,19.3188969896,1.68062463766,0.0,0.0,3.78894180059,13.8493305508,51.7639375118,38.8536636785,12.9102738333
 01/11  13:00:00,18.8105192016,1.48268806781,0.0,0.0,3.69398621738,13.6338449159,44.1943018856,32.9398016698,11.2545002158
 01/11  14:00:00,18.4066493828,1.35710164688,0.0,0.0,3.78894180059,13.2606059349,39.1968312652,29.1841612625,10.0126700027
 01/11  15:00:00,18.2062584566,1.30389187475,0.0,0.0,3.78894180059,13.1134247809,36.6735756923,27.9027359027,8.77083978961
 01/11  16:00:00,19.6348853887,1.36750935347,0.0,0.0,4.71240779196,13.5549682428,39.910356761,29.8976867583,10.0126700027
 01/11  17:00:00,31.6008298506,1.41893376137,0.0,0.0,7.18559832057,18.5321311015,43.3691346006,31.7006909804,11.6684436202
 01/11  18:00:00,38.1071885288,1.05470283696,0.0,0.0,8.38069375907,23.3147919321,44.3305175538,28.9365832943,15.3939342595
 01/11  19:00:00,40.0885806923,0.968724866643,0.0,0.0,10.6415932552,23.1212625696,44.466384224,26.3818178361,18.084566388
 01/11  20:00:00,39.1840526726,1.03347482518,0.0,0.0,12.3080778603,20.4854999863,45.5759933243,28.3193137451,17.2566795792
 01/11  21:00:00,38.8353521032,1.124895149,0.0,0.0,12.456681583,19.8967753704,46.8512686964,31.0433910325,15.8078776639
 01/11  22:00:00,33.5049762145,1.25802028232,0.0,0.0,9.18739968257,17.702556249,48.0223062927,35.1120324594,12.9102738333
 01/11  23:00:00,26.7691918978,1.45754852734,0.0,0.0,5.91811778209,14.0365255879,52.3913591812,41.1368589654,11.2545002158
 01/11  24:00:00,21.0703967095,1.65526241034,0.0,0.0,3.54045821811,10.5176760807,53.3806110809,47.0934317175,6.28717936338
 01/12  01:00:00,17.5610246656,1.84914592223,0.0,0.0,2.55330491699,7.80157382632,55.0147035267,53.0727645448,1.94193898193
 01/12  02:00:00,17.0362265796,1.91307245212,0.0,0.0,2.55330491699,7.21284921042,55.8494048126,54.7357215914,1.1136832212
 01/12  03:00:00,16.7959331639,1.96714134442,0.0,0.0,2.55330491699,6.91848690247,56.760340377,56.2681529508,0.492187426249
 01/12  04:00:00,16.7029471084,2.02133644291,0.0,0.0,2.55330491699,6.7713057485,58.4884049919,57.9962117396,0.49219325228
 01/12  05:00:00,18.8316338566,2.07352974331,0.0,0.0,3.82705111198,7.57405300124,61.0002045274,59.8863802485,1.11382427888
 01/12  06:00:00,23.3113167797,2.01460020453,0.0,0.0,6.02426329834,9.91545327661,63.9668312569,58.0860943506,5.88073690629
 01/12  07:00:00,28.4385504325,1.82358277715,0.0,0.0,6.51253267309,14.7454349813,71.5637322643,51.7945780253,19.769154239
 01/12  08:00:00,29.5067525394,1.75831891537,0.0,0.0,6.01364874671,18.163451543,70.6675057493,49.6544991133,21.013006636
 01/12  09:00:00,25.3535351947,2.1221854529,0.0,0.0,4.35151303671,18.8798367041,74.0682131284,53.884326389,20.1838867393
 01/12  10:00:00,22.3968601042,1.98914220294,0.0,0.0,3.78894180059,16.6187760998,65.8979067807,48.2013808833,17.6965258974
 01/12  11:00:00,19.2877169504,1.79662575231,0.0,0.0,3.78894180059,13.7021493968,57.5032280103,41.4649426745,16.0382853358
 01/12  12:00:00,19.3626476839,1.72437533193,0.0,0.0,3.78894180059,13.8493305508,51.8805502815,38.9514659989,12.9290842827
 01/12  13:00:00,19.0285885541,1.7007574203,0.0,0.0,3.69398621738,13.6338449159,49.8850544722,38.6142107512,11.270843721
 01/12  14:00:00,18.8354688727,1.78592113674,0.0,0.0,3.78894180059,13.2606059349,51.6445935353,41.6174302355,10.0271632998
 01/12  15:00:00,18.6994809899,1.79711440797,0.0,0.0,3.78894180059,13.1134247809,50.9161267162,42.1326438377,8.78348287851
 01/12  16:00:00,20.0299272799,1.76255124463,0.0,0.0,4.71240779196,13.5549682428,51.0866186126,41.0594553129,10.0271632998
 01/12  17:00:00,31.8540096791,1.67211358985,0.0,0.0,7.18559832057,18.5321311015,50.1052584891,38.4198546276,11.6854038614
 01/12  18:00:00,38.236059415,1.18357372313,0.0,0.0,8.38069375907,23.3147919321,47.2439680366,31.8275229115,15.4164451252
 01/12  19:00:00,40.1495816598,1.02972583414,0.0,0.0,10.6415932552,23.1212625696,45.463461169,27.3523751311,18.1110860379
 01/12  20:00:00,39.1907620585,1.04018421106,0.0,0.0,12.3080778603,20.4854999863,45.017017035,27.735051278,17.281965757
 01/12  21:00:00,38.7728290884,1.06237213416,0.0,0.0,12.456681583,19.8967753704,44.2527084603,28.4217031947,15.8310052656
 01/12  22:00:00,33.3479304807,1.10097454853,0.0,0.0,9.18739968257,17.702556249,42.4435920169,29.5145077342,12.9290842827
 01/12  23:00:00,26.5306443306,1.21900096014,0.0,0.0,5.91811778209,14.0365255879,44.115818596,32.844974875,11.270843721
 01/12  24:00:00,20.7945171028,1.37938280367,0.0,0.0,3.54045821811,10.5176760807,43.7990169598,37.5028949238,6.29612203602
 01/13  01:00:00,17.2445195122,1.5326407688,0.0,0.0,2.55330491699,7.80157382632,43.9436349719,41.9992613561,1.94437361576
 01/13  02:00:00,16.7148106873,1.59165655984,0.0,0.0,2.55330491699,7.21284921042,44.7966694664,43.6817746163,1.11489485009
 01/13  03:00:00,16.4794888523,1.65069703281,0.0,0.0,2.55330491699,6.91848690247,46.0120996365,45.5196097477,0.492489888843
 01/13  04:00:00,16.3774761583,1.69586549277,0.0,0.0,2.55330491699,6.7713057485,47.4079161384,46.9154205798,0.492495558665
 01/13  05:00:00,18.4793138238,1.72120971056,0.0,0.0,3.82705111198,7.57405300124,48.8906209193,47.7755887925,1.11503212683
 01/13  06:00:00,23.0068966364,1.7101800612,0.0,0.0,6.02426329834,9.91545327661,53.6751963918,47.7863383099,5.88885808186
 01/13  07:00:00,28.2451824157,1.63021476036,0.0,0.0,6.51253267309,14.7454349813,65.4485333959,45.6511800625,19.7973533334
 01/13  08:00:00,29.3459854351,1.59755181106,0.0,0.0,6.01364874671,18.163451543,65.8112257259,44.7682252965,21.0430004294
 01/13  09:00:00,25.0812398218,1.84989008008,0.0,0.0,4.35151303671,18.8798367041,65.638224679,45.4255439096,20.2126807694
 01/13  10:00:00,22.1642427584,1.75652485712,0.0,0.0,3.78894180059,16.6187760998,59.6170766623,41.8953559885,17.7217206737
 01/13  11:00:00,19.131207115,1.64011591692,0.0,0.0,3.78894180059,13.7021493968,53.9953223658,37.9342417563,16.0610806096
 01/13  12:00:00,19.1352549031,1.49698255115,0.0,0.0,3.78894180059,13.8493305508,46.5272096245,33.5798291353,12.9473804893
 01/13  13:00:00,18.6743691264,1.34653799258,0.0,0.0,3.69398621738,13.6338449159,40.6106632184,29.3239227933,11.2867404251
 01/13  14:00:00,18.3046219414,1.25507420544,0.0,0.0,3.78894180059,13.2606059349,36.9217773808,26.8805170038,10.041260377
 01/13  15:00:00,18.1227514399,1.22038485799,0.0,0.0,3.78894180059,13.1134247809,34.76183686,25.9660565312,8.79578032885
 01/13  16:00:00,19.5062161813,1.23884014609,0.0,0.0,4.71240779196,13.5549682428,36.5719921484,26.5307317715,10.041260377
 01/13  17:00:00,31.5221933988,1.34029730957,0.0,0.0,7.18559832057,18.5321311015,41.2637256273,29.5618251861,11.7019004411
 01/13  18:00:00,38.0821489953,1.02966330348,0.0,0.0,8.38069375907,23.3147919321,43.8293051862,28.3909646007,15.4383405855
 01/13  19:00:00,40.0838315946,0.96397576899,0.0,0.0,10.6415932552,23.1212625696,44.5544172166,26.4175365269,18.1368806898
 01/13  20:00:00,39.1498879312,0.999310083749,0.0,0.0,12.3080778603,20.4854999863,44.6914734244,27.3849127667,17.3065606577
 01/13  21:00:00,38.7829300634,1.07247310922,0.0,0.0,12.456681583,19.8967753704,45.3935315831,29.5400309816,15.8535006016
 01/13  22:00:00,33.3898342265,1.14287829434,0.0,0.0,9.18739968257,17.702556249,44.4605553086,31.5131748194,12.9473804893
 01/13  23:00:00,26.5864203271,1.2747769566,0.0,0.0,5.91811778209,14.0365255879,46.599654221,35.3129137959,11.2867404251
 01/13  24:00:00,20.8213302239,1.40619592481,0.0,0.0,3.54045821811,10.5176760807,45.3816755202,39.0768552876,6.3048202326
 01/14  01:00:00,17.2617531142,1.54987437083,0.0,0.0,2.55330491699,7.80157382632,45.2795490952,43.3328085839,1.94674051128
 01/14  02:00:00,16.7579001936,1.63474606618,0.0,0.0,2.55330491699,7.21284921042,47.0440822699,45.928009735,1.11607253492
 01/14  03:00:00,16.5107499448,1.68195812538,0.0,0.0,2.55330491699,6.91848690247,47.8113910439,47.3186071841,0.492783859792
 01/14  04:00:00,16.4094269164,1.72781625091,0.0,0.0,2.55330491699,6.7713057485,49.1579007284,48.6651113569,0.492789371462
 01/14  05:00:00,18.5201331166,1.76202900336,0.0,0.0,3.82705111198,7.57405300124,50.9271661598,49.8109601763,1.11620598358
 01/14  06:00:00,23.0408776596,1.74416108434,0.0,0.0,6.02426329834,9.91545327661,55.3467225496,49.4499730943,5.89674945525
 01/14  07:00:00,28.2585526122,1.64358495684,0.0,0.0,6.51253267309,14.7454349813,66.2489119398,46.4241602714,19.8247516684
 01/14  08:00:00,29.1545731197,1.59966885818,0.0,0.0,6.01364874671,17.9699221805,66.0835157442,45.0113734248,21.0721423195
 01/14  09:00:00,23.4958879207,1.71095174764,0.0,0.0,3.66783283761,18.1171033345,68.6401859689,48.3995289965,20.2406569724
 01/14  10:00:00,20.7155599491,1.75425561652,0.0,0.0,3.10526160149,15.8560427302,67.4895080503,49.743308199,17.7461998513
 01/14  11:00:00,17.7227902433,1.67811261387,0.0,0.0,3.10526160149,12.9394160272,63.428129924,47.3449014871,16.0832284369
 01/14  12:00:00,17.8206641945,1.62880541123,0.0,0.0,3.10526160149,13.0865971812,58.786032915,45.8208758801,12.9651570349
 01/14  13:00:00,17.6803255959,1.63564796668,0.0,0.0,3.10526160149,12.9394160272,57.6444824809,46.3422968605,11.3021856205
 01/14  14:00:00,17.2733258316,1.67019166433,0.0,0.0,3.10526160149,12.4978725653,57.6855367661,47.6305797064,10.0549570597
 01/14  15:00:00,17.161387703,1.70543468981,0.0,0.0,3.10526160149,12.3506914113,57.546221344,48.7384928452,8.80772849885
 01/14  16:00:00,18.5351790653,1.71421659879,0.0,0.0,4.02872759285,12.7922348732,59.0531467709,48.9981897112,10.0549570597
 01/14  17:00:00,30.3671307993,1.63164827875,0.0,0.0,6.50191812146,17.7693977319,58.0195291981,46.3016007241,11.7179284741
 01/14  18:00:00,38.2904532858,1.43149695641,0.0,0.0,8.38069375907,23.1212625696,55.5192526061,40.0596384496,15.4596141565
 01/14  19:00:00,40.434244456,1.31438863029,0.0,0.0,10.6415932552,23.1212625696,54.6818913148,36.5199486099,18.1619427049
 01/14  20:00:00,39.5376887132,1.38711086574,0.0,0.0,12.3080778603,20.4854999863,56.2677003859,38.9372433882,17.3304569977
 01/14  21:00:00,39.2136536389,1.50319668475,0.0,0.0,12.456681583,19.8967753704,58.6867694997,42.8114124896,15.8753570101
 01/14  22:00:00,33.8689811828,1.62202525059,0.0,0.0,9.18739968257,17.702556249,59.6534857855,46.6883287507,12.9651570349
 01/14  23:00:00,27.1629996087,1.85135623819,0.0,0.0,5.91811778209,14.0365255879,65.4445726327,54.1423870123,11.3021856205
 01/14  24:00:00,21.5125595348,2.09742523568,0.0,0.0,3.54045821811,10.5176760807,68.5203505684,62.2070791911,6.31327137723
 01/15  01:00:00,18.0495022678,2.33762352446,0.0,0.0,2.55330491699,7.80157382632,72.1737636691,70.2247247024,1.94903896666
 01/15  02:00:00,17.6138979107,2.49074378325,0.0,0.0,2.55330491699,7.21284921042,76.5396727562,75.4224568294,1.11721592678
 01/15  03:00:00,17.4328764577,2.60408463818,0.0,0.0,2.55330491699,6.91848690247,79.7898016587,79.2967324067,0.49306925202
 01/15  04:00:00,17.3696459504,2.68803528494,0.0,0.0,2.55330491699,6.7713057485,82.7957142062,82.3026396025,0.493074603648
 01/15  05:00:00,19.5795609096,2.82145679637,0.0,0.0,3.82705111198,7.57405300124,88.4264378041,87.3090923026,1.1173455015
 01/15  06:00:00,24.1126028893,2.81588631406,0.0,0.0,6.02426329834,9.91545327661,92.8878017412,86.9833930511,5.90440869009
 01/15  07:00:00,29.2010006569,2.5860330016,0.0,0.0,6.51253267309,14.7454349813,98.3192261816,78.4678850508,19.8513411308
 01/15  08:00:00,30.1356601209,2.58075585933,0.0,0.0,6.01364874671,17.9699221805,99.9724127605,78.8719890843,21.1004236762
 01/15  09:00:00,24.2326848119,2.44774863884,0.0,0.0,3.66783283761,18.1171033345,95.4820703605,75.2142632972,20.2678070633
 01/15  10:00:00,21.1315633774,2.17025904486,0.0,0.0,3.10526160149,15.8560427302,83.4220261022,65.6520699213,17.7699561808
 01/15  11:00:00,17.9740134992,1.9293358698,0.0,0.0,3.10526160149,12.9394160272,73.5109310111,57.4062087523,16.1047222589
 01/15  12:00:00,17.8394335667,1.6475747834,0.0,0.0,3.10526160149,13.0865971812,61.0196450349,48.0372363797,12.9824086551
 01/15  13:00:00,17.5249451534,1.48026752422,0.0,0.0,3.10526160149,12.9394160272,54.3151525305,42.9979777974,11.3171747331
 01/15  14:00:00,17.0599370953,1.45680292804,0.0,0.0,3.10526160149,12.4978725653,52.9328654445,42.8646161529,10.0682492917
 01/15  15:00:00,16.9292254067,1.4732723935,0.0,0.0,3.10526160149,12.3506914113,52.8234939837,44.0041701335,8.81932385017
 01/15  16:00:00,18.3753151359,1.55435266938,0.0,0.0,4.02872759285,12.7922348732,56.8290494605,46.7608001689,10.0682492917
 01/15  17:00:00,30.4908538155,1.75537129497,0.0,0.0,6.50191812146,17.7693977319,65.2314904345,53.4980072209,11.7334832136
 01/15  18:00:00,38.6899281445,1.83097181504,0.0,0.0,8.38069375907,23.1212625696,72.0927447249,56.6124851868,15.4802595381
 01/15  19:00:00,41.0015493204,1.88169349474,0.0,0.0,10.6415932552,23.1212625696,76.7750112908,58.5887466294,18.1862646613
 01/15  20:00:00,40.1994625196,2.04888467214,0.0,0.0,12.3080778603,20.4854999863,81.7131933237,64.3595456233,17.3536477003
 01/15  21:00:00,39.7966672444,2.08621029016,0.0,0.0,12.456681583,19.8967753704,80.7295535964,64.8329855778,15.8965680186
 01/15  22:00:00,34.5243294662,2.27737353397,0.0,0.0,9.18739968257,17.702556249,84.3303694164,71.3479607613,12.9824086551
 01/15  23:00:00,27.9748048811,2.66316151061,0.0,0.0,5.91811778209,14.0365255879,96.4416220262,85.1244472931,11.3171747331
 01/15  24:00:00,22.3286210193,2.9134867202,0.0,0.0,3.54045821811,10.5176760807,99.7692496802,93.447776713,6.32147296719
 01/16  01:00:00,18.8293021497,3.11742340633,0.0,0.0,2.55330491699,7.80157382632,102.042322971,100.091054671,1.95126830034
 01/16  02:00:00,18.3482410522,3.22508692471,0.0,0.0,2.55330491699,7.21284921042,104.499793118,103.381468431,1.11832468692
 01/16  03:00:00,18.1263391363,3.29754731685,0.0,0.0,2.55330491699,6.91848690247,106.059425905,105.566079924,0.493345980993
 01/16  04:00:00,18.0559933417,3.37438267623,0.0,0.0,2.55330491699,6.7713057485,108.78591699,108.29256582,0.493351170742
 01/16  05:00:00,20.1173832716,3.35927915835,0.0,0.0,3.82705111198,7.57405300124,108.51344949,107.394999147,1.11845034312
 01/16  06:00:00,24.5983406026,3.30162402734,0.0,0.0,6.02426329834,9.91545327661,111.180102149,105.26826863,5.91183351874
 01/16  07:00:00,29.735211355,3.12024369965,0.0,0.0,6.51253267309,14.7454349813,118.408061333,98.5309474858,19.8771138468
 01/16  08:00:00,29.6516140167,2.98954308851,0.0,0.0,6.01364874671,17.9699221805,114.611933686,93.484097562,21.1278361243
 01/16  09:00:00,24.8515242017,3.06658802862,0.0,0.0,3.66783283761,18.1171033345,116.373732349,96.0796093468,20.294123002
 01/16  10:00:00,21.9511574156,2.989853083,0.0,0.0,3.10526160149,15.8560427302,110.798313588,93.0053309608,17.7929826272
 01/16  11:00:00,18.813852151,2.76917452155,0.0,0.0,3.10526160149,12.9394160272,100.92695285,84.8013971401,16.1255557103
 01/16  12:00:00,18.7572622141,2.56540343089,0.0,0.0,3.10526160149,13.0865971812,90.5846371288,77.5855068877,12.9991302411
 01/16  13:00:00,18.3684470365,2.32376940733,0.0,0.0,3.10526160149,12.9394160272,80.8452126343,69.51350931,11.3317033243
 01/16  14:00:00,17.7067393683,2.10360520111,0.0,0.0,3.10526160149,12.4978725653,72.7043019314,62.6231687948,10.0811331366
 01/16  15:00:00,17.4587935205,2.00284050734,0.0,0.0,3.10526160149,12.3506914113,68.4099884104,59.5794254614,8.83056294897
 01/16  16:00:00,18.7836049594,1.96264249283,0.0,0.0,4.02872759285,12.7922348732,68.6233968699,58.5422637333,10.0811331366
 01/16  17:00:00,29.9245077251,2.08185853787,0.0,0.0,6.50191812146,17.7693977319,74.7303973624,62.9818373089,11.7485600535
 01/16  18:00:00,39.0098683382,2.15091200882,0.0,0.0,8.38069375907,23.1212625696,82.090596391,66.5903257745,15.5002706165
 01/16  19:00:00,41.2664465602,2.14659073452,0.0,0.0,10.6415932552,23.1212625696,85.1918651769,66.9820258205,18.2098393564
 01/16  20:00:00,40.3513614247,2.20078357732,0.0,0.0,12.3080778603,20.4854999863,86.0115945028,68.6354686049,17.3761258979
 01/16  21:00:00,39.8535801311,2.14312317686,0.0,0.0,12.456681583,19.8967753704,81.5539380866,65.6368107409,15.9171273457
 01/16  22:00:00,34.4070931581,2.16013722589,0.0,0.0,9.18739968257,17.702556249,78.3519412451,65.352811004,12.9991302411
 01/16  23:00:00,27.6954924892,2.38384911866,0.0,0.0,5.91811778209,14.0365255879,84.0349037316,72.7032004073,11.3317033243
 01/16  24:00:00,22.0531144561,2.63798015699,0.0,0.0,3.54045821811,10.5176760807,87.7976544026,81.4682318289,6.32942257366
 01/17  01:00:00,18.5180543394,2.80617559598,0.0,0.0,2.55330491699,7.80157382632,89.0126144672,87.059186616,1.95342785116
 01/17  02:00:00,18.0041578264,2.88100369898,0.0,0.0,2.55330491699,7.21284921042,90.4084065393,89.2890080525,1.11939848682
 01/17  03:00:00,17.7770942423,2.94830242287,0.0,0.0,2.55330491699,6.91848690247,91.9207386835,91.4271247188,0.493613964741
 01/17  04:00:00,17.6444244239,2.96281375842,0.0,0.0,2.55330491699,6.7713057485,92.1076653671,91.6140463762,0.493618990829
