Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 01/17  05:00:00,19.6677760277,2.90967191445,0.0,0.0,3.82705111198,7.57405300124,90.3475202171,89.2280000359,1.11952018127
 01/17  06:00:00,24.0826867032,2.78597012797,0.0,0.0,6.02426329834,9.91545327661,90.5468786965,84.6278569534,5.91902174304
 01/17  07:00:00,29.2254858272,2.61051817183,0.0,0.0,6.51253267309,14.7454349813,98.6927148743,78.7906526896,19.9020621847
 01/17  08:00:00,29.5346737897,2.67907349899,0.0,0.0,6.01364874671,18.163451543,102.371703739,81.2173321929,21.1543715458
 01/17  09:00:00,26.1633743118,2.93202457008,0.0,0.0,4.35151303671,18.8798367041,105.260559434,84.9409624385,20.3195969951
 01/17  10:00:00,23.1686482503,2.76093034907,0.0,0.0,3.78894180059,16.6187760998,95.9815069124,78.1662345412,17.8152723712
 01/17  11:00:00,19.9843405197,2.49324932155,0.0,0.0,3.78894180059,13.7021493968,84.0032377224,67.8575151008,16.1457226215
 01/17  12:00:00,19.9512932785,2.31302092657,0.0,0.0,3.78894180059,13.8493305508,73.9661063628,60.9507895218,13.015316841
 01/17  13:00:00,19.4537775844,2.1259464506,0.0,0.0,3.69398621738,13.6338449159,66.2795253046,54.9337582132,11.3457670913
 01/17  14:00:00,18.946384604,1.89683686809,0.0,0.0,3.78894180059,13.2606059349,57.4488767681,47.355271989,10.0936047791
 01/17  15:00:00,18.7479340113,1.84556742943,0.0,0.0,3.78894180059,13.1134247809,54.6007649949,45.759322528,8.84144246688
 01/17  16:00:00,20.1146860562,1.84731002096,0.0,0.0,4.71240779196,13.5549682428,56.2157540817,46.1221493026,10.0936047791
 01/17  17:00:00,31.237645105,1.94858234908,0.0,0.0,7.18559832057,18.5321311015,61.6421550811,49.8790005524,11.7631545287
 01/17  18:00:00,38.7249604376,1.67247474579,0.0,0.0,8.38069375907,23.3147919321,65.273640899,49.7539994336,15.5196414654
 01/17  19:00:00,40.720951146,1.60109532031,0.0,0.0,10.6415932552,23.1212625696,65.7149723803,47.4823125717,18.2326598086
 01/17  20:00:00,39.835310959,1.6847331116,0.0,0.0,12.3080778603,20.4854999863,67.6020577213,50.2041727876,17.3978849338
 01/17  21:00:00,39.4600174328,1.7495604786,0.0,0.0,12.456681583,19.8967753704,68.0118677735,52.0748388707,15.9370289028
 01/17  22:00:00,34.0203783965,1.7734224643,0.0,0.0,9.18739968257,17.702556249,65.2963402706,52.2810234296,13.015316841
 01/17  23:00:00,27.1801644716,1.86852110105,0.0,0.0,5.91811778209,14.0365255879,65.9794843394,54.6337172481,11.3457670913
 01/17  24:00:00,21.4194071916,2.00427289244,0.0,0.0,3.54045821811,10.5176760807,64.7097883536,58.3726705112,6.33711784243
 01/18  01:00:00,17.8809604131,2.16908166969,0.0,0.0,2.55330491699,7.80157382632,65.4662481592,63.5107311806,1.95551697863
 01/18  02:00:00,17.3709765812,2.24782245377,0.0,0.0,2.55330491699,7.21284921042,67.1548665599,66.0344295515,1.12043700833
 01/18  03:00:00,17.1430125301,2.3142207106,0.0,0.0,2.55330491699,6.91848690247,68.7757698667,68.2818967428,0.493873123884
 01/18  04:00:00,17.0611247276,2.37951406215,0.0,0.0,2.55330491699,6.7713057485,71.1260385322,70.6321605476,0.493877984583
 01/18  05:00:00,19.171827785,2.41372367172,0.0,0.0,3.82705111198,7.57405300124,73.1494575903,72.0289028911,1.12055469912
 01/18  06:00:00,23.6611729571,2.36445638191,0.0,0.0,6.02426329834,9.91545327661,76.4922976334,70.5663263985,5.9259712349
 01/18  07:00:00,28.921895112,2.30692745666,0.0,0.0,6.51253267309,14.7454349813,89.0914282561,69.1652494994,19.9261787567
 01/18  08:00:00,29.2038711014,2.34827081074,0.0,0.0,6.01364874671,18.163451543,91.8240910639,70.6440689813,21.1800220826
 01/18  09:00:00,25.8856086173,2.65425887556,0.0,0.0,4.35151303671,18.8798367041,94.4464423543,74.1022208553,20.344221499
 01/18  10:00:00,22.9032260193,2.495508118,0.0,0.0,3.78894180059,16.6187760998,85.5101007312,67.6732819192,17.836818812
 01/18  11:00:00,19.7614555517,2.27036435361,0.0,0.0,3.78894180059,13.7021493968,75.7251480293,59.5599310089,16.1652170204
 01/18  12:00:00,19.6609018276,2.02262947566,0.0,0.0,3.78894180059,13.8493305508,64.0780652893,51.0471016282,13.0309636611
 01/18  13:00:00,19.1139276252,1.7860964914,0.0,0.0,3.69398621738,13.6338449159,55.0619958907,43.7026340212,11.3593618695
 01/18  14:00:00,18.6951396823,1.6455919464,0.0,0.0,3.78894180059,13.2606059349,49.7401566839,39.6344961581,10.1056605258
 01/18  15:00:00,18.489836083,1.58746950111,0.0,0.0,3.78894180059,13.1134247809,46.9095696407,38.0576104587,8.85195918205
 01/18  16:00:00,19.9152987182,1.64792268298,0.0,0.0,4.71240779196,13.5549682428,50.3435446475,40.2378841217,10.1056605258
 01/18  17:00:00,31.0756736284,1.78661087244,0.0,0.0,7.18559832057,18.5321311015,56.6246405498,44.8473782325,11.7772623174
 01/18  18:00:00,38.5697441137,1.51725842181,0.0,0.0,8.38069375907,23.3147919321,60.5742042436,45.035837895,15.5383663485
 01/18  19:00:00,40.5790986485,1.45924282285,0.0,0.0,10.6415932552,23.1212625696,61.353315369,43.0985961091,18.2547192599
 01/18  20:00:00,39.7083295071,1.55775165972,0.0,0.0,12.3080778603,20.4854999863,63.5763488444,46.1574304803,17.4189183641
 01/18  21:00:00,39.4528825272,1.74242557298,0.0,0.0,12.456681583,19.8967753704,68.315766109,52.3594993126,15.9562667964
 01/18  22:00:00,34.2739410968,2.02698516465,0.0,0.0,9.18739968257,17.702556249,75.4582981786,62.4273345175,13.0309636611
 01/18  23:00:00,27.6137784744,2.30213510389,0.0,0.0,5.91811778209,14.0365255879,83.0092767716,71.6499149021,11.3593618695
 01/18  24:00:00,21.9253643094,2.51023001029,0.0,0.0,3.54045821811,10.5176760807,84.522944091,78.1783875964,6.34455649462
 01/19  01:00:00,18.4276157494,2.71573700603,0.0,0.0,2.55330491699,7.80157382632,86.8056080828,84.8480730197,1.95753506307
 01/19  02:00:00,17.925944149,2.8027900216,0.0,0.0,2.55330491699,7.21284921042,88.4624927511,87.3410528073,1.12143994374
 01/19  03:00:00,17.6277385043,2.79894668484,0.0,0.0,2.55330491699,6.91848690247,86.8229730596,86.328849678,0.494123381655
 01/19  04:00:00,17.4545071304,2.77289646494,0.0,0.0,2.55330491699,6.7713057485,85.2567432983,84.762615223,0.494128075294
 01/19  05:00:00,19.4882029084,2.73009879511,0.0,0.0,3.82705111198,7.57405300124,84.0968238603,82.97527027,1.1215535903
 01/19  06:00:00,23.9281941739,2.63147759871,0.0,0.0,6.02426329834,9.91545327661,85.5557619498,79.6230820129,5.93267993694
 01/19  07:00:00,29.0788498604,2.46388220506,0.0,0.0,6.51253267309,14.7454349813,93.9835716254,74.0341152039,19.9494564214
 01/19  08:00:00,29.2733351263,2.41773483563,0.0,0.0,6.01364874671,18.163451543,93.5181506665,72.3133705282,21.2047801384
 01/19  09:00:00,25.9694326947,2.73808295296,0.0,0.0,4.35151303671,18.8798367041,96.5045780853,76.1365888642,20.3679892211
 01/19  10:00:00,23.0794100101,2.67169210882,0.0,0.0,3.78894180059,16.6187760998,90.7671203242,72.9095047553,17.8576155689
 01/19  11:00:00,20.0677367954,2.57664559725,0.0,0.0,3.78894180059,13.7021493968,85.6549133463,69.4708802125,16.1840331337
 01/19  12:00:00,20.1320277131,2.49375536115,0.0,0.0,3.78894180059,13.8493305508,79.6843027889,66.638236721,13.0460660679
 01/19  13:00:00,19.7549900092,2.42715887535,0.0,0.0,3.69398621738,13.6338449159,75.9737009875,64.6012173548,11.3724836327
 01/19  14:00:00,19.4459688559,2.39642111999,0.0,0.0,3.78894180059,13.2606059349,73.6729684853,63.555671679,10.1172968064
 01/19  15:00:00,19.2603315046,2.35796492273,0.0,0.0,3.78894180059,13.1134247809,71.0638949889,62.2017850089,8.86210998004
 01/19  16:00:00,20.5800921588,2.31271612354,0.0,0.0,4.71240779196,13.5549682428,70.7923845403,60.6750877339,10.1172968064
 01/19  17:00:00,31.5162148719,2.22715211591,0.0,0.0,7.18559832057,18.5321311015,69.7541745628,57.9632953213,11.7908792415
 01/19  18:00:00,38.8115623725,1.75907668065,0.0,0.0,8.38069375907,23.3147919321,66.7161207713,51.1596810507,15.5564397206
 01/19  19:00:00,40.7315121652,1.61165633953,0.0,0.0,10.6415932552,23.1212625696,64.7460489971,46.4700378194,18.2760111776
 01/19  20:00:00,39.8699294177,1.71935157025,0.0,0.0,12.3080778603,20.4854999863,67.7264629851,50.2872430251,17.4392199601
 01/19  21:00:00,39.5683214102,1.857864456,0.0,0.0,12.456681583,19.8967753704,71.2016154346,55.2267801052,15.9748353293
 01/19  22:00:00,34.2011725174,1.95421658519,0.0,0.0,9.18739968257,17.702556249,71.4671717203,58.4211056524,13.0460660679
 01/19  23:00:00,27.4740293964,2.16238602592,0.0,0.0,5.91811778209,14.0365255879,76.6063791061,65.2338954734,11.3724836327
 01/19  24:00:00,21.8284112053,2.41327690613,0.0,0.0,3.54045821811,10.5176760807,79.9571909278,73.6054546004,6.35173632735
 01/20  01:00:00,18.275042954,2.56316421057,0.0,0.0,2.55330491699,7.80157382632,80.1025827643,78.1431012585,1.9594815058
 01/20  02:00:00,17.7679121265,2.644757999,0.0,0.0,2.55330491699,7.21284921042,81.7253072689,80.602900273,1.12240699586
 01/20  03:00:00,17.5925904079,2.76379858846,0.0,0.0,2.55330491699,6.91848690247,85.2346329917,84.7402683278,0.494364663921
 01/20  04:00:00,17.4274491494,2.74583848395,0.0,0.0,2.55330491699,6.7713057485,83.8678859933,83.3735168044,0.494369188885
 01/20  05:00:00,19.4643353678,2.70623125452,0.0,0.0,3.82705111198,7.57405300124,82.7891859872,81.6666694281,1.12251655903
 01/20  06:00:00,23.9508873824,2.65417080714,0.0,0.0,6.02426329834,9.91545327661,86.0569106819,80.1177648187,5.93914586314
 01/20  07:00:00,29.1608972594,2.54592960408,0.0,0.0,6.51253267309,14.7454349813,96.9596573329,76.9877690468,19.9718882861
 01/20  08:00:00,29.3953058371,2.53970554639,0.0,0.0,6.01364874671,18.163451543,98.126743029,76.8981046477,21.2286383814
 01/20  09:00:00,25.9266223599,2.69527261813,0.0,0.0,4.35151303671,18.8798367041,95.5987700661,75.2078769431,20.390893123
 01/20  10:00:00,22.9468662949,2.53914839364,0.0,0.0,3.78894180059,16.6187760998,86.8078846103,68.9302281273,17.877656483
 01/20  11:00:00,19.834027315,2.34293611687,0.0,0.0,3.78894180059,13.7021493968,77.8037817258,61.6016163364,16.2021653894
 01/20  12:00:00,19.6172461843,1.97897383232,0.0,0.0,3.78894180059,13.8493305508,62.3441963693,49.2835767804,13.0606195888
 01/20  13:00:00,19.0861345104,1.75830337661,0.0,0.0,3.69398621738,13.6338449159,53.4368273798,42.0516988846,11.3851284952
 01/20  14:00:00,18.7016967379,1.65214900202,0.0,0.0,3.78894180059,13.2606059349,48.9126630794,38.7841529044,10.128510175
 01/20  15:00:00,18.4416446224,1.53927804052,0.0,0.0,3.78894180059,13.1134247809,44.7403319927,35.8684401379,8.8718918548
 01/20  16:00:00,19.7756094924,1.50823345719,0.0,0.0,4.71240779196,13.5549682428,45.3510051667,35.2224949916,10.128510175
 01/20  17:00:00,30.9575200119,1.66845725596,0.0,0.0,7.18559832057,18.5321311015,52.2005810267,40.3965797581,11.8040012686
 01/20  18:00:00,38.6103291659,1.55784347405,0.0,0.0,8.38069375907,23.3147919321,61.905186119,46.3313298898,15.5738562293
 01/20  19:00:00,40.6745714016,1.55471557594,0.0,0.0,10.6415932552,23.1212625696,64.7610369943,46.4645077379,18.2965292564
 01/20  20:00:00,39.7305064724,1.57992862494,0.0,0.0,12.3080778603,20.4854999863,64.394747245,46.9359635354,17.4587837096
 01/20  21:00:00,39.4549006864,1.74444373215,0.0,0.0,12.456681583,19.8967753704,68.3408111996,52.348082197,15.9927290027
 01/20  22:00:00,34.2475474018,2.00059146959,0.0,0.0,9.18739968257,17.702556249,74.2386087987,61.1779892098,13.0606195888
 01/20  23:00:00,27.5355313411,2.22388797061,0.0,0.0,5.91811778209,14.0365255879,79.7994957421,68.4143672469,11.3851284952
 01/20  24:00:00,21.9084768582,2.49334255903,0.0,0.0,3.54045821811,10.5176760807,83.8036848889,77.4450296745,6.35865521437
 01/21  01:00:00,18.50128518,2.78940643666,0.0,0.0,2.55330491699,7.80157382632,89.6934946914,87.7321389621,1.96135572933
 01/21  02:00:00,17.9973559331,2.87420180562,0.0,0.0,2.55330491699,7.21284921042,91.2413011761,90.117963298,1.12333787814
 01/21  03:00:00,17.724640069,2.89584824949,0.0,0.0,2.55330491699,6.91848690247,90.6479848556,90.1533879563,0.49459689921
 01/21  04:00:00,17.7868646556,3.10525399015,0.0,0.0,2.55330491699,6.7713057485,98.6855027628,98.1909015088,0.494601253941
 01/21  05:00:00,19.9895078536,3.23140374038,0.0,0.0,3.82705111198,7.57405300124,104.150266217,103.026822897,1.12344332011
 01/21  06:00:00,24.4816917299,3.1849751547,0.0,0.0,6.02426329834,9.91545327661,107.09468387,101.149316771,5.94536709936
 01/21  07:00:00,29.6410514538,3.02608379851,0.0,0.0,6.51253267309,14.7454349813,115.236031612,95.2425639039,19.9934677081
 01/21  08:00:00,29.569101431,2.90703050275,0.0,0.0,6.01364874671,17.9699221805,112.038431742,90.7868419955,21.2515897462
 01/21  09:00:00,24.5356174102,2.75068123717,0.0,0.0,3.66783283761,18.1171033345,105.173965408,84.7610389862,20.4129264219
 01/21  10:00:00,21.359888377,2.39858404443,0.0,0.0,3.10526160149,15.8560427302,90.0127971631,72.1158615436,17.8969356195
 01/21  11:00:00,18.1404465251,2.09576889568,0.0,0.0,3.10526160149,12.9394160272,78.0866593902,61.8670509726,16.2196084176
 01/21  12:00:00,18.0351448348,1.84328605151,0.0,0.0,3.10526160149,13.0865971812,66.6450405287,53.5704206146,13.0746199142
 01/21  13:00:00,17.6451392602,1.600461631,0.0,0.0,3.10526160149,12.9394160272,57.2601409917,45.8628482794,11.3972927123
 01/21  14:00:00,17.0638719743,1.46073780712,0.0,0.0,3.10526160149,12.4978725653,51.8098393495,41.6705420386,10.1392973109
 01/21  15:00:00,16.7998463667,1.34389335349,0.0,0.0,3.10526160149,12.3506914113,47.271839654,38.3905377444,8.88130190951
 01/21  16:00:00,18.2180099795,1.39704751291,0.0,0.0,4.02872759285,12.7922348732,50.3528296615,40.2135323506,10.1392973109
 01/21  17:00:00,29.3315798308,1.48893064357,0.0,0.0,6.50191812146,17.7693977319,55.0102073494,43.1935828366,11.8166245128
 01/21  18:00:00,38.2522908472,1.39333451776,0.0,0.0,8.38069375907,23.1212625696,55.8240402136,40.2334294967,15.5906107169
 01/21  19:00:00,40.4699508568,1.35009503109,0.0,0.0,10.6415932552,23.1212625696,57.3353166251,39.0190492052,18.31626742
 01/21  20:00:00,39.5807675125,1.43018966511,0.0,0.0,12.3080778603,20.4854999863,58.9412459275,41.4636421085,17.477603819
 01/21  21:00:00,39.2094289281,1.49897197393,0.0,0.0,12.456681583,19.8967753704,59.3826207915,43.3726782741,16.0099425174
 01/21  22:00:00,33.8412781087,1.5943221765,0.0,0.0,9.18739968257,17.702556249,59.2459419402,46.171322026,13.0746199142
 01/21  23:00:00,27.0898474606,1.77820409006,0.0,0.0,5.91811778209,14.0365255879,63.2948783542,51.8975856419,11.3972927123
 01/21  24:00:00,21.3946949637,1.97956066462,0.0,0.0,3.54045821811,10.5176760807,64.6253065271,58.2599954203,6.36531110673
 01/22  01:00:00,17.8946109515,2.18273220815,0.0,0.0,2.55330491699,7.80157382632,66.7939080348,64.8307508573,1.96315717755
 01/22  02:00:00,17.4409540607,2.31779993329,0.0,0.0,2.55330491699,7.21284921042,70.452266625,69.3280343103,1.12423231474
 01/22  03:00:00,17.2107156918,2.38192387232,0.0,0.0,2.55330491699,6.91848690247,71.7414050652,71.2465850465,0.494820018726
 01/22  04:00:00,17.1189159539,2.43730528836,0.0,0.0,2.55330491699,6.7713057485,73.4994530816,73.0046288799,0.494824201724
 01/22  05:00:00,19.2420570435,2.48395293023,0.0,0.0,3.82705111198,7.57405300124,75.8946139124,74.7702803133,1.12433359911
 01/22  06:00:00,23.7502438893,2.45352731404,0.0,0.0,6.02426329834,9.91545327661,79.8107161838,73.8593743798,5.95134180398
 01/22  07:00:00,28.9350752325,2.32010757715,0.0,0.0,6.51253267309,14.7454349813,89.2963254705,69.2821371728,20.0141882977
 01/22  08:00:00,28.9593559289,2.2972850007,0.0,0.0,6.01364874671,17.9699221805,90.0528811655,68.7792537295,21.273627436
 01/22  09:00:00,24.0546907384,2.26975456539,0.0,0.0,3.66783283761,18.1171033345,88.4882130932,68.0541305005,20.4340825927
 01/22  10:00:00,21.0737844333,2.11248010078,0.0,0.0,3.10526160149,15.8560427302,80.3775122597,62.4620649907,17.915447269
 01/22  11:00:00,17.8674673991,1.82278976966,0.0,0.0,3.10526160149,12.9394160272,68.888740239,52.6523831861,16.2363570529
 01/22  12:00:00,17.7501365666,1.55827778339,0.0,0.0,3.10526160149,13.0865971812,57.3965771214,44.3085142237,13.0880628977
 01/22  13:00:00,17.3425586923,1.29788106312,0.0,0.0,3.10526160149,12.9394160272,47.6101821972,36.2012095156,11.4089726816
 01/22  14:00:00,16.7906549237,1.18752075643,0.0,0.0,3.10526160149,12.4978725653,43.2063599297,33.0567049101,10.1496550196
 01/22  15:00:00,16.68350582,1.22755280685,0.0,0.0,3.10526160149,12.3506914113,43.4530584682,34.5627211107,8.89033735748
 01/22  16:00:00,18.009979553,1.18901708646,0.0,0.0,4.02872759285,12.7922348732,43.5174820656,33.3678270461,10.1496550196
 01/22  17:00:00,29.089786543,1.24713735572,0.0,0.0,6.50191812146,17.7693977319,47.2784077931,35.4496625574,11.8287452356
 01/22  18:00:00,38.1626596143,1.30370328487,0.0,0.0,8.38069375907,23.1212625696,53.4596792519,37.8529810301,15.6066982219
 01/22  19:00:00,40.4051167501,1.2852609244,0.0,0.0,10.6415932552,23.1212625696,55.7422328939,37.4070130708,18.335219823
 01/22  20:00:00,39.535772097,1.38519424958,0.0,0.0,12.3080778603,20.4854999863,58.0504269976,40.5547522826,17.495674715
 01/22  21:00:00,39.207654096,1.49719714181,0.0,0.0,12.456681583,19.8967753704,60.0487742872,44.0223035113,16.0264707759
 01/22  22:00:00,33.887282353,1.64032642082,0.0,0.0,9.18739968257,17.702556249,61.6534820056,48.5654191078,13.0880628977
 01/22  23:00:00,27.2166812028,1.90503783233,0.0,0.0,5.91811778209,14.0365255879,68.7074829136,57.298510232,11.4089726816
 01/22  24:00:00,21.5199146091,2.10478030996,0.0,0.0,3.54045821811,10.5176760807,69.7744443239,63.4027422906,6.37170203334
 01/23  01:00:00,17.933812536,2.2219337926,0.0,0.0,2.55330491699,7.80157382632,68.3353294737,66.3704441579,1.96488531584
 01/23  02:00:00,17.3923134926,2.26915936518,0.0,0.0,2.55330491699,7.21284921042,68.4398381174,67.3147480768,1.12509004058
 01/23  03:00:00,17.1670243055,2.33823248603,0.0,0.0,2.55330491699,6.91848690247,69.980802737,69.4857687806,0.495033956373
 01/23  04:00:00,17.0481826837,2.36657201816,0.0,0.0,2.55330491699,6.7713057485,70.7908549527,70.2958169865,0.495037966197
 01/23  05:00:00,19.1143825748,2.35627846157,0.0,0.0,3.82705111198,7.57405300124,70.937375221,69.8121880887,1.12518713238
 01/23  06:00:00,23.5755362767,2.27881970151,0.0,0.0,6.02426329834,9.91545327661,73.132261412,67.1751932036,5.95706820837
 01/23  07:00:00,28.723028007,2.10806035166,0.0,0.0,6.51253267309,14.7454349813,81.5270785412,61.4930346221,20.0340439191
 01/23  08:00:00,28.9084262678,2.05282597712,0.0,0.0,6.01364874671,18.163451543,80.6745256613,59.3797807368,21.2947449246
 01/23  09:00:00,25.5779757545,2.34662601273,0.0,0.0,4.35151303671,18.8798367041,82.9535647806,62.4992094102,20.4543553704
 01/23  10:00:00,22.7324472961,2.32472939484,0.0,0.0,3.78894180059,16.6187760998,79.0346877438,61.1015017943,17.9331859494
 01/23  11:00:00,19.7054303396,2.21433914149,0.0,0.0,3.78894180059,13.7021493968,73.4184205427,57.1660142074,16.2524063352
 01/23  12:00:00,19.7195119622,2.08123961021,0.0,0.0,3.78894180059,13.8493305508,65.5716525976,52.470708039,13.1009445585
 01/23  13:00:00,19.277297407,1.94946627313,0.0,0.0,3.69398621738,13.6338449159,59.6495779355,48.2294129912,11.4201649443
 01/23  14:00:00,18.9385802701,1.88903253423,0.0,0.0,3.78894180059,13.2606059349,56.3352767534,46.1756965197,10.1595802336
 01/23  15:00:00,18.7817668041,1.87940022225,0.0,0.0,3.78894180059,13.1134247809,54.8156027972,45.9166072743,8.89899552294
 01/23  16:00:00,20.1457815073,1.87840547209,0.0,0.0,4.71240779196,13.5549682428,56.207147782,46.0475675484,10.1595802336
 01/23  17:00:00,30.2224039937,1.82617457109,0.0,0.0,7.18559832057,18.5321311015,56.4968059892,44.6564461414,11.8403598479
 01/23  18:00:00,38.4323940782,1.37990838635,0.0,0.0,8.38069375907,23.3147919321,54.4524067215,38.8302927416,15.6221139799
 01/23  19:00:00,40.3829986898,1.26314286413,0.0,0.0,10.6415932552,23.1212625696,53.6738259932,35.3204451402,18.353380853
 01/23  20:00:00,39.4398030703,1.28922522285,0.0,0.0,12.3080778603,20.4854999863,53.6649329273,36.1519418815,17.5129910459
 01/23  21:00:00,39.0307191208,1.3202621666,0.0,0.0,12.456681583,19.8967753704,53.0890411589,37.0467322754,16.0423088834
 01/23  22:00:00,33.6114453626,1.36448943041,0.0,0.0,9.18739968257,17.702556249,51.3377662385,38.2368216799,13.1009445585
 01/23  23:00:00,26.8190351793,1.50739180879,0.0,0.0,5.91811778209,14.0365255879,53.9010103769,42.4808454326,11.4201649443
 01/23  24:00:00,21.0908714133,1.67573711422,0.0,0.0,3.54045821811,10.5176760807,53.9428927426,47.565066641,6.37782610159
 01/24  01:00:00,17.5371015354,1.82522279202,0.0,0.0,2.55330491699,7.80157382632,54.0405689845,52.0740293532,1.96653963129
 01/24  02:00:00,17.0185771656,1.89542303817,0.0,0.0,2.55330491699,7.21284921042,55.280628442,54.1547176405,1.12591080149
 01/24  03:00:00,16.7670978337,1.93830601424,0.0,0.0,2.55330491699,6.91848690247,55.9173880214,55.4221493727,0.495238648774
 01/24  04:00:00,16.6481729014,1.96656223592,0.0,0.0,2.55330491699,6.7713057485,56.7520242018,56.2567817177,0.495242484042
 01/24  05:00:00,18.7016501006,1.94354598734,0.0,0.0,3.82705111198,7.57405300124,56.5276795056,55.4016758384,1.12600366718
 01/24  06:00:00,23.1682099103,1.87149333506,0.0,0.0,6.02426329834,9.91545327661,59.2042098556,53.2416652381,5.96254461747
 01/24  07:00:00,28.3441057072,1.72913805182,0.0,0.0,6.51253267309,14.7454349813,68.9269557551,48.8739270622,20.0530286929
 01/24  08:00:00,28.4975912083,1.64199091762,0.0,0.0,6.01364874671,18.163451543,67.3691808317,46.0542448736,21.3149359581
 01/24  09:00:00,25.1705281493,1.93917840753,0.0,0.0,4.35151303671,18.8798367041,68.7668022392,48.2930634879,20.4737387513
 01/24  10:00:00,22.2655051017,1.85778720045,0.0,0.0,3.78894180059,16.6187760998,62.7539163934,44.8037699857,17.9501464077
 01/24  11:00:00,19.1750382117,1.68394701356,0.0,0.0,3.78894180059,13.7021493968,55.2796872533,39.0119357416,16.2677515117
 01/24  12:00:00,19.2188122851,1.58053993315,0.0,0.0,3.78894180059,13.8493305508,48.9071098693,35.7938487875,13.1132610818
 01/24  13:00:00,18.8798367422,1.55200560836,0.0,0.0,3.69398621738,13.6338449159,46.6603891254,35.2295229396,11.4308661858
 01/24  14:00:00,18.563861441,1.5143137051,0.0,0.0,3.78894180059,13.2606059349,44.229431756,34.0603617422,10.1690700138
 01/24  15:00:00,18.4402288748,1.53786229295,0.0,0.0,3.78894180059,13.1134247809,43.8553704746,34.9480966327,8.90727384186
 01/24  16:00:00,19.8432465609,1.57587052564,0.0,0.0,4.71240779196,13.5549682428,46.4950362994,36.3259662855,10.1690700138
 01/24  17:00:00,29.9690300473,1.57280062468,0.0,0.0,7.18559832057,18.5321311015,48.2925622562,36.4410973463,11.8514649098
 01/24  18:00:00,38.2495959041,1.19711021228,0.0,0.0,8.38069375907,23.3147919321,48.845959869,33.2091064433,15.6368534258
 01/24  19:00:00,40.1891891341,1.06933330847,0.0,0.0,10.6415932552,23.1212625696,47.6642724803,29.2935273486,18.3707451317
 01/24  20:00:00,39.2295356126,1.07895776523,0.0,0.0,12.3080778603,20.4854999863,47.0325749402,29.5030272564,17.5295476837
 01/24  21:00:00,38.8101570165,1.09970006234,0.0,0.0,12.456681583,19.8967753704,46.0553727327,29.9979205829,16.0574521498
 01/24  22:00:00,33.3864686248,1.13951269264,0.0,0.0,9.18739968257,17.702556249,44.1776652487,31.0644041669,13.1132610818
 01/24  23:00:00,26.5448530026,1.23320963205,0.0,0.0,5.91811778209,14.0365255879,45.095321195,33.6644550092,11.4308661858
 01/24  24:00:00,20.7751031667,1.3599688676,0.0,0.0,3.54045821811,10.5176760807,43.627617582,37.2439360841,6.3836814979
 01/25  01:00:00,17.2129996581,1.50112091472,0.0,0.0,2.55330491699,7.80157382632,43.325159232,41.3570395992,1.96811963282
 01/25  02:00:00,16.700913847,1.57775971952,0.0,0.0,2.55330491699,7.21284921042,44.8293981644,43.7027038102,1.12669435421
 01/25  03:00:00,16.4628212601,1.63402944064,0.0,0.0,2.55330491699,6.91848690247,45.9190782625,45.4236442272,0.495434035291
 01/25  04:00:00,16.3172553423,1.63564467677,0.0,0.0,2.55330491699,6.7713057485,45.8117850143,45.3163473196,0.495437694679
 01/25  05:00:00,18.3689301708,1.61082605755,0.0,0.0,3.82705111198,7.57405300124,45.6108899693,44.4841070076,1.12678296168
 01/25  06:00:00,22.8380455427,1.54132896744,0.0,0.0,6.02426329834,9.91545327661,48.3995387733,42.4317693631,5.96776941027
 01/25  07:00:00,28.0217366212,1.40676896583,0.0,0.0,6.51253267309,14.7454349813,58.5415921311,38.4704551336,20.0711369975
 01/25  08:00:00,28.2018291838,1.34622889311,0.0,0.0,6.01364874671,18.163451543,58.0788580689,36.7446635116,21.3341945573
 01/25  09:00:00,24.9232033937,1.69185365194,0.0,0.0,4.35151303671,18.8798367041,60.5789392794,40.0867122841,20.4922269953
 01/25  10:00:00,22.0888741056,1.68115620437,0.0,0.0,3.78894180059,16.6187760998,57.2248295231,39.258505902,17.9663236211
 01/25  11:00:00,19.0554347335,1.56434353532,0.0,0.0,3.78894180059,13.7021493968,51.9702793039,35.6878912658,16.2823880382
 01/25  12:00:00,18.9512568827,1.31298453073,0.0,0.0,3.78894180059,13.8493305508,41.5185190095,28.3935101894,13.1250088201
 01/25  13:00:00,18.6064858642,1.27865473039,0.0,0.0,3.69398621738,13.6338449159,38.7137700698,27.2726968327,11.4410732372
 01/25  14:00:00,18.3453598415,1.29581210558,0.0,0.0,3.78894180059,13.2606059349,38.0319150879,27.8537935379,10.1781215499
 01/25  15:00:00,18.2052746913,1.30290810946,0.0,0.0,3.78894180059,13.1134247809,37.1086786988,28.1935088361,8.9151698627
 01/25  16:00:00,19.5754080171,1.30803198183,0.0,0.0,4.71240779196,13.5549682428,38.6291927587,28.4510712088,10.1781215499
 01/25  17:00:00,29.6595012926,1.26327186997,0.0,0.0,7.18559832057,18.5321311015,39.0224872235,27.1604300906,11.8620571329
 01/25  18:00:00,37.9147729543,0.86228726247,0.0,0.0,8.38069375907,23.3147919321,38.8271821554,23.1762699608,15.6509121946
 01/25  19:00:00,39.8925998338,0.77274400812,0.0,0.0,10.6415932552,23.1212625696,38.9520634662,20.5647559493,18.3873075169
 01/25  20:00:00,38.9270090956,0.776431248202,0.0,0.0,12.3080778603,20.4854999863,38.1435329383,20.5981932129,17.5453397254
 01/25  21:00:00,38.507237127,0.7967801728,0.0,0.0,12.456681583,19.8967753704,37.1757721413,21.103876051,16.0718960903
 01/25  22:00:00,33.1136791633,0.866723231095,0.0,0.0,9.18739968257,17.702556249,36.1940902092,23.0690813891,13.1250088201
 01/25  23:00:00,26.3217699733,1.01012660282,0.0,0.0,5.91811778209,14.0365255879,38.5904765623,27.1494033251,11.4410732372
 01/25  24:00:00,20.5956106794,1.18047638029,0.0,0.0,3.54045821811,10.5176760807,38.5121397533,32.1228732651,6.38926648825
 01/26  01:00:00,17.0531000625,1.34122131914,0.0,0.0,2.55330491699,7.80157382632,38.8322601748,36.8626353235,1.96962485134
 01/26  02:00:00,16.5396249531,1.41647082564,0.0,0.0,2.55330491699,7.21284921042,40.1350434667,39.0076030002,1.12744046651
 01/26  03:00:00,16.3026805224,1.47388870288,0.0,0.0,2.55330491699,6.91848690247,41.1274843161,40.6318642581,0.495620058039
 01/26  04:00:00,16.1970467591,1.5154360936,0.0,0.0,2.55330491699,6.7713057485,42.2956651638,41.8000416235,0.495623540285
 01/26  05:00:00,18.2761765908,1.51807247756,0.0,0.0,3.82705111198,7.57405300124,42.9724103486,41.8448855635,1.12752478513
 01/26  06:00:00,22.7411468367,1.44443026146,0.0,0.0,6.02426329834,9.91545327661,45.6382793864,39.6655383461,5.97274104029
 01/26  07:00:00,27.9264958662,1.31152821084,0.0,0.0,6.51253267309,14.7454349813,55.8341174556,35.7457539845,20.088363471
 01/26  08:00:00,28.1281717998,1.27257150909,0.0,0.0,6.01364874671,18.163451543,55.9836823818,34.6311673629,21.3525150188
 01/26  09:00:00,24.8812645671,1.6499148253,0.0,0.0,4.35151303671,18.8798367041,59.218265582,38.7084509549,20.5098146271
 01/26  10:00:00,22.061441515,1.65372361371,0.0,0.0,3.78894180059,16.6187760998,56.3197667267,38.3380539277,17.981712799
 01/26  11:00:00,19.0527251886,1.5616339905,0.0,0.0,3.78894180059,13.7021493968,51.7144849784,35.4181733984,16.29631158
 01/26  12:00:00,19.1239043636,1.48563201163,0.0,0.0,3.78894180059,13.8493305508,46.3346050543,33.1984207598,13.1361842945
 01/26  13:00:00,18.7654373974,1.43760626352,0.0,0.0,3.69398621738,13.6338449159,43.3564178797,31.9056348041,11.4507830755
 01/26  14:00:00,18.4603615996,1.41081386364,0.0,0.0,3.78894180059,13.2606059349,41.4260435181,31.2393113568,10.1867321613
 01/26  15:00:00,18.3639373946,1.46157081272,0.0,0.0,3.78894180059,13.1134247809,41.6906927508,32.7680115037,8.92268124712
 01/26  16:00:00,19.7234367721,1.45606073681,0.0,0.0,4.71240779196,13.5549682428,42.8149906445,32.6282584832,10.1867321613
 01/26  17:00:00,29.756691286,1.36046186339,0.0,0.0,7.18559832057,18.5321311015,41.6947186101,29.8225852299,11.8721333803
 01/26  18:00:00,37.9784526495,0.925966957676,0.0,0.0,8.38069375907,23.3147919321,40.5038205641,24.8395344412,15.6642861229
 01/26  19:00:00,39.9445801606,0.824724334926,0.0,0.0,10.6415932552,23.1212625696,40.3314203918,21.9283572881,18.4030631037
 01/26  20:00:00,38.9839193472,0.83334149981,0.0,0.0,12.3080778603,20.4854999863,39.7207037406,22.1603412464,17.5603624942
 01/26  21:00:00,38.5660826903,0.85562573612,0.0,0.0,12.456681583,19.8967753704,38.7983781149,22.7127416872,16.0856364277
 01/26  22:00:00,33.1681682812,0.921212348981,0.0,0.0,9.18739968257,17.702556249,37.6641750021,24.5279907076,13.1361842945
 01/26  23:00:00,26.3685004012,1.05685703073,0.0,0.0,5.91811778209,14.0365255879,39.8468463849,28.3960633093,11.4507830755
 01/26  24:00:00,20.6177977859,1.20266348675,0.0,0.0,3.54045821811,10.5176760807,39.0003625889,32.6057831702,6.39457941869
 01/27  01:00:00,17.0739931878,1.36211444442,0.0,0.0,2.55330491699,7.80157382632,39.3054467695,37.3343919296,1.97105483986
 01/27  02:00:00,16.5630984956,1.43994436819,0.0,0.0,2.55330491699,7.21284921042,40.7690452961,39.6408963789,1.12814891724
 01/27  03:00:00,16.3162088826,1.48741706314,0.0,0.0,2.55330491699,6.91848690247,41.4814618303,40.9856651684,0.495796661907
 01/27  04:00:00,16.2061043284,1.52449366287,0.0,0.0,2.55330491699,6.7713057485,42.5268931302,42.0310931644,0.49579996581
 01/27  05:00:00,18.2678681177,1.50976400441,0.0,0.0,3.82705111198,7.57405300124,42.5729733611,41.4447444433,1.12822891785
 01/27  06:00:00,22.7273743879,1.4306578127,0.0,0.0,6.02426329834,9.91545327661,45.0103187165,39.0328606804,5.97745803603
 01/27  07:00:00,27.9367280104,1.32176035508,0.0,0.0,6.51253267309,14.7454349813,56.0462671881,35.9415641756,20.1047030125
 01/27  08:00:00,27.2585099783,1.29574302096,0.0,0.0,6.01364874671,18.163451543,56.6552712521,35.2853793348,21.3698919173
 01/27  09:00:00,24.922770885,1.69142114321,0.0,0.0,4.35151303671,18.8798367041,60.4757107457,39.9492143073,20.5264964384
 01/27  10:00:00,22.1134807513,1.70576285009,0.0,0.0,3.78894180059,16.6187760998,57.7112987013,39.7149893174,17.9963093839
 01/27  11:00:00,19.1344156588,1.64332446064,0.0,0.0,3.78894180059,13.7021493968,54.0652419977,37.7557239837,16.309518014
 01/27  12:00:00,19.1599905148,1.52171816281,0.0,0.0,3.78894180059,13.8493305508,47.2761718268,34.1293876314,13.1467841954
 01/27  13:00:00,18.7540339414,1.42620280754,0.0,0.0,3.69398621738,13.6338449159,42.7743562975,31.3143634719,11.4599928255
 01/27  14:00:00,18.4033265828,1.35377884688,0.0,0.0,3.78894180059,13.2606059349,39.4802243362,29.2853250381,10.1948992981
 01/27  15:00:00,18.1116978792,1.2093312973,0.0,0.0,3.78894180059,13.1134247809,34.249078937,25.3192731663,8.9298057707
 01/27  16:00:00,19.5225194852,1.25514344992,0.0,0.0,4.71240779196,13.5549682428,36.8093728928,26.6144735947,10.1948992981
 01/27  17:00:00,29.6130219141,1.21679249153,0.0,0.0,7.18559832057,18.5321311015,37.4113759236,25.5296852555,11.881690668
 01/27  18:00:00,37.8759392308,0.823453538899,0.0,0.0,8.38069375907,23.3147919321,37.546393645,21.8694223948,15.6769712503
 01/27  19:00:00,39.8565415527,0.736685727074,0.0,0.0,10.6415932552,23.1212625696,37.8703514832,19.4523442569,18.4180072263
 01/27  20:00:00,38.8894366243,0.738858776848,0.0,0.0,12.3080778603,20.4854999863,37.0223323233,19.4477207819,17.5746115414
 01/27  21:00:00,38.468171083,0.75771412884,0.0,0.0,12.456681583,19.8967753704,36.0122764616,19.9136073688,16.0986690927
 01/27  22:00:00,33.0489099847,0.801954052459,0.0,0.0,9.18739968257,17.702556249,34.2615005851,21.1147163897,13.1467841954
 01/27  23:00:00,26.228822454,0.917179083492,0.0,0.0,5.91811778209,14.0365255879,35.698381354,24.2383885284,11.4599928255
 01/27  24:00:00,20.5269597679,1.11182546881,0.0,0.0,3.54045821811,10.5176760807,36.3025921274,29.9029734116,6.39961871586
 01/28  01:00:00,17.0122114309,1.30033268753,0.0,0.0,2.55330491699,7.80157382632,37.4736590126,35.5012498389,1.97240917368
 01/28  02:00:00,16.4749011396,1.35174701218,0.0,0.0,2.55330491699,7.21284921042,37.9860230446,36.8572035482,1.12881949641
 01/28  03:00:00,16.2140634979,1.38527167847,0.0,0.0,2.55330491699,6.91848690247,38.2200897056,37.724125911,0.495963794574
 01/28  04:00:00,16.0787626807,1.39715201524,0.0,0.0,2.55330491699,6.7713057485,38.4132686716,37.9173017526,0.495966918993
 01/28  05:00:00,18.136712679,1.37860856576,0.0,0.0,3.82705111198,7.57405300124,38.4087015483,37.279806397,1.12889515133
 01/28  06:00:00,22.630531835,1.33381525974,0.0,0.0,6.02426329834,9.91545327661,42.0661816393,36.0842626378,5.98191900143
 01/28  07:00:00,27.835841838,1.2208741827,0.0,0.0,6.51253267309,14.7454349813,52.9903643043,32.8702135203,20.1201507839
 01/28  08:00:00,26.9300523539,1.16081475896,0.0,0.0,6.01364874671,17.9699221805,52.5619308424,31.1756107357,21.3863201068
 01/28  09:00:00,22.9428709105,1.15793473745,0.0,0.0,3.66783283761,18.1171033345,51.7886289764,31.2463614874,20.542267489
 01/28  10:00:00,20.0749854556,1.113681123,0.0,0.0,3.10526160149,15.8560427302,47.9667549528,29.9566458997,18.0101090532
 01/28  11:00:00,17.1264999909,1.08182236149,0.0,0.0,3.10526160149,12.9394160272,45.2507928625,28.9287894335,16.3220034291
 01/28  12:00:00,17.1981154818,1.00625669853,0.0,0.0,3.10526160149,13.0865971812,39.8769141595,26.7201087756,13.1568053838
 01/28  13:00:00,17.0040218011,0.959344171849,0.0,0.0,3.10526160149,12.9394160272,36.8662891106,25.3975893508,11.4686997597
 01/28  14:00:00,16.4776968711,0.874562703859,0.0,0.0,3.10526160149,12.4978725653,33.3605215148,23.1579009731,10.2026205417
 01/28  15:00:00,16.3510334436,0.895080430418,0.0,0.0,3.10526160149,12.3506914113,32.7016537056,23.765112382,8.93654132357
 01/28  16:00:00,17.6792798587,0.8583173922,0.0,0.0,4.02872759285,12.7922348732,32.9216181745,22.7189976329,10.2026205417
 01/28  17:00:00,27.7894270686,0.839611214649,0.0,0.0,6.50191812146,17.7693977319,34.0362818293,22.1455556635,11.8907261658
 01/28  18:00:00,37.5911842983,0.73222796891,0.0,0.0,8.38069375907,23.1212625696,34.7865248634,19.0975610434,15.68896382
 01/28  19:00:00,39.776270194,0.656414368369,0.0,0.0,10.6415932552,23.1212625696,35.4554828323,17.0233473731,18.4321354592
 01/28  20:00:00,38.8376854482,0.687107600828,0.0,0.0,12.3080778603,20.4854999863,35.4826657568,17.8945831096,17.5880826471
 01/28  21:00:00,38.4291270703,0.718670116089,0.0,0.0,12.456681583,19.8967753704,34.8583471239,18.7473568979,16.110990226
 01/28  22:00:00,33.0146454689,0.767689536707,0.0,0.0,9.18739968257,17.702556249,33.2346617642,20.0778563804,13.1568053838
 01/28  23:00:00,26.2129545361,0.901311165635,0.0,0.0,5.91811778209,14.0365255879,35.2784133824,23.8097136227,11.4686997597
 01/28  24:00:00,20.4753344619,1.06020016282,0.0,0.0,3.54045821811,10.5176760807,34.7305220669,28.3261391795,6.4043828874
 01/29  01:00:00,16.944195347,1.23231660359,0.0,0.0,2.55330491699,7.80157382632,35.3351727744,33.3614853239,1.97368745046
 01/29  02:00:00,16.4831709627,1.36001683522,0.0,0.0,2.55330491699,7.21284921042,38.3837855586,37.2543335533,1.12945200523
 01/29  03:00:00,16.2837539062,1.45496208669,0.0,0.0,2.55330491699,6.91848690247,40.6736967897,40.1775753832,0.496121406522
 01/29  04:00:00,16.1792972318,1.49768656631,0.0,0.0,2.55330491699,6.7713057485,41.8326957267,41.3365713763,0.496124350378
 01/29  05:00:00,18.3231760842,1.56507197094,0.0,0.0,3.82705111198,7.57405300124,44.6618622564,43.5323389681,1.12952328828
 01/29  06:00:00,22.9070477004,1.61033112522,0.0,0.0,6.02426329834,9.91545327661,51.280263605,45.2941409887,5.98612261625
 01/29  07:00:00,28.1294073187,1.5144396634,0.0,0.0,6.51253267309,14.7454349813,62.4903171463,42.3556149352,20.1347022111
 01/29  08:00:00,27.1806877331,1.4114501382,0.0,0.0,6.01364874671,17.9699221805,60.523630344,39.1218356219,21.4017947221
 01/29  09:00:00,23.110304691,1.32536851793,0.0,0.0,3.66783283761,18.1171033345,56.9422080588,36.3850849502,20.5571231086
 01/29  10:00:00,20.1297476082,1.16844327559,0.0,0.0,3.10526160149,15.8560427302,49.4279280375,31.4048203173,18.0231077202
 01/29  11:00:00,17.0400988431,0.995421213706,0.0,0.0,3.10526160149,12.9394160272,42.6666400229,26.3328758951,16.3337641278
 01/29  12:00:00,17.1118207703,0.919961987071,0.0,0.0,3.10526160149,13.0865971812,37.2867625515,24.1205176594,13.1662448921
 01/29  13:00:00,16.7883027083,0.743625079068,0.0,0.0,3.10526160149,12.9394160272,30.7943535524,19.3174522528,11.4769012997
 01/29  14:00:00,16.2365152405,0.63338107332,0.0,0.0,3.10526160149,12.4978725653,26.615498523,16.4056049176,10.2098936054
 01/29  15:00:00,16.0402783834,0.584325370219,0.0,0.0,3.10526160149,12.3506914113,24.0609232864,15.1180373753,8.94288591107
 01/29  16:00:00,17.4218196858,0.600857219265,0.0,0.0,4.02872759285,12.7922348732,25.8774432254,15.66754962,10.2098936054
 01/29  17:00:00,27.5582701609,0.608454306998,0.0,0.0,6.50191812146,17.7693977319,27.9009504275,16.0017132298,11.8992371978
 01/29  18:00:00,37.3869733502,0.528017020738,0.0,0.0,8.38069375907,23.1212625696,29.4531931523,13.7529328716,15.7002602807
 01/29  19:00:00,39.5997221388,0.479866313165,0.0,0.0,10.6415932552,23.1212625696,30.8789443431,12.4335007248,18.4454436183
 01/29  20:00:00,38.6766079324,0.526030085002,0.0,0.0,12.3080778603,20.4854999863,31.307129764,13.7063579419,17.6007718221
 01/29  21:00:00,38.318711568,0.608254613796,0.0,0.0,12.456681583,19.8967753704,32.148620911,16.0260247323,16.1225961788
 01/29  22:00:00,32.9538898203,0.70693388809,0.0,0.0,9.18739968257,17.702556249,31.9508501832,18.7846052911,13.1662448921
 01/29  23:00:00,26.1796908849,0.868047514393,0.0,0.0,5.91811778209,14.0365255879,34.7922052851,23.3153039854,11.4769012997
 01/29  24:00:00,20.496048437,1.08091413789,0.0,0.0,3.54045821811,10.5176760807,35.9989918516,29.5901213291,6.40887052246
 01/30  01:00:00,16.9664001052,1.25452136185,0.0,0.0,2.55330491699,7.80157382632,36.6626124024,34.687723112,1.97488929037
 01/30  02:00:00,16.4441557607,1.32100163327,0.0,0.0,2.55330491699,7.21284921042,37.5673026679,36.4372564117,1.13004625619
 01/30  03:00:00,16.2221023235,1.393310504,0.0,0.0,2.55330491699,6.91848690247,38.976576043,38.480306592,0.496269451054
 01/30  04:00:00,16.1359713907,1.45436072517,0.0,0.0,2.55330491699,6.7713057485,40.757163539,40.2608913257,0.496272213329
 01/30  05:00:00,18.2111537136,1.45304960032,0.0,0.0,3.82705111198,7.57405300124,41.208327354,40.0782142113,1.13011314269
 01/30  06:00:00,22.6678939337,1.37117735852,0.0,0.0,6.02426329834,9.91545327661,43.4715597321,37.4814920957,5.99006763648
 01/30  07:00:00,27.8651449364,1.25017728105,0.0,0.0,6.51253267309,14.7454349813,54.021196913,33.8728439276,20.1483529854
 01/30  08:00:00,27.1067874334,1.14402047606,0.0,0.0,6.01364874671,18.163451543,51.9479360093,30.5316248286,21.4163111807
 01/30  09:00:00,24.6456540232,1.41430428144,0.0,0.0,4.35151303671,18.8798367041,51.8479486375,31.2768897399,20.5710588976
 01/30  10:00:00,21.8561909613,1.44847306009,0.0,0.0,3.78894180059,16.6187760998,49.7364671341,31.7011655984,18.0353015356
 01/30  11:00:00,18.9221926582,1.43110146002,0.0,0.0,3.78894180059,13.7021493968,47.4962182094,31.1514215819,16.3447966275
 01/30  12:00:00,19.0234595669,1.38518721497,0.0,0.0,3.78894180059,13.8493305508,42.8777521329,29.7026522082,13.1750999247
 01/30  13:00:00,18.7037031446,1.3758720108,0.0,0.0,3.69398621738,13.6338449159,41.0127716452,29.5281766286,11.4845950165
 01/30  14:00:00,18.4326384574,1.3830907215,0.0,0.0,3.78894180059,13.2606059349,39.9348851367,29.7181688013,10.2167163354
 01/30  15:00:00,18.2928111424,1.3904445605,0.0,0.0,3.78894180059,13.1134247809,38.904297225,29.9554595707,8.9488376543
 01/30  16:00:00,19.6359522165,1.36857618124,0.0,0.0,4.71240779196,13.5549682428,39.5719855794,29.3552692439,10.2167163354
 01/30  17:00:00,28.8046959139,1.30129982466,0.0,0.0,7.18559832057,18.5321311015,39.4520861489,27.5448649053,11.9072212436
 01/30  18:00:00,37.9721828679,0.919697176032,0.0,0.0,8.38069375907,23.3147919321,40.0182043135,24.3073470266,15.7108572869
 01/30  19:00:00,39.9598795245,0.840023698793,0.0,0.0,10.6415932552,23.1212625696,40.633852273,22.1759245103,18.4579277627
 01/30  20:00:00,39.0259663125,0.875388465071,0.0,0.0,12.3080778603,20.4854999863,40.8655534301,23.2528781215,17.6126753086
 01/30  21:00:00,38.6393027974,0.92884584322,0.0,0.0,12.456681583,19.8967753704,40.972975871,24.839492357,16.133483514
 01/30  22:00:00,33.2221346699,0.975178737739,0.0,0.0,9.18739968257,17.702556249,39.2661097765,26.0910098518,13.1750999247
 01/30  23:00:00,26.4402915564,1.12864818589,0.0,0.0,5.91811778209,14.0365255879,42.0413454688,30.5567504523,11.4845950165
 01/30  24:00:00,20.6849303358,1.26979603671,0.0,0.0,3.54045821811,10.5176760807,40.9650822724,34.5520019804,6.41308029207
 01/31  01:00:00,17.1061042045,1.39422546115,0.0,0.0,2.55330491699,7.80157382632,39.961206435,37.9851920988,1.9760143362
 01/31  02:00:00,16.6198597662,1.49670563876,0.0,0.0,2.55330491699,7.21284921042,42.2899903024,41.1593882293,1.1306020731
 01/31  03:00:00,16.3750318867,1.54624006719,0.0,0.0,2.55330491699,6.91848690247,43.1185086657,42.6221007814,0.496407884304
 01/31  04:00:00,16.2657640251,1.58415335961,0.0,0.0,2.55330491699,6.7713057485,44.2433584404,43.7469479763,0.496410464045
 01/31  05:00:00,18.3243897473,1.56628563402,0.0,0.0,3.82705111198,7.57405300124,44.3098461959,43.179181656,1.1306645399
 01/31  06:00:00,22.7553445959,1.45862802068,0.0,0.0,6.02426329834,9.91545327661,45.8090534391,39.8153005444,5.99375289469
 01/31  07:00:00,27.930559757,1.31559210169,0.0,0.0,6.51253267309,14.7454349813,55.7246677952,35.5635687302,20.161099065
 01/31  08:00:00,27.2342624643,1.27149550696,0.0,0.0,6.01364874671,18.163451543,55.7654429758,34.3355777922,21.4298651836
 01/31  09:00:00,24.8738354468,1.64248570506,0.0,0.0,4.35151303671,18.8798367041,58.9796411292,38.3955704,20.5840707293
 01/31  10:00:00,22.0287406978,1.62102279652,0.0,0.0,3.78894180059,16.6187760998,55.2752460722,37.2285591839,18.0466868883
 01/31  11:00:00,19.0677977369,1.57670653874,0.0,0.0,3.78894180059,13.7021493968,52.219889189,35.8647915282,16.3550976609
 01/31  12:00:00,19.1654718715,1.52719951952,0.0,0.0,3.78894180059,13.8493305508,47.4731161776,34.2897483182,13.1833678594
 01/31  13:00:00,18.7735406318,1.44570949799,0.0,0.0,3.69398621738,13.6338449159,43.3649472198,31.8731685879,11.4917786319
 01/31  14:00:00,18.4311384894,1.38159075347,0.0,0.0,3.78894180059,13.2606059349,40.1760129361,29.9529262248,10.2230867113
 01/31  15:00:00,18.3113062652,1.4089396833,0.0,0.0,3.78894180059,13.1134247809,39.6803331494,30.7259383587,8.95439479073
 01/31  16:00:00,19.6603150363,1.39293900103,0.0,0.0,4.71240779196,13.5549682428,40.5199609723,30.296874261,10.2230867113
 01/31  17:00:00,28.8001544888,1.29675839953,0.0,0.0,7.18559832057,18.5321311015,39.4559712961,27.5412953573,11.9146759388
 01/31  18:00:00,37.9177378437,0.865252151868,0.0,0.0,8.38069375907,23.3147919321,38.5242441006,22.8034924001,15.7207517006
 01/31  19:00:00,39.8933140681,0.773458242406,0.0,0.0,10.6415932552,23.1212625696,38.7632290777,20.2936448825,18.4695841952
 01/31  20:00:00,38.9453779984,0.794800150983,0.0,0.0,12.3080778603,20.4854999863,38.5419988328,20.9182092514,17.6237895815
 01/31  21:00:00,38.513763347,0.803306392786,0.0,0.0,12.456681583,19.8967753704,37.2440630265,21.1004140191,16.1436490074
 01/31  22:00:00,33.1021216484,0.855165716231,0.0,0.0,9.18739968257,17.702556249,35.7459966123,22.5626287529,13.1833678594
 01/31  23:00:00,26.3220911983,1.01044782781,0.0,0.0,5.91811778209,14.0365255879,38.5393106693,27.0475320374,11.4917786319
 01/31  24:00:00,20.6120052849,1.19687098578,0.0,0.0,3.54045821811,10.5176760807,39.005159766,32.5881488165,6.41701094954
 02/01  01:00:00,17.1121783274,1.40029958399,0.0,0.0,2.55330491699,7.80157382632,40.6818646939,38.7048024404,1.97706225347
 02/01  02:00:00,16.6542497046,1.5310955771,0.0,0.0,2.55330491699,7.21284921042,43.8691878381,42.738068547,1.13111929116
 02/01  03:00:00,16.4643375412,1.63554572172,0.0,0.0,2.55330491699,6.91848690247,46.5722635214,46.0757268562,0.496536665253
 02/01  04:00:00,16.4160249126,1.73441424709,0.0,0.0,2.55330491699,6.7713057485,49.817761401,49.3212223394,0.49653906157
 02/01  05:00:00,18.540314128,1.78221001476,0.0,0.0,3.82705111198,7.57405300124,52.0352358917,50.9040585751,1.13117731663
 02/01  06:00:00,23.0406978191,1.74398124385,0.0,0.0,6.02426329834,9.91545327661,55.7506528292,49.7534755288,5.99717730042
 02/01  07:00:00,28.2567638311,1.64179617576,0.0,0.0,6.51253267309,14.7454349813,66.8094090078,46.6364723318,20.1729366759
 02/01  08:00:00,27.5815401474,1.61877319005,0.0,0.0,6.01364874671,18.163451543,67.4065628018,45.9641100848,21.442452717
 02/01  09:00:00,25.241141722,2.00979198024,0.0,0.0,4.35151303671,18.8798367041,71.6238406043,51.0276858541,20.5961547502
 02/01  10:00:00,22.4494853388,2.04176743754,0.0,0.0,3.78894180059,16.6187760998,69.5034070335,51.4461466269,18.0572604066
 02/01  11:00:00,19.460356532,1.96926533383,0.0,0.0,3.78894180059,13.7021493968,65.2925090781,48.9278449007,16.3646641774
 02/01  12:00:00,19.5694014164,1.93112906442,0.0,0.0,3.78894180059,13.8493305508,60.8298211266,47.6387748789,13.1910462476
 02/01  13:00:00,19.1983994272,1.8705682934,0.0,0.0,3.69398621738,13.6338449159,57.305635142,45.8071851236,11.4984500184
 02/01  14:00:00,18.8797283955,1.83018065961,0.0,0.0,3.78894180059,13.2606059349,54.6403890072,44.4113861607,10.2290028465
 02/01  15:00:00,18.7376918546,1.83532527276,0.0,0.0,3.78894180059,13.1134247809,53.5662537125,44.6066980379,8.95955567464
 02/01  16:00:00,20.085844957,1.81846892179,0.0,0.0,4.71240779196,13.5549682428,54.3539484694,44.1249456229,10.2290028465
 02/01  17:00:00,29.2350365495,1.73164046021,0.0,0.0,7.18559832057,18.5321311015,53.4096130353,41.4880139596,11.9215990757
 02/01  18:00:00,38.3392908602,1.28680516834,0.0,0.0,8.38069375907,23.3147919321,51.704623821,35.9746832295,15.7299405914
 02/01  19:00:00,40.2702719237,1.15041609801,0.0,0.0,10.6415932552,23.1212625696,50.2588170423,31.7784075784,18.4804094639
 02/01  20:00:00,39.3191897658,1.16861191843,0.0,0.0,12.3080778603,20.4854999863,49.9163396431,32.2822282938,17.6341113493
 02/01  21:00:00,38.9153383139,1.20488135969,0.0,0.0,12.456681583,19.8967753704,49.5000011453,33.3469114966,16.1530896487
 02/01  22:00:00,33.5117530595,1.26479712729,0.0,0.0,9.18739968257,17.702556249,48.2772749665,35.0862287188,13.1910462476
 02/01  23:00:00,26.7287378656,1.41709449506,0.0,0.0,5.91811778209,14.0365255879,51.1422165169,39.6437664984,11.4984500184
 02/01  24:00:00,20.9989078861,1.583773587,0.0,0.0,3.54045821811,10.5176760807,51.0608465029,44.640185172,6.42066133084
 02/02  01:00:00,17.4460882154,1.73420947205,0.0,0.0,2.55330491699,7.80157382632,51.1187719403,49.1407392098,1.97803273052
 02/02  02:00:00,16.9226895801,1.79953545266,0.0,0.0,2.55330491699,7.21284921042,52.1324773747,51.0008796177,1.13159775699
 02/02  03:00:00,16.6635756859,1.8347838664,0.0,0.0,2.55330491699,6.91848690247,52.4270481497,51.930392394,0.496655755742
 02/02  04:00:00,16.5377971201,1.85618645456,0.0,0.0,2.55330491699,6.7713057485,52.9492607652,52.4526027974,0.496657967805
 02/02  05:00:00,18.6267256293,1.868621516,0.0,0.0,3.82705111198,7.57405300124,54.0013855227,52.8697342017,1.13165132103
 02/02  06:00:00,23.1216617221,1.8249451469,0.0,0.0,6.02426329834,9.91545327661,57.67297897,51.6726391295,6.00033984045
 02/02  07:00:00,28.3330878095,1.71812015416,0.0,0.0,6.51253267309,14.7454349813,68.7351564185,48.5512941053,20.1838623132
 02/02  08:00:00,27.6400138626,1.67724690522,0.0,0.0,6.01364874671,18.163451543,68.8702014173,47.4161313642,21.4540700531
