Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 02/02  09:00:00,25.2630998846,2.03175014288,0.0,0.0,4.35151303671,18.8798367041,72.0772299961,51.4699226143,20.6073073817
 02/02  10:00:00,22.4448190665,2.03710116522,0.0,0.0,3.78894180059,16.6187760998,69.1504003052,51.083381346,18.0670189592
 02/02  11:00:00,19.4597119041,1.96862070594,0.0,0.0,3.78894180059,13.7021493968,65.1959273678,48.8224340238,16.373493344
 02/02  12:00:00,19.5515506296,1.9132782776,0.0,0.0,3.78894180059,13.8493305508,60.2485546463,47.0504218307,13.1981328156
 02/02  13:00:00,19.1837347017,1.85590356789,0.0,0.0,3.69398621738,13.6338449159,56.87340811,45.3688009096,11.5046072004
 02/02  14:00:00,18.8744560918,1.82490835584,0.0,0.0,3.78894180059,13.2606059349,54.5783876279,44.3439246389,10.2344629891
 02/02  15:00:00,18.7179915231,1.81562494122,0.0,0.0,3.78894180059,13.1134247809,53.0678790901,44.1035603124,8.9643187777
 02/02  16:00:00,20.0669945312,1.79961849599,0.0,0.0,4.71240779196,13.5549682428,53.8814377892,43.6469748001,10.2344629891
 02/02  17:00:00,29.2268020129,1.72340592364,0.0,0.0,7.18559832057,18.5321311015,53.295225626,41.3672370218,11.9279886042
 02/02  18:00:00,38.3419658905,1.28948019864,0.0,0.0,8.38069375907,23.3147919321,51.9414037484,36.2029825101,15.7384212383
 02/02  19:00:00,40.2838423649,1.16398653928,0.0,0.0,10.6415932552,23.1212625696,50.8468983657,32.3564980027,18.490400363
 02/02  20:00:00,39.3430118656,1.19243401816,0.0,0.0,12.3080778603,20.4854999863,50.8450560381,33.2014184827,17.6436375554
 02/02  21:00:00,38.9455191386,1.23506218442,0.0,0.0,12.456681583,19.8967753704,50.5951094155,34.4333067734,16.1618026421
 02/02  22:00:00,33.5486803273,1.30172439513,0.0,0.0,9.18739968257,17.702556249,49.5715039476,36.373371132,13.1981328156
 02/02  23:00:00,26.7727242933,1.46108092276,0.0,0.0,5.91811778209,14.0365255879,52.6669374241,41.1623302237,11.5046072004
 02/02  24:00:00,21.0427113992,1.62757710003,0.0,0.0,3.54045821811,10.5176760807,52.5989891744,46.1749588194,6.42403035496
 02/03  01:00:00,17.4921186935,1.78023995011,0.0,0.0,2.55330491699,7.80157382632,52.7467948957,50.7678694171,1.97892547861
 02/03  02:00:00,16.9771605068,1.85400637935,0.0,0.0,2.55330491699,7.21284921042,54.075884141,52.9438468123,1.13203732868
 02/03  03:00:00,16.7348164384,1.90602461893,0.0,0.0,2.55330491699,6.91848690247,54.9678549585,54.4710898381,0.496765120479
 02/03  04:00:00,16.6265237211,1.9449130556,0.0,0.0,2.55330491699,6.7713057485,56.1073599673,55.6105928198,0.496767147525
 02/03  05:00:00,18.7080714965,1.94996738327,0.0,0.0,3.82705111198,7.57405300124,56.8661116489,55.7340252361,1.13208641277
 02/03  06:00:00,23.1813027408,1.88458616556,0.0,0.0,6.02426329834,9.91545327661,59.7206033099,53.7173637308,6.00323957911
 02/03  07:00:00,28.3678179727,1.75285031733,0.0,0.0,6.51253267309,14.7454349813,69.8788375562,49.6849648141,20.193872742
 02/03  08:00:00,27.6578750995,1.69510814216,0.0,0.0,6.01364874671,18.163451543,69.3206629808,47.855949229,21.4647137517
 02/03  09:00:00,25.244179469,2.01282972728,0.0,0.0,4.35151303671,18.8798367041,71.1884994086,50.5709740874,20.6175253212
 02/03  10:00:00,22.3589996061,1.95128170489,0.0,0.0,3.78894180059,16.6187760998,65.9578041763,47.8818445201,18.0759596562
 02/03  11:00:00,19.3983865285,1.90729533035,0.0,0.0,3.78894180059,13.7021493968,62.6539078584,46.2723253123,16.3815825461
 02/03  12:00:00,19.508421561,1.87014920907,0.0,0.0,3.78894180059,13.8493305508,58.1282090721,44.9235836075,13.2046254646
 02/03  13:00:00,19.1763036871,1.84847255325,0.0,0.0,3.69398621738,13.6338449159,55.78591593,44.2756675754,11.5102483545
 02/03  14:00:00,18.8162898379,1.76674210199,0.0,0.0,3.78894180059,13.2606059349,51.7040561905,41.4645906686,10.2394655219
 02/03  15:00:00,18.6320990452,1.72973246329,0.0,0.0,3.78894180059,13.1134247809,49.1793613201,40.2106786307,8.96868268935
 02/03  16:00:00,19.9461655464,1.67878951117,0.0,0.0,4.71240779196,13.5549682428,48.7870587599,38.547593238,10.2394655219
 02/03  17:00:00,29.1308073863,1.62741129707,0.0,0.0,7.18559832057,18.5321311015,49.1269995409,37.1931569089,11.9338426321
 02/03  18:00:00,38.3363058167,1.28382012482,0.0,0.0,8.38069375907,23.3147919321,50.9213453436,35.1751542138,15.7461911298
 02/03  19:00:00,40.3512391958,1.23138337009,0.0,0.0,10.6415932552,23.1212625696,52.3893562958,33.889802362,18.4995539338
 02/03  20:00:00,39.4704179904,1.31984014303,0.0,0.0,12.3080778603,20.4854999863,54.4641714165,36.8118060378,17.6523653787
 02/03  21:00:00,39.1350337336,1.42457677944,0.0,0.0,12.456681583,19.8967753704,56.3957584072,40.2259729998,16.1697854074
 02/03  22:00:00,33.8088136475,1.5618577153,0.0,0.0,9.18739968257,17.702556249,57.8672515402,44.6626260755,13.2046254646
 02/03  23:00:00,27.0938927224,1.78224935184,0.0,0.0,5.91811778209,14.0365255879,63.1695714824,51.6593231279,11.5102483545
 02/03  24:00:00,21.4170020451,2.00186774593,0.0,0.0,3.54045821811,10.5176760807,65.0174324263,58.5903154022,6.42711702418
 02/04  01:00:00,17.9212823933,2.20940364988,0.0,0.0,2.55330491699,7.80157382632,67.1699926966,65.1902524646,1.97974023199
 02/04  02:00:00,17.456957675,2.33380354757,0.0,0.0,2.55330491699,7.21284921042,70.3511644576,69.2187265817,1.13243787586
 02/04  03:00:00,17.2528929794,2.42410115991,0.0,0.0,2.55330491699,6.91848690247,72.6798919716,72.1830272445,0.496864727053
 02/04  04:00:00,17.1812860723,2.49967540678,0.0,0.0,2.55330491699,6.7713057485,75.2220283861,74.7251618177,0.496866568381
 02/04  05:00:00,19.3037174519,2.5456133386,0.0,0.0,3.82705111198,7.57405300124,77.5037336919,76.3712512289,1.13248246299
 02/04  06:00:00,23.8127534744,2.51603689917,0.0,0.0,6.02426329834,9.91545327661,81.5659304126,75.560054754,6.00587565859
 02/04  07:00:00,29.0357953624,2.42082770703,0.0,0.0,6.51253267309,14.7454349813,92.8347108655,72.631745867,20.2029649986
 02/04  08:00:00,27.1691961801,2.29279191857,0.0,0.0,6.01364874671,17.9699221805,89.9991609322,68.5247802715,21.4743806607
 02/04  09:00:00,23.8943420555,2.10940588242,0.0,0.0,3.66783283761,18.1171033345,83.3462090343,62.7194034915,20.6268055427
 02/04  10:00:00,20.8921620771,1.93085774454,0.0,0.0,3.10526160149,15.8560427302,75.0594479278,56.9753680777,18.08407985
 02/04  11:00:00,17.8128190244,1.76814139496,0.0,0.0,3.10526160149,12.9394160272,68.179502116,51.7905727279,16.3889293881
 02/04  12:00:00,17.7976077528,1.60574896957,0.0,0.0,3.10526160149,13.0865971812,59.9778927013,46.7673704292,13.210522272
 02/04  13:00:00,17.5121377499,1.46746012068,0.0,0.0,3.10526160149,12.9394160272,54.101883056,42.5865112459,11.5153718101
 02/04  14:00:00,16.9984504852,1.39531631797,0.0,0.0,3.10526160149,12.4978725653,50.8194358939,40.5754269301,10.2440089637
 02/04  15:00:00,16.8059818251,1.3500288119,0.0,0.0,3.10526160149,12.3506914113,48.3683731511,39.3957270338,8.97264611727
 02/04  16:00:00,18.160896462,1.33993399548,0.0,0.0,4.02872759285,12.7922348732,49.4097201023,39.1657111386,10.2440089637
 02/04  17:00:00,27.4605867778,1.4036042572,0.0,0.0,6.50191812146,17.7693977319,52.9804418772,41.0412824516,11.9391594256
 02/04  18:00:00,38.2832360452,1.42427971572,0.0,0.0,8.38069375907,23.1212625696,57.1974563353,41.4442083704,15.7532479649
 02/04  19:00:00,40.5121770321,1.39232120643,0.0,0.0,10.6415932552,23.1212625696,58.9083684415,40.400500976,18.5078674655
 02/04  20:00:00,39.6411127436,1.49053489614,0.0,0.0,12.3080778603,20.4854999863,61.1536500847,43.4933578502,17.6602922345
 02/04  21:00:00,39.3216763451,1.61121939086,0.0,0.0,12.456681583,19.8967753704,63.5428374549,47.3658018745,16.1770355804
 02/04  22:00:00,34.0002493672,1.75329343498,0.0,0.0,9.18739968257,17.702556249,65.1644243275,51.9539020554,13.210522272
 02/04  23:00:00,27.2668124679,1.95516909738,0.0,0.0,5.91811778209,14.0365255879,69.9302437487,58.4148719385,11.5153718101
 02/04  24:00:00,21.5929879097,2.17785361061,0.0,0.0,3.54045821811,10.5176760807,72.0424293396,65.6125089152,6.42992042441
 02/05  01:00:00,18.0972467395,2.38536799611,0.0,0.0,2.55330491699,7.80157382632,74.329512697,72.349035949,1.98047674803
 02/05  02:00:00,17.6341658094,2.51101168199,0.0,0.0,2.55330491699,7.21284921042,77.5404738398,76.4076745601,1.13279927969
 02/05  03:00:00,17.4407174016,2.61192558215,0.0,0.0,2.55330491699,6.91848690247,80.1821399885,79.6851854425,0.496954545943
 02/05  04:00:00,17.3775217937,2.69591112824,0.0,0.0,2.55330491699,6.7713057485,82.930380229,82.433424028,0.496956200918
 02/05  05:00:00,19.5429626492,2.78485853595,0.0,0.0,3.82705111198,7.57405300124,86.8375173367,85.7046779823,1.13283935443
 02/05  06:00:00,24.1285219904,2.83180541516,0.0,0.0,6.02426329834,9.91545327661,93.8578754755,87.8496281764,6.00824729914
 02/05  07:00:00,29.4269983494,2.8120306941,0.0,0.0,6.51253267309,14.7454349813,107.98006256,87.7689261688,20.211136391
 02/05  08:00:00,27.5700378148,2.69363355324,0.0,0.0,6.01364874671,17.9699221805,105.193256698,83.710188781,21.4830679173
 02/05  09:00:00,24.2736736173,2.48873744421,0.0,0.0,3.66783283761,18.1171033345,97.1559060852,76.5207607872,20.6351452979
 02/05  10:00:00,21.2060189064,2.24471457384,0.0,0.0,3.10526160149,15.8560427302,86.1198244004,68.0284472646,18.0913771358
 02/05  11:00:00,18.0531591126,2.00848148319,0.0,0.0,3.10526160149,12.9394160272,76.3309559319,59.9354242376,16.3955316943
 02/05  12:00:00,17.9491007905,1.75724200726,0.0,0.0,3.10526160149,13.0865971812,64.8252219732,51.6094004817,13.2158214915
 02/05  13:00:00,17.5681792131,1.52350158386,0.0,0.0,3.10526160149,12.9394160272,55.6169124761,44.0969364261,11.51997605
 02/05  14:00:00,16.9774881467,1.3743539795,0.0,0.0,3.10526160149,12.4978725653,49.7954098871,39.5473179183,10.2480919689
 02/05  15:00:00,16.7265745943,1.2706215811,0.0,0.0,3.10526160149,12.3506914113,45.4994709009,36.5232630132,8.97620788773
 02/05  16:00:00,18.0229755469,1.2020130804,0.0,0.0,4.02872759285,12.7922348732,44.6711805332,34.4230885644,10.2480919689
 02/05  17:00:00,26.3821857419,1.21803655469,0.0,0.0,6.50191812146,17.7693977319,46.9200379551,34.9761005447,11.9439374104
 02/05  18:00:00,38.0802491786,1.22129284917,0.0,0.0,8.38069375907,23.1212625696,50.9017986407,35.1422089869,15.7595896538
 02/05  19:00:00,40.3331211486,1.2132653229,0.0,0.0,10.6415932552,23.1212625696,53.5145137584,34.9991752622,18.5153384962
 02/05  20:00:00,39.4774670225,1.32688917503,0.0,0.0,12.3080778603,20.4854999863,56.2066702532,38.5392544777,17.6674157755
 02/05  21:00:00,39.1625935197,1.45213656546,0.0,0.0,12.456681583,19.8967753704,58.5661732796,42.3826222655,16.1835510141
 02/05  22:00:00,33.8502745111,1.60331857888,0.0,0.0,9.18739968257,17.702556249,60.2774076007,47.0615861092,13.2158214915
 02/05  23:00:00,27.1391797881,1.82753641759,0.0,0.0,5.91811778209,14.0365255879,65.6252664324,54.1052903824,11.51997605
 02/05  24:00:00,21.4607107267,2.0455764276,0.0,0.0,3.54045821811,10.5176760807,67.4345018178,61.0020620923,6.43243972546
 02/06  01:00:00,17.9715456811,2.25966693774,0.0,0.0,2.55330491699,7.80157382632,69.8882893721,67.9071545648,1.98113480721
 02/06  02:00:00,17.5432280344,2.42007390691,0.0,0.0,2.55330491699,7.21284921042,74.3885485408,73.2554271079,1.13312143292
 02/06  03:00:00,17.3815761064,2.55278428693,0.0,0.0,2.55330491699,6.91848690247,78.2616910152,77.7646564647,0.497034550527
 02/06  04:00:00,17.3518573366,2.67024667112,0.0,0.0,2.55330491699,6.7713057485,82.3323997288,81.8353637103,0.497036018577
 02/06  05:00:00,19.5110768172,2.75297270398,0.0,0.0,3.82705111198,7.57405300124,85.9665221576,84.8333651762,1.13315698141
 02/06  06:00:00,24.0505953746,2.7538787994,0.0,0.0,6.02426329834,9.91545327661,91.119298055,85.1089442557,6.01035379936
 02/06  07:00:00,29.3020526123,2.68708495695,0.0,0.0,6.51253267309,14.7454349813,103.355394643,83.1370101426,20.2183845
 02/06  08:00:00,27.6483933092,2.57845968519,0.0,0.0,6.01364874671,18.163451543,100.412817169,78.9220442204,21.4907729489
 02/06  09:00:00,25.8137564897,2.58240674795,0.0,0.0,4.35151303671,18.8798367041,92.674228158,72.0316860408,20.6425421172
 02/06  10:00:00,22.7609015695,2.35318366824,0.0,0.0,3.78894180059,16.6187760998,81.2539736572,63.1561243046,18.0978493526
 02/06  11:00:00,19.6024925467,2.11140134852,0.0,0.0,3.78894180059,13.7021493968,70.9968639583,54.5954764488,16.4013875095
 02/06  12:00:00,19.4739550251,1.83568267315,0.0,0.0,3.78894180059,13.8493305508,58.5285065637,45.30798501,13.2205215537
 02/06  13:00:00,18.9350249615,1.60719382768,0.0,0.0,3.69398621738,13.6338449159,49.561140444,38.0370807334,11.5240597106
 02/06  14:00:00,18.5062503534,1.45670261744,0.0,0.0,3.78894180059,13.2606059349,43.7588628193,33.507149491,10.2517133283
 02/06  15:00:00,18.2452946505,1.34292806862,0.0,0.0,3.78894180059,13.1134247809,39.1983555714,30.2189886254,8.97936694593
 02/06  16:00:00,19.5328283264,1.26545229118,0.0,0.0,4.71240779196,13.5549682428,38.1254989358,27.8737856075,10.2517133283
 02/06  17:00:00,27.875109182,1.26454642611,0.0,0.0,7.18559832057,18.5321311015,39.8764961148,27.9283209434,11.9481751714
 02/06  18:00:00,38.0337510603,0.981265368403,0.0,0.0,8.38069375907,23.3147919321,43.3275897791,27.5623754607,15.7652143184
 02/06  19:00:00,40.1042323548,0.984376529114,0.0,0.0,10.6415932552,23.1212625696,46.3199289593,27.7979641459,18.5219648134
 02/06  20:00:00,39.2571689123,1.1065910649,0.0,0.0,12.3080778603,20.4854999863,49.2369810743,31.5632471824,17.6737338919
 02/06  21:00:00,38.9374563572,1.22699940298,0.0,0.0,12.456681583,19.8967753704,51.3583660027,35.1690362235,16.1893297791
 02/06  22:00:00,33.6218564237,1.37490049148,0.0,0.0,9.18739968257,17.702556249,52.8689723796,39.6484508259,13.2205215537
 02/06  23:00:00,26.9028699233,1.59122655278,0.0,0.0,5.91811778209,14.0365255879,57.7939266944,46.2698669838,11.5240597106
 02/06  24:00:00,21.2132704509,1.79813615182,0.0,0.0,3.54045821811,10.5176760807,59.0174710712,52.5827968899,6.43467418127
 02/07  01:00:00,17.6918314741,1.97995273073,0.0,0.0,2.55330491699,7.80157382632,60.1615222004,58.1798079871,1.98171421328
 02/07  02:00:00,17.1931181446,2.06996401714,0.0,0.0,2.55330491699,7.21284921042,61.9668313105,60.8334270706,1.13340423994
 02/07  03:00:00,16.9523651231,2.12357330366,0.0,0.0,2.55330491699,6.91848690247,62.8393773098,62.3422725927,0.497104717087
 02/07  04:00:00,16.8482287569,2.16661809138,0.0,0.0,2.55330491699,6.7713057485,64.0866639446,63.5895579469,0.497105997707
 02/07  05:00:00,18.9383178986,2.18021378535,0.0,0.0,3.82705111198,7.57405300124,65.0879389516,63.9545037017,1.13343524989
 02/07  06:00:00,23.4216183268,2.12490175155,0.0,0.0,6.02426329834,9.91545327661,68.1986033394,62.1864088031,6.01219453635
 02/07  07:00:00,28.6183315582,2.0033639029,0.0,0.0,6.51253267309,14.7454349813,78.553558282,58.3288511022,20.2247071798
 02/07  08:00:00,27.0181796628,1.94824603877,0.0,0.0,6.01364874671,18.163451543,77.9268123927,56.429318919,21.4974934737
 02/07  09:00:00,25.5216700548,2.29032031302,0.0,0.0,4.35151303671,18.8798367041,80.9292717583,60.2802779484,20.6489938099
 02/07  10:00:00,22.6648626494,2.25714474818,0.0,0.0,3.78894180059,16.6187760998,76.4993363408,58.3958417571,18.1034945838
 02/07  11:00:00,19.6014326116,2.11034141345,0.0,0.0,3.78894180059,13.7021493968,69.486926408,53.0804313084,16.4064950996
 02/07  12:00:00,19.5994788034,1.96120645144,0.0,0.0,3.78894180059,13.8493305508,60.890977463,47.6663563962,13.2246210668
 02/07  13:00:00,19.0964171109,1.76858597702,0.0,0.0,3.69398621738,13.6338449159,52.8910634713,41.3634418887,11.5276215826
 02/07  14:00:00,18.6527187239,1.60317098799,0.0,0.0,3.78894180059,13.2606059349,46.4331073271,36.1782353576,10.2548719695
 02/07  15:00:00,18.374495174,1.47212859208,0.0,0.0,3.78894180059,13.1134247809,41.467022119,32.4848997626,8.98212235636
 02/07  16:00:00,19.6480896441,1.38071360886,0.0,0.0,4.71240779196,13.5549682428,40.1296717228,29.8747997533,10.2548719695
 02/07  17:00:00,27.9870451637,1.37648240779,0.0,0.0,7.18559832057,18.5321311015,41.944938947,29.9930674933,11.9518714537
 02/07  18:00:00,38.1236535652,1.07116787334,0.0,0.0,8.38069375907,23.3147919321,45.0438403479,29.2737200549,15.770120293
 02/07  19:00:00,40.186583751,1.06672792535,0.0,0.0,10.6415932552,23.1212625696,48.0595900553,29.5318456005,18.5277444548
 02/07  20:00:00,39.2952970084,1.14471916093,0.0,0.0,12.3080778603,20.4854999863,49.669113761,31.9898690482,17.6792447127
 02/07  21:00:00,38.9158887574,1.20543180316,0.0,0.0,12.456681583,19.8967753704,49.9043988773,33.7100287132,16.1943701641
 02/07  22:00:00,33.5419491403,1.29499320808,0.0,0.0,9.18739968257,17.702556249,49.4893397117,36.2647186449,13.2246210668
 02/07  23:00:00,26.7989180788,1.48727470829,0.0,0.0,5.91811778209,14.0365255879,53.5759023297,42.0482807471,11.5276215826
 02/07  24:00:00,21.1281840915,1.71304979233,0.0,0.0,3.54045821811,10.5176760807,55.4615834329,49.0249603028,6.43662313011
 02/08  01:00:00,17.646158495,1.93427975165,0.0,0.0,2.55330491699,7.80157382632,57.9867625409,56.0045477476,1.98221479325
 02/08  02:00:00,17.1977379933,2.0745838658,0.0,0.0,2.55330491699,7.21284921042,61.6284896809,60.4948420641,1.13364761679
 02/08  03:00:00,17.0233680699,2.19457625046,0.0,0.0,2.55330491699,6.91848690247,64.9141768644,64.4170118396,0.497165024821
 02/08  04:00:00,16.9821139845,2.30050331905,0.0,0.0,2.55330491699,6.7713057485,68.4406746002,67.9435084827,0.497166117568
 02/08  05:00:00,19.0780580988,2.31995398553,0.0,0.0,3.82705111198,7.57405300124,69.5018171274,68.3681430499,1.13367407747
 02/08  06:00:00,23.5154022199,2.21868564464,0.0,0.0,6.02426329834,9.91545327661,70.7427057384,64.7289367725,6.01376896593
 02/08  07:00:00,28.6605447324,2.04557707711,0.0,0.0,6.51253267309,14.7454349813,79.1723004004,58.9421978416,20.2301025588
 02/08  08:00:00,26.8795436551,1.80961003114,0.0,0.0,6.01364874671,18.163451543,72.412895819,50.9096683175,21.5032275015
 02/08  09:00:00,25.0645217588,1.83317201706,0.0,0.0,4.35151303671,18.8798367041,64.2973108558,43.6428123903,20.6544984655
 02/08  10:00:00,22.0078968019,1.60017890066,0.0,0.0,3.78894180059,16.6187760998,53.4225755538,35.3142643964,18.1083111574
 02/08  11:00:00,18.8388380276,1.34774682943,0.0,0.0,3.78894180059,13.7021493968,44.364466183,27.953613231,16.4108529519
 02/08  12:00:00,18.8378960841,1.19962373211,0.0,0.0,3.78894180059,13.8493305508,37.2066780454,23.9785592287,13.2281188167
 02/08  13:00:00,18.3814967836,1.05366564975,0.0,0.0,3.69398621738,13.6338449159,31.6809414246,20.1502808133,11.5306606112
 02/08  14:00:00,18.0708019539,1.02125421795,0.0,0.0,3.78894180059,13.2606059349,29.5233783565,19.2658113994,10.2575669571
 02/08  15:00:00,17.9178630908,1.0154965089,0.0,0.0,3.78894180059,13.1134247809,28.0909998436,19.1065265406,8.98447330302
 02/08  16:00:00,19.2702780299,1.00290199466,0.0,0.0,4.71240779196,13.5549682428,28.993565388,18.7359984309,10.2575669571
 02/08  17:00:00,27.5617293857,0.951166629724,0.0,0.0,7.18559832057,18.5321311015,29.3616634768,17.4066383142,11.9550251626
 02/08  18:00:00,37.6518140708,0.599328378915,0.0,0.0,8.38069375907,23.3147919321,30.947047844,15.1727417191,15.7743061249
 02/08  19:00:00,39.6732244972,0.553368671584,0.0,0.0,10.6415932552,23.1212625696,32.584508464,14.0518327552,18.5326757088
 02/08  20:00:00,38.753279054,0.602701206598,0.0,0.0,12.3080778603,20.4854999863,33.1326209799,15.4486743738,17.683946606
 02/08  21:00:00,38.3804044914,0.669947537188,0.0,0.0,12.456681583,19.8967753704,33.5476849935,17.3490143173,16.1986706763
 02/08  22:00:00,33.0076328956,0.760676963439,0.0,0.0,9.18739968257,17.702556249,33.1524607849,19.9243419682,13.2281188167
 02/08  23:00:00,26.2347677924,0.923124421842,0.0,0.0,5.91811778209,14.0365255879,36.0677192113,24.5370586001,11.5306606112
 02/08  24:00:00,20.5207579207,1.10562362156,0.0,0.0,3.54045821811,10.5176760807,36.2576148826,29.8193288877,6.43828599482
 02/09  01:00:00,16.988785317,1.27690657363,0.0,0.0,2.55330491699,7.80157382632,36.8120677734,34.8294313759,1.98263639747
 02/09  02:00:00,16.5090818543,1.38592772683,0.0,0.0,2.55330491699,7.21284921042,39.221929613,38.0880781219,1.13385149116
 02/09  03:00:00,16.3078913079,1.47909948841,0.0,0.0,2.55330491699,6.91848690247,41.4227957044,40.9255802486,0.497215455845
 02/09  04:00:00,16.2515812187,1.56997055316,0.0,0.0,2.55330491699,6.7713057485,44.2722553124,43.7750389521,0.497216360343
 02/09  05:00:00,18.383572595,1.62546848177,0.0,0.0,3.82705111198,7.57405300124,46.6996781935,45.5658048,1.13387339346
 02/09  06:00:00,22.8987253832,1.60200880798,0.0,0.0,6.02426329834,9.91545327661,50.9518030276,44.9367264048,6.0150766228
 02/09  07:00:00,28.1271245577,1.51215690239,0.0,0.0,6.51253267309,14.7454349813,62.5316813533,42.2971123134,20.2345690399
 02/09  08:00:00,26.4938198465,1.42388622252,0.0,0.0,6.01364874671,18.163451543,61.1306843366,39.6227110024,21.5079733342
 02/09  09:00:00,24.8243477316,1.59299798979,0.0,0.0,4.35151303671,18.8798367041,57.7967865289,37.137732075,20.6590544539
 02/09  10:00:00,21.8645572004,1.45683929913,0.0,0.0,3.78894180059,16.6187760998,50.8604104442,32.748112797,18.1122976472
 02/09  11:00:00,18.7857484437,1.29465724554,0.0,0.0,3.78894180059,13.7021493968,44.3769535266,27.9624937506,16.414459776
 02/09  12:00:00,18.7904423537,1.15217000179,0.0,0.0,3.78894180059,13.8493305508,37.0208993649,23.7898855973,13.2310137676
 02/09  13:00:00,18.3521620925,1.0243309587,0.0,0.0,3.69398621738,13.6338449159,31.6156293957,20.0824534992,11.5331758965
 02/09  14:00:00,18.0190280338,0.969480297897,0.0,0.0,3.78894180059,13.2606059349,28.8039794308,18.5441819377,10.2597974931
 02/09  15:00:00,17.8953522218,0.992985639862,0.0,0.0,3.78894180059,13.1134247809,28.1728477592,19.1864286695,8.98641908971
 02/09  16:00:00,19.2657809177,0.998404882417,0.0,0.0,4.71240779196,13.5549682428,29.5846878753,19.3248903822,10.2597974931
 02/09  17:00:00,27.5973603173,0.986797561358,0.0,0.0,7.18559832057,18.5321311015,30.9934832851,19.0358479209,11.9576353642
 02/09  18:00:00,37.7222092773,0.669723585482,0.0,0.0,8.38069375907,23.3147919321,33.371185379,17.5934148047,15.7777705744
 02/09  19:00:00,39.7671666093,0.647310783585,0.0,0.0,10.6415932552,23.1212625696,35.5725139715,17.0357568565,18.536757115
 02/09  20:00:00,38.8607393614,0.710161514009,0.0,0.0,12.3080778603,20.4854999863,36.5417486337,18.8539104543,17.6878381794
 02/09  21:00:00,38.5037861797,0.793329225471,0.0,0.0,12.456681583,19.8967753704,37.4311855969,21.2289555547,16.2022300422
 02/09  22:00:00,33.1645393149,0.917583382673,0.0,0.0,9.18739968257,17.702556249,38.0946219857,24.8636082181,13.2310137676
 02/09  23:00:00,26.4145519349,1.10290856435,0.0,0.0,5.91811778209,14.0365255879,41.8180630814,30.284887185,11.5331758965
 02/09  24:00:00,20.694688336,1.27955403689,0.0,0.0,3.54045821811,10.5176760807,41.8389874473,35.3993251643,6.43966228297
 02/10  01:00:00,17.1519657495,1.44008700615,0.0,0.0,2.55330491699,7.80157382632,42.0272264643,40.0442475646,1.98297889966
 02/10  02:00:00,16.6631766746,1.54002254719,0.0,0.0,2.55330491699,7.21284921042,44.115092977,42.9810771745,1.13401580247
 02/10  03:00:00,16.4510371238,1.62224530432,0.0,0.0,2.55330491699,6.91848690247,45.9606348214,45.4633788262,0.497255995201
 02/10  04:00:00,16.3737946727,1.69218400716,0.0,0.0,2.55330491699,6.7713057485,48.1135523381,47.6162956269,0.497256711139
 02/10  05:00:00,18.4692245328,1.7111204195,0.0,0.0,3.82705111198,7.57405300124,49.281058883,48.1470257441,1.13403313883
 02/10  06:00:00,22.9457592576,1.6490426824,0.0,0.0,6.02426329834,9.91545327661,52.196045692,46.1799285713,6.01611712065
 02/10  07:00:00,28.1380853564,1.52311770105,0.0,0.0,6.51253267309,14.7454349813,62.5788268216,42.3407215205,20.2381053011
 02/10  08:00:00,26.5271437165,1.45721009252,0.0,0.0,6.01364874671,18.163451543,61.817429556,40.3056999895,21.5117295665
 02/10  09:00:00,25.0126673278,1.78131758604,0.0,0.0,4.35151303671,18.8798367041,63.2435847116,42.5809242858,20.6626604258
 02/10  10:00:00,22.1699303618,1.76221246054,0.0,0.0,3.78894180059,16.6187760998,59.4879420209,41.3724891483,18.1154528726
 02/10  11:00:00,19.1847448724,1.69365367423,0.0,0.0,3.78894180059,13.7021493968,55.5274097321,39.1100952283,16.4173145038
 02/10  12:00:00,19.2552654753,1.61699312334,0.0,0.0,3.78894180059,13.8493305508,50.0116349654,36.7783299032,13.2333050622
 02/10  13:00:00,18.8796550374,1.55182390356,0.0,0.0,3.69398621738,13.6338449159,46.3393856516,34.8042189582,11.5351666934
 02/10  14:00:00,18.5730462365,1.52349850062,0.0,0.0,3.78894180059,13.2606059349,44.2078678245,33.9463049077,10.2615629168
 02/10  15:00:00,18.393664011,1.49129742909,0.0,0.0,3.78894180059,13.1134247809,42.0184742105,33.0305150703,8.9879591402
 02/10  16:00:00,19.7294493512,1.46207331591,0.0,0.0,4.71240779196,13.5549682428,42.4268570359,32.1652941191,10.2615629168
 02/10  17:00:00,28.0003976754,1.38983491945,0.0,0.0,7.18559832057,18.5321311015,42.1061139337,30.1464126481,11.9597012856
 02/10  18:00:00,38.0324356899,0.979949997999,0.0,0.0,8.38069375907,23.3147919321,41.8429135062,26.0624008908,15.7805126155
 02/10  19:00:00,39.9976734468,0.877817621133,0.0,0.0,10.6415932552,23.1212625696,41.7678666805,23.2278792157,18.5399874648
 02/10  20:00:00,39.0341837087,0.883605861305,0.0,0.0,12.3080778603,20.4854999863,41.0976175425,23.4066992621,17.6909182804
 02/10  21:00:00,38.6056403037,0.89518334949,0.0,0.0,12.456681583,19.8967753704,39.9062786546,23.701231447,16.2050472077
 02/10  22:00:00,33.1740304509,0.927074518679,0.0,0.0,9.18739968257,17.702556249,37.7795547087,24.5462496464,13.2333050622
 02/10  23:00:00,26.3466140684,1.03497069791,0.0,0.0,5.91811778209,14.0365255879,39.0696273156,27.5344606222,11.5351666934
 02/10  24:00:00,20.5776351536,1.16250085447,0.0,0.0,3.54045821811,10.5176760807,37.5449312875,31.1041797005,6.44075158697
 02/11  01:00:00,16.9875115588,1.27563281541,0.0,0.0,2.55330491699,7.80157382632,36.2222125977,34.2389704007,1.98324219698
 02/11  02:00:00,16.4603066096,1.33715248215,0.0,0.0,2.55330491699,7.21284921042,37.104170096,35.9700295942,1.13414050183
 02/11  03:00:00,16.2201217923,1.39132997283,0.0,0.0,2.55330491699,6.91848690247,38.0715085929,37.574221962,0.497286630858
 02/11  04:00:00,16.1143219442,1.43271127874,0.0,0.0,2.55330491699,6.7713057485,39.3151991448,38.8179119869,0.497287157991
 02/11  05:00:00,18.2039640064,1.44585989311,0.0,0.0,3.82705111198,7.57405300124,40.3884244474,39.254271181,1.1341532663
 02/11  06:00:00,22.6863275964,1.3896110212,0.0,0.0,6.02426329834,9.91545327661,43.6763719066,37.6594817543,6.01689015231
 02/11  07:00:00,27.8863656836,1.27139802824,0.0,0.0,6.51253267309,14.7454349813,54.5052236172,34.2645133214,20.2407102958
 02/11  08:00:00,25.2085109167,1.2249399885,0.0,0.0,6.01364874671,17.9699221805,54.4719309346,32.9574358487,21.5144950859
 02/11  09:00:00,23.1061972511,1.32126107801,0.0,0.0,3.66783283761,18.1171033345,56.4557753072,35.7904599939,20.6653153133
 02/11  10:00:00,20.2920052882,1.3307009556,0.0,0.0,3.10526160149,15.8560427302,54.1861563093,36.0683804101,18.1177758992
 02/11  11:00:00,17.2995261251,1.25484849569,0.0,0.0,3.10526160149,12.9394160272,50.2035622763,33.7841459866,16.4194162897
 02/11  12:00:00,17.3507425121,1.15888372883,0.0,0.0,3.10526160149,13.0865971812,44.1365121884,30.9015201664,13.234992022
 02/11  13:00:00,17.1401420679,1.0954644387,0.0,0.0,3.10526160149,12.9394160272,40.512878383,28.9762459704,11.5366324126
 02/11  14:00:00,16.6582087627,1.05507459548,0.0,0.0,3.10526160149,12.4978725653,38.0906463376,27.8277836321,10.2628627055
 02/11  15:00:00,16.5063088858,1.05035587266,0.0,0.0,3.10526160149,12.3506914113,36.7503833816,27.7612903832,8.98909299841
 02/11  16:00:00,17.8553650964,1.03440262981,0.0,0.0,4.02872759285,12.7922348732,37.597418766,27.3345560605,10.2628627055
 02/11  17:00:00,25.2438443895,0.972528535609,0.0,0.0,6.50191812146,17.7693977319,37.6014701008,25.6402477858,11.9612223149
 02/11  18:00:00,37.6950580538,0.836101724383,0.0,0.0,8.38069375907,23.1212625696,37.6569034679,21.8743720317,15.7825314362
 02/11  19:00:00,39.864042991,0.744187165293,0.0,0.0,10.6415932552,23.1212625696,37.9393696238,19.3970038222,18.5423658015
 02/11  20:00:00,38.8992969695,0.748719122051,0.0,0.0,12.3080778603,20.4854999863,37.2167298255,19.5235438286,17.6931859968
 02/11  21:00:00,38.4652722752,0.754815320967,0.0,0.0,12.456681583,19.8967753704,35.8497068435,19.642585505,16.2071213386
 02/11  22:00:00,33.0262299204,0.779273988152,0.0,0.0,9.18739968257,17.702556249,33.4825804164,20.2475883944,13.234992022
 02/11  23:00:00,26.1826370199,0.870993649419,0.0,0.0,5.91811778209,14.0365255879,34.2137024818,22.6770700692,11.5366324126
 02/11  24:00:00,20.392151821,0.977017521899,0.0,0.0,3.54045821811,10.5176760807,31.9474103577,25.5058567735,6.44155358424
 02/12  01:00:00,16.7879052538,1.0760265104,0.0,0.0,2.55330491699,7.80157382632,30.1351661181,28.151739908,1.98342621004
 02/12  02:00:00,16.2429221586,1.11976803117,0.0,0.0,2.55330491699,7.21284921042,30.4477296278,29.3135040757,1.13422555211
 02/12  03:00:00,15.9784851775,1.14969335803,0.0,0.0,2.55330491699,6.91848690247,30.6350361199,30.1377287661,0.497307353721
 02/12  04:00:00,15.8484144059,1.16680374044,0.0,0.0,2.55330491699,6.7713057485,31.1092946378,30.611986946,0.497307691868
 02/12  05:00:00,17.9110228055,1.15291869227,0.0,0.0,3.82705111198,7.57405300124,31.3645062111,30.2302724708,1.13423374032
 02/12  06:00:00,22.3674966948,1.07078011962,0.0,0.0,6.02426329834,9.91545327661,33.9712707797,27.95387529,6.01739548979
 02/12  07:00:00,27.5511585426,0.936190887216,0.0,0.0,6.51253267309,14.7454349813,44.4878909662,24.2455077128,20.2423832533
 02/12  08:00:00,24.8639664477,0.880395519458,0.0,0.0,6.01364874671,17.9699221805,44.3097071668,22.7934380933,21.5162690734
 02/12  09:00:00,22.7476982691,0.962762096044,0.0,0.0,3.66783283761,18.1171033345,45.8080045188,25.1409861885,20.6670183303
 02/12  10:00:00,19.9707192836,1.00941495109,0.0,0.0,3.10526160149,15.8560427302,44.6274068033,26.5081407643,18.119266039
 02/12  11:00:00,16.9442921993,0.899614569817,0.0,0.0,3.10526160149,12.9394160272,39.8867392771,23.4659747656,16.4207645115
 02/12  12:00:00,16.8945400855,0.70268130221,0.0,0.0,3.10526160149,13.0865971812,31.3207290219,18.0846548745,13.2360741474
 02/12  13:00:00,16.6425943062,0.597916677032,0.0,0.0,3.10526160149,12.9394160272,26.7730703316,15.2354977118,11.5375726199
 02/12  14:00:00,16.1240158589,0.520881691671,0.0,0.0,3.10526160149,12.4978725653,23.4624956386,13.1987991644,10.2636964742
 02/12  15:00:00,15.8759854111,0.420032397914,0.0,0.0,3.10526160149,12.3506914113,19.5829609464,10.5931406179,8.98982032857
 02/12  16:00:00,17.2064405804,0.385478113821,0.0,0.0,4.02872759285,12.7922348732,19.9286712473,9.66497477304,10.2636964742
 02/12  17:00:00,24.6632287304,0.391912876458,0.0,0.0,6.50191812146,17.7693977319,21.8755696588,9.91337165706,11.9621980017
 02/12  18:00:00,37.2676893667,0.408733037307,0.0,0.0,8.38069375907,23.1212625696,26.2681333657,10.484306927,15.7838264387
 02/12  19:00:00,39.5605837156,0.440727889945,0.0,0.0,10.6415932552,23.1212625696,30.0129985378,11.4691071168,18.5438914209
 02/12  20:00:00,38.6698215114,0.51924366395,0.0,0.0,12.3080778603,20.4854999863,31.3724761965,13.6778355393,17.6946406571
 02/12  21:00:00,38.2950383138,0.584581359584,0.0,0.0,12.456681583,19.8967753704,31.6647692844,15.4563174638,16.2084518206
 02/12  22:00:00,32.9261987005,0.679242768273,0.0,0.0,9.18739968257,17.702556249,31.2795705861,18.0434964387,13.2360741474
 02/12  23:00:00,26.1511329371,0.839489566616,0.0,0.0,5.91811778209,14.0365255879,34.0078750594,22.4703024395,11.5375726199
 02/12  24:00:00,20.4238660005,1.00873170132,0.0,0.0,3.54045821811,10.5176760807,33.6367034017,27.1946353644,6.44206803728
 02/13  01:00:00,16.8807366236,1.16885788021,0.0,0.0,2.55330491699,7.80157382632,33.697915897,31.7143850141,1.9835308829
 02/13  02:00:00,16.3740419572,1.2508878298,0.0,0.0,2.55330491699,7.21284921042,35.1150877856,33.9808168577,1.13427092788
 02/13  03:00:00,16.1329870469,1.30419522742,0.0,0.0,2.55330491699,6.91848690247,35.9356150862,35.4382969285,0.497318157627
 02/13  04:00:00,16.0226129412,1.3410022757,0.0,0.0,2.55330491699,6.7713057485,36.9368008627,36.439482556,0.497318306675
 02/13  05:00:00,18.0977627228,1.3396586095,0.0,0.0,3.82705111198,7.57405300124,37.4635288728,36.3292543358,1.13427453706
 02/13  06:00:00,22.5726231842,1.27590660902,0.0,0.0,6.02426329834,9.91545327661,40.4572017174,34.439568733,6.0176329844
 02/13  07:00:00,27.7664730027,1.15150534741,0.0,0.0,6.51253267309,14.7454349813,51.0669288211,30.8238051421,20.2431236789
 02/13  08:00:00,25.2563457454,1.07924545471,0.0,0.0,6.01364874671,18.163451543,50.1791082793,28.6620572755,21.5170510038
 02/13  09:00:00,24.6193685506,1.38801880882,0.0,0.0,4.35151303671,18.8798367041,51.353572067,30.6858030946,20.6677689724
 02/13  10:00:00,21.7690799248,1.36136202358,0.0,0.0,3.78894180059,16.6187760998,47.2843856007,29.1644627499,18.1199228508
 02/13  11:00:00,18.7600477832,1.26895658506,0.0,0.0,3.78894180059,13.7021493968,42.6720588797,26.2507001099,16.4213587698
 02/13  12:00:00,18.8320518255,1.19377947355,0.0,0.0,3.78894180059,13.8493305508,37.2644651339,24.0279140161,13.2365511179
 02/13  13:00:00,18.4478345308,1.12000339693,0.0,0.0,3.69398621738,13.6338449159,33.5190511455,21.9810641087,11.5379870368
 02/13  14:00:00,18.1268147247,1.07726698874,0.0,0.0,3.78894180059,13.2606059349,31.0641929288,20.8001289527,10.2640639761
 02/13  15:00:00,17.9343427048,1.0319761229,0.0,0.0,3.78894180059,13.1134247809,28.569016023,19.5788751077,8.99014091529
 02/13  16:00:00,19.2506238396,0.983247804349,0.0,0.0,4.71240779196,13.5549682428,28.4990338267,18.2349698506,10.2640639761
 02/13  17:00:00,26.6417552187,0.924025796097,0.0,0.0,7.18559832057,18.5321311015,28.7017998958,16.7391718387,11.9626280571
 02/13  18:00:00,37.6133210051,0.56083531319,0.0,0.0,8.38069375907,23.3147919321,30.0259103638,14.2415131244,15.7843972394
 02/13  19:00:00,39.61064199,0.490786164346,0.0,0.0,10.6415932552,23.1212625696,30.9734793357,12.4289154646,18.5445638711
 02/13  20:00:00,38.6831830844,0.532605237024,0.0,0.0,12.3080778603,20.4854999863,31.3224816756,13.627199845,17.6952818306
 02/13  21:00:00,38.300289985,0.58983303079,0.0,0.0,12.456681583,19.8967753704,31.4329120294,15.2238737698,16.2090382597
 02/13  22:00:00,32.9186426021,0.671686669916,0.0,0.0,9.18739968257,17.702556249,30.740239634,17.5036885161,13.2365511179
 02/13  23:00:00,26.1324326026,0.820789232075,0.0,0.0,5.91811778209,14.0365255879,33.2130499898,21.675062953,11.5379870368
 02/13  24:00:00,20.3930150021,0.977880702953,0.0,0.0,3.54045821811,10.5176760807,32.5591120999,26.1168173061,6.44229479374
 02/14  01:00:00,16.8523487377,1.14046999434,0.0,0.0,2.55330491699,7.80157382632,32.8293921109,30.8458359278,1.98355618315
 02/14  02:00:00,16.3350236336,1.21186950617,0.0,0.0,2.55330491699,7.21284921042,33.9417782602,32.8075016447,1.13427661549
 02/14  03:00:00,16.0713962128,1.24260439331,0.0,0.0,2.55330491699,6.91848690247,33.9731497263,33.475830687,0.497319039354
 02/14  04:00:00,15.9441048678,1.26249420226,0.0,0.0,2.55330491699,6.7713057485,34.3559205933,33.858601594,0.497318999254
 02/14  05:00:00,18.0363252815,1.27822116823,0.0,0.0,3.82705111198,7.57405300124,35.4430094762,34.3087338317,1.13427564447
 02/14  06:00:00,22.5461242627,1.24940768749,0.0,0.0,6.02426329834,9.91545327661,39.6364409482,33.6188383814,6.01760256678
 02/14  07:00:00,27.7750535942,1.16008593887,0.0,0.0,6.51253267309,14.7454349813,51.4168855679,31.1739542138,20.2429313541
 02/14  08:00:00,25.2780523304,1.10095203977,0.0,0.0,6.01364874671,18.163451543,51.0351139324,29.518273287,21.5168406454
 02/14  09:00:00,24.5729900733,1.34164033157,0.0,0.0,4.35151303671,18.8798367041,49.892264165,29.2246971477,20.6675670173
 02/14  10:00:00,21.6423996329,1.23468173163,0.0,0.0,3.78894180059,16.6187760998,44.0163696898,25.8966235497,18.1197461401
 02/14  11:00:00,18.6129678707,1.12187667259,0.0,0.0,3.78894180059,13.7021493968,39.1183172219,22.6971183333,16.4211988887
 02/14  12:00:00,18.7374374771,1.09916512513,0.0,0.0,3.78894180059,13.8493305508,35.1984838798,21.9620610876,13.2364227922
 02/14  13:00:00,18.4508631526,1.12303201879,0.0,0.0,3.69398621738,13.6338449159,34.0247279174,22.4868523766,11.5378755408
 02/14  14:00:00,18.1614006036,1.11185286764,0.0,0.0,3.78894180059,13.2606059349,32.4146529935,22.1506878913,10.2639651022
 02/14  15:00:00,18.0292161527,1.12684957077,0.0,0.0,3.78894180059,13.1134247809,31.5615109788,22.5714563152,8.99005466362
 02/14  16:00:00,19.3872659665,1.11988993127,0.0,0.0,4.71240779196,13.5549682428,32.6305284168,22.3665633146,10.2639651022
 02/14  17:00:00,26.7697957946,1.05206637195,0.0,0.0,7.18559832057,18.5321311015,32.5130623812,20.5505500275,11.9625123536
 02/14  18:00:00,37.7680076432,0.715521951343,0.0,0.0,8.38069375907,23.3147919321,34.4229670598,18.6387233905,15.7842436694
 02/14  19:00:00,39.7788876968,0.65903187116,0.0,0.0,10.6415932552,23.1212625696,35.690128959,17.1457460061,18.544382953
 02/14  20:00:00,38.8444766111,0.693898763629,0.0,0.0,12.3080778603,20.4854999863,35.8313975331,18.1362882059,17.6951093272
 02/14  21:00:00,38.4413845563,0.73092760212,0.0,0.0,12.456681583,19.8967753704,35.3502136419,19.1413331597,16.2088804822
 02/14  22:00:00,33.0352653926,0.788309460398,0.0,0.0,9.18739968257,17.702556249,33.9353405359,20.6989177437,13.2364227922
 02/14  23:00:00,26.2369821242,0.925338753726,0.0,0.0,5.91811778209,14.0365255879,36.0563164934,24.5184409526,11.5378755408
 02/14  24:00:00,20.498071468,1.08293716886,0.0,0.0,3.54045821811,10.5176760807,35.4511960523,29.0089622659,6.44223378646
 02/15  01:00:00,16.9504872579,1.23860851448,0.0,0.0,2.55330491699,7.80157382632,35.5059486924,33.5224465905,1.98350210185
 02/15  02:00:00,16.4512823197,1.32812819224,0.0,0.0,2.55330491699,7.21284921042,37.286016717,36.151774104,1.13424261305
 02/15  03:00:00,16.2302620398,1.40147022035,0.0,0.0,2.55330491699,6.91848690247,38.8533364866,38.356026488,0.497309998616
 02/15  04:00:00,16.1502964529,1.46868578743,0.0,0.0,2.55330491699,6.7713057485,40.9179684525,40.4206586831,0.497309769384
 02/15  05:00:00,18.2475202948,1.48941618153,0.0,0.0,3.82705111198,7.57405300124,42.1411252433,41.0068881811,1.13423706223
 02/15  06:00:00,22.7259294302,1.42921285503,0.0,0.0,6.02426329834,9.91545327661,45.1460565915,39.1287523446,6.01730424688
 02/15  07:00:00,27.9192789614,1.30431130602,0.0,0.0,6.51253267309,14.7454349813,55.6210257262,35.3792193898,20.2418063364
 02/15  08:00:00,25.408532905,1.2314326143,0.0,0.0,6.01364874671,18.163451543,54.7811880199,33.2655499593,21.5156380606
 02/15  09:00:00,24.8097395528,1.57838981107,0.0,0.0,4.35151303671,18.8798367041,56.8305362015,36.1641236767,20.6664125248
 02/15  10:00:00,21.9532276007,1.54550969949,0.0,0.0,3.78894180059,16.6187760998,52.8554361035,34.7367001443,18.1187359591
 02/15  11:00:00,18.9397870055,1.44869580738,0.0,0.0,3.78894180059,13.7021493968,48.311395441,31.8911105256,16.4202849154
 02/15  12:00:00,18.9384154717,1.3001431197,0.0,0.0,3.78894180059,13.8493305508,40.8515543611,27.6158651527,13.2356892084
 02/15  13:00:00,18.5150702335,1.18723909965,0.0,0.0,3.69398621738,13.6338449159,35.9352368944,24.3979987297,11.5372381647
 02/15  14:00:00,18.1549799457,1.10543220977,0.0,0.0,3.78894180059,13.2606059349,32.4239050015,22.1605051196,10.2633998819
 02/15  15:00:00,18.0312553045,1.12888872257,0.0,0.0,3.78894180059,13.1134247809,31.8081359092,22.8185743101,8.98956159911
 02/15  16:00:00,19.3950743035,1.1276982683,0.0,0.0,4.71240779196,13.5549682428,33.0157325455,22.7523326636,10.2633998819
 02/15  17:00:00,26.7938914495,1.07616202685,0.0,0.0,7.18559832057,18.5321311015,33.2918208164,21.3299698908,11.9618509256
 02/15  18:00:00,37.7624211145,0.70993542266,0.0,0.0,8.38069375907,23.3147919321,34.3395028279,18.5561370538,15.783365774
 02/15  19:00:00,39.7639802212,0.644124395511,0.0,0.0,10.6415932552,23.1212625696,35.3105568293,16.7672081092,18.5433487201
 02/15  20:00:00,38.8326589883,0.682081140875,0.0,0.0,12.3080778603,20.4854999863,35.5513351759,17.8572119777,17.6941231982
 02/15  21:00:00,38.4386261478,0.728169193588,0.0,0.0,12.456681583,19.8967753704,35.3505493291,19.1425707941,16.207978535
 02/15  22:00:00,33.0402004118,0.793244479639,0.0,0.0,9.18739968257,17.702556249,34.1881520106,20.9524628022,13.2356892084
 02/15  23:00:00,26.238164992,0.926521621521,0.0,0.0,5.91811778209,14.0365255879,36.2245223792,24.6872842145,11.5372381647
 02/15  24:00:00,20.4926517075,1.07751740835,0.0,0.0,3.54045821811,10.5176760807,35.4413339079,28.9994488744,6.44188503351
 02/16  01:00:00,16.931841374,1.21996263065,0.0,0.0,2.55330491699,7.80157382632,35.0739772535,33.0906085999,1.9833686536
 02/16  02:00:00,16.4129922082,1.28983808076,0.0,0.0,2.55330491699,7.21284921042,36.1976858624,35.0635169321,1.13416893038
 02/16  03:00:00,16.1644975758,1.33570575629,0.0,0.0,2.55330491699,6.91848690247,36.8300013709,36.3327103328,0.497291038065
 02/16  04:00:00,16.0564971533,1.37488648784,0.0,0.0,2.55330491699,6.7713057485,37.9333049188,37.4360142991,0.497290619786
 02/16  05:00:00,18.1422867997,1.3841826864,0.0,0.0,3.82705111198,7.57405300124,38.8188715344,37.6847127326,1.13415880179
 02/16  06:00:00,22.6208128444,1.32409626921,0.0,0.0,6.02426329834,9.91545327661,41.9278996808,35.9111615668,6.01673811401
 02/16  07:00:00,27.8237388777,1.2087712224,0.0,0.0,6.51253267309,14.7454349813,52.8159100079,32.5761610481,20.2397489598
 02/16  08:00:00,25.3019940034,1.12489371277,0.0,0.0,6.01364874671,18.163451543,51.6333428966,30.1198992912,21.5134436055
 02/16  09:00:00,24.6641013143,1.43275157259,0.0,0.0,4.35151303671,18.8798367041,52.2236187348,31.559312898,20.6643058368
 02/16  10:00:00,21.79307886,1.38536095876,0.0,0.0,3.78894180059,16.6187760998,47.8793389718,29.7624463647,18.1168926071
 02/16  11:00:00,18.6940542199,1.20296302177,0.0,0.0,3.78894180059,13.7021493968,41.0968851757,24.678268055,16.4186171207
 02/16  12:00:00,18.7056203234,1.0673479714,0.0,0.0,3.78894180059,13.8493305508,34.2198979126,20.9855473288,13.2343505838
 02/16  13:00:00,18.3309986206,1.00316748677,0.0,0.0,3.69398621738,13.6338449159,30.8027542191,19.2666791217,11.5360750974
 02/16  14:00:00,18.0146904857,0.965142749822,0.0,0.0,3.78894180059,13.2606059349,28.5591637225,18.29679524,10.2623684826
 02/16  15:00:00,17.8623210761,0.959954494239,0.0,0.0,3.78894180059,13.1134247809,27.2096598303,18.2209979625,8.98866186777
 02/16  16:00:00,19.2495410616,0.982165026361,0.0,0.0,4.71240779196,13.5549682428,29.1261049725,18.8637364899,10.2623684826
 02/16  17:00:00,26.6750084166,0.957278994033,0.0,0.0,7.18559832057,18.5321311015,30.1251573309,18.164513362,11.960643969
 02/16  18:00:00,37.6740966891,0.621610997201,0.0,0.0,8.38069375907,23.3147919321,31.9447927922,16.1630289789,15.7817638133
 02/16  19:00:00,39.6884888341,0.568633008419,0.0,0.0,10.6415932552,23.1212625696,33.2644650817,14.7230036029,18.5414614787
 02/16  20:00:00,38.767069496,0.616491648532,0.0,0.0,12.3080778603,20.4854999863,33.7333696776,16.041045942,17.6923237355
 02/16  21:00:00,38.3854223677,0.674965413462,0.0,0.0,12.456681583,19.8967753704,33.8615578271,17.6552251422,16.2063326849
 02/16  22:00:00,33.0010970367,0.754141104517,0.0,0.0,9.18739968257,17.702556249,33.1028694694,19.8685188857,13.2343505838
 02/16  23:00:00,26.2199861757,0.908342805201,0.0,0.0,5.91811778209,14.0365255879,35.7414651972,24.2053900999,11.5360750974
 02/16  24:00:00,20.502077843,1.08694354383,0.0,0.0,3.54045821811,10.5176760807,35.7816557926,29.3404071544,6.44124863818
 02/17  01:00:00,16.968523218,1.25664447464,0.0,0.0,2.55330491699,7.80157382632,36.247842357,34.2646864805,1.98315587649
 02/17  02:00:00,16.4664613887,1.34330726129,0.0,0.0,2.55330491699,7.21284921042,37.8734003275,36.7393447384,1.1340555891
 02/17  03:00:00,16.2259548287,1.39716300924,0.0,0.0,2.55330491699,6.91848690247,38.730367499,38.2331053357,0.497262163293
 02/17  04:00:00,16.1194129066,1.43780224113,0.0,0.0,2.55330491699,6.7713057485,39.8537886153,39.3565270591,0.497261556115
 02/17  05:00:00,18.2065484373,1.44844432404,0.0,0.0,3.82705111198,7.57405300124,40.757200944,39.6231600577,1.13404088634
 02/17  06:00:00,22.6910760968,1.39435952162,0.0,0.0,6.02426329834,9.91545327661,44.0495524979,38.0336481611,6.01590433678
 02/17  07:00:00,27.002950808,1.28081648601,0.0,0.0,6.51253267309,14.7454349813,54.9650533547,34.7282935205,20.2367598342
 02/17  08:00:00,25.3943909131,1.21729062244,0.0,0.0,6.01364874671,18.163451543,54.4166588557,32.9064009257,21.5102579299
 02/17  09:00:00,24.8045928352,1.57324309341,0.0,0.0,4.35151303671,18.8798367041,56.6505219671,35.98927439,20.6612475772
 02/17  10:00:00,21.9624632955,1.55474539429,0.0,0.0,3.78894180059,16.6187760998,53.1249027873,35.0106861573,18.11421663
 02/17  11:00:00,19.0310847492,1.53999355105,0.0,0.0,3.78894180059,13.7021493968,50.9875597752,34.5713637767,16.4161959985
 02/17  12:00:00,19.1537740219,1.51550166999,0.0,0.0,3.78894180059,13.8493305508,47.1496355241,33.9172282095,13.2324073146
 02/17  13:00:00,18.8147619742,1.48693084041,0.0,0.0,3.69398621738,13.6338449159,44.6854122219,33.1510255387,11.5343866832
 02/17  14:00:00,18.5150900463,1.4655423104,0.0,0.0,3.78894180059,13.2606059349,42.7676469664,32.5067757568,10.2608712096
 02/17  15:00:00,18.3213102081,1.41894362623,0.0,0.0,3.78894180059,13.1134247809,40.0633420441,31.075986308,8.98735573605
 02/17  16:00:00,19.6492227548,1.38184671957,0.0,0.0,4.71240779196,13.5549682428,40.159717848,29.8988466384,10.2608712096
 02/17  17:00:00,26.9867544882,1.26902506562,0.0,0.0,7.18559832057,18.5321311015,38.6501104484,26.6912186074,11.958891841
 02/17  18:00:00,37.9358973138,0.883411621891,0.0,0.0,8.38069375907,23.3147919321,39.0109712414,23.2315329796,15.7794382618
 02/17  19:00:00,39.9051491731,0.78529334744,0.0,0.0,10.6415932552,23.1212625696,39.0428284713,20.5041066835,18.5387217878
 02/17  20:00:00,38.9662311385,0.815653291102,0.0,0.0,12.3080778603,20.4854999863,39.0974883952,21.4077769231,17.6897114721
 02/17  21:00:00,38.5889707256,0.878513771399,0.0,0.0,12.456681583,19.8967753704,39.4725131207,23.2685697011,16.2039434196
 02/17  22:00:00,33.2102480004,0.963292068186,0.0,0.0,9.18739968257,17.702556249,38.9846124343,25.7522051197,13.2324073146
 02/17  23:00:00,26.4252977666,1.11365439614,0.0,0.0,5.91811778209,14.0365255879,41.6467355145,30.1123488313,11.5343866832
 02/17  24:00:00,20.6900706447,1.27493634554,0.0,0.0,3.54045821811,10.5176760807,41.2581959769,34.817871188,6.44032478892
 02/18  01:00:00,17.1554193878,1.44354064442,0.0,0.0,2.55330491699,7.80157382632,41.793041591,39.8101777589,1.9828638321
 02/18  02:00:00,16.6498665635,1.52671243608,0.0,0.0,2.55330491699,7.21284921042,43.3708063747,42.2369037522,1.13390262255
 02/18  03:00:00,16.4141786438,1.58538682437,0.0,0.0,2.55330491699,6.91848690247,44.4153762418,43.918152859,0.497223382827
 02/18  04:00:00,16.3136632679,1.63205260239,0.0,0.0,2.55330491699,6.7713057485,45.7489968272,45.2517742403,0.497222586963
 02/18  05:00:00,18.3993440426,1.64123992929,0.0,0.0,3.82705111198,7.57405300124,46.6263978208,45.49251447,1.13388335082
 02/18  06:00:00,22.8716969267,1.5749803515,0.0,0.0,6.02426329834,9.91545327661,49.5316385219,43.5168353588,6.01480316306
 02/18  07:00:00,27.1621350297,1.44000070766,0.0,0.0,6.51253267309,14.7454349813,59.7503129032,39.5174730576,20.2328398456
 02/18  08:00:00,25.3179967286,1.33442580033,0.0,0.0,6.01364874671,17.9699221805,57.8816039082,36.3755219309,21.5060819773
 02/18  09:00:00,23.1375966433,1.35266047023,0.0,0.0,3.66783283761,18.1171033345,57.5341090845,36.8768704329,20.6572386516
 02/18  10:00:00,20.0938770175,1.13257268494,0.0,0.0,3.10526160149,15.8560427302,48.6748637796,30.5641549595,18.1107088201
 02/18  11:00:00,17.0669630991,1.02228546965,0.0,0.0,3.10526160149,12.9394160272,43.7790706342,27.3660483684,16.4130222658
 02/18  12:00:00,17.0668258921,0.874967108861,0.0,0.0,3.10526160149,13.0865971812,36.4455404837,23.2156805072,13.2298599765
