Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 02/18  13:00:00,16.795317511,0.750639881783,0.0,0.0,3.10526160149,12.9394160272,31.3724155097,19.8402420875,11.5321734222
 02/18  14:00:00,16.2885803961,0.685446228825,0.0,0.0,3.10526160149,12.4978725653,28.3725277562,18.1136192497,10.2589085065
 02/18  15:00:00,16.1069029696,0.650949956445,0.0,0.0,3.10526160149,12.3506914113,26.2244560902,17.2388124995,8.98564359076
 02/18  16:00:00,17.5227465721,0.701784105519,0.0,0.0,4.02872759285,12.7922348732,28.8582227976,18.5993142912,10.2589085065
 02/18  17:00:00,24.951760369,0.680444515137,0.0,0.0,6.50191812146,17.7693977319,29.9661291402,18.0095340794,11.9565950608
 02/18  18:00:00,36.5757457979,0.609622801792,0.0,0.0,8.38069375907,23.1212625696,31.7753763821,15.9989865742,15.7763898079
 02/18  19:00:00,39.6952102728,0.575354447121,0.0,0.0,10.6415932552,23.1212625696,33.6077067964,15.0725763378,18.5351304587
 02/18  20:00:00,38.7725353032,0.621957455794,0.0,0.0,12.3080778603,20.4854999863,34.0633245636,16.3770373821,17.6862871815
 02/18  21:00:00,38.3944055762,0.683948622042,0.0,0.0,12.456681583,19.8967753704,34.2989289418,18.0981174953,16.2008114465
 02/18  22:00:00,33.0179879098,0.771031977618,0.0,0.0,9.18739968257,17.702556249,33.7697312458,20.5398712693,13.2298599765
 02/18  23:00:00,26.2532423057,0.941598935238,0.0,0.0,5.91811778209,14.0365255879,36.957266275,25.4250928528,11.5321734222
 02/18  24:00:00,20.550207551,1.13507325183,0.0,0.0,3.54045821811,10.5176760807,37.5475136847,31.1083999254,6.43911375932
 02/19  01:00:00,17.0241821049,1.3123033615,0.0,0.0,2.55330491699,7.80157382632,38.3475925041,36.3650998986,1.9824926055
 02/19  02:00:00,16.5472726871,1.4241185596,0.0,0.0,2.55330491699,7.21284921042,40.8428571069,39.7091470311,1.13371007581
 02/19  03:00:00,16.3386626275,1.50987080803,0.0,0.0,2.55330491699,6.91848690247,42.7732792624,42.2761045543,0.497174708127
 02/19  04:00:00,16.2664742173,1.58486355176,0.0,0.0,2.55330491699,6.7713057485,45.0539139773,44.5567402534,0.497173723857
 02/19  05:00:00,18.3641792785,1.60607516524,0.0,0.0,3.82705111198,7.57405300124,46.2349384986,45.1012522567,1.1336862419
 02/19  06:00:00,22.8391216873,1.54240511213,0.0,0.0,6.02426329834,9.91545327661,49.0374982738,43.0240633539,6.01343491991
 02/19  07:00:00,27.1413707448,1.41923642275,0.0,0.0,6.51253267309,14.7454349813,59.4442963839,39.2163062285,20.2279901555
 02/19  08:00:00,25.3297225299,1.34615160168,0.0,0.0,6.01364874671,17.9699221805,58.4413422727,36.9404252883,21.5009169844
 02/19  09:00:00,23.1666618468,1.38172567372,0.0,0.0,3.66783283761,18.1171033345,58.5713453014,37.9190650541,20.6522802473
 02/19  10:00:00,20.3037612299,1.3424568973,0.0,0.0,3.10526160149,15.8560427302,54.7857246493,36.679354433,18.1063702163
 02/19  11:00:00,17.2097699351,1.16509230564,0.0,0.0,3.10526160149,12.9394160272,47.8814050561,31.4723081938,16.4090968624
 02/19  12:00:00,17.1444842126,0.952625429376,0.0,0.0,3.10526160149,13.0865971812,38.6118672556,25.3851579319,13.2267093238
 02/19  13:00:00,16.8250648849,0.780387255671,0.0,0.0,3.10526160149,12.9394160272,32.1309034596,20.6014674898,11.5294359698
 02/19  14:00:00,16.2875180466,0.684383879398,0.0,0.0,3.10526160149,12.4978725653,28.3266331692,18.0701522149,10.2564809544
 02/19  15:00:00,16.1017539471,0.645800933915,0.0,0.0,3.10526160149,12.3506914113,26.0660771715,17.0825512326,8.98352593892
 02/19  16:00:00,17.3989982821,0.578035815581,0.0,0.0,4.02872759285,12.7922348732,25.5581384976,15.3016575433,10.2564809544
 02/19  17:00:00,24.8281188236,0.556802969722,0.0,0.0,6.50191812146,17.7693977319,26.7250025226,14.7712482143,11.9537543083
 02/19  18:00:00,36.5119419691,0.545818972982,0.0,0.0,8.38069375907,23.1212625696,30.2556868208,14.4830674662,15.7726193547
 02/19  19:00:00,39.6738756884,0.554019862689,0.0,0.0,10.6415932552,23.1212625696,33.31130674,14.7806181852,18.5306885548
 02/19  20:00:00,38.7622599146,0.61168206722,0.0,0.0,12.3080778603,20.4854999863,34.0588928816,16.3768410037,17.6820518778
 02/19  21:00:00,38.3720325734,0.661575619238,0.0,0.0,12.456681583,19.8967753704,33.8786553879,17.6817176948,16.1969376931
 02/19  22:00:00,32.9838085845,0.736852652295,0.0,0.0,9.18739968257,17.702556249,32.9399232622,19.7132139384,13.2267093238
 02/19  23:00:00,26.2172363686,0.905592998128,0.0,0.0,5.91811778209,14.0365255879,36.0320106197,24.5025746499,11.5294359698
 02/19  24:00:00,20.5228484096,1.10771411043,0.0,0.0,3.54045821811,10.5176760807,36.7710608739,30.3334449658,6.43761590801
 02/20  01:00:00,17.001421306,1.28954256256,0.0,0.0,2.55330491699,7.80157382632,37.5986272589,35.6165849537,1.9820423052
 02/20  02:00:00,16.5166398514,1.39348572393,0.0,0.0,2.55330491699,7.21284921042,39.7626189803,38.6291409746,1.13347800568
 02/20  03:00:00,16.2950131269,1.46622130739,0.0,0.0,2.55330491699,6.91848690247,41.236324115,40.7392079614,0.497116153582
 02/20  04:00:00,16.2024481574,1.5208374919,0.0,0.0,2.55330491699,6.7713057485,42.8411607878,42.3440458065,0.497114981252
 02/20  05:00:00,18.2979830894,1.5398789761,0.0,0.0,3.82705111198,7.57405300124,44.0127827092,42.8793330912,1.13344961796
 02/20  06:00:00,22.78980827,1.4930916948,0.0,0.0,6.02426329834,9.91545327661,47.4656189541,41.4538189407,6.01180001346
 02/20  07:00:00,27.1063131675,1.38417884551,0.0,0.0,6.51253267309,14.7454349813,58.430461187,38.2082489862,20.2222122008
 02/20  08:00:00,25.3217699248,1.33819899653,0.0,0.0,6.01364874671,17.9699221805,58.3783403529,36.8835758722,21.4947644807
 02/20  09:00:00,23.2117183437,1.42678217068,0.0,0.0,3.66783283761,18.1171033345,60.2221517015,39.5757778688,20.6463738327
 02/20  10:00:00,20.4010916199,1.43978728735,0.0,0.0,3.10526160149,15.8560427302,58.1059345652,40.0047324617,18.1012021035
 02/20  11:00:00,17.4179818573,1.37330422782,0.0,0.0,3.10526160149,12.9394160272,54.3976900773,37.9932691265,16.4044209508
 02/20  12:00:00,17.478465435,1.28660665177,0.0,0.0,3.10526160149,13.0865971812,48.60500055,35.3820442606,13.2229562894
 02/20  13:00:00,17.2759419767,1.23126434745,0.0,0.0,3.10526160149,12.9394160272,45.2263033769,33.7001282402,11.5261751367
 02/20  14:00:00,16.7411137646,1.1379795974,0.0,0.0,3.10526160149,12.4978725653,41.2253603526,30.9717710804,10.2535892722
 02/20  15:00:00,16.5098421316,1.05388911839,0.0,0.0,3.10526160149,12.3506914113,37.470406617,28.4894032094,8.98100340765
 02/20  16:00:00,17.809607283,0.988644816469,0.0,0.0,4.02872759285,12.7922348732,36.7560855365,26.5024962643,10.2535892722
 02/20  17:00:00,25.2017211372,0.930405283279,0.0,0.0,6.50191812146,17.7693977319,36.850716236,24.9003458111,11.9503704249
 02/20  18:00:00,36.8109693753,0.844846379175,0.0,0.0,8.38069375907,23.1212625696,38.3286513352,22.5605233167,15.7681280185
 02/20  19:00:00,39.9173605955,0.79750476983,0.0,0.0,10.6415932552,23.1212625696,39.879277147,21.3538797553,18.5253973917
 02/20  20:00:00,38.9889331566,0.83835530918,0.0,0.0,12.3080778603,20.4854999863,40.2230336934,22.5460268781,17.6770068153
 02/20  21:00:00,38.5907393698,0.880282415587,0.0,0.0,12.456681583,19.8967753704,39.8810523438,23.6887290371,16.1923233067
 02/20  22:00:00,33.1885282837,0.941572351528,0.0,0.0,9.18739968257,17.702556249,38.5876992616,25.3647429722,13.2229562894
 02/20  23:00:00,26.4084895349,1.09684616439,0.0,0.0,5.91811778209,14.0365255879,41.3534564076,29.8272812708,11.5261751367
 02/20  24:00:00,20.6933550714,1.27822077224,0.0,0.0,3.54045821811,10.5176760807,41.5888445792,35.1530129006,6.43583167858
 02/21  01:00:00,17.1541681198,1.44228937641,0.0,0.0,2.55330491699,7.80157382632,41.9897461174,40.0082330542,1.98151306315
 02/21  02:00:00,16.6668392422,1.54368511478,0.0,0.0,2.55330491699,7.21284921042,44.1875840944,43.0543776137,1.13320648067
 02/21  03:00:00,16.461369732,1.63257791257,0.0,0.0,2.55330491699,6.91848690247,46.2821295534,45.7850818169,0.49704773651
 02/21  04:00:00,16.3919827875,1.71037212203,0.0,0.0,2.55330491699,6.7713057485,48.7107114155,48.213665039,0.49704637653
 02/21  05:00:00,18.5104328565,1.75232874321,0.0,0.0,3.82705111198,7.57405300124,50.6722351526,49.5390616035,1.1331735491
 02/21  06:00:00,23.0150638259,1.71834725066,0.0,0.0,6.02426329834,9.91545327661,54.510476902,48.5005779731,6.00989892882
 02/21  07:00:00,27.3372220181,1.61508769611,0.0,0.0,6.51253267309,14.7454349813,65.5740010082,45.3584933148,20.2155076933
 02/21  08:00:00,25.6663353334,1.4892350427,0.0,0.0,6.01364874671,18.163451543,62.9275082538,41.4398819655,21.4876262883
 02/21  09:00:00,24.9027326069,1.67138286511,0.0,0.0,4.35151303671,18.8798367041,60.7066392159,40.0671180592,20.6395211568
 02/21  10:00:00,21.9708371144,1.56311921315,0.0,0.0,3.78894180059,16.6187760998,54.063084427,35.9678784149,18.0952060121
 02/21  11:00:00,18.906248238,1.41515703982,0.0,0.0,3.78894180059,13.7021493968,47.5937630321,31.1947671164,16.3989959157
 02/21  12:00:00,18.9109639953,1.27269164337,0.0,0.0,3.78894180059,13.8493305508,40.0407906685,26.8221886835,13.218601985
 02/21  13:00:00,18.3872454704,1.05941433661,0.0,0.0,3.69398621738,13.6338449159,32.3180690136,20.795677125,11.5223918886
 02/21  14:00:00,18.0307609945,0.98121325861,0.0,0.0,3.78894180059,13.2606059349,28.8931183163,18.642884,10.2502343163
 02/21  15:00:00,17.8691261334,0.966759551523,0.0,0.0,3.78894180059,13.1134247809,27.3152842825,18.3372075385,8.97807674399
 02/21  16:00:00,19.2477451426,0.980369107315,0.0,0.0,4.71240779196,13.5549682428,28.9723571955,18.7221228792,10.2502343163
 02/21  17:00:00,26.6465625753,0.928833152697,0.0,0.0,7.18559832057,18.5321311015,29.2803947743,17.3339503616,11.9464444127
 02/21  18:00:00,36.7223406067,0.562688248209,0.0,0.0,8.38069375907,23.3147919321,30.3440149673,14.5810978377,15.7629171295
 02/21  19:00:00,39.6356950519,0.515839226255,0.0,0.0,10.6415932552,23.1212625696,31.8450723533,13.3258138172,18.5192585362
 02/21  20:00:00,38.7125293735,0.561951526048,0.0,0.0,12.3080778603,20.4854999863,32.2709598796,14.5998063916,17.671153488
 02/21  21:00:00,38.3468714978,0.636414543607,0.0,0.0,12.456681583,19.8967753704,32.8687316708,16.6817620171,16.1869696536
 02/21  22:00:00,32.9787190707,0.731763138551,0.0,0.0,9.18739968257,17.702556249,32.5755202042,19.3569182193,13.218601985
 02/21  23:00:00,26.2054385448,0.893795174321,0.0,0.0,5.91811778209,14.0365255879,35.4471492572,23.9247573686,11.5223918886
 02/21  24:00:00,20.4951724453,1.08003814612,0.0,0.0,3.54045821811,10.5176760807,35.7364646855,29.3027030861,6.43376159941
 02/22  01:00:00,16.9661255999,1.25424685648,0.0,0.0,2.55330491699,7.80157382632,36.3631819584,34.3822769237,1.98090503468
 02/22  02:00:00,16.4774298757,1.35427574829,0.0,0.0,2.55330491699,7.21284921042,38.4107446804,37.2778490994,1.13289558096
 02/22  03:00:00,16.2554458732,1.42665405369,0.0,0.0,2.55330491699,6.91848690247,39.841718952,39.3447494749,0.496969477148
 02/22  04:00:00,16.1722676185,1.49065695296,0.0,0.0,2.55330491699,6.7713057485,41.6837485791,41.1867806491,0.496967929993
 02/22  05:00:00,18.2938720053,1.53576789203,0.0,0.0,3.82705111198,7.57405300124,43.681268142,42.5484100249,1.1328581171
 02/22  06:00:00,22.8137648838,1.51704830855,0.0,0.0,6.02426329834,9.91545327661,48.059290354,42.0515581241,6.00773222993
 02/22  07:00:00,27.1582218294,1.43608750741,0.0,0.0,6.51253267309,14.7454349813,59.9302679542,39.722389335,20.2078786192
 02/22  08:00:00,25.4828575384,1.30575724774,0.0,0.0,6.01364874671,18.163451543,57.2525325177,35.7730279968,21.4795045209
 02/22  09:00:00,24.7657763038,1.53442656207,0.0,0.0,4.35151303671,18.8798367041,55.5856150338,34.9538907848,20.631724249
 02/22  10:00:00,21.8045068133,1.39678891202,0.0,0.0,3.78894180059,16.6187760998,48.3891655727,30.3007818549,18.0883837178
 02/22  11:00:00,18.6825617357,1.19147053758,0.0,0.0,3.78894180059,13.7021493968,40.6733072014,24.2804838377,16.3928233637
 02/22  12:00:00,18.6538128588,1.01554050682,0.0,0.0,3.78894180059,13.8493305508,32.4450183451,19.2313706453,13.2136476998
 02/22  13:00:00,18.1898965016,0.86206536781,0.0,0.0,3.69398621738,13.6338449159,26.4605268596,14.9424395138,11.5180873457
 02/22  14:00:00,17.8045306422,0.754982906301,0.0,0.0,3.78894180059,13.2606059349,22.4189714528,12.1725543726,10.2464170802
 02/22  15:00:00,17.6146680074,0.712301425509,0.0,0.0,3.78894180059,13.1134247809,20.1270701635,11.1523233488,8.97474681463
 02/22  16:00:00,18.9500868846,0.682710849328,0.0,0.0,4.71240779196,13.5549682428,20.6838376189,10.4374205387,10.2464170802
 02/22  17:00:00,26.3723607172,0.654631294582,0.0,0.0,7.18559832057,18.5321311015,21.6955993994,9.75362196514,11.9419774343
 02/22  18:00:00,36.5008621159,0.341209757408,0.0,0.0,8.38069375907,23.3147919321,24.2887171456,8.53172891462,15.7569882309
 02/22  19:00:00,39.4274722704,0.307616444702,0.0,0.0,10.6415932552,23.1212625696,26.1691272625,7.65685345617,18.5122738063
 02/22  20:00:00,38.4952655262,0.344687678778,0.0,0.0,12.3080778603,20.4854999863,26.2948925354,8.63039890618,17.6644936293
 02/22  21:00:00,38.0952155035,0.384758549324,0.0,0.0,12.456681583,19.8967753704,25.8512323414,9.67035402192,16.1808783195
 02/22  22:00:00,32.6863720274,0.439416095167,0.0,0.0,9.18739968257,17.702556249,24.3084804174,11.0948327176,13.2136476998
 02/22  23:00:00,25.8591829012,0.547539530715,0.0,0.0,5.91811778209,14.0365255879,25.4749842672,13.9568969215,11.5180873457
 02/22  24:00:00,20.0855072555,0.670372956379,0.0,0.0,3.54045821811,10.5176760807,23.7027918137,17.2713855302,6.43140628352
 02/23  01:00:00,16.5170169739,0.805138230536,0.0,0.0,2.55330491699,7.80157382632,22.8736911519,20.8934727535,1.98021839845
 02/23  02:00:00,15.9997615442,0.876607416776,0.0,0.0,2.55330491699,7.21284921042,23.9280561989,22.7955108005,1.13254539842
 02/23  03:00:00,15.7499545934,0.921162773961,0.0,0.0,2.55330491699,6.91848690247,24.4470425968,23.9501611981,0.496881398646
 02/23  04:00:00,15.6320597674,0.950449101857,0.0,0.0,2.55330491699,6.7713057485,25.1835020865,24.6866224217,0.496879664857
 02/23  05:00:00,17.7263477736,0.968243660357,0.0,0.0,3.82705111198,7.57405300124,26.3152803512,25.1827769359,1.13250341536
 02/23  06:00:00,22.2337855393,0.937068964107,0.0,0.0,6.02426329834,9.91545327661,30.3799884993,24.3746879399,6.00530055934
 02/23  07:00:00,25.6843888391,0.855087850398,0.0,0.0,6.51253267309,14.7454349813,42.3883857314,22.1890584929,20.1993272385
 02/23  08:00:00,24.9798291647,0.802728873986,0.0,0.0,6.01364874671,18.163451543,42.2339386326,20.7635370486,21.470401584
 02/23  09:00:00,24.3460191242,1.11466938244,0.0,0.0,4.35151303671,18.8798367041,42.7151962378,22.0922108194,20.6229854184
 02/23  10:00:00,21.5085378982,1.10081999698,0.0,0.0,3.78894180059,16.6187760998,39.5923223542,21.5115851133,18.080737241
 02/23  11:00:00,18.5354096735,1.04431847532,0.0,0.0,3.78894180059,13.7021493968,36.3633657343,19.9774606116,16.3859051228
 02/23  12:00:00,18.663254907,1.02498255501,0.0,0.0,3.78894180059,13.8493305508,32.6992868513,19.4911919501,13.2080949012
 02/23  13:00:00,18.3467553939,1.0189242601,0.0,0.0,3.69398621738,13.6338449159,30.8724241205,19.3591613375,11.513262783
 02/23  14:00:00,17.9542848353,0.90473709936,0.0,0.0,3.78894180059,13.2606059349,26.5620104811,16.3198717868,10.2421386944
 02/23  15:00:00,17.6944425185,0.792075936565,0.0,0.0,3.78894180059,13.1134247809,22.3013449881,13.3303303824,8.97101460571
 02/23  16:00:00,18.9946596254,0.727283590193,0.0,0.0,4.71240779196,13.5549682428,21.8541385466,11.6119998522,10.2421386944
 02/23  17:00:00,26.4106729555,0.692943532891,0.0,0.0,7.18559832057,18.5321311015,22.6867454681,10.7497746556,11.9369708125
 02/23  18:00:00,36.57292068,0.413268321502,0.0,0.0,8.38069375907,23.3147919321,26.1871075521,10.4367644736,15.7503430785
 02/23  19:00:00,39.5233772169,0.403521391189,0.0,0.0,10.6415932552,23.1212625696,28.7277033507,10.2232580802,18.5044452705
 02/23  20:00:00,38.5984607671,0.447882919663,0.0,0.0,12.3080778603,20.4854999863,29.0905045677,11.4334753563,17.6570292114
 02/23  21:00:00,38.1976213512,0.487164396994,0.0,0.0,12.456681583,19.8967753704,28.6430841079,12.4690329999,16.174051108
 02/23  22:00:00,32.7886027471,0.541646814941,0.0,0.0,9.18739968257,17.702556249,27.1187225337,13.9106276325,13.2080949012
 02/23  23:00:00,25.9792921501,0.667648779579,0.0,0.0,5.91811778209,14.0365255879,28.8861520937,17.3728893107,11.513262783
 02/23  24:00:00,20.2353851159,0.820250816798,0.0,0.0,3.54045821811,10.5176760807,27.9992795567,21.5705131282,6.42876642843
 02/24  01:00:00,16.6783241109,0.966445367515,0.0,0.0,2.55330491699,7.80157382632,27.564773692,25.5853203355,1.97945335643
 02/24  02:00:00,16.186821283,1.06366715557,0.0,0.0,2.55330491699,7.21284921042,29.4672682553,28.3351122188,1.13215603654
 02/24  03:00:00,15.9684816207,1.13968980126,0.0,0.0,2.55330491699,6.91848690247,31.015944298,30.5191607709,0.496783527066
 02/24  04:00:00,15.8860824903,1.20447182479,0.0,0.0,2.55330491699,6.7713057485,32.9067609597,32.4099793525,0.496781607247
 02/24  05:00:00,17.989376947,1.23127283374,0.0,0.0,3.82705111198,7.57405300124,34.3134139521,33.1813044031,1.13210954897
 02/24  06:00:00,22.4844640972,1.18774752197,0.0,0.0,6.02426329834,9.91545327661,37.9078093538,31.9052047157,6.00260463812
 02/24  07:00:00,25.9093217054,1.08002071669,0.0,0.0,6.51253267309,14.7454349813,48.9812337689,28.7913776846,20.1898560842
 02/24  08:00:00,25.1165626802,0.939462389499,0.0,0.0,6.01364874671,18.163451543,46.2552502879,24.7949301148,21.4603201731
 02/24  09:00:00,24.3720476965,1.14069795477,0.0,0.0,4.35151303671,18.8798367041,43.6725593338,23.059252081,20.6133072528
 02/24  10:00:00,21.4503192561,1.04260135481,0.0,0.0,3.78894180059,16.6187760998,38.2566507597,20.1843819136,18.0722688461
 02/24  11:00:00,18.4521458206,0.961054622442,0.0,0.0,3.78894180059,13.7021493968,34.2469006054,17.8686573638,16.3782432417
 02/24  12:00:00,18.5523322466,0.914059894664,0.0,0.0,3.78894180059,13.8493305508,29.7418011825,16.5398559491,13.2019452334
 02/24  13:00:00,18.2189525918,0.89112145793,0.0,0.0,3.69398621738,13.6338449159,27.3720598716,15.8641402426,11.5079196291
 02/24  14:00:00,17.9043418267,0.854794090796,0.0,0.0,3.78894180059,13.2606059349,25.1473545149,14.9099540892,10.2374004258
 02/24  15:00:00,17.7434348075,0.841068225636,0.0,0.0,3.78894180059,13.1134247809,23.5568174975,14.5899362751,8.96688122248
 02/24  16:00:00,19.1513001838,0.883924148531,0.0,0.0,4.71240779196,13.5549682428,25.9838370032,15.7464365774,10.2374004258
 02/24  17:00:00,26.5678015058,0.850072083158,0.0,0.0,7.18559832057,18.5321311015,26.7992640245,14.8678379944,11.9314260302
 02/24  18:00:00,35.7622074726,0.495388447423,0.0,0.0,8.38069375907,23.3147919321,28.2369027615,12.4939191215,15.74298364
 02/24  19:00:00,39.5589469419,0.439091116257,0.0,0.0,10.6415932552,23.1212625696,29.5111594393,11.0153841922,18.4957752471
 02/24  20:00:00,38.622781843,0.472203995627,0.0,0.0,12.3080778603,20.4854999863,29.5867097735,11.9379473286,17.648762445
 02/24  21:00:00,38.2365020105,0.526045056333,0.0,0.0,12.456681583,19.8967753704,29.6051083088,13.4386182677,16.1664900411
 02/24  22:00:00,32.8465861721,0.59963023994,0.0,0.0,9.18739968257,17.702556249,28.7041253893,15.5021801558,13.2019452334
 02/24  23:00:00,26.0319978906,0.720354520048,0.0,0.0,5.91811778209,14.0365255879,30.3227549199,18.8148352908,11.5079196291
 02/24  24:00:00,20.2520917216,0.836957422454,0.0,0.0,3.54045821811,10.5176760807,28.3712763197,21.9454335038,6.4258428159
 02/25  01:00:00,16.6508412366,0.938962493243,0.0,0.0,2.55330491699,7.80157382632,26.6245257578,24.645915624,1.97861013379
 02/25  02:00:00,16.1321813998,1.00902727239,0.0,0.0,2.55330491699,7.21284921042,27.7121885415,26.5804609311,1.13172761039
 02/25  03:00:00,15.9137255974,1.08493377795,0.0,0.0,2.55330491699,6.91848690247,29.3021238029,28.8054479115,0.496675891367
 02/25  04:00:00,15.8291944074,1.14758374188,0.0,0.0,2.55330491699,6.7713057485,31.1715812035,30.6749074173,0.496673786188
 02/25  05:00:00,17.9273202324,1.16921611916,0.0,0.0,3.82705111198,7.57405300124,32.4417791868,31.3101025522,1.13167663456
 02/25  06:00:00,22.4209131769,1.1241966017,0.0,0.0,6.02426329834,9.91545327661,35.9997215865,30.000076321,5.99964526555
 02/25  07:00:00,25.8527915728,1.02349058411,0.0,0.0,6.51253267309,14.7454349813,47.3054724344,27.1260044725,20.1794679619
 02/25  08:00:00,24.9579970643,0.974426136105,0.0,0.0,6.01364874671,17.9699221805,47.1808818551,25.7316185813,21.4492632738
 02/25  09:00:00,22.8300050796,1.04506890655,0.0,0.0,3.66783283761,18.1171033345,48.2783114625,27.6756188441,20.6026926183
 02/25  10:00:00,19.9972801749,1.03597584232,0.0,0.0,3.10526160149,15.8560427302,45.4474232947,27.3844422539,18.0629810409
 02/25  11:00:00,17.0301901407,0.985512511225,0.0,0.0,3.10526160149,12.9394160272,42.3107019629,25.9408619736,16.3698399894
 02/25  12:00:00,17.1317478877,0.939889104444,0.0,0.0,3.10526160149,13.0865971812,37.8796549333,24.6844544155,13.1952005178
 02/25  13:00:00,16.9398041571,0.895126527861,0.0,0.0,3.10526160149,12.9394160272,34.9608249771,23.4587655108,11.5020594663
 02/25  14:00:00,16.4822927936,0.879158626339,0.0,0.0,3.10526160149,12.4978725653,33.2528830162,23.0206793385,10.2322036776
 02/25  15:00:00,16.3112923267,0.855339313485,0.0,0.0,3.10526160149,12.3506914113,31.3312536573,22.3689057683,8.962347889
 02/25  16:00:00,17.6563758731,0.835413406511,0.0,0.0,4.02872759285,12.7922348732,32.010027407,21.7778237294,10.2322036776
 02/25  17:00:00,25.0652884894,0.79397263553,0.0,0.0,6.50191812146,17.7693977319,32.59259062,20.6672458909,11.9253447291
 02/25  18:00:00,35.7819051645,0.708615501752,0.0,0.0,8.38069375907,23.1212625696,34.1570170418,18.4221049468,15.734912095
 02/25  19:00:00,39.7678149998,0.647959174123,0.0,0.0,10.6415932552,23.1212625696,35.3080468525,16.8217805488,18.4862663038
 02/25  20:00:00,38.833852219,0.683274371619,0.0,0.0,12.3080778603,20.4854999863,35.4814476646,17.8417518866,17.639695778
 02/25  21:00:00,38.4362599455,0.725802991322,0.0,0.0,12.456681583,19.8967753704,35.1888875363,19.0306901784,16.1581973579
 02/25  22:00:00,33.0369459977,0.789990065509,0.0,0.0,9.18739968257,17.702556249,34.0115219586,20.8163214409,13.1952005178
 02/25  23:00:00,26.2324758413,0.920832470788,0.0,0.0,5.91811778209,14.0365255879,35.9597005381,24.4576410719,11.5020594663
 02/25  24:00:00,20.4684854795,1.05335118035,0.0,0.0,3.54045821811,10.5176760807,34.5525622682,28.1299259564,6.42263631173
 02/26  01:00:00,16.9005419373,1.18866319392,0.0,0.0,2.55330491699,7.80157382632,33.9351841995,31.9574952206,1.9776889789
 02/26  02:00:00,16.3922549216,1.26910079413,0.0,0.0,2.55330491699,7.21284921042,35.414467374,34.2832071273,1.13126024665
 02/26  03:00:00,16.1609126156,1.33212079614,0.0,0.0,2.55330491699,6.91848690247,36.6585427926,36.1619842692,0.496558523401
 02/26  04:00:00,16.066864503,1.38525383751,0.0,0.0,2.55330491699,6.7713057485,38.2754054515,37.7788492179,0.496556233596
 02/26  05:00:00,18.1414034035,1.38329929027,0.0,0.0,3.82705111198,7.57405300124,38.7740196788,37.6428148784,1.13120480036
 02/26  06:00:00,22.5988829968,1.30216642155,0.0,0.0,6.02426329834,9.91545327661,41.1277589163,35.1313355974,5.99642331892
 02/26  07:00:00,25.9884670874,1.15916609876,0.0,0.0,6.51253267309,14.7454349813,51.058934666,30.8907687175,20.1681659485
 02/26  08:00:00,25.0846863221,1.10111539387,0.0,0.0,6.01364874671,17.9699221805,50.6501774089,29.2129432484,21.4372341605
 02/26  09:00:00,22.9627099025,1.17777372947,0.0,0.0,3.66783283761,18.1171033345,52.0725582895,31.4814136311,20.5911446584
 02/26  10:00:00,20.1576134201,1.19630908757,0.0,0.0,3.10526160149,15.8560427302,50.1028551413,32.0499785654,18.0528765759
 02/26  11:00:00,17.2006844184,1.15600678894,0.0,0.0,3.10526160149,12.9394160272,47.2730371387,30.9123392843,16.3606978544
 02/26  12:00:00,17.2980730529,1.10621426966,0.0,0.0,3.10526160149,13.0865971812,42.7078591806,29.5199964291,13.1878627516
 02/26  13:00:00,17.1107584282,1.06608079901,0.0,0.0,3.10526160149,12.9394160272,39.8943635946,28.3986795646,11.49568403
 02/26  14:00:00,16.6632851307,1.06015096349,0.0,0.0,3.10526160149,12.4978725653,38.5131549249,28.286604936,10.2265499889
 02/26  15:00:00,16.5194855857,1.06353257248,0.0,0.0,3.10526160149,12.3506914113,37.4155149284,28.4580989806,8.95741594777
 02/26  16:00:00,17.873505858,1.05254339143,0.0,0.0,4.02872759285,12.7922348732,38.433241624,28.2066916351,10.2265499889
 02/26  17:00:00,25.2533758124,0.982059958526,0.0,0.0,6.50191812146,17.7693977319,38.1766316758,26.2579029654,11.9187287104
 02/26  18:00:00,35.9408056069,0.867515944172,0.0,0.0,8.38069375907,23.1212625696,38.7418062976,23.0156754637,15.7261308338
 02/26  19:00:00,39.9091650028,0.789309177169,0.0,0.0,10.6415932552,23.1212625696,39.3149463596,20.8390251033,18.4759212563
 02/26  20:00:00,38.9620198266,0.811441979205,0.0,0.0,12.3080778603,20.4854999863,39.0899294721,21.4600975765,17.6298318955
 02/26  21:00:00,38.5552650791,0.844808124939,0.0,0.0,12.456681583,19.8967753704,38.5175238953,22.368348381,16.1491755142
 02/26  22:00:00,33.1452847267,0.89832879452,0.0,0.0,9.18739968257,17.702556249,37.0158813585,23.8280186069,13.1878627516
 02/26  23:00:00,26.349732914,1.03808954346,0.0,0.0,5.91811778209,14.0365255879,39.2799351612,27.7842511311,11.49568403
 02/26  24:00:00,20.6238869377,1.20875263855,0.0,0.0,3.54045821811,10.5176760807,39.1961809336,32.7770330681,6.4191478655
 02/27  01:00:00,17.0872658002,1.37538705682,0.0,0.0,2.55330491699,7.80157382632,39.7136329528,37.7369427896,1.97669016319
 02/27  02:00:00,16.6058347469,1.48268061941,0.0,0.0,2.55330491699,7.21284921042,42.1269256783,40.9961715948,1.13075408351
 02/27  03:00:00,16.3912147994,1.56242297992,0.0,0.0,2.55330491699,6.91848690247,43.9077844023,43.4113529444,0.496431457902
 02/27  04:00:00,16.3160269779,1.63441631241,0.0,0.0,2.55330491699,6.7713057485,46.1133853511,45.6169563668,0.496428984267
 02/27  05:00:00,18.4068920059,1.64878789263,0.0,0.0,3.82705111198,7.57405300124,47.0887710882,45.9580769021,1.13069418612
 02/27  06:00:00,22.8679216608,1.57120508557,0.0,0.0,6.02426329834,9.91545327661,49.4661573824,43.4732176291,5.99293975328
 02/27  07:00:00,26.2469400273,1.41763903865,0.0,0.0,6.51253267309,14.7454349813,58.9284890061,38.7725356143,20.1559533918
 02/27  08:00:00,25.5127409548,1.33564066417,0.0,0.0,6.01364874671,18.163451543,57.6800353515,36.2557989559,21.4242363955
 02/27  09:00:00,24.9111835994,1.67983385759,0.0,0.0,4.35151303671,18.8798367041,60.5346909221,39.9560241292,20.5786667929
 02/27  10:00:00,22.0684656694,1.6607477682,0.0,0.0,3.78894180059,16.6187760998,56.7531622032,38.7112037596,18.0419584436
 02/27  11:00:00,19.0386149321,1.54752373401,0.0,0.0,3.78894180059,13.7021493968,51.3149916366,34.9641720925,16.3508195442
 02/27  12:00:00,19.0497084262,1.41143607421,0.0,0.0,3.78894180059,13.8493305508,43.7780035785,30.5980694707,13.1799341078
 02/27  13:00:00,18.6111760795,1.28334494563,0.0,0.0,3.69398621738,13.6338449159,38.2422824464,26.7534872379,11.4887952084
 02/27  14:00:00,18.2391128136,1.18956507772,0.0,0.0,3.78894180059,13.2606059349,34.1808194441,23.9603784103,10.2204410339
 02/27  15:00:00,18.0210415613,1.1186749794,0.0,0.0,3.78894180059,13.1134247809,31.0043772428,22.0522903835,8.95208685936
 02/27  16:00:00,19.3273384035,1.05996236822,0.0,0.0,4.71240779196,13.5549682428,30.65633454,20.4358935061,10.2204410339
 02/27  17:00:00,26.7148231234,0.997093700806,0.0,0.0,7.18559832057,18.5321311015,30.755046294,18.8434663607,11.9115799333
 02/27  18:00:00,35.9469403331,0.680121307954,0.0,0.0,8.38069375907,23.3147919321,33.3276933266,17.6110508697,15.7166424569
 02/27  19:00:00,39.7757297446,0.65587391893,0.0,0.0,10.6415932552,23.1212625696,35.546390015,17.0816468466,18.4647431684
 02/27  20:00:00,38.8742407785,0.723662931045,0.0,0.0,12.3080778603,20.4854999863,36.6761466124,19.0569728937,17.6191737187
 02/27  21:00:00,38.507361786,0.796904831786,0.0,0.0,12.456681583,19.8967753704,37.2817312171,21.1423040353,16.1394271817
 02/27  22:00:00,33.1425981664,0.895642234168,0.0,0.0,9.18739968257,17.702556249,37.1313317629,23.951397655,13.1799341078
 02/27  23:00:00,26.3823934522,1.07075008165,0.0,0.0,5.91811778209,14.0365255879,40.4858458259,28.9970506175,11.4887952084
 02/27  24:00:00,20.6849734942,1.26983919512,0.0,0.0,3.54045821811,10.5176760807,41.3002833234,34.8849048131,6.41537851028
 02/28  01:00:00,17.1873210673,1.47544232394,0.0,0.0,2.55330491699,7.80157382632,43.0656164679,41.0900024867,1.97561398112
 02/28  02:00:00,16.7122096494,1.58905552191,0.0,0.0,2.55330491699,7.21284921042,45.6447726801,44.5145634094,1.13020927066
 02/28  03:00:00,16.4915674043,1.66277558481,0.0,0.0,2.55330491699,6.91848690247,47.1904521449,46.6941574125,0.496294732475
 02/28  04:00:00,16.4046737693,1.72306310384,0.0,0.0,2.55330491699,6.7713057485,48.9925309362,48.4962388603,0.496292075872
 02/28  05:00:00,18.4877740925,1.72966997923,0.0,0.0,3.82705111198,7.57405300124,49.7073011683,48.5771562253,1.13014494305
 02/28  06:00:00,22.9456928381,1.64897626292,0.0,0.0,6.02426329834,9.91545327661,51.9744675914,45.9852719903,5.98919560115
 02/28  07:00:00,25.4188094385,1.48234178314,0.0,0.0,6.51253267309,14.7454349813,61.0157428881,40.8729089791,20.1428339089
 02/28  08:00:00,25.5410874393,1.3639871486,0.0,0.0,6.01364874671,18.163451543,58.6901209727,37.2798471447,21.410273828
 02/28  09:00:00,24.9249577495,1.69360800775,0.0,0.0,4.35151303671,18.8798367041,60.5790622438,40.0137995269,20.5652627169
 02/28  10:00:00,22.028804105,1.62108620372,0.0,0.0,3.78894180059,16.6187760998,55.1935574601,37.163327583,18.0302298771
 02/28  11:00:00,18.9818532799,1.49076208174,0.0,0.0,3.78894180059,13.7021493968,49.4459195328,33.1057115488,16.340207984
 02/28  12:00:00,18.9073975732,1.26912522128,0.0,0.0,3.78894180059,13.8493305508,39.9929290321,26.8215120976,13.1714169345
 02/28  13:00:00,18.541688012,1.21385687816,0.0,0.0,3.69398621738,13.6338449159,36.7111106217,25.2297155802,11.4813950415
 02/28  14:00:00,18.1637387741,1.11419103819,0.0,0.0,3.78894180059,13.2606059349,32.7157508752,22.5018722535,10.2138786217
 02/28  15:00:00,17.8832031606,0.980836578701,0.0,0.0,3.78894180059,13.1134247809,27.8572232818,18.9108610799,8.9463622019
 02/28  16:00:00,19.2450547602,0.977678724943,0.0,0.0,4.71240779196,13.5549682428,28.9878574616,18.7739788399,10.2138786217
 02/28  17:00:00,26.6555767789,0.93784735632,0.0,0.0,7.18559832057,18.5321311015,29.6309722518,17.727071737,11.9039005147
 02/28  18:00:00,35.8971933428,0.630374317622,0.0,0.0,8.38069375907,23.3147919321,32.2920514558,16.5856016817,15.7064497741
 02/28  19:00:00,39.7456266753,0.625770849617,0.0,0.0,10.6415932552,23.1212625696,34.9972555534,16.544520203,18.4527353503
 02/28  20:00:00,38.8551194691,0.70454162164,0.0,0.0,12.3080778603,20.4854999863,36.4131810349,18.8054566311,17.6077244038
 02/28  21:00:00,38.5052111053,0.794754151067,0.0,0.0,12.456681583,19.8967753704,37.5112682364,21.382312989,16.1289552474
 02/28  22:00:00,33.1516090196,0.904653087422,0.0,0.0,9.18739968257,17.702556249,37.6911905624,24.5197736279,13.1714169345
 02/28  23:00:00,26.4206352228,1.10899185232,0.0,0.0,5.91811778209,14.0365255879,42.038919887,30.5575248456,11.4813950415
 02/28  24:00:00,20.7385180376,1.32338373846,0.0,0.0,3.54045821811,10.5176760807,43.3941395848,36.9828102225,6.41132936232
 03/01  01:00:00,17.2461143818,1.53423563839,0.0,0.0,2.55330491699,7.80157382632,45.3324194239,43.3579586738,1.97446075008
 03/01  02:00:00,16.8140467974,1.69089266991,0.0,0.0,2.55330491699,7.21284921042,49.3405662893,48.2109403201,1.12962596924
 03/01  03:00:00,16.6497484179,1.82095659845,0.0,0.0,2.55330491699,6.91848690247,52.8504485635,52.3543001759,0.496148387588
 03/01  04:00:00,16.6183337879,1.93672312244,0.0,0.0,2.55330491699,6.7713057485,56.6274119323,56.1312663834,0.49614554894
 03/01  05:00:00,18.7285138425,1.9704097292,0.0,0.0,3.82705111198,7.57405300124,58.1700327768,57.040475543,1.12955723383
 03/01  06:00:00,23.2219639842,1.92524740897,0.0,0.0,6.02426329834,9.91545327661,61.408656485,55.4234645128,5.98519197221
 03/01  07:00:00,25.7371081374,1.80064048204,0.0,0.0,6.51253267309,14.7454349813,71.6264541481,51.4976427622,20.1288113859
 03/01  08:00:00,25.7546798874,1.57757959677,0.0,0.0,6.01364874671,18.163451543,65.7971438591,44.4017932661,21.395350593
 03/01  09:00:00,24.9522785556,1.72092881386,0.0,0.0,4.35151303671,18.8798367041,61.3566845302,40.8057481302,20.5509364
 03/01  10:00:00,21.9575715887,1.54985368743,0.0,0.0,3.78894180059,16.6187760998,53.1617248745,35.1440305247,18.0176943498
 03/01  11:00:00,18.8437490471,1.35265784898,0.0,0.0,3.78894180059,13.7021493968,45.7225551977,29.3936888812,16.3288663164
 03/01  12:00:00,18.8644524863,1.22618013434,0.0,0.0,3.78894180059,13.8493305508,39.0055563758,25.8432426218,13.162313754
 03/01  13:00:00,18.4305506921,1.10271955825,0.0,0.0,3.69398621738,13.6338449159,33.8701502667,22.3966645461,11.4734857207
 03/01  14:00:00,18.0606339128,1.01108617692,0.0,0.0,3.78894180059,13.2606059349,30.1175848187,19.910720123,10.2068646957
 03/01  15:00:00,17.8327693547,0.930402772847,0.0,0.0,3.78894180059,13.1134247809,26.6777687861,17.7375251154,8.94024367071
 03/01  16:00:00,19.1376856316,0.870309596405,0.0,0.0,4.71240779196,13.5549682428,26.2723431282,16.0654784325,10.2068646957
 03/01  17:00:00,26.5529775037,0.835248081116,0.0,0.0,7.18559832057,18.5321311015,26.9612164392,15.0655237102,11.895692729
 03/01  18:00:00,35.8617627502,0.594943724991,0.0,0.0,8.38069375907,23.3147919321,31.5376442511,15.8420884471,15.695555804
 03/01  19:00:00,39.7687193807,0.648863555021,0.0,0.0,10.6415932552,23.1212625696,35.927946038,17.4880446799,18.4399013581
 03/01  20:00:00,38.8755835488,0.725005701346,0.0,0.0,12.3080778603,20.4854999863,37.2647259903,19.6692386488,17.5954873414
 03/01  21:00:00,38.5115904017,0.80113344747,0.0,0.0,12.456681583,19.8967753704,37.9574269054,21.8396640931,16.1177628123
 03/01  22:00:00,33.1303980882,0.883442156,0.0,0.0,9.18739968257,17.702556249,37.3007639106,24.1384501566,13.162313754
 03/01  23:00:00,26.3822587458,1.07061537532,0.0,0.0,5.91811778209,14.0365255879,41.067721355,29.5942356343,11.4734857207
 03/01  24:00:00,20.7581519075,1.34301760839,0.0,0.0,3.54045821811,10.5176760807,44.2642173623,37.8572157416,6.40700162075
 03/02  01:00:00,17.2634848856,1.55160614219,0.0,0.0,2.55330491699,7.80157382632,46.1709116996,44.1976808893,1.97323081029
 03/02  02:00:00,16.8391880391,1.71603391166,0.0,0.0,2.55330491699,7.21284921042,50.5497550157,49.4207506639,1.12900435177
 03/02  03:00:00,16.6652943015,1.83650248208,0.0,0.0,2.55330491699,6.91848690247,53.6063933346,53.110400868,0.495992466556
 03/02  04:00:00,16.6244664299,1.94285576439,0.0,0.0,2.55330491699,6.7713057485,56.9187401074,56.4227506606,0.49598944685
 03/02  05:00:00,18.7503521875,1.99224807424,0.0,0.0,3.82705111198,7.57405300124,59.0034909988,57.8745597663,1.12893123251
 03/02  06:00:00,23.2958401208,1.99912354558,0.0,0.0,6.02426329834,9.91545327661,64.1556926058,58.1747625529,5.98093005294
 03/02  07:00:00,25.8723970251,1.93592936974,0.0,0.0,6.51253267309,14.7454349813,76.6028487889,56.4889588129,20.113889976
 03/02  08:00:00,25.8060517004,1.62895140971,0.0,0.0,6.01364874671,18.163451543,67.7764190058,46.3969478962,21.3794711096
 03/02  09:00:00,24.9095190359,1.67816929415,0.0,0.0,4.35151303671,18.8798367041,60.0142676929,39.4785756082,20.5356920847
 03/02  10:00:00,21.8969461242,1.48922822297,0.0,0.0,3.78894180059,16.6187760998,51.528574086,33.5242185121,18.0043555739
 03/02  11:00:00,18.7925069714,1.30141577324,0.0,0.0,3.78894180059,13.7021493968,44.2879682584,27.9711703583,16.3167979002
 03/02  12:00:00,18.7407897244,1.10251737247,0.0,0.0,3.78894180059,13.8493305508,35.3711353791,22.2185081171,13.152627262
 03/02  13:00:00,18.2786294895,0.950798355652,0.0,0.0,3.69398621738,13.6338449159,29.5641063843,18.099036796,11.4650695883
 03/02  14:00:00,17.8367966688,0.787248932842,0.0,0.0,3.78894180059,13.2606059349,23.8317241649,13.6323228319,10.199401333
 03/02  15:00:00,17.5723229897,0.669956407774,0.0,0.0,3.78894180059,13.1134247809,19.4417933499,10.5080602721,8.93373307774
 03/02  16:00:00,18.8612770893,0.593901054089,0.0,0.0,4.71240779196,13.5549682428,18.7225916095,8.52319027653,10.199401333
 03/02  17:00:00,26.2638449474,0.546115524774,0.0,0.0,7.18559832057,18.5321311015,19.1706632823,7.28370427563,11.8869590067
 03/02  18:00:00,35.5766898784,0.30987085321,0.0,0.0,8.38069375907,23.3147919321,23.8542158349,8.1702520623,15.6839637726
 03/02  19:00:00,39.4656107423,0.345754916595,0.0,0.0,10.6415932552,23.1212625696,27.5803679532,9.15412296085,18.4262449923
 03/02  20:00:00,38.6691705239,0.51859267645,0.0,0.0,12.3080778603,20.4854999863,31.7213019457,14.1388357902,17.5824661555
 03/02  21:00:00,38.3643112013,0.653854247057,0.0,0.0,12.456681583,19.8967753704,34.1038068177,17.9979536267,16.105853191
 03/02  22:00:00,32.9678157918,0.720859859577,0.0,0.0,9.18739968257,17.702556249,32.8053050194,19.6526777574,13.152627262
 03/02  23:00:00,26.2372424154,0.925599044876,0.0,0.0,5.91811778209,14.0365255879,37.1772639381,25.7121943498,11.4650695883
 03/02  24:00:00,20.573642853,1.15850855387,0.0,0.0,3.54045821811,10.5176760807,39.2278943481,32.8254977809,6.40239656718
 03/03  01:00:00,17.0921649582,1.38028621478,0.0,0.0,2.55330491699,7.80157382632,41.5376119545,39.5656874298,1.97192452469
 03/03  02:00:00,16.6728580307,1.54970390328,0.0,0.0,2.55330491699,7.21284921042,45.8208125363,44.6924679341,1.12834460214
 03/03  03:00:00,16.4746322287,1.64584040927,0.0,0.0,2.55330491699,6.91848690247,47.889018072,47.3931910565,0.49582701553
 03/03  04:00:00,16.4339725908,1.75236192528,0.0,0.0,2.55330491699,6.7713057485,51.1495905428,50.653766727,0.495823815816
 03/03  05:00:00,18.6101016186,1.85199750534,0.0,0.0,3.82705111198,7.57405300124,55.0495339302,53.9212668057,1.12826712449
 03/03  06:00:00,23.1656332682,1.86891669296,0.0,0.0,6.02426329834,9.91545327661,60.5302862818,54.5538751754,5.97641110634
 03/03  07:00:00,25.6974599285,1.76099227318,0.0,0.0,6.51253267309,14.7454349813,71.1683634109,51.0702893121,20.0980740987
 03/03  08:00:00,25.7490119187,1.57191162801,0.0,0.0,6.01364874671,18.163451543,66.2318254151,44.8691853345,21.3626400806
 03/03  09:00:00,24.9477952075,1.71644546574,0.0,0.0,4.35151303671,18.8798367041,61.5433061436,41.023771858,20.5195342856
 03/03  10:00:00,21.9163877966,1.50866989534,0.0,0.0,3.78894180059,16.6187760998,52.1577917771,34.1675742774,17.9902174997
 03/03  11:00:00,18.821912344,1.33082114588,0.0,0.0,3.78894180059,13.7021493968,44.8566063496,28.5526000404,16.3040063092
 03/03  12:00:00,18.7384111026,1.10013875069,0.0,0.0,3.78894180059,13.8493305508,34.9922391537,21.8498788266,13.1423603271
 03/03  13:00:00,18.2399625066,0.91213137274,0.0,0.0,3.69398621738,13.6338449159,27.9550654682,16.4989163315,11.4561491367
 03/03  14:00:00,17.9005260532,0.850978317297,0.0,0.0,3.78894180059,13.2606059349,25.0522174636,14.8607267198,10.1914907439
 03/03  15:00:00,17.6150584374,0.712691855488,0.0,0.0,3.78894180059,13.1134247809,20.2576190484,11.3307866974,8.92683235102
 03/03  16:00:00,18.9506246793,0.683248644109,0.0,0.0,4.71240779196,13.5549682428,20.7586610228,10.5671702789,10.1914907439
 03/03  17:00:00,26.438797922,0.72106849936,0.0,0.0,7.18559832057,18.5321311015,23.5618847488,11.6841828145,11.8777019343
 03/03  18:00:00,34.8161915331,0.442205841232,0.0,0.0,8.38069375907,23.3147919321,27.1626213104,11.4909441976,15.6716771128
 03/03  19:00:00,39.5658483928,0.445992567161,0.0,0.0,10.6415932552,23.1212625696,30.0943321,11.6825618028,18.4117702973
 03/03  20:00:00,38.6633944786,0.512816631182,0.0,0.0,12.3080778603,20.4854999863,31.1268863429,13.5582216408,17.568664702
 03/03  21:00:00,38.2810190658,0.570562111645,0.0,0.0,12.456681583,19.8967753704,31.2245906739,15.1313607635,16.0932299104
 03/03  22:00:00,32.8864369369,0.639481004735,0.0,0.0,9.18739968257,17.702556249,30.1200883461,16.977728019,13.1423603271
 03/03  23:00:00,26.0921638965,0.780520526032,0.0,0.0,5.91811778209,14.0365255879,32.4003542968,20.9442051601,11.4561491367
 03/03  24:00:00,20.4037534019,0.988619102768,0.0,0.0,3.54045821811,10.5176760807,33.5847726127,27.1872570473,6.39751556536
 03/04  01:00:00,16.8885694221,1.17669067874,0.0,0.0,2.55330491699,7.80157382632,34.6689214928,32.698379214,1.97054227888
 03/04  02:00:00,16.364297962,1.24114383457,0.0,0.0,2.55330491699,7.21284921042,35.4289994195,34.3013525039,1.12764691553
 03/04  03:00:00,16.1337261399,1.30493432047,0.0,0.0,2.55330491699,6.91848690247,36.4660333378,35.9703812543,0.495652083486
 03/04  04:00:00,16.0482983622,1.36668769669,0.0,0.0,2.55330491699,6.7713057485,38.1710852157,37.6754365109,0.495648704873
 03/04  05:00:00,18.1172931501,1.35918903683,0.0,0.0,3.82705111198,7.57405300124,38.326254549,37.1986894425,1.12756510645
 03/04  06:00:00,22.5882450634,1.29152848818,0.0,0.0,6.02426329834,9.91545327661,41.0467253262,35.0750888547,5.97163647149
 03/04  07:00:00,25.1230283776,1.18656072228,0.0,0.0,6.51253267309,14.7454349813,52.1080878014,32.026719363,20.0813684383
 03/04  08:00:00,25.0778251308,1.09425420253,0.0,0.0,6.01364874671,17.9699221805,50.6140524503,29.2691899601,21.3448624902
 03/04  09:00:00,22.8123084182,1.02737224519,0.0,0.0,3.66783283761,18.1171033345,47.9584795947,27.4560118071,20.5024677876
 03/04  10:00:00,19.846490563,0.885186230448,0.0,0.0,3.10526160149,15.8560427302,41.3902461324,23.4149618185,17.9752843139
 03/04  11:00:00,16.9450237093,0.900346079901,0.0,0.0,3.10526160149,12.9394160272,39.9709851971,23.6804898655,16.2904953316
 03/04  12:00:00,17.0683344605,0.876475677283,0.0,0.0,3.10526160149,13.0865971812,36.124933952,22.9934179622,13.1315159898
 03/04  13:00:00,16.9067873458,0.862109716552,0.0,0.0,3.10526160149,12.9394160272,34.1073693816,22.660642374,11.4467270076
 03/04  14:00:00,16.4975141972,0.894380029994,0.0,0.0,3.10526160149,12.4978725653,33.8942626957,23.7111274248,10.1831352709
 03/04  15:00:00,16.3492865697,0.893333556544,0.0,0.0,3.10526160149,12.3506914113,32.701847272,23.7823037378,8.91954353415
 03/04  16:00:00,17.6071563086,0.786193842067,0.0,0.0,4.02872759285,12.7922348732,30.9829918144,20.7998565436,10.1831352709
 03/04  17:00:00,25.0639307402,0.792614886251,0.0,0.0,6.50191812146,17.7693977319,32.8544811389,20.9865568857,11.8679242531
 03/04  18:00:00,34.8815502763,0.701093946923,0.0,0.0,8.38069375907,23.1212625696,34.1642087679,18.5055093047,15.6586994632
 03/04  19:00:00,39.8612961576,0.741440331891,0.0,0.0,10.6415932552,23.1212625696,38.092161425,19.6956798656,18.3964815594
 03/04  20:00:00,38.9614579051,0.810880057662,0.0,0.0,12.3080778603,20.4854999863,39.3099912335,21.7559041652,17.5540870683
 03/04  21:00:00,38.500955465,0.79049851078,0.0,0.0,12.456681583,19.8967753704,37.2952869228,21.2153902139,16.0798967088
 03/04  22:00:00,33.1204585323,0.873502600114,0.0,0.0,9.18739968257,17.702556249,36.7050194493,23.5735034595,13.1315159898
 03/04  23:00:00,26.3429560204,1.03131264992,0.0,0.0,5.91811778209,14.0365255879,39.5285731862,28.0818461787,11.4467270076
 03/04  24:00:00,20.6616801157,1.24654581661,0.0,0.0,3.54045821811,10.5176760807,40.9918038262,34.5994437655,6.39236006074
 03/05  01:00:00,17.2084736158,1.49659487239,0.0,0.0,2.55330491699,7.80157382632,44.4420445803,42.4729600994,1.96908448094
 03/05  02:00:00,16.8251634384,1.70200931091,0.0,0.0,2.55330491699,7.21284921042,50.4424401806,49.3155286823,1.12691149836
 03/05  03:00:00,16.6694189377,1.84062711823,0.0,0.0,2.55330491699,6.91848690247,54.4569315506,53.9614638284,0.495467722204
 03/05  04:00:00,16.5186254674,1.83701480192,0.0,0.0,2.55330491699,6.7713057485,53.7652240109,53.2697598451,0.495464165866
 03/05  05:00:00,18.5758599618,1.81775584856,0.0,0.0,3.82705111198,7.57405300124,53.3158378665,52.1890124802,1.1268253863
 03/05  06:00:00,22.9954281763,1.69871160108,0.0,0.0,6.02426329834,9.91545327661,53.8215692705,47.8549617073,5.96660756317
 03/05  07:00:00,24.5623667242,1.51873240216,0.0,0.0,6.51253267309,14.7454349813,62.0984102674,42.0346323247,20.0637779428
 03/05  08:00:00,25.4542558721,1.47068494383,0.0,0.0,6.01364874671,17.9699221805,61.9879507682,40.6618071649,21.3261436032
 03/05  09:00:00,23.3563318785,1.5713957054,0.0,0.0,3.66783283761,18.1171033345,64.2231255986,43.7386279538,20.4844976448
 03/05  10:00:00,20.5089153766,1.54761104408,0.0,0.0,3.10526160149,15.8560427302,60.8414872021,42.8819267632,17.9595604389
 03/05  11:00:00,17.5003033899,1.45562576042,0.0,0.0,3.10526160149,12.9394160272,56.2785317657,40.0022627972,16.2762689685
 03/05  12:00:00,17.5619731998,1.37011441652,0.0,0.0,3.10526160149,13.0865971812,50.5613292608,37.4412317992,13.1200974616
 03/05  13:00:00,17.3361000738,1.29142244463,0.0,0.0,3.10526160149,12.9394160272,46.5285783967,35.0917724055,11.4368059912
 03/05  14:00:00,16.8325357243,1.2294015571,0.0,0.0,3.10526160149,12.4978725653,43.5390414899,33.3647041014,10.1743373884
 03/05  15:00:00,16.4467766684,0.990823655202,0.0,0.0,3.10526160149,12.3506914113,35.6283328443,26.7164640586,8.91186878565
 03/05  16:00:00,17.6462527841,0.825290317599,0.0,0.0,4.02872759285,12.7922348732,32.1406101488,21.9662727604,10.1743373884
 03/05  17:00:00,25.0668291438,0.795513289887,0.0,0.0,6.50191812146,17.7693977319,32.8628182559,21.0051893971,11.8576288588
 03/05  18:00:00,34.8977137521,0.717257422671,0.0,0.0,8.38069375907,23.1212625696,34.582708934,18.9376742669,15.6450346671
 03/05  19:00:00,39.7971523388,0.677296513102,0.0,0.0,10.6415932552,23.1212625696,36.3124441246,17.9320608182,18.3803833065
 03/05  20:00:00,38.8759177989,0.725339951429,0.0,0.0,12.3080778603,20.4854999863,36.8610239447,19.3222863734,17.5387375713
 03/05  21:00:00,38.5184914062,0.808034452033,0.0,0.0,12.456681583,19.8967753704,37.7575036272,21.6916460925,16.0658575347
 03/05  22:00:00,33.1549391272,0.907983195013,0.0,0.0,9.18739968257,17.702556249,37.6761751516,24.55607769,13.1200974616
 03/05  23:00:00,26.3944240428,1.08278067232,0.0,0.0,5.91811778209,14.0365255879,41.1172496051,29.6804436139,11.4368059912
 03/05  24:00:00,20.6573764297,1.24224213053,0.0,0.0,3.54045821811,10.5176760807,40.6498364798,34.2629048997,6.38693158009
 03/06  01:00:00,17.116863197,1.4049844536,0.0,0.0,2.55330491699,7.80157382632,40.9259217654,38.9583702041,1.96755156137
 03/06  02:00:00,16.6463376416,1.52318351413,0.0,0.0,2.55330491699,7.21284921042,43.6262100431,42.5000714749,1.12613856822
 03/06  03:00:00,16.4601284485,1.63133662907,0.0,0.0,2.55330491699,6.91848690247,46.4482193792,45.9529453929,0.495273986261
 03/06  04:00:00,16.4179555401,1.73634487459,0.0,0.0,2.55330491699,6.7713057485,49.8999792792,49.4047090257,0.49527025343
 03/06  05:00:00,18.5335028194,1.77539870614,0.0,0.0,3.82705111198,7.57405300124,51.7692833591,50.643235176,1.1260481831
 03/06  06:00:00,23.0304408406,1.73372426543,0.0,0.0,6.02426329834,9.91545327661,55.2578955966,49.2965697251,5.96132587146
 03/06  07:00:00,24.6786892276,1.63505490564,0.0,0.0,6.51253267309,14.7454349813,66.3591423718,46.3138345499,20.0453078219
 03/06  08:00:00,25.651556777,1.47445648634,0.0,0.0,6.01364874671,18.163451543,62.3265306066,41.0200416436,21.306488963
 03/06  09:00:00,24.9035229443,1.67217320252,0.0,0.0,4.35151303671,18.8798367041,60.5151812766,40.0495520978,20.4656291788
 03/06  10:00:00,21.9077093514,1.49999145018,0.0,0.0,3.78894180059,16.6187760998,51.9968547168,34.0538041857,17.9430505312
 03/06  11:00:00,18.7852727396,1.29418154151,0.0,0.0,3.78894180059,13.7021493968,44.0601569775,27.7988255445,16.261331433
 03/06  12:00:00,18.8280723801,1.1898000281,0.0,0.0,3.78894180059,13.8493305508,37.8199475629,24.7118394391,13.1081081238
 03/06  13:00:00,18.4344178763,1.10658674245,0.0,0.0,3.69398621738,13.6338449159,33.781098946,22.3547099204,11.4263890256
 03/06  14:00:00,18.079664527,1.03011679113,0.0,0.0,3.78894180059,13.2606059349,30.4400493451,20.2749496432,10.165099702
 03/06  15:00:00,17.8971151974,0.994748615472,0.0,0.0,3.78894180059,13.1134247809,28.3114984244,19.4076880461,8.90381037831
