Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 03/06  16:00:00,19.175954947,0.908578911787,0.0,0.0,4.71240779196,13.5549682428,27.2323933782,17.0672936762,10.165099702
 03/06  17:00:00,26.6389924105,0.921262987913,0.0,0.0,7.18559832057,18.5321311015,29.2806405528,17.4338217527,11.8468188002
 03/06  18:00:00,34.9988877686,0.624902076707,0.0,0.0,8.38069375907,23.3147919321,32.2697830463,16.6390962751,15.6306867711
 03/06  19:00:00,39.7293136074,0.609457781725,0.0,0.0,10.6415932552,23.1212625696,34.6162956221,16.2528153164,18.3634803057
 03/06  20:00:00,38.8527158002,0.702137952784,0.0,0.0,12.3080778603,20.4854999863,36.4696575767,18.9470368201,17.5226207566
 03/06  21:00:00,38.4904776019,0.780020647684,0.0,0.0,12.456681583,19.8967753704,37.1464754882,21.0953589425,16.0511165457
 03/06  22:00:00,33.1255865914,0.878630659212,0.0,0.0,9.18739968257,17.702556249,36.9352582729,23.8271501491,13.1081081238
 03/06  23:00:00,26.4167648103,1.10512143984,0.0,0.0,5.91811778209,14.0365255879,41.9700540795,30.5436650539,11.4263890256
 03/06  24:00:00,20.763972309,1.34883800985,0.0,0.0,3.54045821811,10.5176760807,44.3573182312,37.9760865002,6.381231731
 03/07  01:00:00,17.2583897779,1.54651103453,0.0,0.0,2.55330491699,7.80157382632,45.9021893106,43.9362453377,1.96594397293
 03/07  02:00:00,16.7710656615,1.64791153402,0.0,0.0,2.55330491699,7.21284921042,47.9793575561,46.8540292023,1.12532835381
 03/07  03:00:00,16.5756339836,1.74684216412,0.0,0.0,2.55330491699,6.91848690247,50.3442304157,49.8491594827,0.495070933006
 03/07  04:00:00,16.5554257373,1.87381507183,0.0,0.0,2.55330491699,6.7713057485,54.5597119727,54.0646449477,0.495067024976
 03/07  05:00:00,18.6774941291,1.91939001588,0.0,0.0,3.82705111198,7.57405300124,56.5939906524,55.4687569254,1.12523372703
 03/07  06:00:00,23.1761122145,1.87939563929,0.0,0.0,6.02426329834,9.91545327661,59.9926611934,54.0368682322,5.95579296127
 03/07  07:00:00,24.7937258242,1.75009150217,0.0,0.0,6.51253267309,14.7454349813,70.0034209205,49.9774573743,20.0259635461
 03/07  08:00:00,25.7415684383,1.56446814766,0.0,0.0,6.01364874671,18.163451543,65.331601897,44.0456975069,21.2859043901
 03/07  09:00:00,24.922037924,1.6906881822,0.0,0.0,4.35151303671,18.8798367041,60.4924117187,40.0465437412,20.4458679775
 03/07  10:00:00,21.8546911244,1.44697322318,0.0,0.0,3.78894180059,16.6187760998,49.7565265241,31.8307670441,17.92575948
 03/07  11:00:00,18.6787917767,1.18770057854,0.0,0.0,3.78894180059,13.7021493968,40.5085555515,24.262868403,16.2456871485
 03/07  12:00:00,18.6224934336,0.984221081614,0.0,0.0,3.78894180059,13.8493305508,31.6205461408,18.5249946137,13.0955515271
 03/07  13:00:00,18.1596121335,0.831780999652,0.0,0.0,3.69398621738,13.6338449159,25.8753764479,14.4598972522,11.4154791957
 03/07  14:00:00,17.7963055188,0.746757782885,0.0,0.0,3.78894180059,13.2606059349,22.3987501601,12.243325213,10.1554249471
 03/07  15:00:00,17.5766805339,0.674313952039,0.0,0.0,3.78894180059,13.1134247809,19.3609563779,10.4655856793,8.89537069855
 03/07  16:00:00,18.9359281525,0.66855211727,0.0,0.0,4.71240779196,13.5549682428,20.4549513462,10.2995263991,10.1554249471
 03/07  17:00:00,26.3762094175,0.658479994937,0.0,0.0,7.18559832057,18.5321311015,21.9216962744,10.0861989958,11.8354972785
 03/07  18:00:00,34.7161227337,0.342137041842,0.0,0.0,8.38069375907,23.3147919321,24.3931718139,8.77751178964,15.6156600242
 03/07  19:00:00,39.4726290445,0.352773218807,0.0,0.0,10.6415932552,23.1212625696,27.4509358717,9.10515830892,18.3457775628
 03/07  20:00:00,38.5775218361,0.426943988722,0.0,0.0,12.3080778603,20.4854999863,28.6365918641,11.130850467,17.5057413971
 03/07  21:00:00,38.1857393288,0.475282374595,0.0,0.0,12.456681583,19.8967753704,28.4246684272,12.3889903201,16.0356781071
 03/07  22:00:00,32.8035690262,0.556613094043,0.0,0.0,9.18739968257,17.702556249,27.6749419678,14.5793904407,13.0955515271
 03/07  23:00:00,26.0181128936,0.706469523066,0.0,0.0,5.91811778209,14.0365255879,30.1775054234,18.7620262277,11.4154791957
 03/07  24:00:00,20.295406759,0.880272459876,0.0,0.0,3.54045821811,10.5176760807,29.9932979636,23.6180357621,6.37526220141
 03/08  01:00:00,16.7950729536,1.08319421023,0.0,0.0,2.55330491699,7.80157382632,31.4904225737,29.5261603832,1.96426219051
 03/08  02:00:00,16.3267180284,1.20356390097,0.0,0.0,2.55330491699,7.21284921042,34.1588010742,33.0343199793,1.12448109489
 03/08  03:00:00,16.1020764813,1.27328466181,0.0,0.0,2.55330491699,6.91848690247,35.4659578227,34.9710992002,0.49485862255
 03/08  04:00:00,16.0297799872,1.34816932173,0.0,0.0,2.55330491699,6.7713057485,37.6546371492,37.1597826085,0.494854540675
 03/08  05:00:00,18.1266364342,1.3685323209,0.0,0.0,3.82705111198,7.57405300124,38.7818029329,37.6574206736,1.12438225929
 03/08  06:00:00,22.6137320744,1.31701549922,0.0,0.0,6.02426329834,9.91545327661,41.9887583051,36.0387478332,5.95001047191
 03/08  07:00:00,24.2400102245,1.19637590251,0.0,0.0,6.51253267309,14.7454349813,52.4979537177,32.4922028731,20.0057508447
 03/08  08:00:00,25.2470097375,1.06990944681,0.0,0.0,6.01364874671,18.163451543,50.0724686071,28.8080726267,21.2643959804
 03/08  09:00:00,24.6297936978,1.39844395604,0.0,0.0,4.35151303671,18.8798367041,51.0444382787,30.6192183859,20.4252198928
 03/08  10:00:00,21.7423554211,1.33463751983,0.0,0.0,3.78894180059,16.6187760998,46.2045270489,28.296834643,17.9076924059
 03/08  11:00:00,18.7333068394,1.24221564128,0.0,0.0,3.78894180059,13.7021493968,41.7517636606,25.5224229124,16.2293407482
 03/08  12:00:00,18.7846578879,1.14638553597,0.0,0.0,3.78894180059,13.8493305508,35.817864442,22.7354330521,13.08243139
 03/08  13:00:00,18.3677457871,1.03991465331,0.0,0.0,3.69398621738,13.6338449159,31.0712015028,19.6671217706,11.4040797323
 03/08  14:00:00,18.0348456315,0.985297895624,0.0,0.0,3.78894180059,13.2606059349,28.3017162249,18.1564002359,10.145315989
 03/08  15:00:00,17.9241771934,1.02181061148,0.0,0.0,3.78894180059,13.1134247809,28.2523405875,19.3657883418,8.88655224571
 03/08  16:00:00,19.2953834783,1.0280074431,0.0,0.0,4.71240779196,13.5549682428,29.8298974592,19.6845814702,10.145315989
 03/08  17:00:00,26.6653496125,0.947620189888,0.0,0.0,7.18559832057,18.5321311015,29.3462388395,17.5225711928,11.8236676467
 03/08  18:00:00,34.9656685992,0.591682907332,0.0,0.0,8.38069375907,23.3147919321,30.7317240631,15.1317651866,15.5999588765
 03/08  19:00:00,39.6919874181,0.572131592423,0.0,0.0,10.6415932552,23.1212625696,32.9498934614,14.6226131411,18.3272803203
 03/08  20:00:00,38.6630767411,0.512498893662,0.0,0.0,12.3080778603,20.4854999863,30.4902622211,13.0021577297,17.4881044914
 03/08  21:00:00,38.208728772,0.498271817757,0.0,0.0,12.456681583,19.8967753704,28.6084272041,12.5888804131,16.0195467909
 03/08  22:00:00,32.7707334051,0.523777472866,0.0,0.0,9.18739968257,17.702556249,26.3228267329,13.240395343,13.08243139
 03/08  23:00:00,25.9243762526,0.612732882059,0.0,0.0,5.91811778209,14.0365255879,26.9797618926,15.5756821604,11.4040797323
 03/08  24:00:00,20.1303982052,0.71526390611,0.0,0.0,3.54045821811,10.5176760807,24.6335521676,18.2645274085,6.36902475916
 03/09  01:00:00,16.5161159931,0.804237249691,0.0,0.0,2.55330491699,7.80157382632,22.5269803635,20.5644736524,1.96250671101
 03/09  02:00:00,15.9591444722,0.835990344729,0.0,0.0,2.55330491699,7.21284921042,22.4726162769,21.3490192348,1.12359704217
 03/09  03:00:00,15.7341830507,0.905391231217,0.0,0.0,2.55330491699,6.91848690247,23.7569011105,23.2622639928,0.494637117746
 03/09  04:00:00,15.6892289044,1.0076182389,0.0,0.0,2.55330491699,6.7713057485,26.5682396035,26.0736067401,0.494632863439
 03/09  05:00:00,17.7696889666,1.01158485333,0.0,0.0,3.82705111198,7.57405300124,27.3005151827,26.1770211506,1.12349403204
 03/09  06:00:00,22.2512509731,0.954534397917,0.0,0.0,6.02426329834,9.91545327661,30.5700831218,24.6261030053,5.94398011655
 03/09  07:00:00,23.8716811727,0.828046850721,0.0,0.0,6.51253267309,14.7454349813,41.1649535751,21.1802778712,19.9846757039
 03/09  08:00:00,24.8875005179,0.71040022724,0.0,0.0,6.01364874671,18.163451543,39.2498260934,18.00785599,21.2419701035
 03/09  09:00:00,24.1874590757,0.956109333927,0.0,0.0,4.35151303671,18.8798367041,37.9135520314,17.5098609919,20.4036910395
 03/09  10:00:00,21.2987725688,0.891054667521,0.0,0.0,3.78894180059,16.6187760998,33.4307389976,15.5418843383,17.8888546592
 03/09  11:00:00,18.272728832,0.781637633863,0.0,0.0,3.78894180059,13.7021493968,28.8194357094,12.6071386368,16.2122970726
 03/09  12:00:00,18.3714958547,0.733223502737,0.0,0.0,3.78894180059,13.8493305508,24.4640045187,11.3952529209,13.0687515978
 03/09  13:00:00,18.0370097754,0.709178641518,0.0,0.0,3.69398621738,13.6338449159,22.2351350722,10.8429410611,11.3921940112
 03/09  14:00:00,17.7400073842,0.690459648309,0.0,0.0,3.78894180059,13.2606059349,20.5356620991,10.4008862778,10.1347758212
 03/09  15:00:00,17.5811827239,0.678816142021,0.0,0.0,3.78894180059,13.1134247809,19.0071961028,10.1298384715,8.87735763129
 03/09  16:00:00,18.9016123281,0.634236292862,0.0,0.0,4.71240779196,13.5549682428,19.1225092844,8.98773346314,10.1347758212
 03/09  17:00:00,26.2601329593,0.542403536654,0.0,0.0,7.18559832057,18.5321311015,18.4576837305,6.64635032266,11.8113334078
 03/09  18:00:00,33.667159351,0.186006992511,0.0,0.0,8.38069375907,23.3147919321,19.9844699285,4.4008819508,15.5835879777
 03/09  19:00:00,39.3383494566,0.218493630947,0.0,0.0,10.6415932552,23.1212625696,23.5648456527,5.25685159686,18.3079940559
 03/09  20:00:00,38.3865388181,0.235960970671,0.0,0.0,12.3080778603,20.4854999863,23.1743013281,5.70458606554,17.4697152626
 03/09  21:00:00,37.9247478479,0.214290893693,0.0,0.0,12.456681583,19.8967753704,21.1618137665,5.15908639213,16.0027273743
 03/09  22:00:00,32.441641885,0.194685952763,0.0,0.0,9.18739968257,17.702556249,17.7005678216,4.63181622386,13.0687515978
 03/09  23:00:00,25.5895953923,0.277952021826,0.0,0.0,5.91811778209,14.0365255879,18.0854070334,6.69321302221,11.3921940112
 03/09  24:00:00,19.8503966953,0.435262396153,0.0,0.0,3.54045821811,10.5176760807,17.159200967,10.7966797156,6.3625212514
 03/10  01:00:00,16.2847461618,0.572867418366,0.0,0.0,2.55330491699,7.80157382632,16.3694402421,14.408762189,1.96067805317
 03/10  02:00:00,15.7650789935,0.64192486602,0.0,0.0,2.55330491699,7.21284921042,17.3296881669,16.2070117096,1.12267645728
 03/10  03:00:00,15.5543018418,0.725510022331,0.0,0.0,2.55330491699,6.91848690247,19.0129450873,18.5185386031,0.494406484169
 03/10  04:00:00,15.5118463773,0.830235711772,0.0,0.0,2.55330491699,6.7713057485,22.0037686281,21.5093665692,0.494402058901
 03/10  05:00:00,17.6055293756,0.84742526237,0.0,0.0,3.82705111198,7.57405300124,23.080614588,21.9580452797,1.12256930832
 03/10  06:00:00,22.1089973391,0.812280763842,0.0,0.0,6.02426329834,9.91545327661,26.9379589441,21.0002552623,5.93770368179
 03/10  07:00:00,23.7356601519,0.692025829856,0.0,0.0,6.51253267309,14.7454349813,37.646259407,17.6835150414,19.9627443656
 03/10  08:00:00,24.6739494933,0.496849202639,0.0,0.0,6.01364874671,18.163451543,33.5721598136,12.3535264132,21.2186334005
 03/10  09:00:00,23.9304224454,0.699072703691,0.0,0.0,4.35151303671,18.8798367041,31.0719961279,10.6907083346,20.3812877933
 03/10  10:00:00,21.0630250566,0.655307155346,0.0,0.0,3.78894180059,16.6187760998,27.3907294881,9.5214776694,17.8692518187
 03/10  11:00:00,18.0871512684,0.596060070259,0.0,0.0,3.78894180059,13.7021493968,24.17150446,7.97694329072,16.1945611693
 03/10  12:00:00,18.1200993935,0.481827041497,0.0,0.0,3.78894180059,13.8493305508,18.1821536232,5.12763742152,13.0545162017
 03/10  13:00:00,17.7851550686,0.457323934795,0.0,0.0,3.69398621738,13.6338449159,15.8995601769,4.51973462461,11.3798255523
 03/10  14:00:00,17.5056091215,0.456061385628,0.0,0.0,3.78894180059,13.2606059349,14.6293736194,4.50556605419,10.1238075652
 03/10  15:00:00,17.3404999996,0.438133417681,0.0,0.0,3.78894180059,13.1134247809,12.9392753859,4.07148580775,8.86778957819
 03/10  16:00:00,18.7157577991,0.44838176385,0.0,0.0,4.71240779196,13.5549682428,14.4707022586,4.34689469339,10.1238075652
 03/10  17:00:00,26.1676225644,0.449893141801,0.0,0.0,7.18559832057,18.5321311015,16.2202528552,4.4217546406,11.7984982146
 03/10  18:00:00,33.6222598427,0.141107484156,0.0,0.0,8.38069375907,23.3147919321,18.9430619146,3.37650973879,15.5665521758
 03/10  19:00:00,39.2242227553,0.104366929611,0.0,0.0,10.6415932552,23.1212625696,20.7711865501,2.48326206902,18.2879244811
 03/10  20:00:00,38.2629157263,0.112337878834,0.0,0.0,12.3080778603,20.4854999863,20.1289210655,2.67834190913,17.4505791564
 03/10  21:00:00,37.8479303816,0.137473427361,0.0,0.0,12.456681583,19.8967753704,19.2835672583,3.29834242013,15.9852248382
 03/10  22:00:00,32.4156689204,0.168712988225,0.0,0.0,9.18739968257,17.702556249,17.1194886613,4.06497245965,13.0545162017
 03/10  23:00:00,25.5494886487,0.237845278222,0.0,0.0,5.91811778209,14.0365255879,17.1523493424,5.77252379008,11.3798255523
 03/10  24:00:00,19.725474643,0.310340343912,0.0,0.0,3.54045821811,10.5176760807,13.9121341344,7.55638053032,6.35575360409
 03/11  01:00:00,16.1496317421,0.437752998688,0.0,0.0,2.55330491699,7.80157382632,12.7844659713,10.8256892139,1.95877675744
 03/11  02:00:00,15.6183649364,0.495210808902,0.0,0.0,2.55330491699,7.21284921042,13.5018847979,12.3801651852,1.12171961266
 03/11  03:00:00,15.3712674881,0.542475668677,0.0,0.0,2.55330491699,6.91848690247,14.1302656436,13.6360988535,0.494166790099
 03/11  04:00:00,15.2766891787,0.595078513169,0.0,0.0,2.55330491699,6.7713057485,15.509560407,15.0153982116,0.494162195398
 03/11  05:00:00,17.3787452869,0.620641173652,0.0,0.0,3.82705111198,7.57405300124,16.8036301073,15.6820217453,1.12160836199
 03/11  06:00:00,21.8945459971,0.59782942193,0.0,0.0,6.02426329834,9.91545327661,21.0344445915,15.1032615644,5.93118302704
 03/11  07:00:00,22.7087042162,0.557903227542,0.0,0.0,6.51253267309,14.7454349813,34.1059307352,14.1659674101,19.9399633251
 03/11  08:00:00,24.489800661,0.506229732774,0.0,0.0,6.01364874671,17.9699221805,33.9884895809,12.7940967984,21.1943927824
 03/11  09:00:00,22.2861782802,0.501242107143,0.0,0.0,3.66783283761,18.1171033345,32.9476918432,12.5896750547,20.3580167885
 03/11  10:00:00,19.3713365869,0.410032254335,0.0,0.0,3.10526160149,15.8560427302,27.9815892837,10.1326995942,17.8488896895
 03/11  11:00:00,16.3531510727,0.308473443218,0.0,0.0,3.10526160149,12.9394160272,23.6638979266,7.48775963607,16.1761382905
 03/11  12:00:00,16.4031464067,0.211287623424,0.0,0.0,3.10526160149,13.0865971812,18.0640201381,5.0242907207,13.0397294174
 03/11  13:00:00,16.1850015188,0.140323889592,0.0,0.0,3.10526160149,12.9394160272,14.6840383991,3.31706038071,11.3669780184
 03/11  14:00:00,15.7332136573,0.130079490052,0.0,0.0,3.10526160149,12.4978725653,13.1921578703,3.07974340116,10.1124144691
 03/11  15:00:00,15.5339561808,0.0780031676307,0.0,0.0,3.10526160149,12.3506914113,10.699825668,1.84197474811,8.85785091989
 03/11  16:00:00,16.8736128229,0.052650356321,0.0,0.0,4.02872759285,12.7922348732,11.3505616753,1.23814720617,10.1124144691
 03/11  17:00:00,24.3062521042,0.0349362502841,0.0,0.0,6.50191812146,17.7693977319,12.6012489764,0.816083108268,11.7851658682
 03/11  18:00:00,33.3633694972,0.0409761807019,0.0347703203984,0.0,8.38069375907,23.1212625696,16.1996331884,0.650776672511,15.5488565159
 03/11  19:00:00,39.2362206835,0.0630733070545,0.0532915507459,0.0,10.6415932552,23.1212625696,19.2634501186,0.996372579361,18.2670775393
 03/11  20:00:00,38.271593098,0.0983388153126,0.0226764353141,0.0,12.3080778603,20.4854999863,19.6011413099,2.17043947016,17.4307018398
 03/11  21:00:00,37.856962949,0.139338777558,0.00716721723145,0.0,12.456681583,19.8967753704,19.320030262,3.35298589629,15.9670443657
 03/11  22:00:00,32.4058010556,0.157010209381,0.00183491402867,0.0,9.18739968257,17.702556249,16.8495533975,3.80982398009,13.0397294174
 03/11  23:00:00,25.5372193429,0.225575972363,0.0,0.0,5.91811778209,14.0365255879,16.866346435,5.4993684166,11.3669780184
 03/11  24:00:00,19.7519289024,0.336794603251,0.0,0.0,3.54045821811,10.5176760807,14.6833914257,8.33466760428,6.34872382139
 03/12  01:00:00,15.5918213,0.468667172542,0.0,0.0,2.55330491699,7.21284921042,12.9181463747,11.7971758619,1.1209705128
 03/12  02:00:00,15.3834188443,0.554627024877,0.0,0.0,2.55330491699,6.91848690247,14.6058751698,14.1119054225,0.493969747329
 03/12  03:00:00,15.3112572539,0.629646588429,0.0,0.0,2.55330491699,6.7713057485,16.6520346043,16.1580728746,0.49396172966
 03/12  04:00:00,17.4285883836,0.670484270316,0.0,0.0,3.82705111198,7.57405300124,18.3701646979,17.2493883141,1.12077638373
 03/12  05:00:00,21.9665486372,0.66983206195,0.0,0.0,6.02426329834,9.91545327661,23.1497229607,17.2248441212,5.92487883945
 03/12  06:00:00,27.2559959848,0.641028329439,0.0,0.0,6.51253267309,14.7454349813,36.3799014768,16.4634667906,19.9164346861
 03/12  07:00:00,25.5128706532,0.636466391616,0.0,0.0,6.01364874671,17.9699221805,37.5291783676,16.3599227299,21.1692556377
 03/12  08:00:00,22.4413728872,0.656436714164,0.0,0.0,3.66783283761,18.1171033345,37.1959340162,16.8620490992,20.333884917
 03/12  09:00:00,19.6251308088,0.66382647623,0.0,0.0,3.10526160149,15.8560427302,34.7264413929,16.8986670912,17.8277743017
 03/12  10:00:00,16.6678108454,0.623133215933,0.0,0.0,3.10526160149,12.9394160272,31.906740254,15.749706362,16.157033892
 03/12  11:00:00,16.7784520603,0.586593277072,0.0,0.0,3.10526160149,13.0865971812,27.7884464251,14.7640508013,13.0243956239
 03/12  12:00:00,16.587134676,0.542457046802,0.0,0.0,3.10526160149,12.9394160272,24.9539913655,13.6003361513,11.3536552142
 03/12  13:00:00,16.0375318715,0.434397704279,0.0,0.0,3.10526160149,12.4978725653,20.875874532,10.7752746251,10.1005999069
 03/12  14:00:00,15.8118783392,0.35592532598,0.0,0.0,3.10526160149,12.3506914113,17.5913605102,8.74381591052,8.84754459964
 03/12  15:00:00,17.1128754807,0.291913014168,0.0,0.0,4.02872759285,12.7922348732,17.2078480384,7.10724813149,10.1005999069
 03/12  16:00:00,24.4772120794,0.203444124037,0.00245210142316,0.0,6.50191812146,17.7693977319,16.6634152586,4.89207494196,11.7713403166
 03/12  17:00:00,31.7069353781,0.16875545818,0.0362235904709,0.0,8.38069375907,23.1212625696,19.2228881147,3.69238187628,15.5305062384
 03/12  18:00:00,35.782213765,0.172906065589,0.060785207058,0.0,10.6415932552,23.1212625696,21.8093464938,3.56388708969,18.2454594041
 03/12  19:00:00,38.4115246545,0.230170248536,0.0307765585607,0.0,12.3080778603,20.4854999863,22.761311229,5.35122202968,17.4100891993
 03/12  20:00:00,38.0119980153,0.297325278159,0.00421578290923,0.0,12.456681583,19.8967753704,23.3642340166,7.41604267581,15.9481913408
 03/12  21:00:00,32.6164192931,0.369463360951,0.0,0.0,9.18739968257,17.702556249,22.4091951832,9.38479955932,13.0243956239
 03/12  22:00:00,25.798204434,0.486561063524,0.0,0.0,5.91811778209,14.0365255879,23.8753256544,12.5216704403,11.3536552142
 03/12  23:00:00,20.0407644161,0.625630116988,0.0,0.0,3.54045821811,10.5176760807,22.6647634762,16.3233294911,6.34143398511
 03/12  24:00:00,16.4826566669,0.770777923524,0.0,0.0,2.55330491699,7.80157382632,22.2879226785,20.3321822688,1.95574040969
 03/13  01:00:00,15.9482453275,0.825091200051,0.0,0.0,2.55330491699,7.21284921042,22.8108001109,21.6908496456,1.11995046528
 03/13  02:00:00,15.685029348,0.856237528517,0.0,0.0,2.55330491699,6.91848690247,22.9069841293,22.4132701861,0.493713943194
 03/13  03:00:00,15.6042337842,0.922623118727,0.0,0.0,2.55330491699,6.7713057485,24.8294544025,24.335748755,0.493705647464
 03/13  04:00:00,17.7153172945,0.957213181195,0.0,0.0,3.82705111198,7.57405300124,26.4803196294,25.3605700244,1.11974960503
 03/13  05:00:00,22.2001042328,0.903387657537,0.0,0.0,6.02426329834,9.91545327661,29.6252816278,23.7073898776,5.91789175014
 03/13  06:00:00,27.431009482,0.816041826629,0.0,0.0,6.51253267309,14.7454349813,41.0839504409,21.1919722709,19.89197817
 03/13  07:00:00,25.8678502337,0.797916609691,0.0,0.0,6.01364874671,18.163451543,41.8543773933,20.7111483943,21.1432289991
 03/13  08:00:00,24.3590087637,1.12765902193,0.0,0.0,4.35151303671,18.8798367041,43.1561998415,22.8473005168,20.3088993246
 03/13  09:00:00,21.527312469,1.11959456771,0.0,0.0,3.78894180059,16.6187760998,39.973015903,22.1671039947,17.8059119084
 03/13  10:00:00,18.5665673055,1.07547610739,0.0,0.0,3.78894180059,13.7021493968,37.0188780323,20.8816244009,16.1372536314
 03/13  11:00:00,18.6466341224,1.00836177046,0.0,0.0,3.78894180059,13.8493305508,31.9641549817,18.9556356197,13.008519362
 03/13  12:00:00,18.2707262944,0.942895160557,0.0,0.0,3.69398621738,13.6338449159,28.4703370522,17.1304759671,11.339861085
 03/13  13:00:00,17.9191302533,0.869582517388,0.0,0.0,3.78894180059,13.2606059349,25.1876912645,15.0993238872,10.0883673773
 03/13  14:00:00,17.6955525114,0.793185929483,0.0,0.0,3.78894180059,13.1134247809,21.8948380883,13.0579644187,8.83687366955
 03/13  15:00:00,18.9616436199,0.694267584659,0.0,0.0,4.71240779196,13.5549682428,20.5990421107,10.5106747334,10.0883673773
 03/13  16:00:00,26.3273195936,0.60959017102,0.0,0.0,7.18559832057,18.5321311015,20.097795921,8.34077026674,11.7570256543
 03/13  17:00:00,31.9747815678,0.279295875965,0.0,0.0,8.38069375907,23.3147919321,22.2654696724,6.75396289494,15.5115067775
 03/13  18:00:00,35.7958845908,0.247362098448,0.0,0.0,10.6415932552,23.1212625696,24.222305876,5.99922939842,18.2230764776
 03/13  19:00:00,38.4042979719,0.253720124462,0.0,0.0,12.3080778603,20.4854999863,23.5755805745,6.18683323538,17.3887473391
 03/13  20:00:00,38.0115839384,0.301126984195,0.0,0.0,12.456681583,19.8967753704,23.3408097803,7.41213843353,15.9286713467
 03/13  21:00:00,32.6060825396,0.359126607436,0.0,0.0,9.18739968257,17.702556249,21.9171955866,8.90867622459,13.008519362
 03/13  22:00:00,25.7576807301,0.446037359633,0.0,0.0,5.91811778209,14.0365255879,22.5280236496,11.1881625645,11.339861085
 03/13  23:00:00,19.9660741141,0.550939814989,0.0,0.0,3.54045821811,10.5176760807,20.3280757442,13.9941894902,6.33388625407
 03/13  24:00:00,16.3747016171,0.662822873706,0.0,0.0,2.55330491699,7.80157382632,18.958910987,17.00525271,1.95365827699
 03/14  01:00:00,15.8406766556,0.717522528143,0.0,0.0,2.55330491699,7.21284921042,19.5613135325,18.4424185851,1.11889494743
 03/14  02:00:00,15.6142255898,0.785433770299,0.0,0.0,2.55330491699,6.91848690247,20.7976698995,20.3042206192,0.493449280287
 03/14  03:00:00,15.5406657943,0.859055128809,0.0,0.0,2.55330491699,6.7713057485,22.8538336819,22.3603929724,0.493440709537
 03/14  04:00:00,17.6266561198,0.868552006546,0.0,0.0,3.82705111198,7.57405300124,23.6885079363,22.5698205066,1.11868742977
 03/14  05:00:00,22.139314157,0.842597581823,0.0,0.0,6.02426329834,9.91545327661,27.7632330454,21.8525667451,5.91066630034
 03/14  06:00:00,27.3752559268,0.760288271432,0.0,0.0,6.51253267309,14.7454349813,39.4538407556,19.5871478387,19.866692917
 03/14  07:00:00,25.7957418396,0.725808215612,0.0,0.0,6.01364874671,18.163451543,39.7449632479,18.6286424722,21.1163207757
 03/14  08:00:00,24.3215849554,1.09023521361,0.0,0.0,4.35151303671,18.8798367041,41.7527115545,21.4696441435,20.2830674109
 03/14  09:00:00,21.4650671231,1.05734922187,0.0,0.0,3.78894180059,16.6187760998,38.0630256957,20.2797167119,17.7833089838
 03/14  10:00:00,18.4183863808,0.92729518269,0.0,0.0,3.78894180059,13.7021493968,32.6743354446,16.5575320782,16.1168033663
 03/14  11:00:00,18.5131654889,0.87489313697,0.0,0.0,3.78894180059,13.8493305508,28.1759920565,15.1838867231,12.9921053335
 03/14  12:00:00,18.1603172722,0.832486138394,0.0,0.0,3.69398621738,13.6338449159,25.4304791357,14.1048794197,11.325599716
 03/14  13:00:00,17.7700523947,0.720504658819,0.0,0.0,3.78894180059,13.2606059349,21.1474986212,11.0717781184,10.0757205029
 03/14  14:00:00,17.5386513032,0.636284721338,0.0,0.0,3.78894180059,13.1134247809,17.7005097415,8.87466845181,8.82584128972
 03/14  15:00:00,18.8631095279,0.595733492648,0.0,0.0,4.71240779196,13.5549682428,17.9811041688,7.90538366594,10.0757205029
 03/14  16:00:00,26.2474187633,0.529689340707,0.0,0.0,7.18559832057,18.5321311015,18.0406743155,6.29844819518,11.7422261204
 03/14  17:00:00,31.950125964,0.254640272173,0.0,0.0,8.38069375907,23.3147919321,21.6294554018,6.13759164203,15.4918637597
 03/14  18:00:00,35.7935635725,0.245041080125,0.0,0.0,10.6415932552,23.1212625696,24.1524873945,5.95255200627,18.1999353882
 03/14  19:00:00,38.4077878522,0.257210004775,0.0,0.0,12.3080778603,20.4854999863,23.6475299392,6.28084735981,17.3666825794
 03/14  20:00:00,37.9981275114,0.287670557192,0.0,0.0,12.456681583,19.8967753704,22.9801901511,7.07169998696,15.9084901641
 03/14  21:00:00,32.6195268482,0.37257091605,0.0,0.0,9.18739968257,17.702556249,22.2531084919,9.26100315844,12.9921053335
 03/14  22:00:00,25.8020927395,0.490449368998,0.0,0.0,5.91811778209,14.0365255879,23.7335771958,12.4079774799,11.325599716
 03/14  23:00:00,20.0397613246,0.624627025506,0.0,0.0,3.54045821811,10.5176760807,22.320609385,15.9945265215,6.32608286346
 03/14  24:00:00,16.4834120968,0.771533353389,0.0,0.0,2.55330491699,7.80157382632,21.8903613858,19.9388557683,1.95150561751
 03/15  01:00:00,15.9986872097,0.875533082217,0.0,0.0,2.55330491699,7.21284921042,23.9118503752,22.794046104,1.1178042712
 03/15  02:00:00,15.7902868187,0.961494999201,0.0,0.0,2.55330491699,6.91848690247,25.6743138599,25.1811380231,0.493175836875
 03/15  03:00:00,15.6983683987,1.01675773323,0.0,0.0,2.55330491699,6.7713057485,27.1754398695,26.6822728753,0.493166994243
 03/15  04:00:00,17.7027695351,0.944665421817,0.0,0.0,3.82705111198,7.57405300124,25.8116603736,24.6940702014,1.11759017227
 03/15  05:00:00,22.1789195558,0.882202980574,0.0,0.0,6.02426329834,9.91545327661,28.8824031855,22.9791985554,5.90320463014
 03/15  06:00:00,27.3937219275,0.778754272195,0.0,0.0,6.51253267309,14.7454349813,39.9516205376,20.1110341219,19.8405864157
 03/15  07:00:00,25.810134627,0.740201002988,0.0,0.0,6.01364874671,18.163451543,40.1371978706,19.0486589342,21.0885389363
 03/15  08:00:00,24.2631291556,1.03177941385,0.0,0.0,4.35151303671,18.8798367041,40.1179691728,19.8615723471,20.2563968257
 03/15  09:00:00,21.363457786,0.955739884726,0.0,0.0,3.78894180059,16.6187760998,35.356084896,17.5961126743,17.7599722218
 03/15  10:00:00,18.3261938963,0.835102698216,0.0,0.0,3.78894180059,13.7021493968,30.4683750555,14.3726859025,16.095689153
 03/15  11:00:00,18.3502505933,0.711978241382,0.0,0.0,3.78894180059,13.8493305508,24.099679863,11.1245214639,12.9751583991
 03/15  12:00:00,17.9033583839,0.575527250094,0.0,0.0,3.69398621738,13.6338449159,18.9234910679,7.61261573751,11.3108753304
 03/15  13:00:00,17.549622049,0.500074313105,0.0,0.0,3.78894180059,13.2606059349,15.7945739272,5.73191089835,10.0626630288
 03/15  14:00:00,17.3919645898,0.489598007938,0.0,0.0,3.78894180059,13.1134247809,14.3057850653,5.49133433798,8.81445072728
 03/15  15:00:00,18.7372790913,0.469903056041,0.0,0.0,4.71240779196,13.5549682428,15.1397674839,5.07710445505,10.0626630288
 03/15  16:00:00,26.144417358,0.426687935444,0.0,0.0,7.18559832057,18.5321311015,15.6973123364,3.97036623882,11.7269460976
 03/15  17:00:00,31.8086343123,0.0910146266427,0.0221339938219,0.0,8.38069375907,23.3147919321,17.4425441998,1.9709611976,15.4715830022
 03/15  18:00:00,35.701915343,0.102963049178,0.0504298015079,0.0,10.6415932552,23.1212625696,20.1622423883,1.9861993994,18.1760429889
 03/15  19:00:00,38.3201026231,0.145603590157,0.0239211855307,0.0,12.3080778603,20.4854999863,20.6620499781,3.31814852349,17.3439014546
 03/15  20:00:00,37.9130706932,0.200029446884,0.00258429211026,0.0,12.456681583,19.8967753704,20.8101127705,4.92245900111,15.8876537694
 03/15  21:00:00,32.5084538228,0.261497890604,0.0,0.0,9.18739968257,17.702556249,19.476803535,6.50164513586,12.9751583991
 03/15  22:00:00,25.7010989855,0.389455615044,0.0,0.0,5.91811778209,14.0365255879,21.1965279408,9.88565261039,11.3108753304
 03/15  23:00:00,19.9612993061,0.546165006986,0.0,0.0,3.54045821811,10.5176760807,20.4617284302,14.143702306,6.31802612418
 03/15  24:00:00,16.4537097035,0.741830960066,0.0,0.0,2.55330491699,7.80157382632,21.6504015746,19.7011185059,1.94928306874
 03/16  01:00:00,15.9646434698,0.841489342388,0.0,0.0,2.55330491699,7.21284921042,23.5492513521,22.4325725931,1.11667875897
 03/16  02:00:00,15.7393895549,0.910597735408,0.0,0.0,2.55330491699,6.91848690247,24.761529794,24.2686361002,0.492893693832
 03/16  03:00:00,15.6728817159,0.991271050399,0.0,0.0,2.55330491699,6.7713057485,26.9973178434,26.5044332608,0.492884582551
 03/16  04:00:00,17.8213886847,1.06328457146,0.0,0.0,3.82705111198,7.57405300124,29.7136868321,28.5972286749,1.11645815722
 03/16  05:00:00,22.3877355008,1.09101892561,0.0,0.0,6.02426329834,9.91545327661,35.3986715996,29.5031626501,5.89550894958
 03/16  06:00:00,27.6651348453,1.05016719001,0.0,0.0,6.51253267309,14.7454349813,48.2218551214,28.4081887234,19.813666398
 03/16  07:00:00,25.2220659057,1.04496561501,0.0,0.0,6.01364874671,18.163451543,49.4209840204,28.3610923122,21.0598917082
 03/16  08:00:00,24.5996195216,1.36826977986,0.0,0.0,4.35151303671,18.8798367041,50.2399971421,30.0111016748,20.2288954673
 03/16  09:00:00,21.7521614395,1.34444353828,0.0,0.0,3.78894180059,16.6187760998,46.6614397896,28.9255312565,17.7359085331
 03/16  10:00:00,18.7430590162,1.25196781805,0.0,0.0,3.78894180059,13.7021493968,42.3245941181,26.2506768738,16.0739172442
 03/16  11:00:00,18.7192492448,1.08097689288,0.0,0.0,3.78894180059,13.8493305508,34.3234575741,21.3657739965,12.9576835776
 03/16  12:00:00,18.1791832265,0.851352092648,0.0,0.0,3.69398621738,13.6338449159,26.1913038524,14.8956115636,11.2956922887
 03/16  13:00:00,17.7416983759,0.671729691575,0.0204209484373,0.0,3.78894180059,13.2606059349,19.9221264683,9.87292764621,10.0491988221
 03/16  14:00:00,17.5457777702,0.559855839877,0.0835553484855,0.0,3.78894180059,13.1134247809,15.1883294815,6.38562412609,8.80270535545
 03/16  15:00:00,18.853775672,0.474684813296,0.111714823457,0.0,4.71240779196,13.5549682428,14.093021161,4.04382233886,10.0491988221
 03/16  16:00:00,26.2737040887,0.420303062251,0.135671603864,0.0,7.18559832057,18.5321311015,14.2073147703,2.49612465936,11.711190111
 03/16  17:00:00,31.9633967933,0.116163636397,0.151747465075,0.0,8.38069375907,23.3147919321,16.7625344443,1.31186393336,15.4506705109
 03/16  18:00:00,34.9247630082,0.116770906328,0.152302942885,0.0,10.6415932552,23.1212625696,19.4402320895,1.28882573415,18.1514063553
 03/16  19:00:00,38.3968023211,0.147268871622,0.0989556020179,0.0,12.3080778603,20.4854999863,19.8955361503,2.57512543946,17.3204107109
 03/16  20:00:00,37.9512357031,0.173752149132,0.067026599765,0.0,12.456681583,19.8967753704,19.4532627593,3.58709442614,15.8661683331
 03/16  21:00:00,32.5094488411,0.22391096766,0.0385819412179,0.0,9.18739968257,17.702556249,18.1229056934,5.16522211575,12.9576835776
 03/16  22:00:00,25.6652753456,0.353631975116,0.0,0.0,5.91811778209,14.0365255879,20.3392741014,9.04358181266,11.2956922887
 03/16  23:00:00,19.9459496218,0.530815322658,0.0,0.0,3.54045821811,10.5176760807,20.1739331276,13.8642147054,6.30971842214
 03/16  24:00:00,16.4200541612,0.708175417837,0.0,0.0,2.55330491699,7.80157382632,20.7670360334,18.8200447445,1.94699128887
 03/17  01:00:00,15.9370166642,0.813862536761,0.0,0.0,2.55330491699,7.21284921042,22.8286556894,21.713136946,1.11551874347
 03/17  02:00:00,15.7309346778,0.902142858284,0.0,0.0,2.55330491699,6.91848690247,24.6434567943,24.1508538597,0.492602934607
 03/17  03:00:00,15.6876482438,1.00603757829,0.0,0.0,2.55330491699,6.7713057485,27.6852747991,27.1926812411,0.492593558007
 03/17  04:00:00,17.800731334,1.04262722069,0.0,0.0,3.82705111198,7.57405300124,29.2233065114,28.1080147918,1.11529171965
 03/17  05:00:00,22.3118214506,1.01510487535,0.0,0.0,6.02426329834,9.91545327661,33.0362765862,27.1486950482,5.887581538
 03/17  06:00:00,27.6061517577,0.99118410235,0.0,0.0,6.51253267309,14.7454349813,46.3488729431,26.5629321063,19.7859408368
 03/17  07:00:00,25.1167264041,0.939626113417,0.0,0.0,6.01364874671,18.163451543,46.1003648817,25.0699773068,21.0303875749
 03/17  08:00:00,24.3884539938,1.157104252,0.0,0.0,4.35151303671,18.8798367041,43.8013170919,23.600745612,20.2005714799
 03/17  09:00:00,21.4436943834,1.03597648219,0.0,0.0,3.78894180059,16.6187760998,37.6367421873,19.9256171431,17.7111250441
 03/17  10:00:00,18.376454163,0.885362964834,0.0,0.0,3.78894180059,13.7021493968,31.7484900389,15.6969959513,16.0514940875
 03/17  11:00:00,18.3919666586,0.723905531162,0.029788775498,0.0,3.78894180059,13.8493305508,24.0007691294,11.0610830854,12.9396860439
 03/17  12:00:00,18.1006375992,0.614662861219,0.158143604165,0.0,3.69398621738,13.6338449159,18.2305072677,6.95045218036,11.2800550874
 03/17  13:00:00,17.9078126087,0.553296621571,0.304968251159,0.0,3.78894180059,13.2606059349,14.4814644641,4.44613259421,10.0353318699
 03/17  14:00:00,17.8391786266,0.513290433507,0.423521611221,0.0,3.78894180059,13.1134247809,11.5538320004,2.7632233479,8.79060865249
 03/17  15:00:00,19.246652095,0.476898058146,0.502378001588,0.0,4.71240779196,13.5549682428,11.3491592679,1.31382739794,10.0353318699
 03/17  16:00:00,26.6479582205,0.440606163679,0.48962263419,0.0,7.18559832057,18.5321311015,12.1208834026,0.425920576047,11.6949628265
 03/17  17:00:00,32.3437268377,0.1804692844,0.467771861421,0.0,8.38069375907,23.3147919321,15.4335697149,0.00443723610733,15.4291324788
 03/17  18:00:00,35.2394411342,0.16587111337,0.417880861863,0.0,10.6415932552,23.1212625696,18.1321339042,0.00610112097479,18.1260327833
 03/17  19:00:00,38.5626277639,0.12335118837,0.288698728118,0.0,12.3080778603,20.4854999863,17.4123483697,0.116131064677,17.296217305
 03/17  20:00:00,38.0507321513,0.107308964966,0.232966232143,0.0,12.456681583,19.8967753704,16.1068198135,0.262779595581,15.844040218
 03/17  21:00:00,32.5488947304,0.107831884823,0.194106913389,0.0,9.18739968257,17.702556249,13.5982327011,0.658546657168,12.9396860439
 03/17  22:00:00,25.5651967167,0.126293579644,0.127259766598,0.0,5.91811778209,14.0365255879,13.0575355552,1.77748046786,11.2800550874
 03/17  23:00:00,19.6423034133,0.161292611664,0.0658765024735,0.0,3.54045821811,10.5176760807,9.57739569344,3.27623347583,6.30116221761
 03/17  24:00:00,15.9561914997,0.235840841896,0.00847191437475,0.0,2.55330491699,7.80157382632,7.7082715868,5.76364063022,1.94463095658
 03/18  01:00:00,15.4597111056,0.336556978137,0.0,0.0,2.55330491699,7.21284921042,9.54382440616,8.4294998385,1.11432456766
 03/18  02:00:00,15.2299383634,0.401146543941,0.0,0.0,2.55330491699,6.91848690247,10.5647581194,10.0724544742,0.492303645208
 03/18  03:00:00,15.1121174558,0.430506790258,0.0,0.0,2.55330491699,6.7713057485,11.256322285,10.7640282783,0.492294006709
 03/18  04:00:00,17.2285187783,0.470414665003,0.0,0.0,3.82705111198,7.57405300124,12.9225708312,11.8084796265,1.11409120473
 03/18  05:00:00,21.7830791672,0.486362592018,0.0,0.0,6.02426329834,9.91545327661,18.146536605,12.2671118617,5.87942474333
 03/18  06:00:00,27.1017981685,0.486830513168,0.0,0.0,6.51253267309,14.7454349813,32.0702263963,12.3128084529,19.7574179434
 03/18  07:00:00,24.4529575656,0.469386637351,0.0,0.0,6.01364874671,17.9699221805,32.8157162701,11.8156809963,21.0000352739
 03/18  08:00:00,22.3098513407,0.52491516769,0.0,0.0,3.66783283761,18.1171033345,33.3932559059,13.2218226544,20.1714332515
 03/18  09:00:00,19.5714609085,0.610156575948,0.0,0.0,3.10526160149,15.8560427302,33.1613751406,15.4757460464,17.6856290942
 03/18  10:00:00,16.6665837898,0.621906160403,0.0,0.0,3.10526160149,12.9394160272,31.8120968724,15.7836705491,16.0284263233
 03/18  11:00:00,16.7411454521,0.549286668802,0.0,0.0,3.10526160149,13.0865971812,26.7301145134,13.8089433855,12.9211711279
 03/18  12:00:00,16.5559171127,0.511239483462,0.0,0.0,3.10526160149,12.9394160272,24.0204555282,12.7564871712,11.2639683571
 03/18  13:00:00,16.0509518612,0.447817693995,0.0,0.0,3.10526160149,12.4978725653,21.0276832965,11.0066170176,10.0210662789
 03/18  14:00:00,15.8276625578,0.371709544658,0.0,0.0,3.10526160149,12.3506914113,17.7520295309,8.97386533012,8.77816420074
 03/18  15:00:00,17.1133425528,0.292380086263,0.0,0.0,4.02872759285,12.7922348732,17.0181353433,6.99706906445,10.0210662789
 03/18  16:00:00,24.6200324297,0.348716575772,0.0,0.0,6.50191812146,17.7693977319,20.2279298793,8.54966082954,11.6782690498
 03/18  17:00:00,31.806366465,0.304410135617,0.0,0.0,8.38069375907,23.1212625696,22.8562818792,7.44930659493,15.4069752842
 03/18  18:00:00,34.9573318801,0.240083674489,0.0615590465802,0.0,10.6415932552,23.1212625696,23.299165908,5.19923612105,18.0999297869
 03/18  19:00:00,38.4692050142,0.23760664285,0.0810205239068,0.0,12.3080778603,20.4854999863,22.2155946144,4.94426621293,17.2713284015
 03/18  20:00:00,38.0444911527,0.272522964579,0.0615112339504,0.0,12.456681583,19.8967753704,21.8411047239,6.01982874689,15.821275977
 03/18  21:00:00,32.5994968292,0.323888013565,0.0286528834037,0.0,9.18739968257,17.702556249,20.5982475008,7.67707637287,12.9211711279
 03/18  22:00:00,25.7127989007,0.401155530167,0.0,0.0,5.91811778209,14.0365255879,21.2397791532,9.97581079616,11.2639683571
 03/18  23:00:00,19.9165095721,0.501375273001,0.0,0.0,3.54045821811,10.5176760807,18.9157488571,12.6233888127,6.29236004442
 03/18  24:00:00,16.3269155318,0.61503678844,0.0,0.0,2.55330491699,7.80157382632,17.6193503125,15.6771475416,1.94220277088
 03/19  01:00:00,15.7915319063,0.668377778818,0.0,0.0,2.55330491699,7.21284921042,18.1643201021,17.0512235175,1.11309658464
 03/19  02:00:00,15.5590679552,0.730276135701,0.0,0.0,2.55330491699,6.91848690247,19.2374610192,18.745465105,0.491995914172
 03/19  03:00:00,15.4852130012,0.80360233575,0.0,0.0,2.55330491699,6.7713057485,21.3174832617,20.8254972445,0.491986017285
 03/19  04:00:00,17.5891206604,0.831016547118,0.0,0.0,3.82705111198,7.57405300124,22.6921188172,21.5792618494,1.1128569678
 03/19  05:00:00,22.1315887537,0.834872178498,0.0,0.0,6.02426329834,9.91545327661,27.6395341455,21.7684931641,5.8710409814
 03/19  06:00:00,27.4004035649,0.785435909535,0.0,0.0,6.51253267309,14.7454349813,40.1793633551,20.45125719,19.7281061651
 03/19  07:00:00,24.7450794622,0.761508534004,0.0,0.0,6.01364874671,17.9699221805,40.764228109,19.7953843153,20.9688437936
 03/19  08:00:00,22.5881906724,0.803254499367,0.0,0.0,3.66783283761,18.1171033345,41.1308082723,20.9893188613,20.1414894109
 03/19  09:00:00,19.73730791,0.776003577422,0.0,0.0,3.10526160149,15.8560427302,37.878191269,20.2187630353,17.6594282337
 03/19  10:00:00,16.6963430897,0.651665460271,0.0,0.0,3.10526160149,12.9394160272,32.6982992389,16.6935784561,16.0047207829
 03/19  11:00:00,16.6763761645,0.484517381232,0.0,0.0,3.10526160149,13.0865971812,24.9657346628,12.0635903502,12.9021443126
 03/19  12:00:00,16.4665042042,0.387439667127,0.0343869078182,0.0,3.10526160149,12.9394160272,20.4038670434,9.15643018164,11.2474368617
 03/19  13:00:00,16.0239388472,0.349289960832,0.0715147191211,0.0,3.10526160149,12.4978725653,17.8482519898,7.84184571617,10.0064062736
 03/19  14:00:00,15.8002464489,0.340146678582,0.00414675712715,0.0,3.10526160149,12.3506914113,17.0990496,8.33367391446,8.7653756855
 03/19  15:00:00,17.1330169432,0.295692826823,0.0163616497881,0.0,4.02872759285,12.7922348732,17.125799792,7.11939351838,10.0064062736
 03/19  16:00:00,24.5584599102,0.260702123978,0.0264419322724,0.0,6.50191812146,17.7693977319,17.7728299418,6.11171621739,11.6611137244
 03/19  17:00:00,31.7905996962,0.21333105109,0.0753123156728,0.0,8.38069375907,23.1212625696,19.7796857632,4.39548027436,15.3842054888
 03/19  18:00:00,34.9722105909,0.232836209616,0.0836852223082,0.0,10.6415932552,23.1212625696,22.8910997777,4.81799468129,18.0731050964
 03/19  19:00:00,38.4910711982,0.284362846182,0.056130504587,0.0,12.3080778603,20.4854999863,23.7012516844,6.45550031336,17.245751371
 03/19  20:00:00,38.0670609579,0.312204687212,0.0443993164397,0.0,12.456681583,19.8967753704,23.0978367222,7.29995437063,15.7978823515
 03/19  21:00:00,32.6225223051,0.347933167917,0.0276332050245,0.0,9.18739968257,17.702556249,21.3061876429,8.40404333033,12.9021443126
 03/19  22:00:00,25.7480726355,0.43642926503,0.0,0.0,5.91811778209,14.0365255879,22.2955286949,11.0480918332,11.2474368617
 03/19  23:00:00,19.9651655023,0.550031203169,0.0,0.0,3.54045821811,10.5176760807,20.3716496424,14.0883351331,6.28331450926
 03/19  24:00:00,16.374916798,0.66303805458,0.0,0.0,2.55330491699,7.80157382632,19.0608737722,17.1211663213,1.93970745083
 03/20  01:00:00,15.8476656742,0.724511546731,0.0,0.0,2.55330491699,7.21284921042,19.8600286125,18.748193455,1.11183515753
 03/20  02:00:00,15.5845120816,0.755720262148,0.0,0.0,2.55330491699,6.91848690247,20.0024359527,19.5107561201,0.491679832539
 03/20  03:00:00,15.4752784093,0.793667743768,0.0,0.0,2.55330491699,6.7713057485,21.0147044289,20.5230347481,0.491669680865
 03/20  04:00:00,17.5652925697,0.807188456405,0.0,0.0,3.82705111198,7.57405300124,21.9638212408,20.8522318667,1.11158937413
 03/20  05:00:00,22.120161933,0.82344535782,0.0,0.0,6.02426329834,9.91545327661,27.2319101612,21.369477426,5.86243273527
 03/20  06:00:00,27.456596303,0.841628647638,0.0,0.0,6.51253267309,14.7454349813,41.6410475423,21.9430333592,19.6980141831
 03/20  07:00:00,25.0087109973,0.831610706636,0.0,0.0,6.01364874671,18.163451543,42.625731296,21.6889089247,20.9368223713
 03/20  08:00:00,24.3163840697,1.08503432797,0.0,0.0,4.35151303671,18.8798367041,41.8283331171,21.7175842911,20.1107488259
 03/20  09:00:00,21.4651320999,1.05741419863,0.0,0.0,3.78894180059,16.6187760998,38.1340475881,20.5015173663,17.6325302218
 03/20  10:00:00,18.4851049156,0.994013717521,0.0,0.0,3.78894180059,13.7021493968,34.6422423148,18.6618578284,15.9803844864
 03/20  11:00:00,18.5687109696,0.930438617611,0.0,0.0,3.78894180059,13.8493305508,29.7597429156,16.8771316831,12.8826112325
 03/20  12:00:00,18.2049787964,0.877147662597,0.0,0.0,3.69398621738,13.6338449159,26.6583180468,15.4278525497,11.2304654971
 03/20  13:00:00,17.8915451164,0.841997380494,0.0,0.0,3.78894180059,13.2606059349,24.5034863861,14.5121301906,9.99135619553
 03/20  14:00:00,17.707364436,0.804997854077,0.0,0.0,3.78894180059,13.1134247809,22.2980504845,13.5458035905,8.75224689397
 03/20  15:00:00,19.0089390664,0.74156303114,0.0,0.0,4.71240779196,13.5549682428,21.8498376134,11.8584814178,9.99135619553
 03/20  16:00:00,26.4808221628,0.76309274015,0.0,0.0,7.18559832057,18.5321311015,24.1706889505,12.5271870196,11.6435019309
 03/20  17:00:00,32.1356113517,0.440125659814,0.0,0.0,8.38069375907,23.3147919321,26.4461990448,11.0853692091,15.3608298356
 03/20  18:00:00,35.0183686094,0.362679450377,0.0,0.0,10.6415932552,23.1212625696,27.0957813255,9.05021466988,18.0455666556
 03/20  19:00:00,38.5683057973,0.417727949863,0.0,0.0,12.3080778603,20.4854999863,27.7711145217,10.5516207338,17.2194937879
 03/20  20:00:00,38.1709182388,0.460461284557,0.0,0.0,12.456681583,19.8967753704,27.4921812296,11.7183149602,15.7738662695
 03/20  21:00:00,32.747818048,0.500862115784,0.0,0.0,9.18739968257,17.702556249,25.6663070424,12.7836958099,12.8826112325
 03/20  22:00:00,25.9153438827,0.603700512242,0.0,0.0,5.91811778209,14.0365255879,26.8098927462,15.5794272492,11.2304654971
 03/20  23:00:00,20.1338988576,0.718764558483,0.0,0.0,3.54045821811,10.5176760807,24.9905636301,18.7165353393,6.27402829086
 03/20  24:00:00,16.5368527663,0.824974022897,0.0,0.0,2.55330491699,7.80157382632,23.537576368,21.6004306325,1.93714573541
 03/21  01:00:00,16.0129873078,0.889833180301,0.0,0.0,2.55330491699,7.21284921042,24.4369528523,23.3264121929,1.11054065942
 03/21  02:00:00,15.7767317778,0.947939958372,0.0,0.0,2.55330491699,6.91848690247,25.4279259762,24.9365704823,0.491355493826
 03/21  03:00:00,15.6805520817,0.998941416242,0.0,0.0,2.55330491699,6.7713057485,26.8365237157,26.3451786247,0.491345091055
 03/21  04:00:00,17.7714963399,1.01339222666,0.0,0.0,3.82705111198,7.57405300124,27.8208242084,26.7105354094,1.11028879893
 03/21  05:00:00,22.2885592516,0.99184267634,0.0,0.0,6.02426329834,9.91545327661,32.02409036,26.1704878055,5.85360255444
 03/21  06:00:00,26.6336076363,0.911473314279,0.0,0.0,6.51253267309,14.7454349813,43.6520688998,23.9849179905,19.6671509093
 03/21  07:00:00,25.0387982371,0.861697946407,0.0,0.0,6.01364874671,18.163451543,43.5726222515,22.6686417619,20.9039804896
 03/21  08:00:00,24.3263487855,1.09499904376,0.0,0.0,4.35151303671,18.8798367041,41.8758581853,21.7966375854,20.0792206
 03/21  09:00:00,21.3851409526,0.977423051326,0.0,0.0,3.78894180059,16.6187760998,35.8003167523,18.1953737282,17.604943024
 03/21  10:00:00,18.3385204308,0.847429232628,0.0,0.0,3.78894180059,13.7021493968,30.550416874,14.5949922332,15.9554246408
 03/21  11:00:00,18.4033111679,0.765038815947,0.0,0.0,3.78894180059,13.8493305508,25.2614280645,12.3988503923,12.8625776722
 03/21  12:00:00,18.050035049,0.722203915146,0.0,0.0,3.69398621738,13.6338449159,22.5359272589,11.3228679699,11.213059289
 03/21  13:00:00,17.66767596,0.618128224071,0.0,0.0,3.78894180059,13.2606059349,18.6731363723,8.69721587075,9.97592050155
 03/21  14:00:00,17.4410422588,0.538675676927,0.0,0.0,3.78894180059,13.1134247809,15.4039584563,6.66517674223,8.73878171412
 03/21  15:00:00,18.784084511,0.516708475739,0.0,0.0,4.71240779196,13.5549682428,16.1104554869,6.13453498536,9.97592050155
 03/21  16:00:00,26.1592850135,0.441555590874,0.0,0.0,7.18559832057,18.5321311015,15.9337393629,4.30830047813,11.6254388848
 03/21  17:00:00,31.8419240181,0.127451926185,0.0189864000111,0.0,8.38069375907,23.3147919321,18.2228535556,2.88599830847,15.3368552471
 03/21  18:00:00,34.8466624845,0.150220410779,0.0407529146815,0.0,10.6415932552,23.1212625696,21.2563044866,3.23898186676,18.0173226199
 03/21  19:00:00,38.3748266503,0.206192327975,0.0180564749301,0.0,12.3080778603,20.4854999863,22.1042861101,4.91172268182,17.1925634282
 03/21  20:00:00,37.9825274313,0.270711988382,0.0013584887672,0.0,12.456681583,19.8967753704,22.5422349809,6.79300013796,15.7492348429
 03/21  21:00:00,32.596385724,0.349429791788,0.0,0.0,9.18739968257,17.702556249,21.7540968795,8.89151920728,12.8625776722
 03/21  22:00:00,25.7782204962,0.466577125654,0.0,0.0,5.91811778209,14.0365255879,23.2240937247,12.0110344357,11.213059289
 03/21  23:00:00,20.0695985751,0.654464276024,0.0,0.0,3.54045821811,10.5176760807,23.5584546518,17.2939505125,6.26450413925
 03/21  24:00:00,16.5205637814,0.808685038047,0.0,0.0,2.55330491699,7.80157382632,23.5348681762,21.600349793,1.93451838324
 03/22  01:00:00,16.0106531709,0.887499043444,0.0,0.0,2.55330491699,7.21284921042,24.8021761665,23.6929626933,1.10921347318
 03/22  02:00:00,15.8169008586,0.988109039178,0.0,0.0,2.55330491699,6.91848690247,27.0816897754,26.5906667814,0.491022994002
 03/22  03:00:00,15.761318846,1.07970818048,0.0,0.0,2.55330491699,6.7713057485,29.6920127256,29.2010003817,0.491012343907
 03/22  04:00:00,17.9103255905,1.15222147726,0.0,0.0,3.82705111198,7.57405300124,32.4532248129,31.3442691858,1.10895562715
 03/22  05:00:00,22.4917889872,1.195072412,0.0,0.0,6.02426329834,9.91545327661,38.624204225,32.7796511709,5.84455305413
 03/22  06:00:00,26.8420396481,1.1199053261,0.0,0.0,6.51253267309,14.7454349813,50.1443984873,30.508873003,19.6355254843
 03/22  07:00:00,25.1523508066,0.975250515976,0.0,0.0,6.01364874671,18.163451543,46.9396016153,26.0692737408,20.8703278745
 03/22  08:00:00,24.4061596288,1.17480988702,0.0,0.0,4.35151303671,18.8798367041,44.0005904279,23.9536763581,20.0469140698
 03/22  09:00:00,21.4623540399,1.0546361387,0.0,0.0,3.78894180059,16.6187760998,37.8006025784,20.2239277683,17.5766748101
 03/22  10:00:00,18.4306055612,0.939514363072,0.0,0.0,3.78894180059,13.7021493968,33.0035351403,17.0736865025,15.9298486378
 03/22  11:00:00,18.4273330467,0.789060694786,0.0,0.0,3.78894180059,13.8493305508,25.8175749128,12.9755253483,12.8420495645
 03/22  12:00:00,18.0722006067,0.744369472895,0.0,0.0,3.69398621738,13.6338449159,22.9465661995,11.7513428074,11.1952233921
