Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 03/22  13:00:00,17.8464150162,0.796867280314,0.0,0.0,3.78894180059,13.2606059349,23.3176023593,13.3574985965,9.96010376282
 03/22  14:00:00,17.6863166921,0.783950110221,0.0,0.0,3.78894180059,13.1134247809,21.8004864027,13.0755022691,8.72498413352
 03/22  15:00:00,18.962639246,0.695263210731,0.0,0.0,4.71240779196,13.5549682428,20.6336513408,10.673547578,9.96010376282
 03/22  16:00:00,26.29146422,0.573734797402,0.0,0.0,7.18559832057,18.5321311015,19.1761544548,7.5692245196,11.6069299352
 03/22  17:00:00,31.9460257318,0.250540039953,0.0,0.0,8.38069375907,23.3147919321,21.3916886178,6.07939979469,15.3122888231
 03/22  18:00:00,34.8785905663,0.222901407312,0.0,0.0,10.6415932552,23.1212625696,23.4169885721,5.42860721888,17.9883813532
 03/22  19:00:00,38.3928930283,0.242315180844,0.0,0.0,12.3080778603,20.4854999863,23.1054566452,5.9404883782,17.164968267
 03/22  20:00:00,37.9556979232,0.245240968962,0.0,0.0,12.456681583,19.8967753704,21.7214018644,5.99740649815,15.7239953662
 03/22  21:00:00,32.5277524736,0.280796541435,0.0,0.0,9.18739968257,17.702556249,19.7237937256,6.88174416108,12.8420495645
 03/22  22:00:00,25.6910341675,0.379390796988,0.0,0.0,5.91811778209,14.0365255879,20.6123444782,9.41712108605,11.1952233921
 03/22  23:00:00,19.9256812542,0.510546955036,0.0,0.0,3.54045821811,10.5176760807,19.1808643734,12.9261194985,6.25474487493
 03/22  24:00:00,16.3621130271,0.650234283708,0.0,0.0,2.55330491699,7.80157382632,18.6922670367,16.7604408643,1.93182617239
 03/23  01:00:00,15.8437469682,0.720592840753,0.0,0.0,2.55330491699,7.21284921042,19.769243845,18.6613898536,1.1078539914
 03/23  02:00:00,15.5997649146,0.770973095089,0.0,0.0,2.55330491699,6.91848690247,20.4791374779,19.9884550465,0.490682431454
 03/23  03:00:00,15.5141388512,0.832528185653,0.0,0.0,2.55330491699,6.7713057485,22.2335045415,21.7428330036,0.490671537893
 03/23  04:00:00,17.6494168053,0.891312692063,0.0,0.0,3.82705111198,7.57405300124,24.5762060622,23.4686158088,1.10759025341
 03/23  05:00:00,22.1448172788,0.848100703607,0.0,0.0,6.02426329834,9.91545327661,28.0150941704,22.1798072559,5.83528691447
 03/23  06:00:00,26.5108206909,0.78868636893,0.0,0.0,6.51253267309,14.7454349813,40.1583707897,20.5552235157,19.603147274
 03/23  07:00:00,24.9321273836,0.75502709291,0.0,0.0,6.01364874671,18.163451543,40.4456105799,19.609736088,20.8358744919
 03/23  08:00:00,24.2807442127,1.04939447096,0.0,0.0,4.35151303671,18.8798367041,40.3749235318,20.361084729,20.0138388028
 03/23  09:00:00,21.4612928569,1.05357495564,0.0,0.0,3.78894180059,16.6187760998,37.8566571375,20.3089231861,17.5477339515
 03/23  10:00:00,18.4985342516,1.0074430535,0.0,0.0,3.78894180059,13.7021493968,34.943548264,19.0398842127,15.9036640513
 03/23  11:00:00,18.5881856376,0.949913285666,0.0,0.0,3.78894180059,13.8493305508,30.2642325841,17.4431995956,12.8210329886
 03/23  12:00:00,18.2070531178,0.879221983954,0.0,0.0,3.69398621738,13.6338449159,26.7863429091,15.6093798207,11.1769630884
 03/23  13:00:00,17.8415467863,0.791999050425,0.0,0.0,3.78894180059,13.2606059349,23.2701840475,13.3262733841,9.94391066332
 03/23  14:00:00,17.6248733528,0.722506770876,0.0,0.0,3.78894180059,13.1134247809,20.1340143527,11.4231561145,8.71085823822
 03/23  15:00:00,18.8921112239,0.624735188703,0.0,0.0,4.71240779196,13.5549682428,18.821491904,8.87758124069,9.94391066332
 03/23  16:00:00,26.2764038886,0.55867446597,0.0,0.0,7.18559832057,18.5321311015,18.8376819838,7.24970142035,11.5879805635
 03/23  17:00:00,31.9224583952,0.226972703395,0.0,0.0,8.38069375907,23.3147919321,20.8444073619,5.55726952309,15.2871378388
 03/23  18:00:00,33.9783906977,0.215534872012,0.0,0.0,10.6415932552,23.1212625696,23.2723842959,5.31363286937,17.9587514265
 03/23  19:00:00,38.4196023499,0.269024502455,0.0,0.0,12.3080778603,20.4854999863,23.8541863455,6.7174698691,17.1367164764
 03/23  20:00:00,38.0258951243,0.315438170115,0.0,0.0,12.456681583,19.8967753704,23.6307556331,7.93260031933,15.6981553138
 03/23  21:00:00,32.6291282762,0.382172343976,0.0,0.0,9.18739968257,17.702556249,22.5269986042,9.70596561564,12.8210329886
 03/23  22:00:00,25.8057229751,0.494079604588,0.0,0.0,5.91811778209,14.0365255879,23.8680164564,12.691053368,11.1769630884
 03/23  23:00:00,20.0677032168,0.652568917699,0.0,0.0,3.54045821811,10.5176760807,23.3315130315,17.0867596435,6.24475338801
 03/23  24:00:00,16.5033949387,0.791516195279,0.0,0.0,2.55330491699,7.80157382632,22.8319085408,20.9028386407,1.92906990014
 03/24  01:00:00,16.0003213134,0.877167185975,0.0,0.0,2.55330491699,7.21284921042,24.3410378649,23.2345752487,1.10646261626
 03/24  02:00:00,15.7864726271,0.957680807639,0.0,0.0,2.55330491699,6.91848690247,25.9320624003,25.4417284933,0.490333906961
 03/24  03:00:00,15.7175072186,1.0358965531,0.0,0.0,2.55330491699,6.7713057485,28.115873501,27.6255507271,0.490322773876
 03/24  04:00:00,17.851817291,1.09371317775,0.0,0.0,3.82705111198,7.57405300124,30.4219033435,29.3157102616,1.10619308189
 03/24  05:00:00,22.4181211726,1.12140459742,0.0,0.0,6.02426329834,9.91545327661,36.0996768659,30.2738699862,5.82580687975
 03/24  06:00:00,26.8109295056,1.08879518361,0.0,0.0,6.51253267309,14.7454349813,49.0677456911,29.4977198235,19.5700258676
 03/24  07:00:00,25.1798431903,1.00274289969,0.0,0.0,6.01364874671,18.163451543,47.8245825455,27.0239520008,20.8006305447
 03/24  08:00:00,24.4645644144,1.23321467265,0.0,0.0,4.35151303671,18.8798367041,45.9269773841,25.9469727903,19.9800045938
 03/24  09:00:00,21.5034336014,1.09571570015,0.0,0.0,3.78894180059,16.6187760998,39.2774259223,21.7592969037,17.5181290186
 03/24  10:00:00,18.4145217143,0.92343051615,0.0,0.0,3.78894180059,13.7021493968,32.7509926092,16.8741139734,15.8768786358
 03/24  11:00:00,18.4404696738,0.802197321886,0.0,0.0,3.78894180059,13.8493305508,26.359629683,13.5600955147,12.7995341682
 03/24  12:00:00,18.0375740502,0.709742916331,0.0,0.0,3.69398621738,13.6338449159,22.2451729878,11.0868892022,11.1582837855
 03/24  13:00:00,17.6900590837,0.640511347791,0.0,0.0,3.78894180059,13.2606059349,19.243934545,9.31658854655,9.92734599849
 03/24  14:00:00,17.492243892,0.589877310095,0.0,0.0,3.78894180059,13.1134247809,16.7748516047,8.07844339329,8.69640821144
 03/24  15:00:00,18.7758595187,0.508483483491,0.0,0.0,4.71240779196,13.5549682428,15.9296745478,6.00232854928,9.92734599849
 03/24  16:00:00,26.1697780208,0.446515434634,0.00553316352862,0.0,7.18559832057,18.5321311015,15.9638296338,4.39523325258,11.5685963812
 03/24  17:00:00,31.8677780504,0.143368001435,0.0289243570612,0.0,8.38069375907,23.3147919321,18.4351041108,3.17369436851,15.2614097423
 03/24  18:00:00,33.976553572,0.170244648263,0.0434530980918,0.0,10.6415932552,23.1212625696,21.6382880499,3.70984643564,17.9284416143
 03/24  19:00:00,38.4054586608,0.240188835626,0.0146919778014,0.0,12.3080778603,20.4854999863,22.9358677033,5.8280512804,17.1078164229
 03/24  20:00:00,38.0442402963,0.333783342091,0.0,0.0,12.456681583,19.8967753704,24.2038308719,8.53210853384,15.671722338
 03/24  21:00:00,32.6708534951,0.423897562909,0.0,0.0,9.18739968257,17.702556249,23.759632116,10.9600979478,12.7995341682
 03/24  22:00:00,25.8510621328,0.539418762346,0.0,0.0,5.91811778209,14.0365255879,25.2328961421,14.0746123566,11.1582837855
 03/24  23:00:00,20.1342807924,0.719146493286,0.0,0.0,3.54045821811,10.5176760807,25.3730727007,19.1385400633,6.23453263736
 03/24  24:00:00,16.6088641449,0.896985401526,0.0,0.0,2.55330491699,7.80157382632,26.1563027977,24.230052415,1.92625038272
 03/25  01:00:00,16.1623546824,1.03920055497,0.0,0.0,2.55330491699,7.21284921042,29.5685698437,28.4635300843,1.1050397594
 03/25  02:00:00,16.0058433043,1.17705148487,0.0,0.0,2.55330491699,6.91848690247,33.0736370604,32.5836595367,0.489977523667
 03/25  03:00:00,15.9566138247,1.27500315923,0.0,0.0,2.55330491699,6.7713057485,35.8596689606,35.3697028056,0.489966155078
 03/25  04:00:00,18.093065429,1.33496131577,0.0,0.0,3.82705111198,7.57405300124,38.1079791482,37.003214622,1.10476452618
 03/25  05:00:00,22.6462438064,1.34952723116,0.0,0.0,6.02426329834,9.91545327661,43.2367495614,37.4206338038,5.81611575758
 03/25  06:00:00,26.1316145383,1.30231354961,0.0,0.0,6.51253267309,14.7454349813,55.5637326952,36.0275616211,19.5361710741
 03/25  07:00:00,25.1787010147,1.19513008643,0.0,0.0,6.01364874671,17.9699221805,53.484865729,32.7202592588,20.7646064702
 03/25  08:00:00,22.9315649677,1.1466287946,0.0,0.0,3.66783283761,18.1171033345,50.9849119444,31.0394904818,19.9454214625
 03/25  09:00:00,19.9155828983,0.954278565731,0.0,0.0,3.10526160149,15.8560427302,42.7160565114,25.2281877328,17.4878687787
 03/25  10:00:00,16.7760040546,0.731326425206,0.0,0.0,3.10526160149,12.9394160272,34.6237146848,18.7742143613,15.8495003236
 03/25  11:00:00,16.7770002374,0.585141454138,0.0,0.0,3.10526160149,13.0865971812,27.6357314508,14.8581719806,12.7775594702
 03/25  12:00:00,16.5419829882,0.477147116961,0.0201582420585,0.0,3.10526160149,12.9394160272,22.9976514121,11.858460397,11.1391910151
 03/25  13:00:00,16.0466502697,0.373584718021,0.0699313844357,0.0,3.10526160149,12.4978725653,18.5443548969,8.63394022308,9.91041467378
 03/25  14:00:00,15.869078214,0.281712385579,0.131412815231,0.0,3.10526160149,12.3506914113,14.3296638458,5.64802551336,8.68163833245
 03/25  15:00:00,17.1569877131,0.220838838054,0.115186408539,0.0,4.02872759285,12.7922348732,14.1963479218,4.28593324805,9.91041467378
 03/25  16:00:00,24.5553425681,0.180630776874,0.103395937354,0.0,6.50191812146,17.7693977319,14.9439241187,3.39514098981,11.5487831289
 03/25  17:00:00,31.7648857398,0.137262130435,0.125667279902,0.0,8.38069375907,23.1212625696,17.2462667431,2.0111545902,15.2351121529
 03/25  18:00:00,34.027754433,0.127338713805,0.137559893498,0.0,10.6415932552,23.1212625696,19.5260703736,1.6286094812,17.8974608924
 03/25  19:00:00,38.4058916287,0.163947402769,0.0913663785227,0.0,12.3080778603,20.4854999863,20.1275662013,3.04928953641,17.0782766649
 03/25  20:00:00,37.9881052487,0.22393940832,0.0537088862014,0.0,12.456681583,19.8967753704,20.680246821,5.03554255431,15.6447042667
 03/25  21:00:00,32.5794334581,0.313438655685,0.0190388702133,0.0,9.18739968257,17.702556249,20.6081825574,7.83062308719,12.7775594702
 03/25  22:00:00,25.7501324191,0.43848904864,0.0,0.0,5.91811778209,14.0365255879,22.551139509,11.4119484939,11.1391910151
 03/25  23:00:00,20.0200657901,0.604931491012,0.0,0.0,3.54045821811,10.5176760807,22.1917492406,15.9676635908,6.22408564978
 03/25  24:00:00,16.5044140144,0.792535271059,0.0,0.0,2.55330491699,7.80157382632,23.1979932771,21.274624822,1.92336845511
 03/26  01:00:00,16.0494630835,0.926308956017,0.0,0.0,2.55330491699,7.21284921042,26.2094570424,25.1058712005,1.10358584183
 03/26  02:00:00,15.8720981462,1.04330632669,0.0,0.0,2.55330491699,6.91848690247,29.0361821599,28.5465687729,0.489613387046
 03/26  03:00:00,15.8119109755,1.13030031003,0.0,0.0,2.55330491699,6.7713057485,31.5555016945,31.0658999074,0.489601787051
 03/26  04:00:00,17.936135463,1.17803134978,0.0,0.0,3.82705111198,7.57405300124,33.4450532543,32.3417482451,1.10330500918
 03/26  05:00:00,22.4911684283,1.19445185307,0.0,0.0,6.02426329834,9.91545327661,38.6004794065,32.7942629885,5.80621641804
 03/26  06:00:00,25.9616474572,1.13234646856,0.0,0.0,6.51253267309,14.7454349813,50.4927789435,30.9911860236,19.5015929199
 03/26  07:00:00,25.0071930604,1.02362213215,0.0,0.0,6.01364874671,17.9699221805,48.4051631101,27.6773501736,20.7278129366
 03/26  08:00:00,22.753713586,0.968777412979,0.0,0.0,3.66783283761,18.1171033345,45.6642572469,25.7541575964,19.9100996505
 03/26  09:00:00,19.7736874246,0.812383092091,0.0,0.0,3.10526160149,15.8560427302,38.5084766811,21.0515144881,17.4569621931
 03/26  10:00:00,16.6731478118,0.62847018241,0.0,0.0,3.10526160149,12.9394160272,31.7415711231,15.9200339008,15.8215372223
 03/26  11:00:00,16.6982290607,0.469157795153,0.0372124822656,0.0,3.10526160149,13.0865971812,24.0454625762,11.2903471741,12.7551154021
 03/26  12:00:00,16.5521645444,0.360734757704,0.146752157471,0.0,3.10526160149,12.9394160272,18.5054435416,7.38575311025,11.1196904313
 03/26  13:00:00,16.1024489996,0.288793205831,0.210521626515,0.0,3.10526160149,12.4978725653,14.8552277746,4.96210607132,9.89312170326
 03/26  14:00:00,15.948283031,0.244880883545,0.247449134296,0.0,3.10526160149,12.3506914113,12.1900506243,3.52349764911,8.66655297518
 03/26  15:00:00,17.2457004009,0.192346290753,0.232391643651,0.0,4.02872759285,12.7922348732,12.2805326918,2.3874109885,9.89312170326
 03/26  16:00:00,24.6242945022,0.13829651266,0.214682135655,0.0,6.50191812146,17.7693977319,12.7437026684,1.21515599437,11.528546674
 03/26  17:00:00,31.8818894987,0.118366645636,0.261566523597,0.0,8.38069375907,23.1212625696,15.4357965385,0.227543680296,15.2082528582
 03/26  18:00:00,34.118586345,0.112778380021,0.242952139321,0.0,10.6415932552,23.1212625696,18.0727641343,0.206945698576,17.8658184357
 03/26  19:00:00,38.4363233565,0.1195032895,0.166242219543,0.0,12.3080778603,20.4854999863,18.1653180142,1.11721206386,17.0481059504
 03/26  20:00:00,37.9785287566,0.147006282156,0.12106552029,0.0,12.456681583,19.8967753704,17.9139569198,2.29684781886,15.6171091009
 03/26  21:00:00,32.5177850915,0.199621571296,0.0712075880044,0.0,9.18739968257,17.702556249,17.0155168581,4.26040145604,12.7551154021
 03/26  22:00:00,25.6381387802,0.313959708203,0.0125357015363,0.0,5.91811778209,14.0365255879,19.1594767101,8.03978627878,11.1196904313
 03/26  23:00:00,19.8673471822,0.452212883114,0.0,0.0,3.54045821811,10.5176760807,18.0851742215,11.8717587025,6.21341551903
 03/26  24:00:00,16.3203950804,0.608516337043,0.0,0.0,2.55330491699,7.80157382632,18.0418797164,16.1214547457,1.92042497077
 03/27  01:00:00,15.8346034751,0.711449347686,0.0,0.0,2.55330491699,7.21284921042,19.9780622851,18.8759609913,1.10210129378
 03/27  02:00:00,15.6322469685,0.803455148989,0.0,0.0,2.55330491699,6.91848690247,21.8895737535,21.4003321487,0.489241604871
 03/27  03:00:00,15.5609747486,0.879364083135,0.0,0.0,2.55330491699,6.7713057485,23.9661453377,23.47691556,0.489229777648
 03/27  04:00:00,17.7219041174,0.963800004153,0.0,0.0,3.82705111198,7.57405300124,27.0813622049,25.9795472419,1.10181496296
 03/27  05:00:00,22.3156743055,1.01895773029,0.0,0.0,6.02426329834,9.91545327661,33.5613831285,27.7652713356,5.79611179288
 03/27  06:00:00,25.8171146231,0.987813634407,0.0,0.0,6.51253267309,14.7454349813,46.3541029752,26.88780133,19.4663016452
 03/27  07:00:00,25.0482364303,0.871136139595,0.0,0.0,6.01364874671,18.163451543,43.9796025519,23.289341712,20.6902608399
 03/27  08:00:00,24.2997994025,1.06844966075,0.0,0.0,4.35151303671,18.8798367041,41.0075794178,21.1335298001,19.8740496178
 03/27  09:00:00,21.3323540088,0.92463610751,0.0,0.0,3.78894180059,16.6187760998,34.1915129922,16.7660945778,17.4254184144
 03/27  10:00:00,18.2729980756,0.76686938393,0.0150374935224,0.0,3.78894180059,13.7021493968,28.1231184112,12.3301207982,15.792997613
 03/27  11:00:00,18.4403117642,0.666632774653,0.135406637622,0.0,3.78894180059,13.8493305508,21.204797066,8.47258845557,12.7322086105
 03/27  12:00:00,18.1995232846,0.59255012033,0.279142030435,0.0,3.69398621738,13.6338449159,16.3207365024,5.22094869334,11.0997878091
 03/27  13:00:00,18.0197178591,0.568611611447,0.401558511739,0.0,3.78894180059,13.2606059349,13.4545988485,3.57912664044,9.87547220806
 03/27  14:00:00,17.9549261639,0.54678725594,0.505772326102,0.0,3.78894180059,13.1134247809,11.0109017881,2.35974518108,8.65115660703
 03/27  15:00:00,19.297874817,0.496736665937,0.533762115806,0.0,4.71240779196,13.5549682428,10.8787784221,1.00330621402,9.87547220806
 03/27  16:00:00,26.731919163,0.463805124404,0.550384616011,0.0,7.18559832057,18.5321311015,11.5517556302,0.0438626207542,11.5078930094
 03/27  17:00:00,32.4941325035,0.224733732829,0.573913078804,0.0,8.38069375907,23.3147919321,15.1808398125,0.0,15.1808398125
 03/27  18:00:00,34.4884831895,0.20891882052,0.516708543301,0.0,10.6415932552,23.1212625696,17.8335236148,0.0,17.8335236148
 03/27  19:00:00,38.6402705479,0.146310468963,0.343382231517,0.0,12.3080778603,20.4854999863,17.0358492418,0.0185360277557,17.0173132141
 03/27  20:00:00,38.0465991237,0.111803424361,0.224338745125,0.0,12.456681583,19.8967753704,15.9136397182,0.32469470532,15.5889450129
 03/27  21:00:00,32.526154035,0.124364267534,0.154833835298,0.0,9.18739968257,17.702556249,14.0893857495,1.357177139,12.7322086105
 03/27  22:00:00,25.5675969191,0.171056374166,0.0848971744149,0.0,5.91811778209,14.0365255879,14.4416262976,3.34183848847,11.0997878091
 03/27  23:00:00,19.726529753,0.294594981743,0.0168004721364,0.0,3.54045821811,10.5176760807,13.643338896,7.44081349102,6.20252540498
 03/27  24:00:00,16.1819394508,0.470060707402,0.0,0.0,2.55330491699,7.80157382632,14.2976626216,12.3802418202,1.91742080137
 03/28  01:00:00,15.7026112066,0.57945707913,0.0,0.0,2.55330491699,7.21284921042,16.411645618,15.3110590634,1.10058655456
 03/28  02:00:00,15.5352250038,0.70643318433,0.0,0.0,2.55330491699,6.91848690247,19.3411600213,18.8522977341,0.488862287188
 03/28  03:00:00,15.5190786582,0.837467992688,0.0,0.0,2.55330491699,6.7713057485,23.0946856903,22.6058354533,0.488850236987
 03/28  04:00:00,17.6553580674,0.897253954163,0.0,0.0,3.82705111198,7.57405300124,25.2633227924,24.1630279637,1.10029482866
 03/28  05:00:00,22.1888444721,0.892127896887,0.0,0.0,6.02426329834,9.91545327661,29.5679205705,23.7821156959,5.78580487462
 03/28  06:00:00,25.7262941024,0.89699311371,0.0,0.0,6.51253267309,14.7454349813,43.4523772941,24.0220695923,19.4303077018
 03/28  07:00:00,25.0147939314,0.837693640705,0.0,0.0,6.01364874671,18.163451543,42.975254321,22.3232930203,20.6519613008
 03/28  08:00:00,24.2805819598,1.0492322181,0.0,0.0,4.35151303671,18.8798367041,40.3354498222,20.4981677818,19.8372820403
 03/28  09:00:00,21.3067125679,0.898994666671,0.0,0.0,3.78894180059,16.6187760998,33.4296844073,16.0364376231,17.3932467841
 03/28  10:00:00,18.3017508251,0.746430936341,0.064228690639,0.0,3.78894180059,13.7021493968,26.9762376812,11.2123477336,15.7638899476
 03/28  11:00:00,18.5548587167,0.659688555918,0.256897808812,0.0,3.78894180059,13.8493305508,19.7792296858,7.07038380683,12.708845879
 03/28  12:00:00,18.4008661894,0.626856331596,0.446178723931,0.0,3.69398621738,13.6338449159,15.7215960914,4.64210704907,11.0794890424
 03/28  13:00:00,18.3330704914,0.637116743349,0.646406012106,0.0,3.78894180059,13.2606059349,13.3208014122,3.46332999727,9.85747141493
 03/28  14:00:00,18.3147075085,0.636081877573,0.776259049061,0.0,3.78894180059,13.1134247809,11.0314321129,2.39597832537,8.6354537875
 03/28  15:00:00,19.7209866174,0.601690043055,0.851920539095,0.0,4.71240779196,13.5549682428,10.8496324598,0.992161044859,9.85747141493
 03/28  16:00:00,27.1335503803,0.564086791475,0.851734166219,0.0,7.18559832057,18.5321311015,11.5277498849,0.0409216334291,11.4868282515
 03/28  17:00:00,32.7734212076,0.305183951549,0.772751564213,0.0,8.38069375907,23.3147919321,15.1528811338,0.0,15.1528811338
 03/28  18:00:00,34.8135108586,0.301407920531,0.749247112365,0.0,10.6415932552,23.1212625696,17.8005859933,0.0,17.8005859933
 03/28  19:00:00,38.9203965481,0.227397274097,0.542421426632,0.0,12.3080778603,20.4854999863,16.985907575,0.0,16.985907575
 03/28  20:00:00,38.2353330385,0.169241181119,0.355634903136,0.0,12.456681583,19.8967753704,15.8296566161,0.269436273094,15.560220343
 03/28  21:00:00,32.5863945864,0.151378193744,0.18806046049,0.0,9.18739968257,17.702556249,14.2946122187,1.58576633976,12.708845879
 03/28  22:00:00,25.6063574917,0.189251081121,0.105463040054,0.0,5.91811778209,14.0365255879,14.6549206826,3.57543164018,11.0794890424
 03/28  23:00:00,19.7274135454,0.261769350195,0.0505098961108,0.0,3.54045821811,10.5176760807,12.345137991,6.1537194584,6.19141853262
 03/28  24:00:00,16.0819773063,0.365313883899,0.00478467904757,0.0,2.55330491699,7.80157382632,11.282287076,9.36793023942,1.91435683658
 03/29  01:00:00,15.596210965,0.473056837544,0.0,0.0,2.55330491699,7.21284921042,13.3154784545,12.2164363821,1.09904207247
 03/29  02:00:00,15.4111176704,0.58232585095,0.0,0.0,2.55330491699,6.91848690247,15.6507718203,15.1622962741,0.488475546276
 03/29  03:00:00,15.3695578408,0.687947175257,0.0,0.0,2.55330491699,6.7713057485,18.5928237163,18.1043604389,0.488463277419
 03/29  04:00:00,17.5326152477,0.774511134436,0.0,0.0,3.82705111198,7.57405300124,21.6517379923,20.552992936,1.09874505632
 03/29  05:00:00,22.0877929914,0.791076416163,0.0,0.0,6.02426329834,9.91545327661,26.7439245958,20.9686258802,5.77529871565
 03/29  06:00:00,25.6166588974,0.787357908741,0.0,0.0,6.51253267309,14.7454349813,40.3318477235,20.9382259743,19.3936217492
 03/29  07:00:00,24.8684152634,0.691314972756,0.0,0.0,6.01364874671,18.163451543,38.695395477,18.0824698157,20.6129256613
 03/29  08:00:00,24.119200364,0.887850622256,0.0,0.0,4.35151303671,18.8798367041,35.6750078403,15.8752000337,19.7998078066
 03/29  09:00:00,21.1831385212,0.759836666156,0.0155839537983,0.0,3.78894180059,16.6187760998,29.4406122384,12.0801554089,17.3604568296
 03/29  10:00:00,18.3583893991,0.679869490031,0.187428710982,0.0,3.78894180059,13.7021493968,23.9649511679,8.23072832216,15.7342228458
 03/29  11:00:00,18.705704646,0.642371530531,0.425060763498,0.0,3.78894180059,13.8493305508,18.0435689953,5.35853486908,12.6850341262
 03/29  12:00:00,18.6541601204,0.658091216021,0.668237770557,0.0,3.69398621738,13.6338449159,14.7128578902,3.65405774772,11.0588001425
 03/29  13:00:00,18.6405495238,0.679950609946,0.911051177891,0.0,3.78894180059,13.2606059349,12.3296603728,2.49053571815,9.83912465463
 03/29  14:00:00,18.6323874726,0.679585831258,1.05043505941,0.0,3.78894180059,13.1134247809,10.0816414144,1.46219224761,8.61944916681
 03/29  15:00:00,19.9886731319,0.648418995065,1.07287810158,0.0,4.71240779196,13.5549682428,10.3303077597,0.491183105023,9.83912465463
 03/29  16:00:00,27.3629185673,0.617259042225,1.02793010247,0.0,7.18559832057,18.5321311015,11.4653586384,0.0,11.4653586384
 03/29  17:00:00,33.0151196781,0.368461613418,0.951172372816,0.0,8.38069375907,23.3147919321,15.1243851019,0.0,15.1243851019
 03/29  18:00:00,35.0333880855,0.360850067813,0.909682192028,0.0,10.6415932552,23.1212625696,17.7670153255,0.0,17.7670153255
 03/29  19:00:00,39.1049664569,0.27866030135,0.675728308109,0.0,12.3080778603,20.4854999863,16.9538983336,0.0,16.9538983336
 03/29  20:00:00,38.4457674729,0.220870820806,0.514439697945,0.0,12.456681583,19.8967753704,15.5610641559,0.0301205580773,15.5309435978
 03/29  21:00:00,32.7957877433,0.177391071903,0.371440739223,0.0,9.18739968257,17.702556249,13.0537699628,0.368735836596,12.6850341262
 03/29  22:00:00,25.6648811225,0.15599731395,0.197240438055,0.0,5.91811778209,14.0365255879,12.7408435538,1.68204341137,11.0588001425
 03/29  23:00:00,19.7155465655,0.206051031443,0.0943612349601,0.0,3.54045821811,10.5176760807,10.3444260556,4.16432786446,6.18009819116
 03/29  24:00:00,16.0452250285,0.299540779753,0.0338055053295,0.0,2.55330491699,7.80157382632,9.24057087813,7.32933689436,1.91123398377
 03/30  01:00:00,15.5316353719,0.405707392238,0.00277385225729,0.0,2.55330491699,7.21284921042,11.5646751731,10.4672068684,1.09746830465
 03/30  02:00:00,15.3311916004,0.502399780937,0.0,0.0,2.55330491699,6.91848690247,13.5118409133,13.0237594167,0.488081496619
 03/30  03:00:00,15.2670616239,0.585450958438,0.0,0.0,2.55330491699,6.7713057485,15.7233165598,15.2352475463,0.488069013498
 03/30  04:00:00,17.4233972198,0.665293106582,0.0,0.0,3.82705111198,7.57405300124,18.552814735,17.4556486302,1.09716610478
 03/30  05:00:00,22.0029419721,0.706225396914,0.0,0.0,6.02426329834,9.91545327661,24.3667686705,18.6021722431,5.76459642737
 03/30  06:00:00,24.62498744,0.688519784694,0.0,0.0,6.51253267309,14.7454349813,37.4057401299,18.0494854778,19.3562546521
 03/30  07:00:00,24.8104738394,0.633373548719,0.0,0.0,6.01364874671,18.163451543,36.9678275184,16.3946620368,20.5731654816
 03/30  08:00:00,24.1097221521,0.878372410308,0.0,0.0,4.35151303671,18.8798367041,35.3639172328,15.6022792187,19.7616380141
 03/30  09:00:00,21.1865716376,0.770002766768,0.00885096955831,0.0,3.78894180059,16.6187760998,29.7163006001,12.389242339,17.3270582611
 03/30  10:00:00,18.2250623012,0.674900498598,0.0590706044668,0.0,3.78894180059,13.7021493968,25.0115925158,9.30758742239,15.7040050934
 03/30  11:00:00,18.3563283234,0.559509645917,0.158546325508,0.0,3.78894180059,13.8493305508,18.1457952722,5.48501486827,12.6607804039
 03/30  12:00:00,18.2043262599,0.503685737745,0.372809388355,0.0,3.69398621738,13.6338449159,13.4575092945,2.41978205836,11.0377272362
 03/30  13:00:00,18.4317795798,0.577867785118,0.804364058753,0.0,3.78894180059,13.2606059349,10.9637646605,1.14332730008,9.82043736037
 03/30  14:00:00,18.4989470415,0.603342073645,0.993238385959,0.0,3.78894180059,13.1134247809,9.00656118311,0.403413698523,8.60314748458
 03/30  15:00:00,20.0116282928,0.62603851012,1.11821374746,0.0,4.71240779196,13.5549682428,9.82369480225,0.00325744187369,9.82043736037
 03/30  16:00:00,27.5307227062,0.643595910889,1.16939737266,0.0,7.18559832057,18.5321311015,11.4434905281,0.0,11.4434905281
 03/30  17:00:00,33.2700125181,0.421944698608,1.15258212765,0.0,8.38069375907,23.3147919321,15.0953601555,0.0,15.0953601555
 03/30  18:00:00,35.2923985995,0.423109398104,1.10643337577,0.0,10.6415932552,23.1212625696,17.732821553,0.0,17.732821553
 03/30  19:00:00,38.3575392292,0.313707077764,0.786087637388,0.0,12.3080778603,20.4854999863,16.9212949692,0.0,16.9212949692
 03/30  20:00:00,38.5406961025,0.244312916845,0.585926231454,0.0,12.456681583,19.8967753704,15.5011234474,0.0,15.5011234474
 03/30  21:00:00,32.8652462914,0.186520173472,0.431770185733,0.0,9.18739968257,17.702556249,12.6925243813,0.0317439773916,12.6607804039
 03/30  22:00:00,25.6448074152,0.123269723286,0.209894321376,0.0,5.91811778209,14.0365255879,11.7676394146,0.729912178454,11.0377272362
 03/30  23:00:00,19.6646480213,0.159559749299,0.089953972927,0.0,3.54045821811,10.5176760807,9.2151468365,3.0465791035,6.168567733
 03/30  24:00:00,15.9948334609,0.248969467667,0.0339852498025,0.0,2.55330491699,7.80157382632,7.97245053166,6.06439736393,1.90805316772
 03/31  01:00:00,15.4670823091,0.336574206091,0.00735397559097,0.0,2.55330491699,7.21284921042,9.69526374494,8.59939802802,1.09586571692
 03/31  02:00:00,15.2565895087,0.427797689205,0.0,0.0,2.55330491699,6.91848690247,11.5061342174,11.0184539625,0.487680254868
 03/31  03:00:00,15.2471315858,0.565520920326,0.0,0.0,2.55330491699,6.7713057485,15.2920219334,14.8043543714,0.487667561946
 03/31  04:00:00,17.4138262211,0.655722107878,0.0,0.0,3.82705111198,7.57405300124,18.3857642214,17.2902057799,1.09555844152
 03/31  05:00:00,21.9906794274,0.693962852166,0.0,0.0,6.02426329834,9.91545327661,24.0971663408,18.3434651616,5.75370117921
 03/31  06:00:00,24.6219412224,0.685473567037,0.0,0.0,6.51253267309,14.7454349813,37.3926463487,18.0744288721,19.3182174767
 03/31  07:00:00,24.7881474602,0.611047169592,0.0,0.0,6.01364874671,18.163451543,36.336189246,15.8034967098,20.5326925362
 03/31  08:00:00,24.0628672868,0.831517545104,0.0,0.0,4.35151303671,18.8798367041,34.0412826762,14.3184987097,19.7227839665
 03/31  09:00:00,21.1743691881,0.728344633238,0.0383066536667,0.0,3.78894180059,16.6187760998,28.2882941041,10.9952331346,17.2930609694
 03/31  10:00:00,18.290806427,0.634183579806,0.165531649108,0.0,3.78894180059,13.7021493968,22.931180381,7.257934742,15.673245639
 03/31  11:00:00,18.5028736698,0.55560628613,0.308995031691,0.0,3.78894180059,13.8493305508,16.7966072203,4.16051532585,12.6360918945
 03/31  12:00:00,18.6048517605,0.563589945529,0.713430681166,0.0,3.69398621738,13.6338449159,12.3973010925,1.38102452844,11.016276564
 03/31  13:00:00,18.6156182958,0.576548600088,0.989521959753,0.0,3.78894180059,13.2606059349,9.98519889393,0.183783827697,9.80141506623
 03/31  14:00:00,18.2935782018,0.52159641884,0.86961520104,0.0,3.78894180059,13.1134247809,8.58655356841,0.0,8.58655356841
 03/31  15:00:00,19.9195290834,0.577151558763,1.07500148945,0.0,4.71240779196,13.5549682428,9.80141506623,0.0,9.80141506623
 03/31  16:00:00,27.583579938,0.627236372039,1.23861414333,0.0,7.18559832057,18.5321311015,11.4212303967,0.0,11.4212303967
 03/31  17:00:00,33.3842199142,0.428555978875,1.26017824348,0.0,8.38069375907,23.3147919321,15.0658148901,0.0,15.0658148901
 03/31  18:00:00,35.4380305742,0.438471304075,1.23670344446,0.0,10.6415932552,23.1212625696,17.698014802,0.0,17.698014802
 03/31  19:00:00,38.6110912575,0.365426564747,0.987920178635,0.0,12.3080778603,20.4854999863,16.8881071368,0.0,16.8881071368
 03/31  20:00:00,38.8078732057,0.305210867505,0.792205383962,0.0,12.456681583,19.8967753704,15.4707687227,0.0,15.4707687227
 03/31  21:00:00,33.140394146,0.252264397743,0.641173816107,0.0,9.18739968257,17.702556249,12.6360918945,0.0,12.6360918945
 03/31  22:00:00,25.9094322454,0.170457196605,0.427331678309,0.0,5.91811778209,14.0365255879,11.016276564,0.0,11.016276564
 03/31  23:00:00,19.7239934678,0.0919762506593,0.216882918063,0.0,3.54045821811,10.5176760807,6.25882408722,0.101993514442,6.15683057278
 03/31  24:00:00,15.9105280636,0.0812791812489,0.117370139001,0.0,2.55330491699,7.80157382632,2.71656163941,0.811746308991,1.90481533042
 04/01  01:00:00,15.3188292402,0.114622164772,0.0810529479809,0.0,2.55330491699,7.21284921042,3.08516714226,1.99093235858,1.09423478368
 04/01  02:00:00,15.0492232355,0.167437227084,0.0529941889903,0.0,2.55330491699,6.91848690247,4.05869424919,3.57142230938,0.487271939812
 04/01  03:00:00,14.9344131955,0.222375255081,0.0304272749391,0.0,2.55330491699,6.7713057485,5.64651837311,5.1592593315,0.487259041617
 04/01  04:00:00,17.0485376566,0.272172385789,0.0182611575248,0.0,3.82705111198,7.57405300124,7.61706228704,6.52313974449,1.09392254255
 04/01  05:00:00,21.6080734301,0.279290496512,0.0320663584026,0.0,6.02426329834,9.91545327661,12.2516185606,6.50900236283,5.74261619776
 04/01  06:00:00,24.2648244755,0.259429217656,0.0689276025577,0.0,6.51253267309,14.7454349813,24.8502454501,5.5707239625,19.2795214876
 04/01  07:00:00,24.3308758312,0.263254547874,0.0840503551216,0.0,6.01364874671,17.9699221805,25.9944449328,5.50292612204,20.4915188108
 04/01  08:00:00,22.1391244278,0.310489924172,0.0436983305557,0.0,3.66783283761,18.1171033345,26.7958218453,7.11256467516,19.6832571701
 04/01  09:00:00,19.3338306314,0.355770893192,0.0167554057114,0.0,3.10526160149,15.8560427302,25.8320178495,8.57354282692,17.2584750225
 04/01  10:00:00,16.4444418396,0.393413121004,0.00635108920702,0.0,3.10526160149,12.9394160272,25.3238093767,9.68185578492,15.6419535918
 04/01  11:00:00,16.6068676164,0.415008833167,0.0,0.0,3.10526160149,13.0865971812,22.8880179175,10.2770420082,12.6109759092
 04/01  12:00:00,16.4660236988,0.349437472954,0.0719085966846,0.0,3.10526160149,12.9394160272,18.8278972677,7.83344278923,10.9944544785
 04/01  13:00:00,16.1091478917,0.306627764693,0.199385959748,0.0,3.10526160149,12.4978725653,15.2719519888,5.48988858332,9.78206340547
 04/01  14:00:00,15.8601511625,0.269212328622,0.134985820732,0.0,3.10526160149,12.3506914113,13.7351939598,5.16552162735,8.56967233243
 04/01  15:00:00,17.1831418547,0.226680614885,0.135498773255,0.0,4.02872759285,12.7922348732,13.9018189005,4.11975549504,9.78206340547
 04/01  16:00:00,24.6300584623,0.196387351162,0.162355257283,0.0,6.50191812146,17.7693977319,14.5348083572,3.136223521,11.3985848362
 04/01  17:00:00,32.0171349216,0.209508682903,0.305669909275,0.0,8.38069375907,23.1212625696,17.1197708653,2.08401281003,15.0357580553
 04/01  18:00:00,34.3337058051,0.221130756822,0.349719222632,0.0,10.6415932552,23.1212625696,19.5505220612,1.88791668102,17.6626053802
 04/01  19:00:00,37.771674788,0.226910076566,0.287020197396,0.0,12.3080778603,20.4854999863,19.4342080342,2.57986336936,16.8543446649
 04/01  20:00:00,38.2025370786,0.262638099424,0.229442025022,0.0,12.456681583,19.8967753704,19.424015232,3.984126819,15.439888413
 04/01  21:00:00,32.7169933708,0.315480280658,0.154557157992,0.0,9.18739968257,17.702556249,18.6993282084,6.08835229919,12.6109759092
 04/01  22:00:00,25.7614888489,0.392060476594,0.0577850018468,0.0,5.91811778209,14.0365255879,20.1629836203,9.16852914181,10.9944544785
 04/01  23:00:00,19.9114130301,0.492481388391,0.00379734259901,0.0,3.54045821811,10.5176760807,18.6601658605,12.5152756741,6.14489018635
 04/01  24:00:00,16.311789392,0.599910648647,0.0,0.0,2.55330491699,7.80157382632,17.3501582445,15.4486368138,1.90152143072
 04/02  01:00:00,15.7974347498,0.674280622379,0.0,0.0,2.55330491699,7.21284921042,18.5344690777,17.4418930899,1.09257598775
 04/02  02:00:00,15.5736558995,0.744864080033,0.0,0.0,2.55330491699,6.91848690247,19.877657955,19.3908012827,0.486856672337
 04/02  03:00:00,15.4743065712,0.79269590569,0.0,0.0,2.55330491699,6.7713057485,21.1822267573,20.6953831838,0.486843573461
 04/02  04:00:00,17.5741340881,0.816029974881,0.0,0.0,3.82705111198,7.57405300124,22.391430923,21.2991720307,1.09225889223
 04/02  05:00:00,22.1107548104,0.814038235167,0.0,0.0,6.02426329834,9.91545327661,26.9923194314,21.2609746656,5.73134476574
 04/02  06:00:00,24.6957299598,0.759262304438,0.0,0.0,6.51253267309,14.7454349813,38.9557297101,19.7155515656,19.2401781446
 04/02  07:00:00,24.7122584073,0.728687479051,0.0,0.0,6.01364874671,17.9699221805,39.3097944481,18.8601379495,20.4496564986
 04/02  08:00:00,22.5126459459,0.727709772835,0.0,0.0,3.66783283761,18.1171033345,38.4568220521,18.8137527217,19.6430693303
 04/02  09:00:00,19.6033594732,0.64205514062,0.0,0.0,3.10526160149,15.8560427302,33.621044241,16.3977335783,17.2233106627
 04/02  10:00:00,16.583919674,0.515194110295,0.0240479343152,0.0,3.10526160149,12.9394160272,28.261139889,12.6510016704,15.6101382186
 04/02  11:00:00,16.7231665373,0.441058750331,0.0902490037248,0.0,3.10526160149,13.0865971812,22.5614390851,9.97599919903,12.585439886
 04/02  12:00:00,16.5230648452,0.368004760884,0.110382455133,0.0,3.10526160149,12.9394160272,18.8746384246,7.90237098269,10.9722674419
 04/02  13:00:00,16.0212970632,0.313891655127,0.104271240806,0.0,3.10526160149,12.4978725653,16.3849506686,6.62256255968,9.7623881089
 04/02  14:00:00,15.8479702006,0.265749692575,0.126267494796,0.0,3.10526160149,12.3506914113,13.7614178433,5.20890906746,8.55250877585
 04/02  15:00:00,17.1907089274,0.222789976119,0.146956484789,0.0,4.02872759285,12.7922348732,13.6947850315,3.93239692256,9.7623881089
 04/02  16:00:00,24.6487999661,0.166843053371,0.210641058792,0.0,6.50191812146,17.7693977319,13.2408919102,1.86533135724,11.375560553
 04/02  17:00:00,32.042001289,0.179931348815,0.360113610742,0.0,8.38069375907,23.1212625696,15.6596087561,0.654410204031,15.0051985521
 04/02  18:00:00,34.4192650953,0.205775291095,0.450633978584,0.0,10.6415932552,23.1212625696,17.9280338342,0.301430060521,17.6266037737
 04/02  19:00:00,37.781159939,0.169258808471,0.354156616425,0.0,12.3080778603,20.4854999863,17.2153980127,0.395380460998,16.8200175517
 04/02  20:00:00,38.1622870082,0.159472614376,0.292357439595,0.0,12.456681583,19.8967753704,16.2019898567,0.793498193591,15.4084916631
 04/02  21:00:00,32.6140791923,0.170581139951,0.19654212012,0.0,9.18739968257,17.702556249,14.6427262913,2.05728640525,12.585439886
 04/02  22:00:00,25.6397241994,0.223770432052,0.104310396889,0.0,5.91811778209,14.0365255879,15.3659953433,4.39372790133,10.9722674419
 04/02  23:00:00,19.7707680388,0.303612722264,0.052021017414,0.0,3.54045821811,10.5176760807,13.1746352907,7.04188518092,6.13275010975
 04/02  24:00:00,16.1179306852,0.402367782329,0.00368415947961,0.0,2.55330491699,7.80157382632,12.1158045906,10.2176321466,1.89817244407
 04/03  01:00:00,15.6033296022,0.480175474736,0.0,0.0,2.55330491699,7.21284921042,13.3928378754,12.3019480551,1.09088982023
 04/03  02:00:00,15.3657238154,0.536931995887,0.0,0.0,2.55330491699,6.91848690247,14.2509028203,13.7644682449,0.486434575395
 04/03  03:00:00,15.2665986612,0.584987995728,0.0,0.0,2.55330491699,6.7713057485,15.4875123991,15.0010911186,0.486421280492
 04/03  04:00:00,17.3694314135,0.611327300229,0.0,0.0,3.82705111198,7.57405300124,16.7579239088,15.6673559256,1.09056798318
 04/03  05:00:00,21.917452504,0.62073592875,0.0,0.0,6.02426329834,9.91545327661,21.682971143,15.9630809219,5.71989022109
 04/03  06:00:00,24.5268795107,0.590411855383,0.0,0.0,6.51253267309,14.7454349813,34.3556010837,15.1554019847,19.200199099
 04/03  07:00:00,24.7616558577,0.584555567068,0.0,0.0,6.01364874671,18.163451543,35.395116624,14.9879986272,20.4071179968
 04/03  08:00:00,24.1425025002,0.911152758493,0.0,0.0,4.35151303671,18.8798367041,36.3714606779,16.7692283294,19.6022323485
 04/03  09:00:00,21.3127501648,0.905032263517,0.0,0.0,3.78894180059,16.6187760998,33.5831406475,16.395562344,17.1875783036
 04/03  10:00:00,18.3445749381,0.853483739942,0.0,0.0,3.78894180059,13.7021493968,30.4995926086,14.9217836672,15.5778089413
 04/03  11:00:00,18.4300299542,0.791757602238,0.0,0.0,3.78894180059,13.8493305508,25.7923490099,13.2328576228,12.5594913871
 04/03  12:00:00,18.0729968908,0.74516575694,0.0,0.0,3.69398621738,13.6338449159,22.9443734629,11.9946514381,10.9497220249
 04/03  13:00:00,17.7792684154,0.729720679508,0.0,0.0,3.78894180059,13.2606059349,21.3517724636,11.6093774604,9.74239500318
 04/03  14:00:00,17.6131582544,0.71079167253,0.0,0.0,3.78894180059,13.1134247809,19.6888177237,11.1537497422,8.53506798149
 04/03  15:00:00,18.9225397598,0.655163724585,0.0,0.0,4.71240779196,13.5549682428,19.4756470079,9.73325200469,9.74239500318
 04/03  16:00:00,26.3113439566,0.568366232902,0.0252483011465,0.0,7.18559832057,18.5321311015,18.55717718,7.20501281454,11.3521643654
 04/03  17:00:00,32.0220330813,0.220368384805,0.106179004617,0.0,8.38069375907,23.3147919321,19.2560837236,4.28193829312,14.9741454305
 04/03  18:00:00,34.1608145377,0.206117716612,0.191840995472,0.0,10.6415932552,23.1212625696,20.6655341055,3.07551346144,17.5900206441
 04/03  19:00:00,37.648208326,0.218555370494,0.171908441384,0.0,12.3080778603,20.4854999863,20.3605267574,3.57539079439,16.785135963
 04/03  20:00:00,38.0860440718,0.235980139584,0.139606978029,0.0,12.456681583,19.8967753704,19.716811029,4.34022325794,15.376587771
 04/03  21:00:00,32.6122400972,0.263299335816,0.101984829174,0.0,9.18739968257,17.702556249,17.9888001119,5.42930872475,12.5594913871
 04/03  22:00:00,25.6695679079,0.317984567809,0.0399399696039,0.0,5.91811778209,14.0365255879,18.4277031413,7.47798111647,10.9497220249
 04/03  23:00:00,19.81945822,0.403649400952,0.000674519932034,0.0,3.54045821811,10.5176760807,16.2653452633,10.1449313252,6.12041393813
 04/03  24:00:00,16.243186008,0.531307264652,0.0,0.0,2.55330491699,7.80157382632,15.4385269804,13.5437576181,1.89476936224
 04/04  01:00:00,15.7782979575,0.655143830096,0.0,0.0,2.55330491699,7.21284921042,17.9679347931,16.8787580127,1.08917678037
 04/04  02:00:00,15.556458347,0.72766652753,0.0,0.0,2.55330491699,6.91848690247,19.3467681957,18.8607624218,0.486005773965
 04/04  03:00:00,15.4850793155,0.803468649973,0.0,0.0,2.55330491699,6.7713057485,21.4946833598,21.008691072,0.485992287748
 04/04  04:00:00,17.5351039024,0.776999789116,0.0,0.0,3.82705111198,7.57405300124,21.3573458729,20.2684955568,1.08885031608
 04/04  05:00:00,22.0312787722,0.734562196969,0.0,0.0,6.02426329834,9.91545327661,24.7587385139,19.0504825579,5.70825595595
 04/04  06:00:00,23.7106267983,0.666992476316,0.0,0.0,6.51253267309,14.7454349813,36.3036730963,17.1440769058,19.1595961906
 04/04  07:00:00,24.8198914955,0.642791204866,0.0,0.0,6.01364874671,18.163451543,36.8230514362,16.4591355336,20.3639159027
 04/04  08:00:00,24.2063962806,0.975046538853,0.0,0.0,4.35151303671,18.8798367041,37.9693247694,18.4085664514,19.560758318
 04/04  09:00:00,21.3764563735,0.968738472239,0.0,0.0,3.78894180059,16.6187760998,35.2371111334,18.0858226066,17.1512885269
 04/04  10:00:00,18.361343006,0.870251807886,0.0,0.0,3.78894180059,13.7021493968,30.8970786374,15.3521033036,15.5449753338
 04/04  11:00:00,18.4328367084,0.794564356493,0.0,0.0,3.78894180059,13.8493305508,25.7231024844,13.1899643875,12.5331380969
 04/04  12:00:00,18.1752038174,0.847372683568,0.0,0.0,3.69398621738,13.6338449159,25.614537999,14.6877130951,10.9268249038
 04/04  13:00:00,17.8414503603,0.791902624383,0.0,0.0,3.78894180059,13.2606059349,23.051851336,13.329761327,9.72209000907
 04/04  14:00:00,17.6232002071,0.720833625181,0.0,0.0,3.78894180059,13.1134247809,19.838081046,11.3207259317,8.5173551143
 04/04  15:00:00,18.9268042122,0.659428176995,0.0,0.0,4.71240779196,13.5549682428,19.4550027612,9.73291275217,9.72209000907
 04/04  16:00:00,26.3138020319,0.596072609263,0.0,0.0,7.18559832057,18.5321311015,19.4466277706,8.1182245685,11.3284032021
 04/04  17:00:00,31.9503707727,0.182674858473,0.0722102223322,0.0,8.38069375907,23.3147919321,18.6040379176,3.66143003114,14.9426078864
 04/04  18:00:00,34.0293386722,0.147170587288,0.119312259267,0.0,10.6415932552,23.1212625696,19.8994722988,2.3466054737,17.5528668251
 04/04  19:00:00,37.5379435895,0.202010554223,0.0781885211902,0.0,12.3080778603,20.4854999863,20.8464360256,4.09672579702,16.7497102286
 04/04  20:00:00,38.0132806437,0.255126827004,0.0476968625395,0.0,12.456681583,19.8967753704,21.1263081638,5.78212197912,15.3441861847
 04/04  21:00:00,32.5783539517,0.311648429503,0.0197495900124,0.0,9.18739968257,17.702556249,20.0952127474,7.56207465048,12.5331380969
 04/04  22:00:00,25.7350835441,0.423440173577,0.0,0.0,5.91811778209,14.0365255879,21.7024959357,10.7756710318,10.9268249038
 04/04  23:00:00,19.973661493,0.558527193872,0.0,0.0,3.54045821811,10.5176760807,20.5517398317,14.4438545069,6.10788532475
 04/04  24:00:00,16.4111040145,0.699225271133,0.0,0.0,2.55330491699,7.80157382632,20.2276537626,18.3363405695,1.89131319303
 04/05  01:00:00,15.9382385451,0.815084417605,0.0,0.0,2.55330491699,7.21284921042,22.7253217848,21.6378844094,1.08743737539
 04/05  02:00:00,15.7436739932,0.914882173743,0.0,0.0,2.55330491699,6.91848690247,25.0005814675,24.5150110725,0.485570395016
 04/05  03:00:00,15.6666234025,0.985012737021,0.0,0.0,2.55330491699,6.7713057485,26.9649136772,26.4793569549,0.485556722258
 04/05  04:00:00,17.8050298018,1.04692568853,0.0,0.0,3.82705111198,7.57405300124,29.3428451864,28.2557387868,1.08710639954
 04/05  05:00:00,22.312149102,1.0154325268,0.0,0.0,6.02426329834,9.91545327661,32.8883817051,27.1919362895,5.69644541566
 04/05  06:00:00,23.9472731583,0.903638836281,0.0,0.0,6.51253267309,14.7454349813,42.8768103209,23.7584288773,19.1183814436
 04/05  07:00:00,25.0353870702,0.858286779555,0.0,0.0,6.01364874671,18.163451543,42.6783611775,22.3582981673,20.3200630102
 04/05  08:00:00,24.4059041643,1.17455442253,0.0,0.0,4.35151303671,18.8798367041,43.4016639842,23.8830044631,19.5186595211
 04/05  09:00:00,21.5462023879,1.13848448666,0.0,0.0,3.78894180059,16.6187760998,39.6938455833,22.5793935038,17.1144520795
 04/05  10:00:00,18.4522718985,0.961180700336,0.0,0.0,3.78894180059,13.7021493968,33.1349227867,17.6232756672,15.5116471195
 04/05  11:00:00,18.4541188851,0.815846533134,0.0,0.0,3.78894180059,13.8493305508,26.1947184245,13.6883306049,12.5063878196
 04/05  12:00:00,18.023723915,0.685571314493,0.0103214666463,0.0,3.69398621738,13.6338449159,21.1329661581,10.2293832984,10.9035828597
 04/05  13:00:00,17.7465884358,0.596856198158,0.10018450168,0.0,3.78894180059,13.2606059349,16.790862824,7.08938368428,9.70147913971
 04/05  14:00:00,17.5687008558,0.511806936489,0.154527337439,0.0,3.78894180059,13.1134247809,12.9666958003,4.46732038052,8.49937541975
 04/05  15:00:00,18.8779099926,0.442509039794,0.168024917566,0.0,4.71240779196,13.5549682428,12.3468132271,2.64533408742,9.70147913971
 04/05  16:00:00,26.2930342612,0.394136001911,0.181168836672,0.0,7.18559832057,18.5321311015,12.6163416631,1.31205756346,11.3042840997
 04/05  17:00:00,32.1270058574,0.133282554725,0.298237610787,0.0,8.38069375907,23.3147919321,15.1796553973,0.269060137704,14.9105952596
 04/05  18:00:00,34.2530418556,0.142881539331,0.347304490644,0.0,10.6415932552,23.1212625696,17.5328526022,0.0176992827356,17.5151533195
 04/05  19:00:00,37.6236907383,0.110463728958,0.255482495232,0.0,12.3080778603,20.4854999863,16.8246446023,0.110893762805,16.7137508395
 04/05  20:00:00,37.9968387902,0.0927201646348,0.193661671384,0.0,12.456681583,19.8967753704,15.5933360957,0.282039596118,15.3112964995
 04/05  21:00:00,32.480484365,0.0843054824278,0.149222950372,0.0,9.18739968257,17.702556249,13.0254691106,0.519081290964,12.5063878196
 04/05  22:00:00,25.5136966925,0.113229505089,0.0888238169375,0.0,5.91811778209,14.0365255879,12.7480021053,1.84441924563,10.9035828597
 04/05  23:00:00,19.6202182001,0.176235611542,0.0288482894821,0.0,3.54045821811,10.5176760807,10.160482652,4.06531467222,6.09516797982
 04/05  24:00:00,16.0097782123,0.297899468947,0.0,0.0,2.55330491699,7.80157382632,9.38023420073,7.49242924078,1.88780495995
 04/06  01:00:00,15.5098051844,0.386651056965,0.0,0.0,2.55330491699,7.21284921042,10.8756898817,9.79001776136,1.08567212037
 04/06  02:00:00,15.2749359869,0.446144167434,0.0,0.0,2.55330491699,6.91848690247,11.7839596748,11.2988311073,0.485128567472
 04/06  03:00:00,15.1740558336,0.492445168104,0.0,0.0,2.55330491699,6.7713057485,12.9514940184,12.4663793054,0.485114712998
 04/06  04:00:00,17.2788674105,0.520763297283,0.0,0.0,3.82705111198,7.57405300124,14.2511771619,13.165840412,1.08533674998
 04/06  05:00:00,21.8243461074,0.527629532205,0.0,0.0,6.02426329834,9.91545327661,19.0223539795,13.3378918818,5.68446209775
 04/06  06:00:00,23.532339623,0.488705301065,0.0,0.0,6.51253267309,14.7454349813,31.3671309246,12.290563861,19.0765670635
 04/06  07:00:00,24.6440472084,0.466946917756,0.0,0.0,6.01364874671,18.163451543,31.9442830853,11.6687107794,20.2755723059
 04/06  08:00:00,24.010856078,0.779506336243,0.0,0.0,4.35151303671,18.8798367041,32.4018761181,12.9259276933,19.4759484248
 04/06  09:00:00,21.1312621874,0.72354428617,0.0,0.0,3.78894180059,16.6187760998,28.419003869,11.3419239988,17.0770798702
 04/06  10:00:00,18.1052621433,0.614170945221,0.0,0.0,3.78894180059,13.7021493968,23.8851399207,8.40730575242,15.4778341683
 04/06  11:00:00,18.1822606708,0.532656350261,0.0113319685549,0.0,3.78894180059,13.8493305508,18.6831911998,6.20394272264,12.4792484772
 04/06  12:00:00,17.8614172855,0.457853028263,0.0757331234519,0.0,3.69398621738,13.6338449159,14.6965939324,3.81659115714,10.8800027753
 04/06  13:00:00,17.6088329747,0.400994864665,0.15829037413,0.0,3.78894180059,13.2606059349,11.4765322609,1.79596376208,9.68056849882
 04/06  14:00:00,17.4191937743,0.35736569054,0.159461501922,0.0,3.78894180059,13.1134247809,9.34231521808,0.861180995705,8.48113422237
 04/06  15:00:00,18.9986892148,0.376160901607,0.355152277974,0.0,4.71240779196,13.5549682428,9.74482621052,0.0642577116962,9.68056849882
 04/06  16:00:00,26.6758674021,0.427454917817,0.530683061696,0.0,7.18559832057,18.5321311015,11.2798142007,0.0,11.2798142007
 04/06  17:00:00,32.761118452,0.27012819749,0.795504562687,0.0,8.38069375907,23.3147919321,14.8781170301,0.0,14.8781170301
 04/06  18:00:00,35.1773796927,0.362155817552,1.05236804949,0.0,10.6415932552,23.1212625696,17.4768912957,0.0,17.4768912957
 04/06  19:00:00,37.4478276279,0.285048913032,0.797867534168,0.0,12.3080778603,20.4854999863,16.6772684447,0.0,16.6772684447
 04/06  20:00:00,38.539447478,0.225401424079,0.603589099752,0.0,12.456681583,19.8967753704,15.2779284556,0.0,15.2779284556
 04/06  21:00:00,32.8742802229,0.17454375006,0.452780540658,0.0,9.18739968257,17.702556249,12.4792484772,0.0,12.4792484772
 04/06  22:00:00,25.6824349176,0.104199460825,0.266592086253,0.0,5.91811778209,14.0365255879,10.8800027753,0.0,10.8800027753
 04/06  23:00:00,19.6015102744,0.0602324850496,0.126143490247,0.0,3.54045821811,10.5176760807,6.33022603117,0.247960361686,6.08226566948
