Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 04/06  24:00:00,15.8511235084,0.0711136865657,0.0681310784861,0.0,2.55330491699,7.80157382632,2.942328319,1.05808261707,1.88424570193
 04/07  01:00:00,15.2740246497,0.112039933838,0.0388305884273,0.0,2.55330491699,7.21284921042,3.40171755701,2.31783601896,1.08388153805
 04/07  02:00:00,15.0147163676,0.17337100501,0.0125535430803,0.0,2.55330491699,6.91848690247,4.55276299669,4.06808257452,0.48468042217
 04/07  03:00:00,14.9005937448,0.217276407527,0.00170667175711,0.0,2.55330491699,6.7713057485,5.7276530089,5.24298661803,0.484666390862
 04/07  04:00:00,16.999564014,0.241146524173,0.000313376514534,0.0,3.82705111198,7.57405300124,6.90860090278,5.82505901134,1.08354189144
 04/07  05:00:00,21.5544431195,0.246500865504,0.0112256787789,0.0,6.02426329834,9.91545327661,11.5107908084,5.8384812575,5.67230955088
 04/07  06:00:00,23.3264957819,0.230271517681,0.0525899422595,0.0,6.51253267309,14.7454349813,24.0441283287,5.00996289514,19.0341654335
 04/07  07:00:00,24.4847413126,0.240913050256,0.0667279716827,0.0,6.01364874671,18.163451543,25.3768813733,5.14642440786,20.2304569654
 04/07  08:00:00,23.8098356669,0.55844576217,0.0200401630232,0.0,4.35151303671,18.8798367041,26.383367926,6.95073024831,19.4326376777
 04/07  09:00:00,20.9861401996,0.56393878775,0.0144835106239,0.0,3.78894180059,16.6187760998,24.1743139238,7.13513095729,17.0391829665
 04/07  10:00:00,18.0716859144,0.519756057095,0.0608386591382,0.0,3.78894180059,13.7021493968,20.975905507,5.53235901347,15.4435464935
 04/07  11:00:00,18.2435627735,0.451241386907,0.154049034637,0.0,3.78894180059,13.8493305508,15.4625237251,3.01079561852,12.4517281066
 04/07  12:00:00,18.1742879579,0.437923744007,0.408533080082,0.0,3.69398621738,13.6338449159,11.5300875397,0.673995906116,10.8560916336
 04/07  13:00:00,17.8818212911,0.402515200499,0.429758354681,0.0,3.78894180059,13.2606059349,9.74728181855,0.0879175396731,9.65936427887
 04/07  14:00:00,17.6917370404,0.388363121001,0.401007337514,0.0,3.78894180059,13.1134247809,8.49610904314,0.0334721190213,8.46263692412
 04/07  15:00:00,18.9326700771,0.365828282274,0.299465759603,0.0,4.71240779196,13.5549682428,9.82028548816,0.160921209287,9.65936427887
 04/07  16:00:00,26.5170888196,0.396498691306,0.402860705681,0.0,7.18559832057,18.5321311015,11.2648637473,0.00986299540052,11.2550007519
 04/07  17:00:00,32.4965594407,0.214935269782,0.586138479092,0.0,8.38069375907,23.3147919321,14.8451828161,0.0,14.8451828161
 04/07  18:00:00,34.6482957264,0.24206732457,0.643372576137,0.0,10.6415932552,23.1212625696,17.4380920847,0.0,17.4380920847
 04/07  19:00:00,37.0106512484,0.186015749786,0.45972431784,0.0,12.3080778603,20.4854999863,16.7434546432,0.103180794917,16.6402738482
 04/07  20:00:00,38.2229797982,0.168481935645,0.344040908376,0.0,12.456681583,19.8967753704,15.8934142908,0.649322356444,15.2440919344
 04/07  21:00:00,32.7001196081,0.174663805104,0.278499870785,0.0,9.18739968257,17.702556249,13.8542790934,1.40255098673,12.4517281066
 04/07  22:00:00,25.6839930014,0.216535553422,0.155814077453,0.0,5.91811778209,14.0365255879,14.5245457314,3.66845409777,10.8560916336
 04/07  23:00:00,19.7430303583,0.28066091431,0.0472351448978,0.0,3.54045821811,10.5176760807,12.4916421691,6.42245995449,6.06918221462
 04/07  24:00:00,16.0804484681,0.367218375383,0.00135134929906,0.0,2.55330491699,7.80157382632,11.0601424093,9.17950593629,1.880636473
 04/08  01:00:00,15.582909394,0.459755266544,0.0,0.0,2.55330491699,7.21284921042,12.7536773055,11.6716111467,1.08206615872
 04/08  02:00:00,15.3782439631,0.549452143643,0.0,0.0,2.55330491699,6.91848690247,14.6187512662,14.1345251744,0.484226091825
 04/08  03:00:00,15.3056929395,0.624082274024,0.0,0.0,2.55330491699,6.7713057485,16.670919503,16.1867076143,0.484211888613
 04/08  04:00:00,17.4489147813,0.690810668019,0.0,0.0,3.82705111198,7.57405300124,19.1445340423,18.0628116868,1.08172235542
 04/08  05:00:00,22.000955574,0.704238998796,0.0,0.0,6.02426329834,9.91545327661,24.0921221689,18.4321307951,5.65999137382
 04/08  06:00:00,23.7019112831,0.658276961115,0.0,0.0,6.51253267309,14.7454349813,36.1031038591,17.1119147486,18.9911891105
 04/08  07:00:00,24.6001121173,0.616541189121,0.0,0.0,6.01364874671,17.9699221805,36.1212704349,15.9365400857,20.1847303492
 04/08  08:00:00,22.3848733485,0.599937175431,0.0,0.0,3.66783283761,18.1171033345,34.809681171,15.4209410651,19.3887401059
 04/08  09:00:00,19.4672546419,0.502141275098,0.00380903431,0.0,3.10526160149,15.8560427302,29.6235005044,12.6227279133,17.0007725911
 04/08  10:00:00,16.5511857904,0.409189769762,0.0973183912131,0.0,3.10526160149,12.9394160272,24.5092235347,9.1004292856,15.4087942491
 04/08  11:00:00,16.7236752658,0.34343504282,0.188381439768,0.0,3.10526160149,13.0865971812,18.8925841843,6.46874932645,12.4238348578
 04/08  12:00:00,16.4985112588,0.288733199808,0.165100429831,0.0,3.10526160149,12.9394160272,16.1784206935,5.34656417773,10.8318565158
 04/08  13:00:00,16.0691084481,0.24946855565,0.216505725247,0.0,3.10526160149,12.4978725653,13.5117413317,3.87386857237,9.63787275931
 04/08  14:00:00,16.0270053006,0.239357371591,0.331694915819,0.0,3.10526160149,12.3506914113,10.9301390325,2.48625002973,8.4438890028
 04/08  15:00:00,17.3868726955,0.212518524769,0.35339170424,0.0,4.02872759285,12.7922348732,11.2288803415,1.59100758221,9.63787275931
 04/08  16:00:00,24.7860315618,0.176669265637,0.338046442231,0.0,6.50191812146,17.7693977319,12.0865172099,0.856666108557,11.2298511013
 04/08  17:00:00,32.3418778419,0.245686590261,0.594234922248,0.0,8.38069375907,23.1212625696,14.8162033465,0.00440097565352,14.8118023708
 04/08  18:00:00,34.7313125826,0.284646516159,0.683810240775,0.0,10.6415932552,23.1212625696,17.3987671766,0.0,17.3987671766
 04/08  19:00:00,37.1024258097,0.221107659408,0.516406969575,0.0,12.3080778603,20.4854999863,16.6371138069,0.034335801261,16.6027780056
 04/08  20:00:00,38.2540603295,0.178202866201,0.365400509092,0.0,12.456681583,19.8967753704,15.6258397034,0.416042747099,15.2097969563
 04/08  21:00:00,32.6377687474,0.178253974612,0.212558840599,0.0,9.18739968257,17.702556249,14.4296167663,2.0057819085,12.4238348578
 04/08  22:00:00,25.6544019412,0.245135696969,0.0976228737117,0.0,5.91811778209,14.0365255879,15.8598629721,5.02800645627,10.8318565158
 04/08  23:00:00,19.8146348497,0.360824157949,0.0386763926601,0.0,3.54045821811,10.5176760807,14.8405199682,8.78459847844,6.05592148978
 04/08  24:00:00,16.2294386514,0.517559907988,0.0,0.0,2.55330491699,7.80157382632,15.4795196084,13.6025412664,1.87697834201
 04/09  01:00:00,15.7267218176,0.603567690101,0.0,0.0,2.55330491699,7.21284921042,16.9473327127,15.8671061926,1.08022652005
 04/09  02:00:00,15.4875262417,0.658734422272,0.0,0.0,2.55330491699,6.91848690247,17.7318790542,17.2481133432,0.483765710989
 04/09  03:00:00,15.4501742505,0.768563584986,0.0,0.0,2.55330491699,6.7713057485,20.8508916909,20.3671403501,0.483751340851
 04/09  04:00:00,17.6291050747,0.871000961455,0.0,0.0,3.82705111198,7.57405300124,24.4429881533,23.3631094725,1.07987868077
 04/09  05:00:00,22.1817442429,0.885027667674,0.0,0.0,6.02426329834,9.91545327661,29.3373071529,23.6897959386,5.64751121436
 04/09  06:00:00,23.8565026171,0.812868295119,0.0,0.0,6.51253267309,14.7454349813,40.4527178889,21.5050670675,18.9476508214
 04/09  07:00:00,24.715384644,0.731813715767,0.0,0.0,6.01364874671,17.9699221805,39.2831325833,19.1447265846,20.1384059986
 04/09  08:00:00,22.4642335918,0.679297418799,0.0,0.0,3.66783283761,18.1171033345,36.8145268244,17.4702581153,19.3442687091
 04/09  09:00:00,19.4940786316,0.528681352479,0.00409294660459,0.0,3.10526160149,15.8560427302,30.0933294158,13.1314692969,16.9618601189
 04/09  10:00:00,16.5771869061,0.410043128471,0.122466148241,0.0,3.10526160149,12.9394160272,24.1383686172,8.76478089055,15.3735877266
 04/09  11:00:00,16.8441920375,0.343683189353,0.308650064867,0.0,3.10526160149,13.0865971812,17.7247315757,5.32915458456,12.3955769911
 04/09  12:00:00,16.7960093776,0.31600999566,0.435321752728,0.0,3.10526160149,12.9394160272,14.239885436,3.43258083721,10.8073045988
 04/09  13:00:00,16.2516791483,0.259890433419,0.388654547616,0.0,3.10526160149,12.4978725653,12.1303739596,2.51427365497,9.61610030463
 04/09  14:00:00,15.910836062,0.187551350843,0.267331697949,0.0,3.10526160149,12.3506914113,10.3912953272,1.96639931676,8.42489601042
 04/09  15:00:00,17.3319034787,0.170554620954,0.340386391184,0.0,4.02872759285,12.7922348732,10.4626882383,0.846587933651,9.61610030463
 04/09  16:00:00,25.0417264117,0.217501639174,0.552908918658,0.0,6.50191812146,17.7693977319,11.2043726969,0.0,11.2043726969
 04/09  17:00:00,32.577537611,0.301832392021,0.773748889557,0.0,8.38069375907,23.1212625696,14.7779855795,0.0,14.7779855795
 04/09  18:00:00,34.9933915186,0.346587974329,0.883947718587,0.0,10.6415932552,23.1212625696,17.358928217,0.0,17.358928217
 04/09  19:00:00,37.3153800219,0.273847736167,0.676621104962,0.0,12.3080778603,20.4854999863,16.5647920208,0.0,16.5647920208
 04/09  20:00:00,38.3998464607,0.204728583211,0.484660923329,0.0,12.456681583,19.8967753704,15.1750536776,0.0,15.1750536776
 04/09  21:00:00,32.7030128851,0.145672966684,0.310383986194,0.0,9.18739968257,17.702556249,12.6311251862,0.235548195092,12.3955769911
 04/09  22:00:00,25.5768888375,0.135193102107,0.130052364925,0.0,5.91811778209,14.0365255879,12.7137240291,1.90641943028,10.8073045988
 04/09  23:00:00,19.7165696277,0.248572833445,0.0528624951331,0.0,3.54045821811,10.5176760807,11.7701411264,5.72765370435,6.042487422
 04/09  24:00:00,16.1120460853,0.398252002255,0.00191533964604,0.0,2.55330491699,7.80157382632,12.2324900907,10.3592176984,1.87327239228
 04/10  01:00:00,15.6343227185,0.511168591036,0.0,0.0,2.55330491699,7.21284921042,14.520088149,13.4417249821,1.07836316692
 04/10  02:00:00,15.4425916035,0.613799784014,0.0,0.0,2.55330491699,6.91848690247,16.7558829714,16.2725835554,0.48329941601
 04/10  03:00:00,15.3939308755,0.712320210001,0.0,0.0,2.55330491699,6.7713057485,19.5107068019,19.027421918,0.483284883973
 04/10  04:00:00,17.5191860908,0.761081977494,0.0,0.0,3.82705111198,7.57405300124,21.3554780492,20.2774666357,1.07801141348
 04/10  05:00:00,22.0875992504,0.790882675159,0.0,0.0,6.02426329834,9.91545327661,26.7263374177,21.0914646494,5.63487276825
 04/10  06:00:00,22.914699414,0.763898425313,0.0,0.0,6.51253267309,14.7454349813,39.2472566068,20.3436931469,18.9035634598
 04/10  07:00:00,24.8656033858,0.688503095164,0.0,0.0,6.01364874671,18.163451543,38.2041621261,18.1126644937,20.0914976324
 04/10  08:00:00,24.1582231174,0.926873375616,0.0,0.0,4.35151303671,18.8798367041,36.5368964788,17.2376598215,19.2992366573
 04/10  09:00:00,21.2222592031,0.814541301859,0.0,0.0,3.78894180059,16.6187760998,30.8331931686,13.9107360951,16.9224570735
 04/10  10:00:00,18.2766357993,0.705793450043,0.0797511511158,0.0,3.78894180059,13.7021493968,25.4163547076,10.0784173554,15.3379373522
 04/10  11:00:00,18.5378470052,0.65375262079,0.245822032475,0.0,3.78894180059,13.8493305508,19.407057702,7.04009482724,12.3669628748
 04/10  12:00:00,18.3151505998,0.606104883938,0.381214582045,0.0,3.69398621738,13.6338449159,15.3272080301,4.54476487657,10.7824431535
 04/10  13:00:00,18.1835240123,0.605939891606,0.528036384747,0.0,3.78894180059,13.2606059349,12.7813936282,3.18734026563,9.59405336254
 04/10  14:00:00,18.1237446364,0.596529372623,0.624848681863,0.0,3.78894180059,13.1134247809,10.6335901163,2.22792654469,8.40566357158
 04/10  15:00:00,19.4426593797,0.551402885019,0.6238804595,0.0,4.71240779196,13.5549682428,10.7584484219,1.16439505931,9.59405336254
 04/10  16:00:00,26.9039246336,0.527697053552,0.658498157427,0.0,7.18559832057,18.5321311015,11.385478141,0.206905057127,11.1785730838
 04/10  17:00:00,32.8371684661,0.329264121977,0.812418652254,0.0,8.38069375907,23.3147919321,14.7437424567,0.0,14.7437424567
 04/10  18:00:00,35.0526755975,0.372776154559,0.917043617335,0.0,10.6415932552,23.1212625696,17.3185870038,0.0,17.3185870038
 04/10  19:00:00,37.4395939861,0.312475461628,0.762207343718,0.0,12.3080778603,20.4854999863,16.5263271432,0.0,16.5263271432
 04/10  20:00:00,38.6279892747,0.268472302725,0.64906001777,0.0,12.456681583,19.8967753704,15.139872387,0.0,15.139872387
 04/10  21:00:00,32.9892466225,0.219296664533,0.522994025735,0.0,9.18739968257,17.702556249,12.3749310984,0.00796822363607,12.3669628748
 04/10  22:00:00,25.7550420826,0.14661288695,0.296785825171,0.0,5.91811778209,14.0365255879,11.2622136624,0.479770508888,10.7824431535
 04/10  23:00:00,19.6853877492,0.139429242556,0.130824207494,0.0,3.54045821811,10.5176760807,8.0680400195,2.03915602985,6.02888398965
 04/10  24:00:00,15.9866024002,0.198022351087,0.0767013057491,0.0,2.55330491699,7.80157382632,5.9909169178,4.12139719651,1.86951972128
 04/11  01:00:00,15.4335015004,0.26150401067,0.0488433622882,0.0,2.55330491699,7.21284921042,7.07624561145,5.9997689602,1.07647665125
 04/11  02:00:00,15.1772682006,0.323559322069,0.0249170590597,0.0,2.55330491699,6.91848690247,8.30467006811,7.82184272311,0.482827344994
 04/11  03:00:00,15.0555569245,0.362547660148,0.0113985988186,0.0,2.55330491699,6.7713057485,9.41101228728,8.92819963115,0.482812656128
 04/11  04:00:00,17.1594472395,0.39620822364,0.00513490255433,0.0,3.82705111198,7.57405300124,10.9246943513,9.84857324475,1.07612110655
 04/11  05:00:00,21.7190110299,0.407316745446,0.0149777092477,0.0,6.02426329834,9.91545327661,15.6087113917,9.98663161359,5.62207977807
 04/11  06:00:00,22.5921467545,0.395393078621,0.0459526872759,0.0,6.51253267309,14.7454349813,28.1807009389,9.32176085705,18.8589400818
 04/11  07:00:00,24.6324845096,0.393733965308,0.0616502536176,0.0,6.01364874671,18.163451543,29.1464958848,9.10247674295,20.0440191419
 04/11  08:00:00,23.9523788661,0.689583307631,0.0314458167055,0.0,4.35151303671,18.8798367041,29.4919825613,10.2383252753,19.2536572861
 04/11  09:00:00,21.1246127289,0.705110803889,0.0117840237639,0.0,3.78894180059,16.6187760998,27.7034285908,10.8208534672,16.8825751237
 04/11  10:00:00,18.2026759827,0.664019307053,0.0475654775734,0.0,3.78894180059,13.7021493968,24.6428787087,9.34102502537,15.3018536833
 04/11  11:00:00,18.4360730939,0.62444535446,0.173355387485,0.0,3.78894180059,13.8493305508,19.3899780548,7.05197707218,12.3380009827
 04/11  12:00:00,18.3056101747,0.608713836605,0.369065204272,0.0,3.69398621738,13.6338449159,15.4950557787,4.73777623639,10.7572795423
 04/11  13:00:00,18.1315155227,0.58329837016,0.498669416634,0.0,3.78894180059,13.2606059349,12.6515046146,3.07976615259,9.57173846205
 04/11  14:00:00,18.0478498706,0.571692549404,0.573790739354,0.0,3.78894180059,13.1134247809,10.6315295654,2.24533218366,8.38619738179
 04/11  15:00:00,19.4042913178,0.548522058568,0.58839322402,0.0,4.71240779196,13.5549682428,11.0903499684,1.51861150637,9.57173846205
 04/11  16:00:00,26.9087099366,0.545669814645,0.645310699335,0.0,7.18559832057,18.5321311015,11.982852299,0.83039239656,11.1524599024
 04/11  17:00:00,32.7040742251,0.301597767869,0.706990765369,0.0,8.38069375907,23.3147919321,14.9617843957,0.252701252531,14.7090831432
 04/11  18:00:00,34.9077739639,0.339713508804,0.805204629473,0.0,10.6415932552,23.1212625696,17.3918720401,0.114116556392,17.2777554837
 04/11  19:00:00,37.2743205813,0.278827770589,0.630581629996,0.0,12.3080778603,20.4854999863,16.7336719441,0.246277180542,16.4873947636
 04/11  20:00:00,38.4567827774,0.245760950553,0.500564872698,0.0,12.456681583,19.8967753704,15.7752525853,0.670989082076,15.1042635033
 04/11  21:00:00,32.8218494867,0.234557366162,0.340336188348,0.0,9.18739968257,17.702556249,14.330483396,1.99248241333,12.3380009827
 04/11  22:00:00,25.7213181956,0.248395288895,0.161279536208,0.0,5.91811778209,14.0365255879,15.0669873759,4.30970783361,10.7572795423
 04/11  23:00:00,19.8117441653,0.302253179702,0.0943566865254,0.0,3.54045821811,10.5176760807,12.4520293084,6.43691408715,6.01511522126
 04/11  24:00:00,16.1241149924,0.357812232696,0.0544240163089,0.0,2.55330491699,7.80157382632,10.130014738,8.26429329767,1.86572144035
 04/12  01:00:00,15.5680724368,0.420403057587,0.0245152517505,0.0,2.55330491699,7.21284921042,11.2736165087,10.1990489768,1.07456753189
 04/12  02:00:00,15.3414170872,0.511476639903,0.00114862785628,0.0,2.55330491699,6.91848690247,13.4476722634,12.9653226256,0.482349637763
 04/12  03:00:00,15.2830998452,0.601489179714,0.0,0.0,2.55330491699,6.7713057485,15.9893370154,15.5070022182,0.482334797179
 04/12  04:00:00,17.414020976,0.655916862765,0.0,0.0,3.82705111198,7.57405300124,18.1243547271,17.0501464073,1.07420831981
 04/12  05:00:00,21.9541185055,0.65740193024,0.0,0.0,6.02426329834,9.91545327661,22.6877535473,17.0786175151,5.60913603219
 04/12  06:00:00,22.757502741,0.606701752395,0.0,0.0,6.51253267309,14.7454349813,34.4628699205,15.6490760184,18.8137939021
 04/12  07:00:00,24.769507334,0.592407043361,0.0,0.0,6.01364874671,18.163451543,35.2038333655,15.2078487781,19.9959845874
 04/12  08:00:00,24.1423304473,0.910980705569,0.0,0.0,4.35151303671,18.8798367041,35.8608745416,16.6533304481,19.2075440935
 04/12  09:00:00,21.2995473516,0.891829450325,0.0,0.0,3.78894180059,16.6187760998,32.852082421,16.0098563409,16.8422260801
 04/12  10:00:00,18.3168139883,0.825722790215,0.0,0.0,3.78894180059,13.7021493968,29.393858618,14.1285112121,15.2653474058
 04/12  11:00:00,18.3908476487,0.740277386091,0.0122979106325,0.0,3.78894180059,13.8493305508,23.9507049199,11.6420050284,12.3086998915
 04/12  12:00:00,18.0817077951,0.690845023338,0.0630316379051,0.0,3.69398621738,13.6338449159,20.5629438184,9.83112260119,10.7318212172
 04/12  13:00:00,17.8744169025,0.657828682975,0.16704048357,0.0,3.78894180059,13.2606059349,17.4935895822,7.94442737074,9.54916221149
 04/12  14:00:00,17.6742136568,0.598300038294,0.17354703665,0.0,3.78894180059,13.1134247809,14.7507941126,6.38429090679,8.36650320576
 04/12  15:00:00,18.9356568598,0.558203469724,0.110077354844,0.0,4.71240779196,13.5549682428,15.594196138,6.04503392653,9.54916221149
 04/12  16:00:00,26.3527539161,0.493158225684,0.141866267864,0.0,7.18559832057,18.5321311015,15.209083454,4.08304256823,11.1260408858
 04/12  17:00:00,32.1098131475,0.239166780457,0.17516067518,0.0,8.38069375907,23.3147919321,18.6733312873,3.9993133843,14.6740179029
 04/12  18:00:00,34.24500134,0.256521226378,0.22562428793,0.0,10.6415932552,23.1212625696,21.0563573769,3.8199116282,17.2364457487
 04/12  19:00:00,36.8340733692,0.278951243867,0.190210944576,0.0,12.3080778603,20.4854999863,21.2648300324,4.81682362088,16.4480064115
 04/12  20:00:00,38.1764850215,0.312041926605,0.153986140683,0.0,12.456681583,19.8967753704,21.1626281588,6.09439058733,15.0682375715
 04/12  21:00:00,32.706933724,0.339624630149,0.120353161621,0.0,9.18739968257,17.702556249,19.5011882549,7.1924883634,12.3086998915
 04/12  22:00:00,25.7808044027,0.413469855139,0.0556911770415,0.0,5.91811778209,14.0365255879,20.6475960831,9.91577486585,10.7318212172
 04/12  23:00:00,19.9374521269,0.519452369963,0.00286545785037,0.0,3.54045821811,10.5176760807,19.4445801383,13.4433949439,6.00118519432
 04/12  24:00:00,16.3478090457,0.635930302303,0.0,0.0,2.55330491699,7.80157382632,18.5025141142,16.6406354399,1.8618786743
 04/13  01:00:00,15.8548266175,0.731672490002,0.0,0.0,2.55330491699,7.21284921042,20.3625004633,19.2898640889,1.07263637438
 04/13  02:00:00,15.6351983189,0.806406499434,0.0,0.0,2.55330491699,6.91848690247,21.8380229006,21.3561564647,0.481866435814
 04/13  03:00:00,15.5453903977,0.863779732228,0.0,0.0,2.55330491699,6.7713057485,23.4172062146,22.9353547659,0.481851448663
 04/13  04:00:00,17.6881785318,0.930074418532,0.0,0.0,3.82705111198,7.57405300124,25.9635841768,24.8913105571,1.07227361975
 04/13  05:00:00,22.2560458947,0.959329319471,0.0,0.0,6.02426329834,9.91545327661,31.3910941224,25.7950487589,5.59604536355
 04/13  06:00:00,23.0401765036,0.889375514953,0.0,0.0,6.51253267309,14.7454349813,42.5300428048,23.7619045147,18.7681382901
 04/13  07:00:00,24.9666030232,0.789502732598,0.0,0.0,6.01364874671,18.163451543,40.7421069895,20.7946987956,19.9474081939
 04/13  08:00:00,24.2567568669,1.02540712521,0.0,0.0,4.35151303671,18.8798367041,38.9715969742,19.8106862387,19.1609107355
 04/13  09:00:00,21.3082643502,0.900546449017,0.0,0.0,3.78894180059,16.6187760998,32.9837786627,16.1823567709,16.8014218918
 04/13  10:00:00,18.27067414,0.779582941838,0.0,0.0,3.78894180059,13.7021493968,28.0525242047,12.824094874,15.2284293307
 04/13  11:00:00,18.3261110979,0.685711671493,0.00212707446508,0.0,3.78894180059,13.8493305508,22.6592833016,10.380215023,12.2790682786
 04/13  12:00:00,17.9588985547,0.612552777976,0.0185146428505,0.0,3.69398621738,13.6338449159,19.0564347228,8.3503590054,10.7060757174
 04/13  13:00:00,17.6361170862,0.562721963171,0.0238473870928,0.0,3.78894180059,13.2606059349,16.5679259068,7.04159461019,9.5263312966
 04/13  14:00:00,17.4528128279,0.525768152116,0.0246780938999,0.0,3.78894180059,13.1134247809,14.4428596097,6.09627273389,8.34658687576
 04/13  15:00:00,18.794440015,0.490478657394,0.0365853223577,0.0,4.71240779196,13.5549682428,14.6124808137,5.08614951708,9.5263312966
 04/13  16:00:00,26.245707731,0.463840081059,0.0641382273942,0.0,7.18559832057,18.5321311015,15.2441630986,4.14483924083,11.0993238577
 04/13  17:00:00,31.9833103342,0.161251361573,0.126573280819,0.0,8.38069375907,23.3147919321,17.2257021267,2.58714500648,14.6385571203
 04/13  18:00:00,34.1346173562,0.150498837734,0.221262692788,0.0,10.6415932552,23.1212625696,18.5644776362,1.36980760416,17.1946700321
 04/13  19:00:00,36.7326517201,0.167707160835,0.200033378531,0.0,12.3080778603,20.4854999863,18.3912217692,1.9830480177,16.4081737515
 04/13  20:00:00,38.0734685754,0.2019005774,0.161111043777,0.0,12.456681583,19.8967753704,18.2422025368,3.21039727623,15.0318052605
 04/13  21:00:00,32.5994572416,0.247439785578,0.105061523797,0.0,9.18739968257,17.702556249,17.2229384925,4.94387021391,12.2790682786
 04/13  22:00:00,25.6719476443,0.329381168253,0.0309231055356,0.0,5.91811778209,14.0365255879,18.5854104313,7.87933471389,10.7060757174
 04/13  23:00:00,19.8577401389,0.442605839737,0.0,0.0,3.54045821811,10.5176760807,17.2592001328,11.2721020987,5.98709803407
 04/13  24:00:00,16.2631942034,0.551315460005,0.0,0.0,2.55330491699,7.80157382632,16.0241865096,14.1661939485,1.85799256112
 04/14  01:00:00,15.7412964936,0.618142366106,0.0,0.0,2.55330491699,7.21284921042,16.9689639838,15.898280233,1.07068375083
 04/14  02:00:00,15.5204297864,0.691637966965,0.0,0.0,2.55330491699,6.91848690247,18.3908335929,17.9094557106,0.481377882277
 04/14  03:00:00,15.4691655474,0.78755488188,0.0,0.0,2.55330491699,6.7713057485,21.1816440724,20.7002813186,0.481362753746
 04/14  04:00:00,17.6284906381,0.870386524854,0.0,0.0,3.82705111198,7.57405300124,24.2480305142,23.1777129348,1.07031757938
 04/14  05:00:00,22.2040576757,0.907341100448,0.0,0.0,6.02426329834,9.91545327661,29.9479612983,24.3651496497,5.58281164863
 04/14  06:00:00,22.9991036751,0.848302686457,0.0,0.0,6.51253267309,14.7454349813,41.4181842526,22.6961974863,18.7219867663
 04/14  07:00:00,24.9342458077,0.757145517053,0.0,0.0,6.01364874671,18.163451543,39.877629205,19.979324858,19.8983043469
 04/14  08:00:00,24.2253716636,0.994021921864,0.0,0.0,4.35151303671,18.8798367041,38.0971990816,18.9834280595,19.1137710221
 04/14  09:00:00,21.2849276379,0.877209736713,0.0,0.0,3.78894180059,16.6187760998,32.3023747617,15.5422001192,16.7601746425
 04/14  10:00:00,18.223167932,0.727579835817,0.00449689804319,0.0,3.78894180059,13.7021493968,26.6058283134,11.4147179225,15.1911103909
 04/14  11:00:00,18.3411099208,0.635762125634,0.0670754432687,0.0,3.78894180059,13.8493305508,20.6063121829,8.35719726391,12.249114919
 04/14  12:00:00,18.0370873044,0.557858737965,0.151397432567,0.0,3.69398621738,13.6338449159,16.2442803668,5.56422969954,10.6800506673
 04/14  13:00:00,17.6908505137,0.49642844801,0.144874329825,0.0,3.78894180059,13.2606059349,13.7062900096,4.20303753103,9.50325247855
 04/14  14:00:00,17.4859329063,0.479987413321,0.103578911086,0.0,3.78894180059,13.1134247809,12.5321565508,4.20570226102,8.3264542898
 04/14  15:00:00,18.8804512771,0.471287098145,0.141788143695,0.0,4.71240779196,13.5549682428,13.2520208184,3.74876833983,9.50325247855
 04/14  16:00:00,26.3056042552,0.462842335508,0.125032497123,0.0,7.18559832057,18.5321311015,14.6619174998,3.58960076961,11.0723167302
 04/14  17:00:00,32.0154139595,0.13937452533,0.180553742286,0.0,8.38069375907,23.3147919321,16.0784908947,1.47577959827,14.6027112965
 04/14  18:00:00,34.2202096655,0.1551062301,0.302247609719,0.0,10.6415932552,23.1212625696,17.7839008217,0.631460116286,17.1524407054
 04/14  19:00:00,35.8244258518,0.142823228951,0.209524775442,0.0,12.3080778603,20.4854999863,17.6097012703,1.24179269071,16.3679085796
 04/14  20:00:00,38.031871566,0.167310599719,0.154104012126,0.0,12.456681583,19.8967753704,17.3921725827,2.39719522329,14.9949773594
 04/14  21:00:00,32.5856824225,0.243193448561,0.0955330417164,0.0,9.18739968257,17.702556249,17.190114698,4.94099977906,12.249114919
 04/14  22:00:00,25.6805715372,0.326410628153,0.0425175385826,0.0,5.91811778209,14.0365255879,18.3811831161,7.70113244875,10.6800506673
 04/14  23:00:00,19.8576417941,0.440798703042,0.0017087919112,0.0,3.54045821811,10.5176760807,17.2419587245,11.2691008122,5.9728579123
 04/14  24:00:00,16.3054842277,0.59360548427,0.0,0.0,2.55330491699,7.80157382632,17.3624164751,15.5083522234,1.85406425167
 04/15  01:00:00,15.8171495317,0.693995404251,0.0,0.0,2.55330491699,7.21284921042,19.3218024393,18.2530921996,1.06871023976
 04/15  02:00:00,15.6254074471,0.796615627629,0.0,0.0,2.55330491699,6.91848690247,21.6239548439,21.143070722,0.480884121872
 04/15  03:00:00,15.5691547865,0.887544121015,0.0,0.0,2.55330491699,6.7713057485,24.2227544852,23.741885628,0.480868857182
 04/15  04:00:00,17.6961311495,0.938027036252,0.0,0.0,3.82705111198,7.57405300124,26.1998650596,25.1315242815,1.06834077804
 04/15  05:00:00,22.2477000479,0.950983472656,0.0,0.0,6.02426329834,9.91545327661,31.0579895572,25.4885507509,5.56943880621
 04/15  06:00:00,22.117384252,0.85941659672,0.0,0.0,6.51253267309,14.7454349813,41.471801661,22.7964486633,18.6753529978
 04/15  07:00:00,24.728838686,0.745267757789,0.0,0.0,6.01364874671,17.9699221805,39.2245359132,19.3758483252,19.848687588
 04/15  08:00:00,22.5057560684,0.720819895372,0.0,0.0,3.66783283761,18.1171033345,37.4511342029,18.3849952897,19.0661389132
 04/15  09:00:00,19.5709919354,0.609687602848,0.0,0.0,3.10526160149,15.8560427302,31.9295361232,15.2110395759,16.7184965473
 04/15  10:00:00,16.5399948267,0.495317197244,0.0,0.0,3.10526160149,12.9394160272,27.278043376,12.124641738,15.153401638
 04/15  11:00:00,16.587893554,0.393525338879,0.00250943183157,0.0,3.10526160149,13.0865971812,21.6853590228,9.46651033969,12.2188486831
 04/15  12:00:00,16.4315409394,0.299911359056,0.0869519511363,0.0,3.10526160149,12.9394160272,16.9721843523,6.31843057848,10.6537537739
 04/15  13:00:00,15.9744519447,0.235045789093,0.136271988367,0.0,3.10526160149,12.4978725653,13.7634026081,4.28347001619,9.47993259192
 04/15  14:00:00,15.7625135166,0.178035543073,0.128524960365,0.0,3.10526160149,12.3506914113,11.3034199192,2.99730850921,8.30611140997
 04/15  15:00:00,17.0752012011,0.125075300603,0.129163433929,0.0,4.02872759285,12.7922348732,11.2193774706,1.73944487865,9.47993259192
 04/15  16:00:00,24.5461978177,0.090237266543,0.184644697221,0.0,6.50191812146,17.7693977319,11.4878322763,0.442804775115,11.0450275012
 04/15  17:00:00,31.987647326,0.134686783645,0.351004212947,0.0,8.38069375907,23.1212625696,14.566491047,0.0,14.566491047
 04/15  18:00:00,34.4564431364,0.193761373501,0.499825937218,0.0,10.6415932552,23.1212625696,17.1097702746,0.0,17.1097702746
 04/15  19:00:00,35.9913372334,0.148507577872,0.370751808112,0.0,12.3080778603,20.4854999863,16.3454740835,0.01825126357,16.3272228199
 04/15  20:00:00,38.0843582589,0.114686264968,0.259215039742,0.0,12.456681583,19.8967753704,15.1457780089,0.188013234558,14.9577647743
 04/15  21:00:00,32.5756961786,0.119690817434,0.209049429004,0.0,9.18739968257,17.702556249,12.9938940013,0.775045318199,12.2188486831
 04/15  22:00:00,25.5731858591,0.145261183048,0.116281305529,0.0,5.91811778209,14.0365255879,12.9864045277,2.33265075388,10.6537537739
 04/15  23:00:00,19.6814439138,0.201482155102,0.0648274596059,0.0,3.54045821811,10.5176760807,10.1897340092,4.23126496313,5.95846904608
 04/15  24:00:00,15.9959938144,0.270527873561,0.0135871974927,0.0,2.55330491699,7.80157382632,8.33628305803,6.48618814876,1.85009490926
 04/16  01:00:00,15.4503172306,0.327163103195,0.0,0.0,2.55330491699,7.21284921042,9.12005740087,8.053340975,1.06671642588
 04/16  02:00:00,15.1893189086,0.360527089083,0.0,0.0,2.55330491699,6.91848690247,9.34256434522,8.86217904436,0.480385300867
 04/16  03:00:00,15.0708941573,0.389283491815,0.0,0.0,2.55330491699,6.7713057485,10.0336321178,9.55326221248,0.480369905272
 04/16  04:00:00,17.1541155632,0.396011449954,0.0,0.0,3.82705111198,7.57405300124,10.7395717797,9.67322797847,1.06634380122
 04/16  05:00:00,21.6660345481,0.369317972894,0.0,0.0,6.02426329834,9.91545327661,14.5113475336,8.9554167373,5.55593079629
 04/16  06:00:00,21.6166161347,0.330327566631,0.0283209127907,0.0,6.51253267309,14.7454349813,26.2945790164,7.66632822182,18.6282507946
 04/16  07:00:00,24.3504848922,0.31536208753,0.0515518764315,0.0,6.01364874671,17.9699221805,26.8525707696,7.05399815881,19.7985726108
 04/16  08:00:00,22.136089861,0.327799400975,0.0233542870137,0.0,3.66783283761,18.1171033345,26.6409778272,7.62294931237,19.0180285148
 04/16  09:00:00,19.2780926187,0.259291718494,0.057496567678,0.0,3.10526160149,15.8560427302,22.2391490348,5.56274908619,16.6763999486
 04/16  10:00:00,16.3620020883,0.172393320288,0.144931138583,0.0,3.10526160149,12.9394160272,17.8681253202,2.75281108098,15.1153142392
 04/16  11:00:00,16.5423654846,0.136564104173,0.213942597178,0.0,3.10526160149,13.0865971812,13.5878703561,1.39959182207,12.1882785341
 04/16  12:00:00,16.3943195842,0.116293420504,0.233348534465,0.0,3.10526160149,12.9394160272,11.4151096473,0.787916822602,10.6271928247
 04/16  13:00:00,15.8701748256,0.13201254804,0.135028110377,0.0,3.10526160149,12.4978725653,11.3716005538,1.91522201114,9.45637854265
 04/16  14:00:00,15.7031036496,0.155575070267,0.0915755661417,0.0,3.10526160149,12.3506914113,11.1253774291,2.83981316847,8.28556426061
 04/16  15:00:00,17.0715067169,0.154065450342,0.0964788000469,0.0,4.02872759285,12.7922348732,12.2247229843,2.76834444161,9.45637854265
 04/16  16:00:00,24.6042519179,0.151253135922,0.181682928064,0.0,6.50191812146,17.7693977319,12.9577479612,1.94028370912,11.017464252
 04/16  17:00:00,31.9880506663,0.164895746424,0.321198590436,0.0,8.38069375907,23.1212625696,15.5301611075,1.00025400938,14.5299070982
 04/16  18:00:00,34.3608661112,0.1887748406,0.409235444912,0.0,10.6415932552,23.1212625696,17.7966446476,0.729973271651,17.0666713759
 04/16  19:00:00,36.0390915232,0.195616340586,0.371397335175,0.0,12.3080778603,20.4854999863,17.4806858018,1.1945572806,16.2861285212
 04/16  20:00:00,38.2593193813,0.210697143025,0.338165284103,0.0,12.456681583,19.8967753704,16.7567185895,1.83654006404,14.9201785255
 04/16  21:00:00,32.7734361415,0.226801109776,0.299679099553,0.0,9.18739968257,17.702556249,14.7744266133,2.58614807924,12.1882785341
 04/16  22:00:00,25.7548039121,0.247452666862,0.195707874758,0.0,5.91811778209,14.0365255879,14.7281953217,4.10100249702,10.6271928247
 04/16  23:00:00,19.7709606378,0.270599551601,0.0852267870332,0.0,3.54045821811,10.5176760807,11.6790309896,5.73509529303,5.94393569653
 04/16  24:00:00,16.0548171172,0.328438378182,0.0144999956542,0.0,2.55330491699,7.80157382632,9.75105068155,7.90496497216,1.84608570939
 04/17  01:00:00,15.5246044848,0.401450357339,0.0,0.0,2.55330491699,7.21284921042,11.0310899083,9.96638700832,1.06470289996
 04/17  02:00:00,15.2932287953,0.4644369758,0.0,0.0,2.55330491699,6.91848690247,12.1110138372,11.6311322701,0.479881567033
 04/17  03:00:00,15.1977487581,0.516138092596,0.0,0.0,2.55330491699,6.7713057485,13.4851170419,13.0052509961,0.479866045818
 04/17  04:00:00,17.3113072708,0.553203157554,0.0,0.0,3.82705111198,7.57405300124,15.0708174941,14.0064902537,1.0643272404
 04/17  05:00:00,21.8410624032,0.544345827954,0.0,0.0,6.02426329834,9.91545327661,19.3032924464,13.7610008276,5.54229161885
 04/17  06:00:00,21.7477061226,0.489738467253,0.0,0.0,6.51253267309,14.7454349813,30.8666820175,12.2859879122,18.5806941053
 04/17  07:00:00,24.6304841325,0.452921124116,0.000462717766598,0.0,6.01364874671,18.163451543,31.0638155797,11.3158413234,19.7479742563
 04/17  08:00:00,23.9970997008,0.765749959043,0.0,0.0,4.35151303671,18.8798367041,31.6528146798,12.6833606057,18.9694540741
 04/17  09:00:00,21.1135521423,0.700265137887,0.00556910322692,0.0,3.78894180059,16.6187760998,27.438284726,10.804387413,16.633897313
 04/17  10:00:00,18.1888400077,0.624192592183,0.0735562173988,0.0,3.78894180059,13.7021493968,23.1304022191,8.05354274546,15.0768594736
 04/17  11:00:00,18.2693246274,0.564917851719,0.0661344237336,0.0,3.78894180059,13.8493305508,18.7432387247,6.58582519976,12.1574135249
 04/17  12:00:00,17.9429462113,0.530337157051,0.0847779204707,0.0,3.69398621738,13.6338449159,16.1508074639,5.55043177832,10.6003756856
 04/17  13:00:00,17.7355419621,0.503819113216,0.182175112986,0.0,3.78894180059,13.2606059349,13.3918187523,3.95922144627,9.43259730607
 04/17  14:00:00,17.5011161662,0.490876281994,0.107873302321,0.0,3.78894180059,13.1134247809,12.6296140209,4.36479509431,8.26481892657
 04/17  15:00:00,18.8479306766,0.474340547864,0.106214093557,0.0,4.71240779196,13.5549682428,13.4100887774,3.97749147132,9.43259730607
 04/17  16:00:00,26.3559733721,0.42925039662,0.208993552857,0.0,7.18559832057,18.5321311015,12.8515769278,1.86194178237,10.9896351454
 04/17  17:00:00,32.341423881,0.203417368354,0.442520820762,0.0,8.38069375907,23.3147919321,15.0370397055,0.544069421612,14.4929702839
 04/17  18:00:00,34.5806461938,0.242157049573,0.575633318582,0.0,10.6415932552,23.1212625696,17.1780559486,0.154899175837,17.0231567728
 04/17  19:00:00,36.1025885358,0.20098985237,0.429520836072,0.0,12.3080778603,20.4854999863,16.7507909475,0.506153094353,16.2446378531
 04/17  20:00:00,38.1840507364,0.193866655502,0.279727126728,0.0,12.456681583,19.8967753704,16.6436361779,1.76140643421,14.8822297437
 04/17  21:00:00,32.6808012117,0.232455171493,0.201390107993,0.0,9.18739968257,17.702556249,15.6749939115,3.51758038661,12.1574135249
 04/17  22:00:00,25.6983992941,0.301934909887,0.084821013723,0.0,5.91811778209,14.0365255879,17.211366123,6.61099043743,10.6003756856
 04/17  23:00:00,19.8391838941,0.412743062736,0.01130653227,0.0,3.54045821811,10.5176760807,16.3953245557,10.4660623881,5.92926216757
 04/17  24:00:00,16.2527977937,0.540919050273,0.0,0.0,2.55330491699,7.80157382632,15.9405978787,14.0985600393,1.84203783933
 04/18  01:00:00,15.8080941176,0.684939990144,0.0,0.0,2.55330491699,7.21284921042,19.2882360405,18.2255657819,1.06267025863
 04/18  02:00:00,15.5643815215,0.735589702071,0.0,0.0,2.55330491699,6.91848690247,19.9499810124,19.4706079428,0.479373069605
 04/18  03:00:00,15.4420442736,0.760433608152,0.0,0.0,2.55330491699,6.7713057485,20.4252667302,19.9459093021,0.47935742808
 04/18  04:00:00,17.5800644562,0.821960342984,0.0,0.0,3.82705111198,7.57405300124,22.730321585,21.6680298921,1.06229169287
 04/18  05:00:00,22.1344742096,0.837757634362,0.0,0.0,6.02426329834,9.91545327661,27.6692449895,22.1407196768,5.52852531271
 04/18  06:00:00,22.0252968658,0.767329210505,0.0,0.0,6.51253267309,14.7454349813,38.6679104789,20.1352134657,18.5326970131
 04/18  07:00:00,24.9098514938,0.732751203189,0.0,0.0,6.01364874671,18.163451543,38.7905386457,19.093631137,19.6969075087
 04/18  08:00:00,24.2157584209,0.984408679131,0.0,0.0,4.35151303671,18.8798367041,37.5766012052,18.656171229,18.9204299762
 04/18  09:00:00,21.2928847796,0.885166878328,0.0,0.0,3.78894180059,16.6187760998,32.3682878718,15.7772866446,16.5910012272
 04/18  10:00:00,18.2606616134,0.762890043551,0.00668037169831,0.0,3.78894180059,13.7021493968,27.4497035071,12.4116547777,15.0380487294
 04/18  11:00:00,18.3501374654,0.688328492281,0.023536621151,0.0,3.78894180059,13.8493305508,22.3680485343,10.2417857384,12.126262796
 04/18  12:00:00,18.0721061321,0.580974991322,0.163300006967,0.0,3.69398621738,13.6338449159,16.6437001063,6.07038980815,10.5733102981
 04/18  13:00:00,17.8324498668,0.513382537363,0.269519593539,0.0,3.78894180059,13.2606059349,12.7923171502,3.38372122541,9.40859592475
 04/18  14:00:00,17.7415219933,0.485321349366,0.353834062087,0.0,3.78894180059,13.1134247809,10.2463337617,2.00245221033,8.24388155138
 04/18  15:00:00,19.0302992967,0.42371327161,0.339209989815,0.0,4.71240779196,13.5549682428,10.1446970143,0.736101089536,9.40859592475
 04/18  16:00:00,26.4731774273,0.418840343928,0.336607660801,0.0,7.18559832057,18.5321311015,11.4685857904,0.507037367833,10.9615484226
 04/18  17:00:00,32.3994658588,0.208191505255,0.495788661693,0.0,8.38069375907,23.3147919321,14.5256557901,0.0699642473773,14.4556915427
 04/18  18:00:00,34.6756839392,0.263222617363,0.649605496185,0.0,10.6415932552,23.1212625696,16.9792393517,0.0,16.9792393517
 04/18  19:00:00,36.1392742672,0.196388293626,0.470808126141,0.0,12.3080778603,20.4854999863,16.2183038413,0.0155407385111,16.2027631028
 04/18  20:00:00,38.1690595388,0.147152786655,0.311449798005,0.0,12.456681583,19.8967753704,15.1603435699,0.316413902742,14.8439296672
 04/18  21:00:00,32.6133910024,0.142645406346,0.223789663857,0.0,9.18739968257,17.702556249,13.238296871,1.112034075,12.126262796
 04/18  22:00:00,25.6065013083,0.187671726006,0.107186211799,0.0,5.91811778209,14.0365255879,14.0863272426,3.51301694443,10.5733102981
 04/18  23:00:00,19.7558730694,0.303664591496,0.0370741787585,0.0,3.54045821811,10.5176760807,13.2460765464,7.33162374177,5.91445280464
 04/18  24:00:00,16.1279082967,0.416029553329,0.0,0.0,2.55330491699,7.80157382632,12.5719292314,10.7339767336,1.83795249783
 04/19  01:00:00,15.6403032224,0.517149094916,0.0,0.0,2.55330491699,7.21284921042,14.5000672063,13.439448102,1.06061910424
 04/19  02:00:00,15.4487797213,0.61998790185,0.0,0.0,2.55330491699,6.91848690247,16.7655797493,16.2867197901,0.47885995923
 04/19  03:00:00,15.3672864757,0.685675810248,0.0,0.0,2.55330491699,6.7713057485,18.5105278986,18.0316836958,0.478844202732
 04/19  04:00:00,17.4903977308,0.732293617548,0.0,0.0,3.82705111198,7.57405300124,20.3058171963,19.2455794347,1.06023776157
 04/19  05:00:00,22.0445390044,0.74782242919,0.0,0.0,6.02426329834,9.91545327661,25.1310509754,19.6164150211,5.51463595431
 04/19  06:00:00,21.922834063,0.664866407658,0.0,0.0,6.51253267309,14.7454349813,35.7351761892,17.2509024576,18.4842737316
 04/19  07:00:00,24.7651609221,0.588060631456,0.0,0.0,6.01364874671,18.163451543,34.708258018,15.062870527,19.6453874909
 04/19  08:00:00,24.0998066325,0.868456890739,0.0,0.0,4.35151303671,18.8798367041,34.2515176174,15.3805468785,18.8709707389
 04/19  09:00:00,21.1778380427,0.770120141472,0.0,0.0,3.78894180059,16.6187760998,29.1112336892,12.5635092947,16.5477243946
 04/19  10:00:00,18.1468896195,0.630077072125,0.0257213493101,0.0,3.78894180059,13.7021493968,23.5360534768,8.53715997694,14.9988934999
 04/19  11:00:00,18.3345855253,0.535966025335,0.160347148071,0.0,3.78894180059,13.8493305508,17.0160314488,4.92119587658,12.0948355723
 04/19  12:00:00,18.2206601156,0.509436593194,0.383392388572,0.0,3.69398621738,13.6338449159,12.9255641605,2.37955948298,10.5460046775
 04/19  13:00:00,18.2113696441,0.53091656299,0.63090534522,0.0,3.78894180059,13.2606059349,10.6565690449,1.27218753845,9.38438150649
 04/19  14:00:00,18.2378439546,0.542859525228,0.792617847498,0.0,3.78894180059,13.1134247809,8.66066211699,0.437903781537,8.22275833545
 04/19  15:00:00,19.7345925086,0.559934754097,0.907281719232,0.0,4.71240779196,13.5549682428,9.39146004231,0.00707853582189,9.38438150649
 04/19  16:00:00,27.3767596835,0.613080475374,1.04594978556,0.0,7.18559832057,18.5321311015,10.9332124012,0.0,10.9332124012
 04/19  17:00:00,33.3572721396,0.447927743833,1.21385870391,0.0,8.38069375907,23.3147919321,14.4180819143,0.0,14.4180819143
 04/19  18:00:00,35.719367221,0.526095547808,1.43041584752,0.0,10.6415932552,23.1212625696,16.9349321183,0.0,16.9349321183
 04/19  19:00:00,36.9748797875,0.415758311578,1.0870436285,0.0,12.3080778603,20.4854999863,16.1605166709,0.0,16.1605166709
 04/19  20:00:00,38.7190054992,0.292630027685,0.715918517287,0.0,12.456681583,19.8967753704,14.805289638,0.0,14.805289638
 04/19  21:00:00,33.014551454,0.226250429605,0.541345092244,0.0,9.18739968257,17.702556249,12.0948355723,0.0,12.0948355723
 04/19  22:00:00,25.8433713844,0.157871194179,0.373856819748,0.0,5.91811778209,14.0365255879,10.6017694963,0.0557648187607,10.5460046775
 04/19  23:00:00,19.7008872359,0.101508501287,0.18424443549,0.0,3.54045821811,10.5176760807,6.49209652293,0.592584529562,5.89951199337
 04/19  24:00:00,15.9279794026,0.154298203371,0.0618024558635,0.0,2.55330491699,7.80157382632,5.03060649457,3.19677559984,1.83383089472
 04/20  01:00:00,15.4039471332,0.262217345654,0.0185756601062,0.0,2.55330491699,7.21284921042,7.49473749859,6.43618745396,1.05855004463
 04/20  02:00:00,15.1522281566,0.318025955684,0.00541038143886,0.0,2.55330491699,6.91848690247,8.42758935738,7.94924696945,0.478342387931
 04/20  03:00:00,15.0262766095,0.339434959926,0.00523098409607,0.0,2.55330491699,6.7713057485,8.85567324178,8.37734671996,0.478326521818
 04/20  04:00:00,17.1322068376,0.37142139285,0.00268133149283,0.0,3.82705111198,7.57405300124,10.2311271287,9.17296107379,1.05816605489
 04/20  05:00:00,20.7882153837,0.366605344951,0.017726796875,0.0,6.02426329834,9.91545327661,14.3029740225,8.80234636598,5.50062765652
 04/20  06:00:00,21.6312322021,0.3059865291,0.0672780176651,0.0,6.51253267309,14.7454349813,25.1237758838,6.68833728315,18.4354386006
 04/20  07:00:00,24.5811449776,0.27311715193,0.130927535046,0.0,6.01364874671,18.163451543,24.8142605697,5.22083110943,19.5934294603
 04/20  08:00:00,23.8657444615,0.53676185316,0.0976328666322,0.0,4.35151303671,18.8798367041,24.3291745703,5.50808356103,18.8210910093
 04/20  09:00:00,21.0307472214,0.523493335338,0.0995359848322,0.0,3.78894180059,16.6187760998,21.6718593683,5.16777973726,16.5040796311
 04/20  10:00:00,18.2340684506,0.472373867785,0.270603384677,0.0,3.78894180059,13.7021493968,17.4116862805,2.45228089998,14.9594053805
 04/20  11:00:00,18.560161691,0.466888112642,0.455001226426,0.0,3.78894180059,13.8493305508,13.0466579396,0.983516778976,12.0631411607
 04/20  12:00:00,18.8095517159,0.579735250954,0.90198533115,0.0,3.69398621738,13.6338449159,10.8246221162,0.306155206107,10.5184669101
 04/20  13:00:00,18.9680489132,0.657298435948,1.26120274131,0.0,3.78894180059,13.2606059349,9.36339336795,0.0034321457993,9.35996122215
 04/20  14:00:00,19.2107723683,0.738421235369,1.56998455107,0.0,3.78894180059,13.1134247809,8.20145553422,0.0,8.20145553422
 04/20  15:00:00,20.8792354849,0.810957354122,1.80090209554,0.0,4.71240779196,13.5549682428,9.35996122215,0.0,9.35996122215
 04/20  16:00:00,28.7522224729,0.919597744472,2.11489530579,0.0,7.18559832057,18.5321311015,10.9046354727,0.0,10.9046354727
 04/20  17:00:00,35.132773805,0.862441188924,2.57484692421,0.0,8.38069375907,23.3147919321,14.3801525365,0.0,14.3801525365
 04/20  18:00:00,37.6623620519,0.983533967853,2.91597225844,0.0,10.6415932552,23.1212625696,16.8902481937,0.0,16.8902481937
 04/20  19:00:00,38.917690885,0.880037823966,2.56557521366,0.0,12.3080778603,20.4854999863,16.1179110684,0.0,16.1179110684
 04/20  20:00:00,40.4321543435,0.716978405142,2.00471898415,0.0,12.456681583,19.8967753704,14.7663210992,0.0,14.7663210992
 04/20  21:00:00,34.400029679,0.580203413343,1.5728703335,0.0,9.18739968257,17.702556249,12.0631411607,0.0,12.0631411607
 04/20  22:00:00,26.9335178354,0.438581645649,1.18329281929,0.0,5.91811778209,14.0365255879,10.5184669101,0.0,10.5184669101
 04/20  23:00:00,20.5567362417,0.311158623788,0.830443318817,0.0,3.54045821811,10.5176760807,5.88444415835,0.0,5.88444415835
 04/20  24:00:00,16.4214992749,0.196949103471,0.512671428026,0.0,2.55330491699,7.80157382632,1.82967425058,0.0,1.82967425058
 04/21  01:00:00,15.6014466695,0.136201944741,0.342090597301,0.0,2.55330491699,7.21284921042,1.0968982275,0.0404345345132,1.05646369298
 04/21  02:00:00,15.1637026494,0.0990923558856,0.235818474024,0.0,2.55330491699,6.91848690247,0.593179909897,0.115359400842,0.477820509055
 04/21  03:00:00,14.9293602544,0.0777524347557,0.169997154145,0.0,2.55330491699,6.7713057485,0.699407296824,0.221602758119,0.477804538705
 04/21  04:00:00,16.9643125202,0.0734013223619,0.132807084533,0.0,3.82705111198,7.57405300124,1.52397313415,0.46789594766,1.05607718649
 04/21  05:00:00,20.6327654359,0.08607262974,0.142809564242,0.0,6.02426329834,9.91545327661,6.13159895711,0.64509438971,5.4865045674
 04/21  06:00:00,21.6509412181,0.120073500582,0.272900062242,0.0,6.51253267309,14.7454349813,18.5641168299,0.177910748169,18.3862060817
 04/21  07:00:00,24.7181081393,0.157928575054,0.383079273585,0.0,6.01364874671,18.163451543,19.6205291733,0.0794803698119,19.5410488035
 04/21  08:00:00,24.1063123002,0.437609172092,0.437353386346,0.0,4.35151303671,18.8798367041,18.8547382755,0.083932716842,18.7708055586
 04/21  09:00:00,21.7398760418,0.539464685978,0.792693454588,0.0,3.78894180059,16.6187760998,16.4621158595,0.00203599783227,16.4600798617
 04/21  10:00:00,19.3739889231,0.66653656858,1.21636115637,0.0,3.78894180059,13.7021493968,14.9195960653,0.0,14.9195960653
 04/21  11:00:00,19.8991604978,0.752398562676,1.5084895832,0.0,3.78894180059,13.8493305508,12.0311889472,0.0,12.0311889472
 04/21  12:00:00,20.111840276,0.874025335875,1.90998380627,0.0,3.69398621738,13.6338449159,10.4907051508,0.0,10.4907051508
 04/21  13:00:00,20.334898867,0.981366799372,2.30398433172,0.0,3.78894180059,13.2606059349,9.33534230357,0.0,9.33534230357
 04/21  14:00:00,20.6500867587,1.0904363533,2.65728382351,0.0,3.78894180059,13.1134247809,8.17997945631,0.0,8.17997945631
 04/21  15:00:00,22.5274594356,1.20677670794,3.05330669246,0.0,4.71240779196,13.5549682428,9.33534230357,0.0,9.33534230357
 04/21  16:00:00,30.3583999588,1.30047111068,3.3401994255,0.0,7.18559832057,18.5321311015,10.8758260999,0.0,10.8758260999
 04/21  17:00:00,36.4025704874,1.17950431275,3.52758048285,0.0,8.38069375907,23.3147919321,14.3419146417,0.0,14.3419146417
 04/21  18:00:00,38.9572069934,1.32080823203,3.87354293577,0.0,10.6415932552,23.1212625696,16.8452008108,0.0,16.8452008108
 04/21  19:00:00,39.0906242596,1.16666182044,3.34471792514,0.0,12.3080778603,20.4854999863,16.0749589126,0.0,16.0749589126
 04/21  20:00:00,41.439133124,0.981503894816,2.74717227505,0.0,12.456681583,19.8967753704,14.7270355908,0.0,14.7270355908
 04/21  21:00:00,35.4032167344,0.837096021083,2.31916478112,0.0,9.18739968257,17.702556249,12.0311889472,0.0,12.0311889472
 04/21  22:00:00,27.6439199911,0.621705360227,1.71057126037,0.0,5.91811778209,14.0365255879,10.4907051508,0.0,10.4907051508
 04/21  23:00:00,21.0275707759,0.43364538002,1.17879109679,0.0,3.54045821811,10.5176760807,5.86925376178,0.0,5.86925376178
 04/21  24:00:00,16.8876582692,0.317985725118,0.857793800737,0.0,2.55330491699,7.80157382632,1.82548379635,0.0,1.82548379635
 04/22  01:00:00,16.0979638383,0.264215132092,0.710594578766,0.0,2.55330491699,7.21284921042,1.05436066764,0.0,1.05436066764
 04/22  02:00:00,15.621002466,0.216385198,0.575825448506,0.0,2.55330491699,6.91848690247,0.477294477231,0.0,0.477294477231
 04/22  03:00:00,15.3343077673,0.179423809166,0.473273292626,0.0,2.55330491699,6.7713057485,0.477278408041,0.0,0.477278408041
 04/22  04:00:00,17.2969860319,0.149985570101,0.38889634858,0.0,3.82705111198,7.57405300124,1.05397177512,0.0,1.05397177512
