Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 04/22  05:00:00,20.7957701046,0.116465726603,0.275421136128,0.0,6.02426329834,9.91545327661,5.55804718521,0.0857763161952,5.47227086901
 04/22  06:00:00,21.8766853148,0.181837538005,0.436880121507,0.0,6.51253267309,14.7454349813,18.3416230548,0.00503230055792,18.3365907543
 04/22  07:00:00,25.1584198616,0.32887198628,0.845976947118,0.0,6.01364874671,17.9699221805,19.4882610327,0.0,19.4882610327
 04/22  08:00:00,23.1948194906,0.377114201972,1.03276911559,0.0,3.66783283761,18.1171033345,18.7201292785,0.0,18.7201292785
 04/22  09:00:00,20.7998843694,0.476639823293,1.36194021361,0.0,3.10526160149,15.8560427302,16.4157381166,0.0,16.4157381166
 04/22  10:00:00,18.4719581632,0.61964709877,1.80763343498,0.0,3.10526160149,12.9394160272,14.8794773436,0.0,14.8794773436
 04/22  11:00:00,19.3114801195,0.782481331477,2.33714000474,0.0,3.10526160149,13.0865971812,11.9989883942,0.0,11.9989883942
 04/22  12:00:00,19.799162225,0.929188843004,2.82529575283,0.0,3.10526160149,12.9394160272,10.4627276212,0.0,10.4627276212
 04/22  13:00:00,19.1804236567,0.87907657944,2.69821291001,0.0,3.10526160149,12.4978725653,9.31053204141,0.0,9.31053204141
 04/22  14:00:00,20.1592091926,1.14265086562,3.56060531383,0.0,3.10526160149,12.3506914113,8.15833646165,0.0,8.15833646165
 04/22  15:00:00,22.3356687869,1.33397573898,4.18073058138,0.0,4.02872759285,12.7922348732,9.31053204141,0.0,9.31053204141
 04/22  16:00:00,30.4868306435,1.5065361189,4.70897867073,0.0,6.50191812146,17.7693977319,10.8467928144,0.0,10.8467928144
 04/22  17:00:00,38.8271357098,1.77410688358,5.55107249683,0.0,8.38069375907,23.1212625696,14.3033795537,0.0,14.3033795537
 04/22  18:00:00,41.6460482971,1.91711073406,5.96608173736,0.0,10.6415932552,23.1212625696,16.7998033098,0.0,16.7998033098
 04/22  19:00:00,41.4575011282,1.71403368143,5.16422293269,0.0,12.3080778603,20.4854999863,16.0316729233,0.0,16.0316729233
 04/22  20:00:00,43.5039948757,1.48102366852,4.31251425298,0.0,12.456681583,19.8967753704,14.6874447469,0.0,14.6874447469
 04/22  21:00:00,36.732750701,1.18585457897,3.29994018988,0.0,9.18739968257,17.702556249,11.9989883942,0.0,11.9989883942
 04/22  22:00:00,28.4426084874,0.845045966376,2.28591915048,0.0,5.91811778209,14.0365255879,10.4627276212,0.0,10.4627276212
 04/22  23:00:00,21.4976861596,0.565223251056,1.51732860942,0.0,3.54045821811,10.5176760807,5.85394530214,0.0,5.85394530214
 04/22  24:00:00,17.0973462212,0.377839469392,1.00762800842,0.0,2.55330491699,7.80157382632,1.82126077301,0.0,1.82126077301
 04/23  01:00:00,16.0907022303,0.269826087652,0.697722015199,0.0,2.55330491699,7.21284921042,1.0522415919,0.0,1.0522415919
 04/23  02:00:00,15.5076495719,0.192913425326,0.485944327101,0.0,2.55330491699,6.91848690247,0.476764448325,0.0,0.476764448325
 04/23  03:00:00,15.0827615133,0.117341647499,0.283809200268,0.0,2.55330491699,6.7713057485,0.484101038987,0.00735275328078,0.476748285706
 04/23  04:00:00,17.0456808359,0.0870618334658,0.200514889178,0.0,3.82705111198,7.57405300124,1.10585061756,0.0540001730889,1.05185044447
 04/23  05:00:00,20.7777189605,0.110457076754,0.263378641856,0.0,6.02426329834,9.91545327661,5.47123379264,0.0133030165112,5.45793077613
 04/23  06:00:00,21.9092665894,0.187432906512,0.463866027534,0.0,6.51253267309,14.7454349813,18.2866073109,0.0,18.2866073109
 04/23  07:00:00,24.8192681784,0.236679772451,0.599017477753,0.0,6.01364874671,17.9699221805,19.4350817805,0.0,19.4350817805
 04/23  08:00:00,22.7890859798,0.277462396187,0.726687410584,0.0,3.66783283761,18.1171033345,18.6690771762,0.0,18.6690771762
 04/23  09:00:00,20.3003369601,0.359783656689,0.979248970843,0.0,3.10526160149,15.8560427302,16.371067527,0.0,16.371067527
 04/23  10:00:00,17.7635659924,0.447511995371,1.27137636765,0.0,3.10526160149,12.9394160272,14.8390610959,0.0,14.8390610959
 04/23  11:00:00,18.4195107454,0.552729083355,1.67492287876,0.0,3.10526160149,13.0865971812,11.9665490375,0.0,11.9665490375
 04/23  12:00:00,18.5183859336,0.59732030418,1.87638800024,0.0,3.10526160149,12.9394160272,10.4345426063,0.0,10.4345426063
 04/23  13:00:00,18.3573039112,0.66337988805,2.0907898559,0.0,3.10526160149,12.4978725653,9.28553778298,0.0,9.28553778298
 04/23  14:00:00,18.0883008325,0.638440229083,1.99390759021,0.0,3.10526160149,12.3506914113,8.13653295962,0.0,8.13653295962
 04/23  15:00:00,19.3664603784,0.634386551596,1.91111136027,0.0,4.02872759285,12.7922348732,9.28553778298,0.0,9.28553778298
 04/23  16:00:00,27.2476089909,0.758886826448,2.21740631056,0.0,6.50191812146,17.7693977319,10.8175442141,0.0,10.8175442141
 04/23  17:00:00,35.1199339225,0.92378056277,2.69419703029,0.0,8.38069375907,23.1212625696,14.2645586842,0.0,14.2645586842
 04/23  18:00:00,37.1656455851,0.898142740052,2.50464701939,0.0,10.6415932552,23.1212625696,16.7540691348,0.0,16.7540691348
 04/23  19:00:00,37.2607661675,0.729927322539,1.95159433091,0.0,12.3080778603,20.4854999863,15.9880659192,0.0,15.9880659192
 04/23  20:00:00,40.1052075842,0.655239564777,1.73951106528,0.0,12.456681583,19.8967753704,14.647560292,0.0,14.647560292
 04/23  21:00:00,34.2588927192,0.556153779307,1.45578300774,0.0,9.18739968257,17.702556249,11.9665490375,0.0,11.9665490375
 04/23  22:00:00,26.8194712223,0.419345504852,1.08848234698,0.0,5.91811778209,14.0365255879,10.4345426063,0.0,10.4345426063
 04/23  23:00:00,20.4920066964,0.299617874821,0.777254522435,0.0,3.54045821811,10.5176760807,5.83852331291,0.0,5.83852331291
 04/23  24:00:00,16.288200492,0.162997217309,0.413324531344,0.0,2.55330491699,7.80157382632,1.81700643115,0.0,1.81700643115
 04/24  01:00:00,15.493670287,0.106579980497,0.263936179027,0.0,2.55330491699,7.21284921042,1.07072161466,0.020614520802,1.05010709385
 04/24  02:00:00,15.1326371966,0.091609972882,0.212235404249,0.0,2.55330491699,6.91848690247,0.643295568779,0.16706498939,0.476230579389
 04/24  03:00:00,14.9320638144,0.0800310013287,0.170422147528,0.0,2.55330491699,6.7713057485,0.770636195934,0.294421867166,0.476214328768
 04/24  04:00:00,17.0046302253,0.084006505634,0.162519606363,0.0,3.82705111198,7.57405300124,1.52537678084,0.475662957915,1.04971382293
 04/24  05:00:00,20.6996157489,0.112716358731,0.183016148248,0.0,6.02426329834,9.91545327661,6.39076126588,0.947272730844,5.44348853504
 04/24  06:00:00,21.8857356189,0.182543491711,0.445224471901,0.0,6.51253267309,14.7454349813,18.4668446559,0.230574102614,18.2362705533
 04/24  07:00:00,25.3780531721,0.325234346215,0.875718535204,0.0,6.01364874671,18.163451543,19.3983186526,0.0167918572845,19.3815267954
 04/24  08:00:00,24.8723179333,0.625730859915,1.01523733168,0.0,4.35151303671,18.8798367041,18.630541035,0.0128766645138,18.6176643704
 04/24  09:00:00,22.5368169596,0.727471014954,1.40162804338,0.0,3.78894180059,16.6187760998,16.3260813219,0.0,16.3260813219
 04/24  10:00:00,20.3849663045,0.888599814753,2.00527529161,0.0,3.78894180059,13.7021493968,14.7983592913,0.0,14.7983592913
 04/24  11:00:00,21.2995656014,1.04510189894,2.61619135054,0.0,3.78894180059,13.8493305508,11.9338804838,0.0,11.9338804838
 04/24  12:00:00,21.932595598,1.24205215723,3.36271230692,0.0,3.69398621738,13.6338449159,10.4061584531,0.0,10.4061584531
 04/24  13:00:00,22.3503874442,1.38075843431,3.92008127401,0.0,3.78894180059,13.2606059349,9.26036693012,0.0,9.26036693012
 04/24  14:00:00,22.790277355,1.51471658749,4.3731941856,0.0,3.78894180059,13.1134247809,8.11457540712,0.0,8.11457540712
 04/24  15:00:00,24.3084278303,1.53148091146,4.50957088364,0.0,4.71240779196,13.5549682428,9.26036693012,0.0,9.26036693012
 04/24  16:00:00,33.2129118399,1.84465267231,5.65052974505,0.0,7.18559832057,18.5321311015,10.7880889608,0.0,10.7880889608
 04/24  17:00:00,39.5373422907,1.78960698689,6.05224961197,0.0,8.38069375907,23.3147919321,14.2254635298,0.0,14.2254635298
 04/24  18:00:00,42.0323795543,1.90677500382,6.36274872485,0.0,10.6415932552,23.1212625696,16.7080118296,0.0,16.7080118296
 04/24  19:00:00,42.1127133157,1.7634439684,5.77002483326,0.0,12.3080778603,20.4854999863,15.9441508142,0.0,15.9441508142
 04/24  20:00:00,44.1590037252,1.54932669859,4.89922007244,0.0,12.456681583,19.8967753704,14.6073940374,0.0,14.6073940374
 04/24  21:00:00,37.5289253005,1.30794001451,3.97402935385,0.0,9.18739968257,17.702556249,11.9338804838,0.0,11.9338804838
 04/24  22:00:00,28.2197737226,0.775274811323,2.1328555408,0.0,5.91811778209,14.0365255879,10.4061584531,0.0,10.4061584531
 04/24  23:00:00,20.8488537056,0.405824725659,1.02789468079,0.0,3.54045821811,10.5176760807,5.82299236114,0.0,5.82299236114
 04/24  24:00:00,16.7084880216,0.283030391955,0.713578886264,0.0,2.55330491699,7.80157382632,1.81272203066,0.0,1.81272203066
 04/25  01:00:00,15.7487740549,0.180877016253,0.444742911203,0.0,2.55330491699,7.21284921042,1.04795780621,0.0,1.04795780621
 04/25  02:00:00,15.382601563,0.157624610267,0.396185133275,0.0,2.55330491699,6.91848690247,0.475693028622,0.0,0.475693028622
 04/25  03:00:00,15.2721472572,0.164305503841,0.426231087909,0.0,2.55330491699,6.7713057485,0.475676695432,0.0,0.475676695432
 04/25  04:00:00,17.1717963335,0.117439798004,0.296252422267,0.0,3.82705111198,7.57405300124,1.04756254344,0.0,1.04756254344
 04/25  05:00:00,20.9110509459,0.143077941786,0.364089762232,0.0,6.02426329834,9.91545327661,5.42894842223,0.0,5.42894842223
 04/25  06:00:00,22.4153234208,0.315539545685,0.841816219855,0.0,6.51253267309,14.7454349813,18.1855953877,0.0,18.1855953877
 04/25  07:00:00,25.8210440268,0.437354346114,1.20658939007,0.0,6.01364874671,18.163451543,19.3276119371,0.0,19.3276119371
 04/25  08:00:00,25.4630877397,0.747735202979,1.48400279503,0.0,4.35151303671,18.8798367041,18.5659060865,0.0,18.5659060865
 04/25  09:00:00,23.244333423,0.862678714745,1.97393680698,0.0,3.78894180059,16.6187760998,16.2807928234,0.0,16.2807928234
 04/25  10:00:00,21.1123733719,1.02445133154,2.59683084231,0.0,3.78894180059,13.7021493968,14.7573839831,0.0,14.7573839831
 04/25  11:00:00,22.0643398312,1.19781386262,3.22825361665,0.0,3.78894180059,13.8493305508,11.9009924075,0.0,11.9009924075
 04/25  12:00:00,22.6496750491,1.40031457944,3.92152933586,0.0,3.69398621738,13.6338449159,10.3775835672,0.0,10.3775835672
 04/25  13:00:00,23.413289537,1.61494028673,4.74880151433,0.0,3.78894180059,13.2606059349,9.23502693691,0.0,9.23502693691
 04/25  14:00:00,24.056349031,1.7887600795,5.36522236961,0.0,3.78894180059,13.1134247809,8.09247030667,0.0,8.09247030667
 04/25  15:00:00,26.4877303288,2.01930401988,6.20105027373,0.0,4.71240779196,13.5549682428,9.23502693691,0.0,9.23502693691
 04/25  16:00:00,35.2159427658,2.2990012724,7.19921207086,0.0,7.18559832057,18.5321311015,10.7584357772,0.0,10.7584357772
 04/25  17:00:00,41.9720678111,2.33995091653,7.93663120278,0.0,8.38069375907,23.3147919321,14.186105668,0.0,14.186105668
 04/25  18:00:00,44.5068950918,2.47114098695,8.27289827918,0.0,10.6415932552,23.1212625696,16.6616450335,0.0,16.6616450335
 04/25  19:00:00,43.8910149126,2.21803514515,7.09373525343,0.0,12.3080778603,20.4854999863,15.8999406133,0.0,15.8999406133
 04/25  20:00:00,44.7948127922,1.78831359757,5.29604224044,0.0,12.456681583,19.8967753704,14.5669578781,0.0,14.5669578781
 04/25  21:00:00,37.7430484773,1.44522582617,4.05086671892,0.0,9.18739968257,17.702556249,11.9009924075,0.0,11.9009924075
 04/25  22:00:00,29.381526199,1.08810612175,2.98177670679,0.0,5.91811778209,14.0365255879,10.3775835672,0.0,10.3775835672
 04/25  23:00:00,22.111964159,0.72823082327,1.96859903658,0.0,3.54045821811,10.5176760807,5.80735704618,0.0,5.80735704618
 04/25  24:00:00,17.2709455517,0.426478082473,1.13258872586,0.0,2.55330491699,7.80157382632,1.80840884033,0.0,1.80840884033
 04/26  01:00:00,16.2074584193,0.301074792373,0.783229499504,0.0,2.55330491699,7.21284921042,1.04579436605,0.0,1.04579436605
 04/26  02:00:00,15.5363070009,0.200674130728,0.506841050656,0.0,2.55330491699,6.91848690247,0.475151955316,0.0,0.475151955316
 04/26  03:00:00,15.1270130736,0.128761647361,0.316640760737,0.0,2.55330491699,6.7713057485,0.475135545001,0.0,0.475135545001
 04/26  04:00:00,17.1188390265,0.104739880254,0.255995032981,0.0,3.82705111198,7.57405300124,1.04539724329,0.0,1.04539724329
 04/26  05:00:00,19.9332015309,0.122139910166,0.300011712184,0.0,6.02426329834,9.91545327661,5.4143147432,0.0,5.4143147432
 04/26  06:00:00,22.1478708351,0.252767723799,0.637135455959,0.0,6.51253267309,14.7454349813,18.1345968204,0.0,18.1345968204
 04/26  07:00:00,25.5850265548,0.387361284318,1.0205649799,0.0,6.01364874671,18.163451543,19.2733531721,0.0,19.2733531721
 04/26  08:00:00,25.2341897737,0.705200251238,1.29763978076,0.0,4.35151303671,18.8798367041,18.5138176522,0.0,18.5138176522
 04/26  09:00:00,22.9594531095,0.816788281177,1.73494692709,0.0,3.78894180059,16.6187760998,16.2352154433,0.0,16.2352154433
 04/26  10:00:00,20.822717237,0.984596597474,2.34702944141,0.0,3.78894180059,13.7021493968,14.7161473059,0.0,14.7161473059
 04/26  11:00:00,21.9563313089,1.19527517308,3.12278378388,0.0,3.78894180059,13.8493305508,11.8678945481,0.0,11.8678945481
 04/26  12:00:00,22.9084358804,1.47472979195,4.10587495466,0.0,3.69398621738,13.6338449159,10.3488264107,0.0,10.3488264107
 04/26  13:00:00,23.9996067305,1.75511978713,5.19493920743,0.0,3.78894180059,13.2606059349,9.20952530757,0.0,9.20952530757
 04/26  14:00:00,25.0417979654,2.00409388481,6.13533749869,0.0,3.78894180059,13.1134247809,8.07022420448,0.0,8.07022420448
 04/26  15:00:00,27.6575450331,2.26603500352,7.12413399433,0.0,4.71240779196,13.5549682428,9.20952530757,0.0,9.20952530757
 04/26  16:00:00,36.2406952752,2.50101198405,8.02195386851,0.0,7.18559832057,18.5321311015,10.728593445,0.0,10.728593445
 04/26  17:00:00,42.7366347413,2.49527215619,8.54587689326,0.0,8.38069375907,23.3147919321,14.1464967543,0.0,14.1464967543
 04/26  18:00:00,45.0935462871,2.59706478023,8.73362568129,0.0,10.6415932552,23.1212625696,16.6149824777,0.0,16.6149824777
 04/26  19:00:00,44.1626655551,2.28904186875,7.2943791723,0.0,12.3080778603,20.4854999863,15.855448409,0.0,15.855448409
 04/26  20:00:00,45.3677961754,1.90611313906,5.75122608212,0.0,12.456681583,19.8967753704,14.5262637887,0.0,14.5262637887
 04/26  21:00:00,38.4591105244,1.58942787229,4.62272671991,0.0,9.18739968257,17.702556249,11.8678945481,0.0,11.8678945481
 04/26  22:00:00,30.2987720342,1.28245739692,3.70467126682,0.0,5.91811778209,14.0365255879,10.3488264107,0.0,10.3488264107
 04/26  23:00:00,23.0424055065,0.942327340093,2.68494386727,0.0,3.54045821811,10.5176760807,5.79162199829,0.0,5.79162199829
 04/26  24:00:00,17.8533567723,0.571808730014,1.5696692989,0.0,2.55330491699,7.80157382632,1.80406813746,0.0,1.80406813746
 04/27  01:00:00,16.5532225503,0.388567397602,1.04150102529,0.0,2.55330491699,7.21284921042,1.04361741472,0.0,1.04361741472
 04/27  02:00:00,16.1100145918,0.344344841898,0.936877930405,0.0,2.55330491699,6.91848690247,0.474607519813,0.0,0.474607519813
 04/27  03:00:00,15.7852192665,0.29681952847,0.80678907257,0.0,2.55330491699,6.7713057485,0.474591037822,0.0,0.474591037822
 04/27  04:00:00,17.6080483567,0.233756490208,0.616187753224,0.0,3.82705111198,7.57405300124,1.04321856394,0.0,1.04321856394
 04/27  05:00:00,20.2663568503,0.213374711014,0.541932230791,0.0,6.02426329834,9.91545327661,5.39959183111,0.0,5.39959183111
 04/27  06:00:00,22.2804102505,0.293687701971,0.728754893227,0.0,6.51253267309,14.7454349813,18.0832899536,0.0,18.0832899536
 04/27  07:00:00,25.3583407688,0.339788252561,0.841452225643,0.0,6.01364874671,18.163451543,19.2187665686,0.0,19.2187665686
 04/27  08:00:00,24.6108484796,0.567350646214,0.812148091707,0.0,4.35151303671,18.8798367041,18.4614144929,0.0,18.4614144929
 04/27  09:00:00,21.8956007398,0.588029425753,0.899853412828,0.0,3.78894180059,16.6187760998,16.1893626789,0.0,16.1893626789
 04/27  10:00:00,19.2555367178,0.658833080366,1.10561243932,0.0,3.78894180059,13.7021493968,14.6746614714,0.0,14.6746614714
 04/27  11:00:00,19.7167181431,0.735943459813,1.34250233134,0.0,3.78894180059,13.8493305508,11.8345967073,0.0,11.8345967073
 04/27  12:00:00,19.7258481812,0.815637377439,1.58237966995,0.0,3.69398621738,13.6338449159,10.3198954998,0.0,10.3198954998
 04/27  13:00:00,19.7644259594,0.886578900678,1.82829932281,0.0,3.78894180059,13.2606059349,9.18386959416,0.0,9.18386959416
 04/27  14:00:00,19.7996615862,0.93585767057,1.96143733375,0.0,3.78894180059,13.1134247809,8.04784368853,0.0,8.04784368853
 04/27  15:00:00,21.3274122513,0.986695029436,2.07334118668,0.0,4.71240779196,13.5549682428,9.18386959416,0.0,9.18386959416
 04/27  16:00:00,29.0530414491,1.0683709109,2.26694111559,0.0,7.18559832057,18.5321311015,10.6985708017,0.0,10.6985708017
 04/27  17:00:00,35.0131857208,0.927309387332,2.39039064167,0.0,8.38069375907,23.3147919321,14.1066485186,0.0,14.1066485186
 04/27  18:00:00,37.139621113,0.957081937819,2.41968334953,0.0,10.6415932552,23.1212625696,16.5680379808,0.0,16.5680379808
 04/27  19:00:00,37.310740694,0.788059457485,1.9434367225,0.0,12.3080778603,20.4854999863,15.8106873771,0.0,15.8106873771
 04/27  20:00:00,39.776905341,0.60552160536,1.46092678146,0.0,12.456681583,19.8967753704,14.4853238205,0.0,14.4853238205
 04/27  21:00:00,33.7927343001,0.461622407183,1.08415596078,0.0,9.18739968257,17.702556249,11.8345967073,0.0,11.8345967073
 04/27  22:00:00,26.3046759583,0.303774678582,0.689257909183,0.0,5.91811778209,14.0365255879,10.3198954998,0.0,10.3198954998
 04/27  23:00:00,19.9445125381,0.165619796404,0.363758442533,0.0,3.54045821811,10.5176760807,5.77579187725,0.0,5.77579187725
 04/27  24:00:00,15.9533786881,0.080195969636,0.161303975085,0.0,2.55330491699,7.80157382632,1.92411002638,0.124408818867,1.79970120752
 04/28  01:00:00,15.272508354,0.0609649465937,0.0883892799436,0.0,2.55330491699,7.21284921042,1.54614321714,0.504715619573,1.04142759757
 04/28  02:00:00,14.9629188533,0.0899483842467,0.0441786495698,0.0,2.55330491699,6.91848690247,2.21412359345,1.74006371,0.474059883455
 04/28  03:00:00,14.8795784723,0.178201279605,0.0197665272219,0.0,2.55330491699,6.7713057485,4.73973389286,4.26569055762,0.47404333524
 04/28  04:00:00,17.0378714045,0.272685241,0.0070820501874,0.0,3.82705111198,7.57405300124,7.86358480665,6.82255765582,1.04102715083
 04/28  05:00:00,19.8528850628,0.332737829229,0.00909732507575,0.0,6.02426329834,9.91545327661,13.6897884206,8.30500437507,5.38478404554
 04/28  06:00:00,21.6104664655,0.314503511524,0.0379952987241,0.0,6.51253267309,14.7454349813,25.4258445856,7.39415460501,18.0316899806
 04/28  07:00:00,24.5763329646,0.29851471807,0.100717955901,0.0,6.01364874671,18.163451543,25.3599966743,6.19612838251,19.1638682918
 04/28  08:00:00,23.9205657689,0.565759169505,0.123456857706,0.0,4.35151303671,18.8798367041,24.4073920952,5.99867996775,18.4087121274
 04/28  09:00:00,21.2090954298,0.564432460235,0.236945068392,0.0,3.78894180059,16.6187760998,21.0557713701,4.91252326094,16.1432481091
 04/28  10:00:00,18.5167723373,0.562216731453,0.463464407724,0.0,3.78894180059,13.7021493968,17.6291174508,2.99617868544,14.6329387654
 04/28  11:00:00,18.902383556,0.587184645657,0.676926558423,0.0,3.78894180059,13.8493305508,13.5770092999,1.77590055402,11.8011087459
 04/28  12:00:00,18.8424610351,0.633925002509,0.880704898822,0.0,3.69398621738,13.6338449159,11.3580376137,1.06723821153,10.2907994022
 04/28  13:00:00,18.7954007735,0.663021070033,1.08283196755,0.0,3.78894180059,13.2606059349,9.54306512259,0.384997728212,9.15806739438
 04/28  14:00:00,18.7653750697,0.677679596515,1.18532889127,0.0,3.78894180059,13.1134247809,8.04034985245,0.0150144658651,8.02533538659
 04/28  15:00:00,20.1937484504,0.702341476991,1.22403093814,0.0,4.71240779196,13.5549682428,9.15806739438,0.0,9.15806739438
 04/28  16:00:00,27.8668199341,0.767194010097,1.38189650143,0.0,7.18559832057,18.5321311015,10.6683767381,0.0,10.6683767381
 04/28  17:00:00,33.8531893178,0.616100816338,1.54160280967,0.0,8.38069375907,23.3147919321,14.0665727615,0.0,14.0665727615
 04/28  18:00:00,36.0051651506,0.649126703434,1.59318262157,0.0,10.6415932552,23.1212625696,16.520825445,0.0,16.520825445
 04/28  19:00:00,35.5719051785,0.552381590823,1.33311240697,0.0,12.3080778603,20.4854999863,15.7656707732,0.0,15.7656707732
 04/28  20:00:00,39.1953030649,0.442029222364,1.04281688831,0.0,12.456681583,19.8967753704,14.4441500974,0.0,14.4441500974
 04/28  21:00:00,33.4238395792,0.356422329807,0.820461317175,0.0,9.18739968257,17.702556249,11.8011087459,0.0,11.8011087459
 04/28  22:00:00,25.9908983748,0.212348833931,0.466906170425,0.0,5.91811778209,14.0365255879,10.3109956506,0.0201962484776,10.2907994022
 04/28  23:00:00,19.8226419046,0.137666001795,0.26984160373,0.0,3.54045821811,10.5176760807,6.12719113212,0.36731976112,5.759871371
 04/28  24:00:00,15.9707487986,0.117427258717,0.141442796512,0.0,2.55330491699,7.80157382632,3.12227042354,1.32696107981,1.79530934372
 04/29  01:00:00,15.3633754265,0.17251849043,0.0677028086025,0.0,2.55330491699,7.21284921042,4.56968548032,3.53045991653,1.03922556379
 04/29  02:00:00,15.1226025866,0.257725148845,0.0360856182831,0.0,2.55330491699,6.91848690247,6.51014494391,6.03663573537,0.473509208538
 04/29  03:00:00,15.038714541,0.341187189932,0.0159166855455,0.0,2.55330491699,6.7713057485,8.87136582412,8.39787322457,0.473492599554
 04/29  04:00:00,17.1616542226,0.398190761291,0.00535934802275,0.0,3.82705111198,7.57405300124,11.0081800729,9.96935641971,1.03882365318
 04/29  05:00:00,19.9599184774,0.442402312857,0.00646625596785,0.0,6.02426329834,9.91545327661,16.5023975054,11.1325017342,5.36989577118
 04/29  06:00:00,21.712655145,0.420500362512,0.0341871271962,0.0,6.51253267309,14.7454349813,28.1548459784,10.1750337967,17.9798121817
 04/29  07:00:00,24.4399456018,0.371490962958,0.0848837106236,0.0,6.01364874671,17.9699221805,27.3069695614,8.19829496191,19.1086745995
 04/29  08:00:00,22.2228850291,0.360714452477,0.0772344035965,0.0,3.66783283761,18.1171033345,26.3289061441,7.97317998102,18.3557261631
 04/29  09:00:00,19.4482424692,0.320583963873,0.166354172849,0.0,3.10526160149,15.8560427302,22.1158925463,6.01900715605,16.0968853902
 04/29  10:00:00,16.7346328727,0.303822624105,0.386132619234,0.0,3.10526160149,12.9394160272,18.0957665879,3.50477504431,14.5909915435
 04/29  11:00:00,17.2267570702,0.341457326116,0.693440960883,0.0,3.10526160149,13.0865971812,13.3607881109,1.59334752991,11.767440581
 04/29  12:00:00,17.3423344149,0.3847458387,0.91291094697,0.0,3.10526160149,12.9394160272,10.9988384132,0.737291678846,10.2615467343
 04/29  13:00:00,16.9962245384,0.387766786101,1.0053235851,0.0,3.10526160149,12.4978725653,9.22774012775,0.0956137784524,9.1321263493
 04/29  14:00:00,16.9165992208,0.403541130819,1.05710507679,0.0,3.10526160149,12.3506914113,8.00270596428,0.0,8.00270596428
 04/29  15:00:00,18.4584021089,0.448415430917,1.18902421148,0.0,4.02872759285,12.7922348732,9.1321263493,0.0,9.1321263493
 04/29  16:00:00,26.3008589886,0.552747697532,1.47679543719,0.0,6.50191812146,17.7693977319,10.638020196,0.0,10.638020196
 04/29  17:00:00,33.9281431608,0.665234842293,1.76095198914,0.0,8.38069375907,23.1212625696,14.026281351,0.0,14.026281351
 04/29  18:00:00,36.3194789995,0.7065415547,1.85008161918,0.0,10.6415932552,23.1212625696,16.4733588519,0.0,16.4733588519
 04/29  19:00:00,35.9987716666,0.642888272505,1.66947221337,0.0,12.3080778603,20.4854999863,15.7204119286,0.0,15.7204119286
 04/29  20:00:00,39.5122349588,0.514476223328,1.28730178131,0.0,12.456681583,19.8967753704,14.4027548127,0.0,14.4027548127
 04/29  21:00:00,33.639347127,0.407842891624,0.984548303164,0.0,9.18739968257,17.702556249,11.767440581,0.0,11.767440581
 04/29  22:00:00,26.2715504393,0.28339132527,0.676515743519,0.0,5.91811778209,14.0365255879,10.2615467343,0.0,10.2615467343
 04/29  23:00:00,19.9754091414,0.168946913252,0.391327929014,0.0,3.54045821811,10.5176760807,5.83031927458,0.0864540803377,5.74386519425
 04/29  24:00:00,16.006905975,0.101116124237,0.193911107344,0.0,2.55330491699,7.80157382632,2.25914597768,0.468252130994,1.79089384669
 04/30  01:00:00,15.3471578867,0.0983105613429,0.125693197891,0.0,2.55330491699,7.21284921042,2.1763598614,1.13934789516,1.03701196624
 04/30  02:00:00,15.0405364656,0.150212982535,0.0615316635965,0.0,2.55330491699,6.91848690247,3.63213271028,3.15917705202,0.472955658265
 04/30  03:00:00,14.9444250886,0.238713033404,0.0241013897341,0.0,2.55330491699,6.7713057485,6.31844571456,5.8455067206,0.472938993963
 04/30  04:00:00,17.0827031142,0.315340984397,0.00925801650903,0.0,3.82705111198,7.57405300124,9.01337262589,7.9767639021,1.03660872379
 04/30  05:00:00,19.883962438,0.358601116334,0.0143114130995,0.0,6.02426329834,9.91545327661,14.3635263988,9.0085949822,5.35493141656
 04/30  06:00:00,21.663616204,0.321550747126,0.084097801538,0.0,6.51253267309,14.7454349813,25.0278939543,7.10022203509,17.9276719193
 04/30  07:00:00,24.4547593992,0.299742473834,0.17144599721,0.0,6.01364874671,17.9699221805,24.6035099598,5.55030812316,19.0532018366
 04/30  08:00:00,22.25849816,0.28587024813,0.187691738824,0.0,3.66783283761,18.1171033345,23.3838811207,5.08140882963,18.3024722911
 04/30  09:00:00,19.5183785638,0.275843696187,0.281230535065,0.0,3.10526160149,15.8560427302,20.0009031012,3.95061484899,16.0502882522
 04/30  10:00:00,16.8413193617,0.273425500497,0.523216231749,0.0,3.10526160149,12.9394160272,16.2907025144,1.74187028623,14.5488322282
 04/30  11:00:00,17.2517106315,0.294769723254,0.765082125014,0.0,3.10526160149,13.0865971812,12.0279588819,0.294356698761,11.7336021831
 04/30  12:00:00,17.3969306269,0.358737372461,0.993515625218,0.0,3.10526160149,12.9394160272,10.2349825362,0.00283637711609,10.2321461591
 04/30  13:00:00,17.2772760349,0.443617350015,1.23052451773,0.0,3.10526160149,12.4978725653,9.10605414111,0.0,9.10605414111
 04/30  14:00:00,17.1168126715,0.442518528164,1.21834113012,0.0,3.10526160149,12.3506914113,7.9799621231,0.0,7.9799621231
 04/30  15:00:00,18.7805748675,0.519021960885,1.44059044014,0.0,4.02872759285,12.7922348732,9.10605414111,0.0,9.10605414111
 04/30  16:00:00,26.5677698549,0.605345519371,1.69110848167,0.0,6.50191812146,17.7693977319,10.6075101651,0.0,10.6075101651
 04/30  17:00:00,34.3416191519,0.750231449153,2.08943137332,0.0,8.38069375907,23.1212625696,13.9857862192,0.0,13.9857862192
 04/30  18:00:00,37.0678222049,0.879680588762,2.42528579051,0.0,10.6415932552,23.1212625696,16.4256522582,0.0,16.4256522582
 04/30  19:00:00,36.6386579043,0.795744275749,2.15650244781,0.0,12.3080778603,20.4854999863,15.6749242462,0.0,15.6749242462
 04/30  20:00:00,40.2007253902,0.677833669076,1.81243476691,0.0,12.456681583,19.8967753704,14.3611502252,0.0,14.3611502252
 04/30  21:00:00,34.1889956102,0.540957524376,1.40108215369,0.0,9.18739968257,17.702556249,11.7336021831,0.0,11.7336021831
 04/30  22:00:00,26.5791665745,0.363610194842,0.903913009215,0.0,5.91811778209,14.0365255879,10.2321461591,0.0,10.2321461591
 04/30  23:00:00,20.0715602187,0.194539813006,0.461886106599,0.0,3.54045821811,10.5176760807,5.75649179034,0.0287137032745,5.72777808707
 04/30  24:00:00,15.9825867254,0.0925800027404,0.178127979274,0.0,2.55330491699,7.80157382632,2.17442600144,0.387969977425,1.78645602402
 05/01  01:00:00,15.2764080862,0.0797547389675,0.0734992197626,0.0,2.55330491699,7.21284921042,2.31962700867,1.28483954745,1.03478746122
 05/01  02:00:00,14.9935421646,0.149020604891,0.015729740215,0.0,2.55330491699,6.91848690247,4.27217938107,3.79977998438,0.472399396692
 05/01  03:00:00,14.9881566126,0.306545947144,0.0,0.0,2.55330491699,6.7713057485,8.67271226111,8.20032957859,0.472382682521
 05/01  04:00:00,17.2223116846,0.464207571373,0.0,0.0,3.82705111198,7.57405300124,13.557124904,12.5227418851,1.03438301886
 05/01  05:00:00,20.0574366781,0.546386769547,0.0,0.0,6.02426329834,9.91545327661,20.1027479996,14.7628525869,5.33989541271
 05/01  06:00:00,21.7412960855,0.483328430242,0.0,0.0,6.51253267309,14.7454349813,30.6625940312,12.7873093979,17.8752846333
 05/01  07:00:00,24.62188557,0.442435906262,0.00234937314244,0.0,6.01364874671,18.163451543,30.4430890931,11.4456226622,18.9974664309
 05/01  08:00:00,23.9464509287,0.715101186978,0.0,0.0,4.35151303671,18.8798367041,29.8759674632,11.6270011811,18.2489662821
 05/01  09:00:00,21.0737612893,0.637030418409,0.0290129696546,0.0,3.78894180059,16.6187760998,25.0199226591,9.01645216481,16.0034704943
 05/01  10:00:00,18.2151616623,0.573434833727,0.150635630503,0.0,3.78894180059,13.7021493968,20.504451673,5.99797836862,14.5064733044
 05/01  11:00:00,18.3650381773,0.535087143654,0.191678681699,0.0,3.78894180059,13.8493305508,16.3105882466,4.61098467336,11.6996035733
 05/01  12:00:00,18.103068385,0.495638140564,0.279599110589,0.0,3.69398621738,13.6338449159,12.9880392997,2.78543291642,10.2026063833
 05/01  13:00:00,17.9269730611,0.484525456243,0.392899868915,0.0,3.78894180059,13.2606059349,10.5604755299,1.48061703903,9.07985849086
 05/01  14:00:00,17.8084051343,0.472197825946,0.433840726451,0.0,3.78894180059,13.1134247809,8.86550649248,0.908395894068,7.95711059841
 05/01  15:00:00,19.2858734862,0.473414635241,0.545082815768,0.0,4.71240779196,13.5549682428,9.23949152129,0.159633030427,9.07985849086
 05/01  16:00:00,26.8944384622,0.514859646166,0.661849393457,0.0,7.18559832057,18.5321311015,10.5768556808,0.0,10.5768556808
 05/01  17:00:00,32.8427705195,0.333719339876,0.813565487777,0.0,8.38069375907,23.3147919321,13.9450993582,0.0,13.9450993582
 05/01  18:00:00,35.1241001509,0.397543251318,0.963701073949,0.0,10.6415932552,23.1212625696,16.3777197918,0.0,16.3777197918
 05/01  19:00:00,34.7870090986,0.326409928824,0.77418798908,0.0,12.3080778603,20.4854999863,15.6292211968,0.0,15.6292211968
 05/01  20:00:00,38.4280949983,0.223989592279,0.493648451872,0.0,12.456681583,19.8967753704,14.4668322321,0.147483576437,14.3193486556
 05/01  21:00:00,32.7588812751,0.195533664447,0.316391678503,0.0,9.18739968257,17.702556249,12.9359494428,1.23634586954,11.6996035733
 05/01  22:00:00,25.7203732034,0.245912193544,0.162817639412,0.0,5.91811778209,14.0365255879,14.4162930835,4.2136867002,10.2026063833
 05/01  23:00:00,19.8084216777,0.337556587114,0.0557307915198,0.0,3.54045821811,10.5176760807,13.5711537075,7.85953889398,5.71161481351
 05/01  24:00:00,16.1825719516,0.46887797388,0.00181523433936,0.0,2.55330491699,7.80157382632,13.8664367903,12.0844396003,1.78199718993
 05/02  01:00:00,15.6853763205,0.562222193021,0.0,0.0,2.55330491699,7.21284921042,15.6548673303,14.6223146221,1.03255270829
 05/02  02:00:00,15.4712855081,0.642493688672,0.0,0.0,2.55330491699,6.91848690247,17.2730400256,16.801199437,0.471840588686
 05/02  03:00:00,15.403118192,0.721507526548,0.0,0.0,2.55330491699,6.7713057485,19.43233981,18.9605159799,0.471823830089
 05/02  04:00:00,17.5488044124,0.79070029917,0.0,0.0,3.82705111198,7.57405300124,21.9387373699,20.9065901721,1.03214719782
 05/02  05:00:00,19.4194586011,0.801242025941,0.0,0.0,6.02426329834,9.91545327661,26.536746512,21.2119543002,5.32479221189
 05/02  06:00:00,21.9273696798,0.669402024499,0.0,0.0,6.51253267309,14.7454349813,35.1827354688,17.3600696317,17.8226658371
 05/02  07:00:00,24.7265381132,0.549437822582,0.0,0.0,6.01364874671,18.163451543,32.8217331262,13.8802482382,18.9414848879
 05/02  08:00:00,24.0167158732,0.785366131457,0.0,0.0,4.35151303671,18.8798367041,31.1724522261,12.9772282446,18.1952239815
 05/02  09:00:00,21.129958095,0.719753953474,0.00248624032979,0.0,3.78894180059,16.6187760998,27.1143005918,11.1578546106,15.9564459812
 05/02  10:00:00,18.19199111,0.630867167248,0.0700327446723,0.0,3.78894180059,13.7021493968,22.6147143764,8.15078706013,14.4639273163
 05/02  11:00:00,18.3323736492,0.573957341672,0.120143955562,0.0,3.78894180059,13.8493305508,17.8952645362,6.22980971653,11.6654548197
 05/02  12:00:00,17.98041315,0.533034219112,0.119547797038,0.0,3.69398621738,13.6338449159,15.4105023416,5.23756618677,10.1729361548
 05/02  13:00:00,17.703230653,0.509291426671,0.144391490421,0.0,3.78894180059,13.2606059349,13.4773856496,4.42383849344,9.05354715615
 05/02  14:00:00,17.5165861568,0.494985434343,0.119234140546,0.0,3.78894180059,13.1134247809,12.2690515203,4.33489336277,7.93415815749
 05/02  15:00:00,18.8842178105,0.485668844185,0.131172931108,0.0,4.71240779196,13.5549682428,13.0786997768,4.02515262069,9.05354715615
 05/02  16:00:00,26.3733597304,0.484060557182,0.171569750607,0.0,7.18559832057,18.5321311015,14.1094025877,3.56333676664,10.546065821
 05/02  17:00:00,32.2109268134,0.224588379071,0.290852742481,0.0,8.38069375907,23.3147919321,16.3695322668,2.46529944978,13.904232817
 05/02  18:00:00,34.3605754203,0.242168735384,0.355550859254,0.0,10.6415932552,23.1212625696,18.5226282423,2.19305259491,16.3295756474
 05/02  19:00:00,34.2489042084,0.258592875198,0.30390015251,0.0,12.3080778603,20.4854999863,18.6584672371,3.07515092209,15.583316315
 05/02  20:00:00,38.2557156675,0.283664880332,0.261593833015,0.0,12.456681583,19.8967753704,18.4219347562,4.14457227296,14.2773624832
 05/02  21:00:00,32.7836072276,0.319091798307,0.21755949711,0.0,9.18739968257,17.702556249,17.1906130495,5.52515822984,11.6654548197
 05/02  22:00:00,25.7901556987,0.357501710468,0.121010617761,0.0,5.91811778209,14.0365255879,17.7438188983,7.57088274352,10.1729361548
 05/02  23:00:00,19.8566938618,0.41473046676,0.0268290958884,0.0,3.54045821811,10.5176760807,15.8310571698,10.1356770097,5.69538016017
 05/02  24:00:00,16.2173932737,0.505514530285,0.0,0.0,2.55330491699,7.80157382632,14.6438490767,12.8663304118,1.77751866488
 05/03  01:00:00,15.6837223123,0.560568184817,0.0,0.0,2.55330491699,7.21284921042,15.3265555611,14.296247191,1.03030837006
 05/03  02:00:00,15.4492512011,0.62045938158,0.0,0.0,2.55330491699,6.91848690247,16.3631179443,15.8918385444,0.471279399873
 05/03  03:00:00,15.3782759063,0.696665240771,0.0,0.0,2.55330491699,6.7713057485,18.4849428151,18.0136802128,0.471262602285
 05/03  04:00:00,17.5151272313,0.757023118014,0.0,0.0,3.82705111198,7.57405300124,20.7540141605,19.7241122375,1.02990192307
 05/03  05:00:00,19.384866432,0.766649856744,0.0,0.0,6.02426329834,9.91545327661,25.3247115483,20.0150852621,5.3096262862
 05/03  06:00:00,21.9431614436,0.685193788316,0.0,0.0,6.51253267309,14.7454349813,35.4058773389,17.6360462266,17.7698311123
 05/03  07:00:00,24.8032959186,0.626195628021,0.0,0.0,6.01364874671,18.163451543,34.760497454,15.875223668,18.8852737861
 05/03  08:00:00,24.141739582,0.910389840305,0.0,0.0,4.35151303671,18.8798367041,34.4538940103,16.3126327058,18.1412613044
 05/03  09:00:00,21.2517187679,0.844000866642,0.0,0.0,3.78894180059,16.6187760998,30.3358167281,14.4265880893,15.9092286387
 05/03  10:00:00,18.2284225825,0.733767690516,0.00356369384269,0.0,3.78894180059,13.7021493968,25.8809278455,11.4597209819,14.4212068636
 05/03  11:00:00,18.3447942258,0.6600951993,0.0464266745283,0.0,3.78894180059,13.8493305508,20.7447383189,9.1135722836,11.6311660353
 05/03  12:00:00,18.0571564259,0.591094243805,0.138231048236,0.0,3.69398621738,13.6338449159,16.6290578624,6.48591360229,10.1431442601
 05/03  13:00:00,17.7365347376,0.535921367199,0.151065634475,0.0,3.78894180059,13.2606059349,14.0420768628,5.01494893395,9.02712792881
 05/03  14:00:00,17.5909282907,0.475934695014,0.212627013769,0.0,3.78894180059,13.1134247809,10.9819915882,3.0708799907,7.91111159747
 05/03  15:00:00,18.9748347848,0.429936160207,0.27752258939,0.0,4.71240779196,13.5549682428,10.4935291174,1.46640118862,9.02712792881
 05/03  16:00:00,26.5834187336,0.442017329724,0.423671981271,0.0,7.18559832057,18.5321311015,10.9528121152,0.437662411235,10.5151497039
 05/03  17:00:00,32.5473774376,0.242011078976,0.609880666794,0.0,8.38069375907,23.3147919321,13.8646537793,0.00145508140535,13.8631986979
 05/03  18:00:00,34.746021706,0.283376519771,0.699789360632,0.0,10.6415932552,23.1212625696,16.2812340825,0.0,16.2812340825
 05/03  19:00:00,34.4374136523,0.220913142658,0.530089328908,0.0,12.3080778603,20.4854999863,15.5398493762,0.00262618126595,15.5372231949
 05/03  20:00:00,38.2440156191,0.166628024548,0.366930640419,0.0,12.456681583,19.8967753704,14.4465006117,0.211296469944,14.2352041417
 05/03  21:00:00,32.6630425564,0.151675649772,0.264410974475,0.0,9.18739968257,17.702556249,12.5090949119,0.877928876623,11.6311660353
 05/03  22:00:00,25.6582417766,0.191860520769,0.154737885318,0.0,5.91811778209,14.0365255879,13.2159591007,3.07281484053,10.1431442601
 05/03  23:00:00,19.7393584162,0.26947070888,0.0547534082491,0.0,3.54045821811,10.5176760807,11.8378574923,6.15877855746,5.6790789348
 05/03  24:00:00,16.0968657083,0.382120609997,0.00286635489517,0.0,2.55330491699,7.80157382632,11.4913198851,9.71829810999,1.77302177512
 05/04  01:00:00,15.5937269252,0.470572797756,0.0,0.0,2.55330491699,7.21284921042,13.1157695409,12.0877144289,1.02805511204
 05/04  02:00:00,15.3720155574,0.543223737914,0.0,0.0,2.55330491699,6.91848690247,14.4828220515,14.0121060549,0.470715996588
 05/04  03:00:00,15.3138023563,0.632191690781,0.0,0.0,2.55330491699,6.7713057485,16.9325987613,16.4618995959,0.470699165432
 05/04  04:00:00,17.4578946651,0.699790551816,0.0,0.0,3.82705111198,7.57405300124,19.3702523537,18.3426044939,1.02764785984
 05/04  05:00:00,19.3055157821,0.687299206939,0.0,0.0,6.02426329834,9.91545327661,23.2185670522,17.9241649259,5.29440212636
 05/04  06:00:00,21.8564122076,0.598444552262,0.0,0.0,6.51253267309,14.7454349813,33.0969839131,15.3801878086,17.7167961045
 05/04  07:00:00,24.755859828,0.578759537416,0.0,0.0,6.01364874671,18.163451543,33.6241387059,14.7952889342,18.8288497717
 05/04  08:00:00,24.0747171512,0.843367409496,0.0,0.0,4.35151303671,18.8798367041,32.8061169036,14.7190226721,18.0870942315
 05/04  09:00:00,21.1319821567,0.722356937439,0.00190731806532,0.0,3.78894180059,16.6187760998,27.1646349404,11.3028024905,15.8618324499
 05/04  10:00:00,18.1737509186,0.594450457629,0.0882092628758,0.0,3.78894180059,13.7021493968,21.4403671883,7.06204259086,14.3783245975
 05/04  11:00:00,18.3153719764,0.514093076794,0.163006547681,0.0,3.78894180059,13.8493305508,15.96818113,4.37143375568,11.5967473743
 05/04  12:00:00,18.1086196779,0.477399277291,0.303389266745,0.0,3.69398621738,13.6338449159,12.3976310324,2.28439151049,10.1132395219
 05/04  13:00:00,17.8375344051,0.435189000334,0.352797668905,0.0,3.78894180059,13.2606059349,10.1581607109,1.15755207825,9.00060863265
 05/04  14:00:00,17.6492259217,0.404667894082,0.342191445791,0.0,3.78894180059,13.1134247809,8.51623950036,0.628261756977,7.88797774338
 05/04  15:00:00,19.0866182617,0.406317662054,0.412924564388,0.0,4.71240779196,13.5549682428,9.15224969616,0.151641063505,9.00060863265
 05/04  16:00:00,26.8318260379,0.475721563247,0.638375052092,0.0,7.18559832057,18.5321311015,10.484116485,0.0,10.484116485
 05/04  17:00:00,32.8374879243,0.305368324256,0.836633908254,0.0,8.38069375907,23.3147919321,13.8220091528,0.0,13.8220091528
 05/04  18:00:00,35.1020108345,0.361559989264,0.97759501958,0.0,10.6415932552,23.1212625696,16.2327094129,0.0,16.2327094129
 05/04  19:00:00,34.8240042878,0.311874320995,0.825718786038,0.0,12.3080778603,20.4854999863,15.4909554868,0.0,15.4909554868
 05/04  20:00:00,38.6393743128,0.259158415404,0.669758943184,0.0,12.456681583,19.8967753704,14.1928861159,0.0,14.1928861159
 05/04  21:00:00,32.9792939171,0.207724465106,0.524613519856,0.0,9.18739968257,17.702556249,11.5967473743,0.0,11.5967473743
 05/04  22:00:00,25.7496507388,0.133803796207,0.304203572094,0.0,5.91811778209,14.0365255879,10.3521662522,0.23892673029,10.1132395219
 05/04  23:00:00,19.7378196714,0.145708868686,0.176976503559,0.0,3.54045821811,10.5176760807,7.4204775403,1.75776157547,5.66271596483
 05/04  24:00:00,15.9796521527,0.189860198035,0.0779132113187,0.0,2.55330491699,7.80157382632,5.57753709507,3.8090292427,1.76850785237
 05/05  01:00:00,15.4183927394,0.267161827081,0.0280767848426,0.0,2.55330491699,7.21284921042,7.28040390165,6.25461029927,1.02579360238
 05/05  02:00:00,15.154150569,0.318106101862,0.00725264771336,0.0,2.55330491699,6.91848690247,8.22389121367,7.75374066785,0.470150545827
 05/05  03:00:00,15.026965171,0.345049921955,0.00030458356615,0.0,2.55330491699,6.7713057485,8.94299863878,8.47286495226,0.470133686516
 05/05  04:00:00,17.1519852031,0.393881089799,0.0,0.0,3.82705111198,7.57405300124,10.7732079022,9.74782222627,1.02538567598
 05/05  05:00:00,19.0171895362,0.398972961011,0.0,0.0,6.02426329834,9.91545327661,15.1475335742,9.86840933388,5.27912424028
 05/05  06:00:00,21.6635558969,0.34199438439,0.0635938572173,0.0,6.51253267309,14.7454349813,25.3295390395,7.66596252077,17.6635765188
 05/05  07:00:00,24.6384679717,0.325543262279,0.135824418769,0.0,6.01364874671,18.163451543,25.2728972402,6.50066768601,18.7722295542
 05/05  08:00:00,23.9079859098,0.588830310261,0.0878058578301,0.0,4.35151303671,18.8798367041,24.9414310124,6.90869220861,18.0327388038
 05/05  09:00:00,21.0707853581,0.576456960011,0.0866104969175,0.0,3.78894180059,16.6187760998,22.420966822,6.60669537144,15.8142714505
 05/05  10:00:00,18.1770594835,0.547816172158,0.138152113242,0.0,3.78894180059,13.7021493968,19.7710647026,5.43577148543,14.3352932171
 05/05  11:00:00,18.3425179273,0.509437355125,0.194808220262,0.0,3.78894180059,13.8493305508,15.5644059591,4.00219692953,11.5622090295
 05/05  12:00:00,18.0577054925,0.480680983982,0.249193374677,0.0,3.69398621738,13.6338449159,12.9215490922,2.83831829605,10.0832307962
 05/05  13:00:00,17.9723417918,0.471620534121,0.451173521789,0.0,3.78894180059,13.2606059349,10.1575104007,1.1835132796,8.97399712113
 05/05  14:00:00,17.9365662055,0.467480969957,0.566718653707,0.0,3.78894180059,13.1134247809,8.23743167771,0.372668231624,7.86476344609
 05/05  15:00:00,19.5897590555,0.525947700705,0.79643531958,0.0,4.71240779196,13.5549682428,8.98742844852,0.0134313273961,8.97399712113
 05/05  16:00:00,27.5271956741,0.647105605122,1.16236064636,0.0,7.18559832057,18.5321311015,10.4529753545,0.0,10.4529753545
 05/05  17:00:00,33.6286353913,0.509276920109,1.42387277932,0.0,8.38069375907,23.3147919321,13.7806763796,0.0,13.7806763796
 05/05  18:00:00,35.9495630507,0.581285140506,1.6054220846,0.0,10.6415932552,23.1212625696,16.1840160089,0.0,16.1840160089
 05/05  19:00:00,34.6338505561,0.498642338762,1.34163036991,0.0,12.3080778603,20.4854999863,15.4445268922,0.0,15.4445268922
 05/05  20:00:00,39.2579029385,0.425350220707,1.12209576366,0.0,12.456681583,19.8967753704,14.150420938,0.0,14.150420938
 05/05  21:00:00,33.5671847563,0.366114976712,0.954113847434,0.0,9.18739968257,17.702556249,11.5622090295,0.0,11.5622090295
 05/05  22:00:00,26.1898674781,0.246509953665,0.631714153924,0.0,5.91811778209,14.0365255879,10.0832307962,0.0,10.0832307962
 05/05  23:00:00,19.9423710221,0.149247947061,0.377988775943,0.0,3.54045821811,10.5176760807,5.6641890873,0.0178929912874,5.64629609601
 05/05  24:00:00,16.0232637202,0.101873933367,0.209511043488,0.0,2.55330491699,7.80157382632,2.2252074005,0.461229167115,1.76397823338
 05/06  01:00:00,15.3577368118,0.128315340911,0.10626734349,0.0,2.55330491699,7.21284921042,3.09657221762,2.07304770591,1.02352451171
 05/06  02:00:00,15.0704846156,0.203573510148,0.0381192860231,0.0,2.55330491699,6.91848690247,5.09997712572,4.63039391052,0.469583215198
 05/06  03:00:00,14.9627548593,0.267915391106,0.0132288027203,0.0,2.55330491699,6.7713057485,6.97862079311,6.50905445999,0.469566333127
 05/06  04:00:00,17.1180325134,0.35926388944,0.000664510648213,0.0,3.82705111198,7.57405300124,10.0836541112,9.06053806946,1.02311604176
 05/06  05:00:00,19.0074104204,0.389193845176,0.0,0.0,6.02426329834,9.91545327661,15.0896380759,9.82584092406,5.2637971518
 05/06  06:00:00,21.6604291353,0.357068147472,0.0453933325804,0.0,6.51253267309,14.7454349813,25.9716680405,8.36147992602,17.6101881145
 05/06  07:00:00,24.4284989212,0.363361618122,0.0815663749315,0.0,6.01364874671,17.9699221805,26.8262082825,8.11077838125,18.7154299012
 05/06  08:00:00,22.1967529469,0.396536858968,0.0152799149271,0.0,3.66783283761,18.1171033345,27.6820805206,9.70386940256,17.978211118
 05/06  09:00:00,19.3724052699,0.400362170927,0.0107387664386,0.0,3.10526160149,15.8560427302,25.5964040502,9.82984432467,15.7665597255
 05/06  10:00:00,16.4622430475,0.334632226651,0.0829331914734,0.0,3.10526160149,12.9394160272,21.6014957248,7.30937025887,14.2921254659
 05/06  11:00:00,16.6581224815,0.289366313181,0.176897385073,0.0,3.10526160149,13.0865971812,16.7752080734,5.24764684423,11.5275612292
 05/06  12:00:00,16.6742711407,0.259435831064,0.370157680447,0.0,3.10526160149,12.9394160272,12.8605881315,2.80746116182,10.0531269696
 05/06  13:00:00,16.1806779131,0.203060738479,0.374483007372,0.0,3.10526160149,12.4978725653,10.4578638091,1.51056253411,8.94730127497
 05/06  14:00:00,16.1270670536,0.194559534039,0.476554506396,0.0,3.10526160149,12.3506914113,8.34751278953,0.506037209242,7.84147558029
 05/06  15:00:00,17.7343254117,0.242379736392,0.670983208803,0.0,4.02872759285,12.7922348732,8.97609872012,0.0287974451502,8.94730127497
 05/06  16:00:00,25.6144562359,0.352841922248,0.990298459801,0.0,6.50191812146,17.7693977319,10.4217355345,0.0,10.4217355345
 05/06  17:00:00,33.2272080685,0.457422314593,1.26782942447,0.0,8.38069375907,23.1212625696,13.7392126186,0.0,13.7392126186
 05/06  18:00:00,35.690565498,0.518888415004,1.40882125737,0.0,10.6415932552,23.1212625696,16.1351682904,0.0,16.1351682904
 05/06  19:00:00,34.5042437686,0.464588480127,1.24607744111,0.0,12.3080778603,20.4854999863,15.3979511606,0.0,15.3979511606
 05/06  20:00:00,38.977703011,0.356161363999,0.911084692781,0.0,12.456681583,19.8967753704,14.1078211835,0.0,14.1078211835
 05/06  21:00:00,33.1481486952,0.260888483751,0.640304279294,0.0,9.18739968257,17.702556249,11.5275612292,0.0,11.5275612292
 05/06  22:00:00,25.8463371654,0.164929705716,0.369764089166,0.0,5.91811778209,14.0365255879,10.3147370155,0.261610045887,10.0531269696
 05/06  23:00:00,19.7610110894,0.158078554851,0.187798235402,0.0,3.54045821811,10.5176760807,7.53110942156,1.90128523062,5.62982419094
 05/06  24:00:00,16.0168560848,0.232137436533,0.0728399049218,0.0,2.55330491699,7.80157382632,6.69315524744,4.93372098787,1.75943425957
 05/07  01:00:00,15.4369141162,0.289913423344,0.0238465654553,0.0,2.55330491699,7.21284921042,7.92769588278,6.90644736985,1.02124851293
 05/07  02:00:00,15.1951400747,0.364033237654,0.0023150175548,0.0,2.55330491699,6.91848690247,9.5419628508,9.07294867793,0.469014172869
 05/07  03:00:00,15.1229324372,0.441321771738,0.0,0.0,2.55330491699,6.7713057485,11.6091404452,11.1401431717,0.468997273419
 05/07  04:00:00,17.2272830919,0.469178978627,0.0,0.0,3.82705111198,7.57405300124,12.8427641711,11.8219245415,1.02083962964
 05/07  05:00:00,19.0731878474,0.454971272222,0.0,0.0,6.02426329834,9.91545327661,16.6276251454,11.3791997461,5.24842539929
 05/07  06:00:00,21.6997115326,0.413157335461,0.0285865418095,0.0,6.51253267309,14.7454349813,27.4605955273,9.90394882606,17.5566467012
 05/07  07:00:00,24.4620700443,0.389957186731,0.0885419293393,0.0,6.01364874671,17.9699221805,27.2810344164,8.62256678301,18.6584676334
 05/07  08:00:00,22.2200413539,0.385873595334,0.0492315855564,0.0,3.66783283761,18.1171033345,26.8408010673,8.9172737451,17.9235273222
 05/07  09:00:00,19.3943943272,0.355491151548,0.0775988431602,0.0,3.10526160149,15.8560427302,23.5432998073,7.82458840317,15.7187114041
 05/07  10:00:00,16.5103698907,0.295761161284,0.169931099969,0.0,3.10526160149,12.9394160272,19.6861471846,5.43731305707,14.2488341275
 05/07  11:00:00,16.7306989021,0.252856127651,0.285983991228,0.0,3.10526160149,13.0865971812,14.8518263628,3.35901212886,11.4928142339
 05/07  12:00:00,16.8608511394,0.261841407012,0.554332103191,0.0,3.10526160149,12.9394160272,11.3354530344,1.31251607706,10.0229369573
 05/07  13:00:00,16.6812318011,0.296035291979,0.782062341923,0.0,3.10526160149,12.4978725653,9.26230499748,0.341775997579,8.9205289999
 05/07  14:00:00,16.8006079066,0.350437680418,0.994217213001,0.0,3.10526160149,12.3506914113,7.81812104247,0.0,7.81812104247
