Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 05/07  15:00:00,18.5110247917,0.433774973951,1.25628735123,0.0,4.02872759285,12.7922348732,8.9205289999,0.0,8.9205289999
 05/07  16:00:00,26.4094633691,0.541301048136,1.59684646706,0.0,6.50191812146,17.7693977319,10.3904062765,0.0,10.3904062765
 05/07  17:00:00,34.1843059961,0.684753532469,1.99759613424,0.0,8.38069375907,23.1212625696,13.6976301488,0.0,13.6976301488
 05/07  18:00:00,36.5528872974,0.725407360466,2.06462411126,0.0,10.6415932552,23.1212625696,16.0861807232,0.0,16.0861807232
 05/07  19:00:00,35.2591769153,0.656049814391,1.80954925357,0.0,12.3080778603,20.4854999863,15.3512420849,0.0,15.3512420849
 05/07  20:00:00,39.5737049193,0.511434541278,1.35181342381,0.0,12.456681583,19.8967753704,14.0650994679,0.0,14.0650994679
 05/07  21:00:00,33.6780823359,0.403181001204,1.02794540249,0.0,9.18739968257,17.702556249,11.4928142339,0.0,11.4928142339
 05/07  22:00:00,26.2948788372,0.279464610816,0.703770855944,0.0,5.91811778209,14.0365255879,10.0229369573,0.0,10.0229369573
 05/07  23:00:00,19.9749911452,0.162436413848,0.397420432231,0.0,3.54045821811,10.5176760807,5.657117281,0.0438121534011,5.6133051276
 05/07  24:00:00,15.975756856,0.0884323180848,0.175445794533,0.0,2.55330491699,7.80157382632,2.15332828212,0.39845100554,1.75487727658
 05/08  01:00:00,15.2992403619,0.0919012205002,0.0841850139881,0.0,2.55330491699,7.21284921042,2.45372967959,1.43476339858,1.01896628101
 05/08  02:00:00,15.0120572607,0.149948707453,0.033316733784,0.0,2.55330491699,6.91848690247,3.90793011736,3.43948652984,0.468443587522
 05/08  03:00:00,14.9265593974,0.235662763463,0.00928596840086,0.0,2.55330491699,6.7713057485,6.34597947933,5.87755280328,0.468426676052
 05/08  04:00:00,17.0833626689,0.325081193534,0.000177362093499,0.0,3.82705111198,7.57405300124,9.31619945376,8.29764233964,1.01855711412
 05/08  05:00:00,18.0678691422,0.33841372414,0.00407217618466,0.0,6.02426329834,9.91545327661,13.7613963168,8.52838278242,5.23301353437
 05/08  06:00:00,21.6377793067,0.279146244445,0.100665406984,0.0,6.51253267309,14.7454349813,23.2995133231,5.79654518937,17.5029681337
 05/08  07:00:00,24.676527321,0.240060450289,0.259366580068,0.0,6.01364874671,18.163451543,21.8762850841,3.2749254646,18.6013596195
 05/08  08:00:00,24.1260797575,0.503090848744,0.391639166996,0.0,4.35151303671,18.8798367041,20.0401898903,2.1714862799,17.8687036104
 05/08  09:00:00,21.5888456478,0.532095375797,0.649032370832,0.0,3.78894180059,16.6187760998,16.54931436,0.8785737038,15.6707406562
 05/08  10:00:00,19.2067386581,0.634162603002,1.08148485701,0.0,3.78894180059,13.7021493968,14.2513669975,0.0459349752195,14.2054320223
 05/08  11:00:00,19.8168413562,0.735304440047,1.44326456424,0.0,3.78894180059,13.8493305508,11.4579783336,0.0,11.4579783336
 05/08  12:00:00,19.9332884869,0.831361252896,1.77409610022,0.0,3.69398621738,13.6338449159,9.99266969973,0.0,9.99266969973
 05/08  13:00:00,20.0078147837,0.898210078711,2.06005696912,0.0,3.78894180059,13.2606059349,8.89368822429,0.0,8.89368822429
 05/08  14:00:00,20.3708585978,1.00822977353,2.46026224242,0.0,3.78894180059,13.1134247809,7.79470674885,0.0,7.79470674885
 05/08  15:00:00,22.3209076112,1.14688842726,2.90664314869,0.0,4.71240779196,13.5549682428,8.89368822429,0.0,8.89368822429
 05/08  16:00:00,30.603392476,1.35185468812,3.53380836531,0.0,7.18559832057,18.5321311015,10.3589968582,0.0,10.3589968582
 05/08  17:00:00,37.5116062915,1.40968688212,4.40643371758,0.0,8.38069375907,23.3147919321,13.6559412845,0.0,13.6559412845
 05/08  18:00:00,40.0678526551,1.54052707115,4.76446975829,0.0,10.6415932552,23.1212625696,16.0370678147,0.0,16.0370678147
 05/08  19:00:00,38.4398050871,1.41400533441,4.23222190532,0.0,12.3080778603,20.4854999863,15.3044134977,0.0,15.3044134977
 05/08  20:00:00,42.0358675338,1.12504989277,3.20036068688,0.0,12.456681583,19.8967753704,14.022268443,0.0,14.022268443
 05/08  21:00:00,35.6063482015,0.89524438967,2.4641478797,0.0,9.18739968257,17.702556249,11.4579783336,0.0,11.4579783336
 05/08  22:00:00,27.3837820688,0.565540411885,1.50659828639,0.0,5.91811778209,14.0365255879,9.99266969973,0.0,9.99266969973
 05/08  23:00:00,20.5184139215,0.311026871123,0.792252751225,0.0,3.54045821811,10.5176760807,5.59674379796,0.0,5.59674379796
 05/08  24:00:00,16.2727117264,0.162038891141,0.398794091913,0.0,2.55330491699,7.80157382632,1.75030863392,0.0,1.75030863392
 05/09  01:00:00,15.4534520797,0.0993467975486,0.230951154729,0.0,2.55330491699,7.21284921042,1.1075929133,0.0909144204993,1.0166784928
 05/09  02:00:00,15.0404526697,0.0709892461577,0.140671604051,0.0,2.55330491699,6.91848690247,0.776794699257,0.30892307096,0.467871628297
 05/09  03:00:00,14.8269971446,0.0578106740336,0.0875758050545,0.0,2.55330491699,6.7713057485,1.01035831382,0.542503603679,0.467854710145
 05/09  04:00:00,16.9023773706,0.0618060097856,0.0824672475431,0.0,3.82705111198,7.57405300124,1.71769120826,0.701422036735,1.01626917152
 05/09  05:00:00,17.9584317014,0.0812538655917,0.151794593964,0.0,6.02426329834,9.91545327661,5.69636751613,0.478801395617,5.21756612052
 05/09  06:00:00,21.6917217073,0.124569158307,0.309184893679,0.0,6.51253267309,14.7454349813,17.4722285322,0.0230602249413,17.4491683073
 05/09  07:00:00,24.8316957274,0.184643022061,0.469952414706,0.0,6.01364874671,18.163451543,18.5591410828,0.0150183112702,18.5441227715
 05/09  08:00:00,24.1002304379,0.436118936039,0.432761760194,0.0,4.35151303671,18.8798367041,17.9120765065,0.0983202884547,17.8137562181
 05/09  09:00:00,21.4352178034,0.475677999862,0.55182190235,0.0,3.78894180059,16.6187760998,15.6759795989,0.0533179111055,15.6226616878
 05/09  10:00:00,18.7770784943,0.536346883166,0.749640413008,0.0,3.78894180059,13.7021493968,14.1619320033,0.0,14.1619320033
 05/09  11:00:00,19.0190575246,0.556447262895,0.824337909752,0.0,3.78894180059,13.8493305508,11.4230638447,0.0,11.4230638447
 05/09  12:00:00,19.267180697,0.693015508545,1.24633405465,0.0,3.69398621738,13.6338449159,9.96233416018,0.0,9.96233416018
 05/09  13:00:00,19.4762075548,0.787833202462,1.63882661645,0.0,3.78894180059,13.2606059349,8.86678689676,0.0,8.86678689676
 05/09  14:00:00,19.444439044,0.805518217565,1.73655424456,0.0,3.78894180059,13.1134247809,7.77123963334,0.0,7.77123963334
 05/09  15:00:00,21.1761967357,0.88557737136,2.02324332915,0.0,4.71240779196,13.5549682428,8.86678689676,0.0,8.86678689676
 05/09  16:00:00,29.2097512513,1.02831695748,2.46370487126,0.0,7.18559832057,18.5321311015,10.3275165813,0.0,10.3275165813
 05/09  17:00:00,35.3259926554,0.918259749118,2.71224721449,0.0,8.38069375907,23.3147919321,13.6141583716,0.0,13.6141583716
 05/09  18:00:00,37.9868518941,1.07693157346,3.14706449502,0.0,10.6415932552,23.1212625696,15.987844109,0.0,15.987844109
 05/09  19:00:00,36.6505658919,0.997219837321,2.85976820721,0.0,12.3080778603,20.4854999863,15.2574792667,0.0,15.2574792667
 05/09  20:00:00,40.4135369935,0.72854467694,1.9745353624,0.0,12.456681583,19.8967753704,13.9793407927,0.0,13.9793407927
 05/09  21:00:00,34.2575686055,0.557789766881,1.45282290643,0.0,9.18739968257,17.702556249,11.4230638447,0.0,11.4230638447
 05/09  22:00:00,26.8018512636,0.417303639485,1.07290425364,0.0,5.91811778209,14.0365255879,9.96233416018,0.0,9.96233416018
 05/09  23:00:00,20.3609618716,0.268460970251,0.677366602213,0.0,3.54045821811,10.5176760807,5.58014510651,0.0,5.58014510651
 05/09  24:00:00,16.2026587775,0.141735919582,0.349044114582,0.0,2.55330491699,7.80157382632,1.75458742821,0.00885774365741,1.74572968456
 05/10  01:00:00,15.4264737721,0.0911636846136,0.212155960029,0.0,2.55330491699,7.21284921042,1.12500847709,0.110622650286,1.0143858268
 05/10  02:00:00,15.0417272776,0.0705451565298,0.142390301602,0.0,2.55330491699,6.91848690247,0.770502331538,0.303203866791,0.467298464747
 05/10  03:00:00,14.8401704976,0.0789369278439,0.0796229042157,0.0,2.55330491699,6.7713057485,1.60615670764,1.13887516241,0.46728154523
 05/10  04:00:00,16.9304775788,0.143631643235,0.0287418222943,0.0,3.82705111198,7.57405300124,4.32502116053,3.31104468075,1.01397647978
 05/10  05:00:00,17.9664506157,0.180233423991,0.0608339498029,0.0,6.02426329834,9.91545327661,9.02077050394,3.81868277222,5.20208773172
 05/10  06:00:00,21.6870314955,0.166457070622,0.262606769586,0.0,6.51253267309,14.7454349813,18.8047224514,1.40945929825,17.3952631531
 05/10  07:00:00,25.0635634591,0.258059979689,0.628403188784,0.0,6.01364874671,18.163451543,18.9282822902,0.441508250528,18.4867740396
 05/10  08:00:00,24.6780474694,0.579191861207,0.867505866513,0.0,4.35151303671,18.8798367041,17.9945866303,0.235885212891,17.7587014174
 05/10  09:00:00,22.4067311692,0.68388686653,1.31512640149,0.0,3.78894180059,16.6187760998,15.5791701841,0.004681446866,15.5744887372
 05/10  10:00:00,20.2586576093,0.845339932415,1.9222264788,0.0,3.78894180059,13.7021493968,14.1183469527,0.0,14.1183469527
 05/10  11:00:00,21.0049354497,0.967556139567,2.39910695819,0.0,3.78894180059,13.8493305508,11.3880811068,0.0,11.3880811068
 05/10  12:00:00,21.2590469355,1.08241398139,2.84880182031,0.0,3.69398621738,13.6338449159,9.93193932227,0.0,9.93193932227
 05/10  13:00:00,21.7905164182,1.24016165774,3.50080702452,0.0,3.78894180059,13.2606059349,8.8398329839,0.0,8.8398329839
 05/10  14:00:00,22.3733544903,1.40027649151,4.07071141687,0.0,3.78894180059,13.1134247809,7.74772664553,0.0,7.74772664553
 05/10  15:00:00,24.6678168794,1.61127438103,4.78916646312,0.0,4.71240779196,13.5549682428,8.8398329839,0.0,8.8398329839
 05/10  16:00:00,33.2947363815,1.87904882305,5.69795813589,0.0,7.18559832057,18.5321311015,10.2959747684,0.0,10.2959747684
 05/10  17:00:00,40.2097807608,1.95022009331,6.56407497567,0.0,8.38069375907,23.3147919321,13.5722937835,0.0,13.5722937835
 05/10  18:00:00,42.9910068106,2.13512177201,7.09302921292,0.0,10.6415932552,23.1212625696,15.9385241833,0.0,15.9385241833
 05/10  19:00:00,41.2082234481,1.99341589373,6.42122970694,0.0,12.3080778603,20.4854999863,15.2104532911,0.0,15.2104532911
 05/10  20:00:00,44.4977411304,1.67007704214,5.11720713411,0.0,12.456681583,19.8967753704,13.9363292296,0.0,13.9363292296
 05/10  21:00:00,37.3203297094,1.30679905468,3.76657472252,0.0,9.18739968257,17.702556249,11.3880811068,0.0,11.3880811068
 05/10  22:00:00,29.037684666,0.973951307946,2.75208998754,0.0,5.91811778209,14.0365255879,9.93193932227,0.0,9.93193932227
 05/10  23:00:00,21.749746835,0.620146404285,1.71446613158,0.0,3.54045821811,10.5176760807,5.56351396879,0.0,5.56351396879
 05/10  24:00:00,16.9315549418,0.336378109066,0.88329808934,0.0,2.55330491699,7.80157382632,1.74114178449,0.0,1.74114178449
 05/11  01:00:00,15.9415683374,0.230693246968,0.587720962971,0.0,2.55330491699,7.21284921042,1.012088963,0.0,1.012088963
 05/11  02:00:00,15.4747165877,0.182079778279,0.463844989988,0.0,2.55330491699,6.91848690247,0.466724266787,0.0,0.466724266787
 05/11  03:00:00,15.2022882223,0.146402618603,0.374274938159,0.0,2.55330491699,6.7713057485,0.466707351194,0.0,0.466707351194
 05/11  04:00:00,17.1593608487,0.113991926813,0.287264808619,0.0,3.82705111198,7.57405300124,1.01167971824,0.0,1.01167971824
 05/11  05:00:00,18.1424180993,0.119810750636,0.297224106827,0.0,6.02426329834,9.91545327661,5.18658295114,0.0,5.18658295114
 05/11  06:00:00,22.1866993886,0.259062261128,0.66966947222,0.0,6.51253267309,14.7454349813,17.3412686337,0.0,17.3412686337
 05/11  07:00:00,25.7556688081,0.422221754443,1.15634676303,0.0,6.01364874671,18.163451543,18.4293304071,0.0,18.4293304071
 05/11  08:00:00,25.4159561258,0.7418646563,1.44274172775,0.0,4.35151303671,18.8798367041,17.7035555123,0.0,17.7035555123
 05/11  09:00:00,23.0960309029,0.836698067185,1.85161493447,0.0,3.78894180059,16.6187760998,15.5262360702,0.0,15.5262360702
 05/11  10:00:00,21.0567805807,1.01252039005,2.55316899259,0.0,3.78894180059,13.7021493968,14.0746897778,0.0,14.0746897778
 05/11  11:00:00,22.4799399871,1.26585984772,3.57580778741,0.0,3.78894180059,13.8493305508,11.3530404795,0.0,11.3530404795
 05/11  12:00:00,23.6136598085,1.5639485866,4.72188008804,0.0,3.69398621738,13.6338449159,9.90149418714,0.0,9.90149418714
 05/11  13:00:00,24.8243726983,1.84957554175,5.92524942061,0.0,3.78894180059,13.2606059349,8.81283446785,0.0,8.81283446785
 05/11  14:00:00,25.4918822581,2.02350441075,6.56601126548,0.0,3.78894180059,13.1134247809,7.72417474855,0.0,7.72417474855
 05/11  15:00:00,27.7560753774,2.21401294832,7.2746863939,0.0,4.71240779196,13.5549682428,8.81283446785,0.0,8.81283446785
 05/11  16:00:00,36.7413581226,2.52098613663,8.5026425634,0.0,7.18559832057,18.5321311015,10.2643807602,0.0,10.2643807602
 05/11  17:00:00,43.0957692733,2.50108421009,8.89919937141,0.0,8.38069375907,23.3147919321,13.5303599181,0.0,13.5303599181
 05/11  18:00:00,45.350864008,2.59916295111,8.98884523127,0.0,10.6415932552,23.1212625696,15.8891226433,0.0,15.8891226433
 05/11  19:00:00,43.3380315855,2.42293379481,8.1215199433,0.0,12.3080778603,20.4854999863,15.1633494971,0.0,15.1633494971
 05/11  20:00:00,46.5983364002,2.11321807303,6.77466137295,0.0,12.456681583,19.8967753704,13.8932464912,0.0,13.8932464912
 05/11  21:00:00,39.4246332548,1.7652232638,5.41245405884,0.0,9.18739968257,17.702556249,11.3530404795,0.0,11.3530404795
 05/11  22:00:00,30.3904154325,1.29803743641,3.78073462556,0.0,5.91811778209,14.0365255879,9.90149418714,0.0,9.90149418714
 05/11  23:00:00,22.6394265331,0.853410351616,2.37088188239,0.0,3.54045821811,10.5176760807,5.54685530995,0.0,5.54685530995
 05/11  24:00:00,17.4840735885,0.481567136643,1.29062770849,0.0,2.55330491699,7.80157382632,1.7365462924,0.0,1.7365462924
 05/12  01:00:00,16.3310699351,0.332461436842,0.875454370771,0.0,2.55330491699,7.21284921042,1.00978858264,0.0,1.00978858264
 05/12  02:00:00,15.8230076071,0.273823311338,0.720392476257,0.0,2.55330491699,6.91848690247,0.46614920464,0.0,0.46614920464
 05/12  03:00:00,15.4795089746,0.220898415192,0.576999893943,0.0,2.55330491699,6.7713057485,0.466132298232,0.0,0.466132298232
 05/12  04:00:00,17.3717986901,0.172394580588,0.441299996273,0.0,3.82705111198,7.57405300124,1.00937956746,0.0,1.00937956746
 05/12  05:00:00,18.5545616603,0.230111355796,0.599067062599,0.0,6.02426329834,9.91545327661,5.17105636975,0.0,5.17105636975
 05/12  06:00:00,22.8795871015,0.432726884117,1.18889256206,0.0,6.51253267309,14.7454349813,17.2872007378,0.0,17.2872007378
 05/12  07:00:00,26.3297036236,0.560405575602,1.59219775739,0.0,6.01364874671,18.163451543,18.3718088854,0.0,18.3718088854
 05/12  08:00:00,26.0454157413,0.870625784472,1.94344021517,0.0,4.35151303671,18.8798367041,17.6483348338,0.0,17.6483348338
 05/12  09:00:00,24.0016363845,1.01644458474,2.5774738985,0.0,3.78894180059,16.6187760998,15.4779179764,0.0,15.4779179764
 05/12  10:00:00,22.677801626,1.3345205259,3.85218990196,0.0,3.78894180059,13.7021493968,14.0309734072,0.0,14.0309734072
 05/12  11:00:00,25.1324029696,1.7696941394,5.72443647822,0.0,3.78894180059,13.8493305508,11.31795234,0.0,11.31795234
 05/12  12:00:00,27.1789703462,2.18803173504,7.66310747738,0.0,3.69398621738,13.6338449159,9.87100777084,0.0,9.87100777084
 05/12  13:00:00,28.600472275,2.48499753623,9.06592700291,0.0,3.78894180059,13.2606059349,8.78579934396,0.0,8.78579934396
 05/12  14:00:00,29.7245409067,2.70583265947,10.1163416654,0.0,3.78894180059,13.1134247809,7.70059091707,0.0,7.70059091707
 05/12  15:00:00,32.2352323727,2.9185962542,11.0492600833,0.0,4.71240779196,13.5549682428,8.78579934396,0.0,8.78579934396
 05/12  16:00:00,41.3033529608,3.22522849896,12.3603950392,0.0,7.18559832057,18.5321311015,10.2327439131,0.0,10.2327439131
 05/12  17:00:00,48.7205816234,3.37173204195,13.6533638896,0.0,8.38069375907,23.3147919321,13.4883691938,0.0,13.4883691938
 05/12  18:00:00,51.1013180202,3.49089445807,13.8475677365,0.0,10.6415932552,23.1212625696,15.8396541187,0.0,15.8396541187
 05/12  19:00:00,48.1590692424,3.18747040036,12.1780209947,0.0,12.3080778603,20.4854999863,15.1161818341,0.0,15.1161818341
 05/12  20:00:00,50.9762872881,2.83818636798,10.427643966,0.0,12.456681583,19.8967753704,13.8501053361,0.0,13.8501053361
 05/12  21:00:00,43.1432912764,2.43227186635,8.46406347791,0.0,9.18739968257,17.702556249,11.31795234,0.0,11.31795234
 05/12  22:00:00,34.0246234896,2.00023744804,6.71274267103,0.0,5.91811778209,14.0365255879,9.87100777084,0.0,9.87100777084
 05/12  23:00:00,27.4882009807,1.80890912039,6.26415756122,0.0,3.54045821811,10.5176760807,5.53017406329,0.0,5.53017406329
 05/12  24:00:00,22.0750044234,1.46500163329,4.89812404672,0.0,2.55330491699,7.80157382632,1.73194456918,0.0,1.73194456918
 05/13  01:00:00,19.778375227,1.12539650574,3.52982459386,0.0,2.55330491699,7.21284921042,1.00748536801,0.0,1.00748536801
 05/13  02:00:00,17.3864181802,0.662109448925,1.89551691181,0.0,2.55330491699,6.91848690247,0.46557344879,0.0,0.46557344879
 05/13  03:00:00,15.8577170743,0.328268209068,0.847838199753,0.0,2.55330491699,6.7713057485,0.4655565568,0.0,0.4655565568
 05/13  04:00:00,17.5716517413,0.234068664906,0.579478963121,0.0,3.82705111198,7.57405300124,1.00707670902,0.0,1.00707670902
 05/13  05:00:00,18.3766537749,0.192822957595,0.458447575434,0.0,6.02426329834,9.91545327661,5.15551258497,0.0,5.15551258497
 05/13  06:00:00,22.1121314331,0.253046351925,0.601117425846,0.0,6.51253267309,14.7454349813,17.233075476,0.0,17.233075476
 05/13  07:00:00,25.0221748809,0.304416451876,0.734187500824,0.0,6.01364874671,17.9699221805,18.3142265088,0.0,18.3142265088
 05/13  08:00:00,22.762016931,0.281145743961,0.695935013995,0.0,3.66783283761,18.1171033345,17.5930557349,0.0,17.5930557349
 05/13  09:00:00,20.1197802373,0.324944499158,0.833531405649,0.0,3.10526160149,15.8560427302,15.4295487649,0.0,15.4295487649
 05/13  10:00:00,17.5449860328,0.41273143257,1.08757697085,0.0,3.10526160149,12.9394160272,13.9872107872,0.0,13.9872107872
 05/13  11:00:00,18.041697246,0.496027924225,1.3538105385,0.0,3.10526160149,13.0865971812,11.2828270792,0.0,11.2828270792
 05/13  12:00:00,18.2407829171,0.575044446122,1.62106084179,0.0,3.10526160149,12.9394160272,9.84048910163,0.0,9.84048910163
 05/13  13:00:00,17.9900447394,0.619056583424,1.76785398882,0.0,3.10526160149,12.4978725653,8.75873561843,0.0,8.75873561843
 05/13  14:00:00,17.5952911179,0.566320580216,1.57301752454,0.0,3.10526160149,12.3506914113,7.67698213522,0.0,7.67698213522
 05/13  15:00:00,19.2175738507,0.625242712579,1.77136867158,0.0,4.02872759285,12.7922348732,8.75873561843,0.0,8.75873561843
 05/13  16:00:00,27.1720751477,0.745712703925,2.15504658986,0.0,6.50191812146,17.7693977319,10.201073596,0.0,10.201073596
 05/13  17:00:00,34.7393448131,0.850194576916,2.38719390681,0.0,8.38069375907,23.1212625696,13.4463340456,0.0,13.4463340456
 05/13  18:00:00,37.1601403098,0.91285021848,2.48443426568,0.0,10.6415932552,23.1212625696,15.7901332593,0.0,15.7901332593
 05/13  19:00:00,35.8079980651,0.818723033276,2.1956971844,0.0,12.3080778603,20.4854999863,15.0689642704,0.0,15.0689642704
 05/13  20:00:00,39.2287950099,0.663131400942,1.74803998817,0.0,12.456681583,19.8967753704,13.80691854,0.0,13.80691854
 05/13  21:00:00,34.2121091623,0.547405134898,1.41774809521,0.0,9.18739968257,17.702556249,11.2828270792,0.0,11.2828270792
 05/13  22:00:00,26.7840686488,0.41418984425,1.0582354341,0.0,5.91811778209,14.0365255879,9.84048910163,0.0,9.84048910163
 05/13  23:00:00,20.3721627092,0.273146557702,0.683881852382,0.0,3.54045821811,10.5176760807,5.51347516882,0.0,5.51347516882
 05/13  24:00:00,16.2135817115,0.145384546686,0.356318421399,0.0,2.55330491699,7.80157382632,1.7273379776,0.0,1.7273379776
 05/14  01:00:00,15.4195986563,0.0873005765281,0.209143952299,0.0,2.55330491699,7.21284921042,1.00518000229,0.0,1.00518000229
 05/14  02:00:00,15.0258310071,0.0591626567328,0.137876530927,0.0,2.55330491699,6.91848690247,0.46499716993,0.0,0.46499716993
 05/14  03:00:00,14.8222879886,0.0524668495376,0.0882104735205,0.0,2.55330491699,6.7713057485,0.808638910572,0.343658613013,0.464980297559
 05/14  04:00:00,16.8991428569,0.0965662528715,0.0444724907564,0.0,3.82705111198,7.57405300124,2.90011215369,1.89534032836,1.00477182533
 05/14  05:00:00,17.9162580465,0.138906251774,0.0519685529014,0.0,6.02426329834,9.91545327661,7.98750049516,2.84754429584,5.13995619932
 05/14  06:00:00,21.5556181471,0.145500829749,0.15214966205,0.0,6.51253267309,14.7454349813,19.0585843403,1.87967546477,17.1789088756
 05/14  07:00:00,24.539588717,0.193131413322,0.362886375462,0.0,6.01364874671,17.9699221805,19.2567974924,1.00019716244,18.2566003299
 05/14  08:00:00,22.3755995048,0.192863440573,0.397799891257,0.0,3.66783283761,18.1171033345,18.391426611,0.853692025008,17.537734586
 05/14  09:00:00,19.7966732016,0.243579109147,0.591789759907,0.0,3.10526160149,15.8560427302,15.8680416223,0.486898862813,15.3811427595
 05/14  10:00:00,17.2507491211,0.325887484568,0.880184007092,0.0,3.10526160149,12.9394160272,14.0417059535,0.0982910758017,13.9434148777
 05/14  11:00:00,17.6144388139,0.376716116446,1.04586391422,0.0,3.10526160149,13.0865971812,11.2476750992,0.0,11.2476750992
 05/14  12:00:00,17.6619587886,0.42571617683,1.19156498263,0.0,3.10526160149,12.9394160272,9.80994721732,0.0,9.80994721732
 05/14  13:00:00,17.3437706102,0.458097492853,1.2825389501,0.0,3.10526160149,12.4978725653,8.73165130592,0.0,8.73165130592
 05/14  14:00:00,17.182366536,0.456239533592,1.27017398928,0.0,3.10526160149,12.3506914113,7.65335539453,0.0,7.65335539453
 05/14  15:00:00,18.831750889,0.523433216168,1.48735520635,0.0,4.02872759285,12.7922348732,8.73165130592,0.0,8.73165130592
 05/14  16:00:00,26.5872620609,0.603628767648,1.71231743938,0.0,6.50191812146,17.7693977319,10.1693791878,0.0,10.1693791878
 05/14  17:00:00,34.2766519033,0.730592617957,2.04410295591,0.0,8.38069375907,23.1212625696,13.404266922,0.0,13.404266922
 05/14  18:00:00,36.935914789,0.835522942064,2.33753602132,0.0,10.6415932552,23.1212625696,15.74057473,0.0,15.74057473
 05/14  19:00:00,35.7518083442,0.790425342584,2.16780515421,0.0,12.3080778603,20.4854999863,15.0217107891,0.0,15.0217107891
 05/14  20:00:00,38.9947628515,0.605643065488,1.5714961652,0.0,12.456681583,19.8967753704,13.7636988924,0.0,13.7636988924
 05/14  21:00:00,33.8758796825,0.468915663085,1.16000808728,0.0,9.18739968257,17.702556249,11.2476750992,0.0,11.2476750992
 05/14  22:00:00,26.4783348298,0.338744070066,0.827947389277,0.0,5.91811778209,14.0365255879,9.80994721732,0.0,9.80994721732
 05/14  23:00:00,20.0922070871,0.198736043357,0.478336744667,0.0,3.54045821811,10.5176760807,5.49676357174,0.0,5.49676357174
 05/14  24:00:00,16.0155848317,0.0904646783259,0.213241410003,0.0,2.55330491699,7.80157382632,1.72417542197,0.00144754011546,1.72272788186
 05/15  01:00:00,15.3248811365,0.071809324749,0.12991768433,0.0,2.55330491699,7.21284921042,1.39276113747,0.389887968171,1.0028731693
 05/15  02:00:00,15.0172592773,0.106587142598,0.0818803151893,0.0,2.55330491699,6.91848690247,2.20093187504,1.73651133613,0.464420538912
 05/15  03:00:00,14.9005856011,0.190964251147,0.0280106844946,0.0,2.55330491699,6.7713057485,4.88354386045,4.41914016912,0.464403691327
 05/15  04:00:00,17.0381318426,0.275017700944,0.00501002842581,0.0,3.82705111198,7.57405300124,7.78672917137,6.78426357201,1.00246559936
 05/15  05:00:00,17.1628398207,0.286328290857,0.0439616213086,0.0,6.02426329834,9.91545327661,11.6954158896,6.57102407057,5.12439181903
 05/15  06:00:00,21.6848229863,0.263055436061,0.163799894928,0.0,6.51253267309,14.7454349813,21.7826420517,4.65792507531,17.1247169764
 05/15  07:00:00,24.7553841672,0.272744452836,0.305539423709,0.0,6.01364874671,18.163451543,21.7308852327,3.53193781859,18.1989474141
 05/15  08:00:00,24.2210392535,0.545789788053,0.443899723738,0.0,4.35151303671,18.8798367041,20.0912682957,2.60888052575,17.48238777
 05/15  09:00:00,21.7399334252,0.576059334695,0.756156189323,0.0,3.78894180059,16.6187760998,16.3067393711,0.974025075608,15.3327142955
 05/15  10:00:00,19.4096467273,0.676071722184,1.24248380705,0.0,3.78894180059,13.7021493968,13.9365177542,0.0369191059,13.8995986483
 05/15  11:00:00,20.1057982081,0.788133032109,1.67939282404,0.0,3.78894180059,13.8493305508,11.2125068098,0.0,11.2125068098
 05/15  12:00:00,20.4077182402,0.913670146171,2.16621696024,0.0,3.69398621738,13.6338449159,9.7793911626,0.0,9.7793911626
 05/15  13:00:00,20.581135879,0.992371231446,2.53921691168,0.0,3.78894180059,13.2606059349,8.70455442721,0.0,8.70455442721
 05/15  14:00:00,21.1025132568,1.12363461919,3.07651205578,0.0,3.78894180059,13.1134247809,7.62971769182,0.0,7.62971769182
 05/15  15:00:00,23.406645892,1.32206995466,3.81719990214,0.0,4.71240779196,13.5549682428,8.70455442721,0.0,8.70455442721
 05/15  16:00:00,32.3998795139,1.65040622491,5.03174386646,0.0,7.18559832057,18.5321311015,10.1376700744,0.0,10.1376700744
 05/15  17:00:00,39.6186026357,1.76281358892,6.160303355,0.0,8.38069375907,23.3147919321,13.3621802806,0.0,13.3621802806
 05/15  18:00:00,42.7644804759,2.01244175881,6.9891828915,0.0,10.6415932552,23.1212625696,15.6909932072,0.0,15.6909932072
 05/15  19:00:00,40.8279345615,1.8722492131,6.16210750104,0.0,12.3080778603,20.4854999863,14.9744353836,0.0,14.9744353836
 05/15  20:00:00,43.0346285655,1.52438758178,4.69261736291,0.0,12.456681583,19.8967753704,13.7204591924,0.0,13.7204591924
 05/15  21:00:00,36.9187106447,1.1951874138,3.47656729876,0.0,9.18739968257,17.702556249,11.2125068098,0.0,11.2125068098
 05/15  22:00:00,28.7046059363,0.884573118113,2.50838944771,0.0,5.91811778209,14.0365255879,9.7793911626,0.0,9.7793911626
 05/15  23:00:00,21.9330583496,0.653536531563,1.86438751896,0.0,3.54045821811,10.5176760807,5.48004422105,0.0,5.48004422105
 05/15  24:00:00,17.4279781884,0.446516666061,1.26958277897,0.0,2.55330491699,7.80157382632,1.71811564718,0.0,1.71811564718
 05/16  01:00:00,16.4018785227,0.33857088754,0.940153507676,0.0,2.55330491699,7.21284921042,1.0005655533,0.0,1.0005655533
 05/16  02:00:00,15.9054454606,0.28644242603,0.790211215049,0.0,2.55330491699,6.91848690247,0.463843726695,0.0,0.463843726695
 05/16  03:00:00,15.6190161671,0.250018414351,0.687387087277,0.0,2.55330491699,6.7713057485,0.463826909027,0.0,0.463826909027
 05/16  04:00:00,17.5116026419,0.205119072026,0.548379456597,0.0,3.82705111198,7.57405300124,1.00015871453,0.0,1.00015871453
 05/16  05:00:00,17.6425811131,0.222831506028,0.587199698501,0.0,6.02426329834,9.91545327661,5.10882405271,0.0,5.10882405271
 05/16  06:00:00,22.5198965772,0.339295933756,0.922632988127,0.0,6.51253267309,14.7454349813,17.0705158254,0.0,17.0705158254
 05/16  07:00:00,25.9723907032,0.466021401161,1.32926901144,0.0,6.01364874671,18.163451543,18.1412848348,0.0,18.1412848348
 05/16  08:00:00,25.6691120724,0.795637114569,1.64212521614,0.0,4.35151303671,18.8798367041,17.4270316772,0.0,17.4270316772
 05/16  09:00:00,23.1953301224,0.857491149512,1.93012107171,0.0,3.78894180059,16.6187760998,15.2842777142,0.0,15.2842777142
 05/16  10:00:00,20.7947526942,0.965807186602,2.33785430947,0.0,3.78894180059,13.7021493968,13.8557750748,0.0,13.8557750748
 05/16  11:00:00,21.8752875484,1.16764476971,3.06937042677,0.0,3.78894180059,13.8493305508,11.1773326258,0.0,11.1773326258
 05/16  12:00:00,22.7001519505,1.41091694232,3.9614038744,0.0,3.69398621738,13.6338449159,9.74882998636,0.0,9.74882998636
 05/16  13:00:00,22.5556930846,1.45215857867,4.05398677007,0.0,3.78894180059,13.2606059349,8.67745300677,0.0,8.67745300677
 05/16  14:00:00,21.6065343244,1.30955068838,3.39461705411,0.0,3.78894180059,13.1134247809,7.60607602718,0.0,7.60607602718
 05/16  15:00:00,22.1788307172,1.1537473276,2.75770735442,0.0,4.71240779196,13.5549682428,8.67745300677,0.0,8.67745300677
 05/16  16:00:00,29.3699026231,1.11701196022,2.53516124032,0.0,7.18559832057,18.5321311015,10.1059556462,0.0,10.1059556462
 05/16  17:00:00,34.8065711011,0.842188374979,2.26889703433,0.0,8.38069375907,23.3147919321,13.320086585,0.0,13.320086585
 05/16  18:00:00,36.3615203617,0.727854458852,1.87081007726,0.0,10.6415932552,23.1212625696,15.6414033741,0.0,15.6414033741
 05/16  19:00:00,34.7848326894,0.569249102136,1.4220057399,0.0,12.3080778603,20.4854999863,14.9271520544,0.0,14.9271520544
 05/16  20:00:00,38.5267452089,0.490840057449,1.21828153065,0.0,12.456681583,19.8967753704,13.6772122448,0.0,13.6772122448
 05/16  21:00:00,33.662685743,0.408899413567,1.00683039725,0.0,9.18739968257,17.702556249,11.1773326258,0.0,11.1773326258
 05/16  22:00:00,26.2595627812,0.275996405889,0.67192300483,0.0,5.91811778209,14.0365255879,9.74882998636,0.0,9.74882998636
 05/16  23:00:00,19.9476786122,0.155906895517,0.376637417572,0.0,3.54045821811,10.5176760807,5.46332206801,0.0,5.46332206801
 05/16  24:00:00,16.0019610572,0.0862292690963,0.203853044683,0.0,2.55330491699,7.80157382632,1.72986667108,0.016364031633,1.71350263945
 05/17  01:00:00,15.3161580934,0.0638734371062,0.129130528865,0.0,2.55330491699,7.21284921042,1.23673650766,0.238478668852,0.998257838813
 05/17  02:00:00,14.9668417737,0.0653388904361,0.0727110637712,0.0,2.55330491699,6.91848690247,1.34078787493,0.877520970639,0.463266904293
 05/17  03:00:00,14.8152393587,0.109694826142,0.0239338670169,0.0,2.55330491699,6.7713057485,2.96829228685,2.50504216522,0.463250121637
 05/17  04:00:00,16.9368369757,0.173959437752,0.00477342471269,0.0,3.82705111198,7.57405300124,5.33263893726,4.33478708281,0.997851854454
 05/17  05:00:00,17.0657858652,0.21822901663,0.0150069399915,0.0,6.02426329834,9.91545327661,10.4080818803,5.31482437034,5.09325750997
 05/17  06:00:00,21.5747879479,0.219648063521,0.0971722291322,0.0,6.51253267309,14.7454349813,21.3879081622,4.37158668949,17.0163214727
 05/17  07:00:00,24.5590044832,0.239011931993,0.142892260558,0.0,6.01364874671,18.163451543,22.4425047738,4.35887510566,18.0836296681
 05/17  08:00:00,23.930876954,0.513097677603,0.1864295347,0.0,4.35151303671,18.8798367041,21.5529908949,4.18130819394,17.3716827009
 05/17  09:00:00,21.251395318,0.509822853601,0.333854563222,0.0,3.78894180059,16.6187760998,18.0050031096,2.76915574965,15.2358473599
 05/17  10:00:00,18.5680342759,0.518450158383,0.558492919449,0.0,3.78894180059,13.7021493968,15.1023987087,1.29044157357,13.8119571352
 05/17  11:00:00,18.959876073,0.547503693003,0.774100028108,0.0,3.78894180059,13.8493305508,11.5152911303,0.373128166559,11.1421629637
 05/17  12:00:00,18.9054332697,0.603238532413,0.974363603448,0.0,3.69398621738,13.6338449159,9.81448522584,0.0962124868489,9.718272739
 05/17  13:00:00,18.6920240363,0.610962012852,1.03151428755,0.0,3.78894180059,13.2606059349,8.65035507043,0.0,8.65035507043
 05/17  14:00:00,18.5587729658,0.61471701029,1.04168937361,0.0,3.78894180059,13.1134247809,7.58243740186,0.0,7.58243740186
 05/17  15:00:00,20.1418619088,0.667494403517,1.20699147007,0.0,4.71240779196,13.5549682428,8.65035507043,0.0,8.65035507043
 05/17  16:00:00,27.824743401,0.727238332233,1.37977564619,0.0,7.18559832057,18.5321311015,10.0742452952,0.0,10.0742452952
 05/17  17:00:00,33.8040159586,0.56923380028,1.53929646651,0.0,8.38069375907,23.3147919321,13.2779983009,0.0,13.2779983009
 05/17  18:00:00,36.058664702,0.625690181378,1.67011869503,0.0,10.6415932552,23.1212625696,15.5918199161,0.0,15.5918199161
 05/17  19:00:00,34.9039892237,0.585346131682,1.52506524461,0.0,12.3080778603,20.4854999863,14.8798748037,0.0,14.8798748037
 05/17  20:00:00,38.4848350979,0.47358637898,1.19362509813,0.0,12.456681583,19.8967753704,13.6339708571,0.0,13.6339708571
 05/17  21:00:00,33.4842406607,0.360654897357,0.876629831221,0.0,9.18739968257,17.702556249,11.1421629637,0.0,11.1421629637
 05/17  22:00:00,26.0402404576,0.216885977494,0.511711109591,0.0,5.91811778209,14.0365255879,9.718272739,0.0,9.718272739
 05/17  23:00:00,19.767085577,0.108968161844,0.24298311604,0.0,3.54045821811,10.5176760807,5.54028435111,0.0936822863785,5.44660206473
 05/17  24:00:00,15.9521631554,0.116243513232,0.124040898772,0.0,2.55330491699,7.80157382632,3.24370039782,1.53481017306,1.70889022475
 05/18  01:00:00,15.3675014297,0.160869453502,0.0834778487359,0.0,2.55330491699,7.21284921042,4.05466319542,3.05871248501,0.995950710409
 05/18  02:00:00,15.0955390439,0.217341373699,0.0494058506986,0.0,2.55330491699,6.91848690247,5.2641822458,4.80149200307,0.46269024273
 05/18  03:00:00,14.9774026981,0.276431190783,0.0193608418678,0.0,2.55330491699,6.7713057485,7.05492505264,6.59225155249,0.462673500141
 05/18  04:00:00,17.0849776408,0.312768503303,0.0141050242656,0.0,3.82705111198,7.57405300124,8.53130718245,7.53576147972,0.99554570273
 05/18  05:00:00,17.1920435535,0.314896744861,0.0445969001425,0.0,6.02426329834,9.91545327661,12.2776073758,7.1999105757,5.07769680005
 05/18  06:00:00,21.7020943733,0.304320481603,0.139806236381,0.0,6.51253267309,14.7454349813,22.8712466281,5.90909666217,16.9621499659
 05/18  07:00:00,24.6713760377,0.306290930442,0.187984816661,0.0,6.01364874671,18.163451543,23.5025871831,5.476588195,18.0259989881
 05/18  08:00:00,23.9501086969,0.573236463881,0.145522491297,0.0,4.35151303671,18.8798367041,23.2863549986,5.96999776645,17.3163572322
 05/18  09:00:00,21.1354340736,0.54536897922,0.182347193214,0.0,3.78894180059,16.6187760998,20.1196490963,4.93221152163,15.1874375747
 05/18  10:00:00,18.2641885124,0.520896332952,0.252200981378,0.0,3.78894180059,13.7021493968,17.468457724,3.7002999183,13.7681578057
 05/18  11:00:00,18.5176465383,0.517410122146,0.361964064226,0.0,3.78894180059,13.8493305508,13.8092008816,2.70219264286,11.1070082388
 05/18  12:00:00,18.2237803872,0.494883049495,0.401066203925,0.0,3.69398621738,13.6338449159,11.5074383715,1.81970990176,9.68772846975
 05/18  13:00:00,18.0929641916,0.484509806875,0.558906648858,0.0,3.78894180059,13.2606059349,9.27428873778,0.651020094791,8.62326864299
 05/18  14:00:00,18.1649301743,0.513372979445,0.749190613028,0.0,3.78894180059,13.1134247809,7.61578215001,0.0569733337819,7.55880881622
 05/18  15:00:00,19.7856164535,0.573026101464,0.945214316791,0.0,4.71240779196,13.5549682428,8.62326864299,0.0,8.62326864299
 05/18  16:00:00,27.3869013797,0.61592948924,1.05324246788,0.0,7.18559832057,18.5321311015,10.042548412,0.0,10.042548412
 05/18  17:00:00,33.1745852233,0.406631402484,1.07246812904,0.0,8.38069375907,23.3147919321,13.2359278923,0.0,13.2359278923
 05/18  18:00:00,35.6254181496,0.511527044309,1.35103527966,0.0,10.6415932552,23.1212625696,15.542257517,0.0,15.542257517
 05/18  19:00:00,34.5532982597,0.480967817614,1.27875259471,0.0,12.3080778603,20.4854999863,14.8326176324,0.0,14.8326176324
 05/18  20:00:00,38.1130076291,0.367164247821,0.92821976047,0.0,12.456681583,19.8967753704,13.5907478346,0.0,13.5907478346
 05/18  21:00:00,33.1254297185,0.258242478954,0.620231307414,0.0,9.18739968257,17.702556249,11.1427014607,0.0356932219205,11.1070082388
 05/18  22:00:00,25.8506043699,0.18356040555,0.355400593829,0.0,5.91811778209,14.0365255879,10.5080386231,0.820310153338,9.68772846975
 05/18  23:00:00,19.8334009616,0.217026057092,0.201240605385,0.0,3.54045821811,10.5176760807,8.63687825348,3.20698909078,5.4298891627
 05/18  24:00:00,16.0775602115,0.29346201131,0.0722194567716,0.0,2.55330491699,7.80157382632,8.18711493159,6.48283516257,1.70427976902
 05/19  01:00:00,15.4860299557,0.34478993366,0.0180858945918,0.0,2.55330491699,7.21284921042,9.36504989291,8.37140504042,0.99364485249
 05/19  02:00:00,15.2389037788,0.409221650439,0.000890308919232,0.0,2.55330491699,6.91848690247,10.6960822432,10.2339683302,0.462113912981
 05/19  03:00:00,15.1692296659,0.487619000374,0.0,0.0,2.55330491699,6.7713057485,12.8003291241,12.3382319087,0.462097215474
 05/19  04:00:00,17.3024019526,0.544297839345,0.0,0.0,3.82705111198,7.57405300124,14.8445751382,13.8513341955,0.993240942767
 05/19  05:00:00,17.3433405052,0.510790596715,0.0,0.0,6.02426329834,9.91545327661,17.9685221475,12.9063756171,5.06214653046
 05/19  06:00:00,21.7094018514,0.399853169789,0.0515810263232,0.0,6.51253267309,14.7454349813,26.2080706774,9.30005333125,16.9080173462
 05/19  07:00:00,24.7406108378,0.371459260717,0.19205128648,0.0,6.01364874671,18.163451543,25.0716355169,7.10322565532,17.9684098616
 05/19  08:00:00,24.1236469561,0.619722892901,0.27257432148,0.0,4.35151303671,18.8798367041,23.2156438363,5.95457218117,17.2610716551
 05/19  09:00:00,21.4330038348,0.582195077959,0.443090855631,0.0,3.78894180059,16.6187760998,18.7973754619,3.6583127672,15.1390626947
 05/19  10:00:00,18.7470579984,0.562252763874,0.693714036463,0.0,3.78894180059,13.7021493968,15.2173927064,1.4930026493,13.7243900571
 05/19  11:00:00,19.1565434557,0.58023077389,0.938040329857,0.0,3.78894180059,13.8493305508,11.3677673149,0.295888453286,11.0718788616
 05/19  12:00:00,19.212904501,0.654809577925,1.23026378926,0.0,3.69398621738,13.6338449159,9.662262622,0.00505639797071,9.65720622403
 05/19  13:00:00,19.1531632164,0.694165646035,1.40944983448,0.0,3.78894180059,13.2606059349,8.59620174584,0.0,8.59620174584
 05/19  14:00:00,19.0846541296,0.71612994095,1.46615760677,0.0,3.78894180059,13.1134247809,7.53519726764,0.0,7.53519726764
 05/19  15:00:00,20.6428468521,0.76110363484,1.61436718208,0.0,4.71240779196,13.5549682428,8.59620174584,0.0,8.59620174584
 05/19  16:00:00,28.6580486159,0.89811430821,2.04220488513,0.0,7.18559832057,18.5321311015,10.0108743834,0.0,10.0108743834
 05/19  17:00:00,34.8054576324,0.785392032959,2.32457990761,0.0,8.38069375907,23.3147919321,13.193887818,0.0,13.193887818
 05/19  18:00:00,37.1444282969,0.866747542229,2.51482492909,0.0,10.6415932552,23.1212625696,15.4927308541,0.0,15.4927308541
 05/19  19:00:00,35.7377350886,0.772139644585,2.17201759664,0.0,12.3080778603,20.4854999863,14.7853945353,0.0,14.7853945353
 05/19  20:00:00,39.087038658,0.614429718138,1.65498531907,0.0,12.456681583,19.8967753704,13.5475559774,0.0,13.5475559774
 05/19  21:00:00,34.0879613057,0.509007353311,1.33199802019,0.0,9.18739968257,17.702556249,11.0718788616,0.0,11.0718788616
 05/19  22:00:00,26.4404504383,0.324194684041,0.804612383792,0.0,5.91811778209,14.0365255879,9.65720622403,0.0,9.65720622403
 05/19  23:00:00,20.0715777552,0.190968810607,0.465474645435,0.0,3.54045821811,10.5176760807,5.41318831126,0.0,5.41318831126
 05/19  24:00:00,15.9999062892,0.08791051894,0.200117026845,0.0,2.55330491699,7.80157382632,1.80139804699,0.101725409402,1.69967263759
 05/20  01:00:00,15.294304256,0.0645925028863,0.106557625627,0.0,2.55330491699,7.21284921042,1.47610870098,0.48476775188,0.991340949096
 05/20  02:00:00,14.9814022702,0.0867558122531,0.0658546385192,0.0,2.55330491699,6.91848690247,1.92869099201,1.46715290608,0.461538085929
 05/20  03:00:00,14.8615777258,0.150637043465,0.0293300168741,0.0,2.55330491699,6.7713057485,3.90504604555,3.44352460708,0.461521438475
 05/20  04:00:00,17.027510821,0.265507915987,0.00389879170245,0.0,3.82705111198,7.57405300124,7.66393708065,6.67299882309,0.990938257568
 05/20  05:00:00,17.1406634738,0.291043278711,0.0170702865866,0.0,6.02426329834,9.91545327661,12.1448787445,7.09826743887,5.04661130563
 05/20  06:00:00,21.6527121249,0.252197015295,0.142547454366,0.0,6.51253267309,14.7454349813,21.5062884861,4.65234884316,16.8539396429
 05/20  07:00:00,24.6024348234,0.256364836916,0.362499058342,0.0,6.01364874671,17.9699221805,20.5988477841,2.68796844119,17.9108793429
 05/20  08:00:00,22.6412793199,0.27115970834,0.585183438584,0.0,3.66783283761,18.1171033345,18.5739456359,1.36810329393,17.2058423419
 05/20  09:00:00,20.2479173968,0.334630074283,0.95198299002,0.0,3.10526160149,15.8560427302,15.3065713699,0.215834324224,15.0907370456
 05/20  10:00:00,17.941743783,0.469865791228,1.42720036243,0.0,3.10526160149,12.9394160272,13.6806668508,0.0,13.6806668508
 05/20  11:00:00,18.503852904,0.565707140774,1.74628698004,0.0,3.10526160149,13.0865971812,11.0367852355,0.0,11.0367852355
 05/20  12:00:00,18.7219940829,0.643688039059,2.03362841467,0.0,3.10526160149,12.9394160272,9.62671504069,0.0,9.62671504069
 05/20  13:00:00,18.6783125557,0.724587532373,2.35059085608,0.0,3.10526160149,12.4978725653,8.56916239458,0.0,8.56916239458
 05/20  14:00:00,18.7135836903,0.773309592371,2.48432108476,0.0,3.10526160149,12.3506914113,7.51160974846,0.0,7.51160974846
 05/20  15:00:00,20.5606382179,0.883196076785,2.85647967459,0.0,4.02872759285,12.7922348732,8.56916239458,0.0,8.56916239458
 05/20  16:00:00,29.1001547347,1.1378491942,3.69098968658,0.0,6.50191812146,17.7693977319,9.9792325894,0.0,9.9792325894
 05/20  17:00:00,37.5374924806,1.4294361512,4.60610000006,0.0,8.38069375907,23.1212625696,13.1518905277,0.0,13.1518905277
 05/20  18:00:00,40.6137295707,1.62169133857,5.22918240656,0.0,10.6415932552,23.1212625696,15.4432545943,0.0,15.4432545943
 05/20  19:00:00,39.2592815948,1.55431515196,4.91138859544,0.0,12.3080778603,20.4854999863,14.7382194969,0.0,14.7382194969
 05/20  20:00:00,42.0193969658,1.30013487682,3.90163846813,0.0,12.456681583,19.8967753704,13.5044080765,0.0,13.5044080765
 05/20  21:00:00,36.0845075372,1.00044765113,2.83710395392,0.0,9.18739968257,17.702556249,11.0367852355,0.0,11.0367852355
 05/20  22:00:00,27.8295106298,0.673556160229,1.84431109913,0.0,5.91811778209,14.0365255879,9.62671504069,0.0,9.62671504069
 05/20  23:00:00,20.8869381214,0.404336034645,1.06746778759,0.0,3.54045821811,10.5176760807,5.39650445623,0.0,5.39650445623
 05/20  24:00:00,16.5315558156,0.232913765106,0.586763307088,0.0,2.55330491699,7.80157382632,1.69507019482,0.0,1.69507019482
 05/21  01:00:00,15.6024141566,0.139140397639,0.340119631504,0.0,2.55330491699,7.21284921042,0.989039683701,0.0,0.989039683701
 05/21  02:00:00,15.1361261977,0.0901259916106,0.217208386569,0.0,2.55330491699,6.91848690247,0.460962932307,0.0,0.460962932307
 05/21  03:00:00,14.9250436822,0.0724373356992,0.170995681053,0.0,2.55330491699,6.7713057485,0.504127165588,0.0431808257547,0.460946339834
 05/21  04:00:00,16.9757509691,0.067599004169,0.150047851717,0.0,3.82705111198,7.57405300124,1.1288038812,0.140165551675,0.988638329527
 05/21  05:00:00,17.1614682468,0.0964109242411,0.232507413999,0.0,6.02426329834,9.91545327661,5.05527885798,0.0241831324681,5.03109572552
 05/21  06:00:00,22.1315779164,0.246076877737,0.627533383373,0.0,6.51253267309,14.7454349813,16.7999328693,0.0,16.7999328693
 05/21  07:00:00,25.3333978323,0.368191166489,0.981635737654,0.0,6.01364874671,17.9699221805,17.8534244693,0.0,17.8534244693
 05/21  08:00:00,23.2765403106,0.392596970547,1.09900716701,0.0,3.66783283761,18.1171033345,17.1506856484,0.0,17.1506856484
 05/21  09:00:00,20.8555310848,0.477869733516,1.41635701879,0.0,3.10526160149,15.8560427302,15.0424749387,0.0,15.0424749387
 05/21  10:00:00,18.5572441615,0.609674779655,1.90289175242,0.0,3.10526160149,12.9394160272,13.637001135,0.0,13.637001135
 05/21  11:00:00,19.4475912878,0.757612925668,2.49811957886,0.0,3.10526160149,13.0865971812,11.0017377531,0.0,11.0017377531
 05/21  12:00:00,20.258580533,0.954091809337,3.25981109448,0.0,3.10526160149,12.9394160272,9.59626394942,0.0,9.59626394942
 05/21  13:00:00,20.6182963554,1.12613091854,3.8890312697,0.0,3.10526160149,12.4978725653,8.54215859666,0.0,8.54215859666
 05/21  14:00:00,21.7421594419,1.3862120555,4.89999437322,0.0,3.10526160149,12.3506914113,7.48805324389,0.0,7.48805324389
 05/21  15:00:00,24.6708106984,1.7049984767,6.14484975522,0.0,4.02872759285,12.7922348732,8.54215859666,0.0,8.54215859666
 05/21  16:00:00,33.8104926795,2.0566783417,7.48249848388,0.0,6.50191812146,17.7693977319,9.94763240034,0.0,9.94763240034
 05/21  17:00:00,42.7176731947,2.42299585886,8.79272100641,0.0,8.38069375907,23.1212625696,13.1099484586,0.0,13.1099484586
 05/21  18:00:00,45.6688102771,2.59600062646,9.30995382502,0.0,10.6415932552,23.1212625696,15.3938433896,0.0,15.3938433896
 05/21  19:00:00,43.8529431189,2.46431718483,8.59504808668,0.0,12.3080778603,20.4854999863,14.6911064878,0.0,14.6911064878
 05/21  20:00:00,44.571428369,2.02707475444,6.61956332707,0.0,12.456681583,19.8967753704,13.4613169096,0.0,13.4613169096
 05/21  21:00:00,39.4866543162,1.74494061375,5.49475777033,0.0,9.18739968257,17.702556249,11.0017377531,0.0,11.0017377531
 05/21  22:00:00,31.1485992677,1.42944529286,4.4075106044,0.0,5.91811778209,14.0365255879,9.59626394942,0.0,9.59626394942
 05/21  23:00:00,23.3347351971,0.998095734992,2.92150516297,0.0,3.54045821811,10.5176760807,5.37984253836,0.0,5.37984253836
 05/21  24:00:00,18.2860026095,0.669868702953,1.90425516316,0.0,2.55330491699,7.80157382632,1.69047380369,0.0,1.69047380369
 05/22  01:00:00,16.9175462971,0.471964671596,1.32242749802,0.0,2.55330491699,7.21284921042,0.986741739009,0.0,0.986741739009
 05/22  02:00:00,16.2293796221,0.369448762448,1.03113904022,0.0,2.55330491699,6.91848690247,0.460388622654,0.0,0.460388622654
 05/22  03:00:00,15.8491761003,0.31061699354,0.856948441239,0.0,2.55330491699,6.7713057485,0.460372090042,0.0,0.460372090042
 05/22  04:00:00,17.7464482107,0.266877924137,0.721466173297,0.0,3.82705111198,7.57405300124,0.986341840225,0.0,0.986341840225
 05/22  05:00:00,18.0369175075,0.32546902357,0.878898575423,0.0,6.02426329834,9.91545327661,5.01560438429,0.0,5.01560438429
 05/22  06:00:00,23.0676003617,0.48046674621,1.32916596019,0.0,6.51253267309,14.7454349813,16.7460130176,0.0,16.7460130176
 05/22  07:00:00,26.5153209715,0.602223327441,1.73599735349,0.0,6.01364874671,18.163451543,17.7960622554,0.0,17.7960622554
 05/22  08:00:00,26.3661949543,0.950273836404,2.18457137615,0.0,4.35151303671,18.8798367041,17.0956179086,0.0,17.0956179086
 05/22  09:00:00,24.6019402764,1.1495032012,3.04471917402,0.0,3.78894180059,16.6187760998,14.9942906663,0.0,14.9942906663
 05/22  10:00:00,23.4504386864,1.49125307224,4.46809441605,0.0,3.78894180059,13.7021493968,13.5934058409,0.0,13.5934058409
 05/22  11:00:00,25.6924238462,1.87008786582,6.18406362847,0.0,3.78894180059,13.8493305508,10.9667467934,0.0,10.9667467934
 05/22  12:00:00,27.6353787397,2.25873092661,8.0488166793,0.0,3.69398621738,13.6338449159,9.56586196802,0.0,9.56586196802
 05/22  13:00:00,28.8552828251,2.5058939656,9.29984112366,0.0,3.78894180059,13.2606059349,8.515198349,0.0,8.515198349
 05/22  14:00:00,29.9671267866,2.74644964847,10.3183105563,0.0,3.78894180059,13.1134247809,7.46453472998,0.0,7.46453472998
 05/22  15:00:00,32.1370699797,2.92610488078,10.9435890637,0.0,4.71240779196,13.5549682428,8.515198349,0.0,8.515198349
 05/22  16:00:00,39.4499391908,2.96526082752,10.7669489407,0.0,7.18559832057,18.5321311015,9.91608317436,0.0,9.91608317436
 05/22  17:00:00,45.5712720818,2.91587740285,10.9599089871,0.0,8.38069375907,23.3147919321,13.0680740314,0.0,13.0680740314
 05/22  18:00:00,46.9751086686,2.86286600851,10.3493868345,0.0,10.6415932552,23.1212625696,15.3445118726,0.0,15.3445118726
 05/22  19:00:00,44.211902855,2.57112855901,8.84719644858,0.0,12.3080778603,20.4854999863,14.64406946,0.0,14.64406946
 05/22  20:00:00,45.5655509425,2.26788871329,7.37287194168,0.0,12.456681583,19.8967753704,13.4182952378,0.0,13.4182952378
 05/22  21:00:00,40.3212110703,1.96197401904,6.1122811191,0.0,9.18739968257,17.702556249,10.9667467934,0.0,10.9667467934
 05/22  22:00:00,31.9072230659,1.61717601989,4.97840367552,0.0,5.91811778209,14.0365255879,9.56586196802,0.0,9.56586196802
 05/22  23:00:00,24.1781609452,1.19532383455,3.56770281157,0.0,3.54045821811,10.5176760807,5.36320749194,0.0,5.36320749194
 05/22  24:00:00,18.7012366323,0.776876936152,2.21248095279,0.0,2.55330491699,7.80157382632,1.68588482536,0.0,1.68588482536
 05/23  01:00:00,16.8851807625,0.474423244632,1.28760339047,0.0,2.55330491699,7.21284921042,0.984447796747,0.0,0.984447796747
 05/23  02:00:00,15.8053031293,0.275840171474,0.700671138333,0.0,2.55330491699,6.91848690247,0.459815327257,0.0,0.459815327257
 05/23  03:00:00,15.1752553002,0.146888063236,0.34675657142,0.0,2.55330491699,6.7713057485,0.459798859341,0.0,0.459798859341
 05/23  04:00:00,17.0225771625,0.0817935327836,0.182679516483,0.0,3.82705111198,7.57405300124,0.984049470235,0.0,0.984049470235
 05/23  05:00:00,17.1721786427,0.105954355657,0.233674378523,0.0,6.02426329834,9.91545327661,5.00014186891,0.0,5.00014186891
