Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 05/23  06:00:00,21.988022179,0.221735812992,0.5083187107,0.0,6.51253267309,14.7454349813,16.6921960541,0.0,16.6921960541
 05/23  07:00:00,25.2471937459,0.313875611238,0.756217844015,0.0,6.01364874671,18.163451543,17.7388096885,0.0,17.7388096885
 05/23  08:00:00,24.6119076054,0.567889660266,0.812668203478,0.0,4.35151303671,18.8798367041,17.0406554302,0.0,17.0406554302
 05/23  09:00:00,22.0356913238,0.617018948829,1.01095447375,0.0,3.78894180059,16.6187760998,14.9461984977,0.0,14.9461984977
 05/23  10:00:00,19.4331393233,0.691111429447,1.25093669574,0.0,3.78894180059,13.7021493968,13.5498938789,0.0,13.5498938789
 05/23  11:00:00,19.827017413,0.748935680147,1.4398093809,0.0,3.78894180059,13.8493305508,10.9318227186,0.0,10.9318227186
 05/23  12:00:00,19.895075726,0.836558163834,1.73068642832,0.0,3.69398621738,13.6338449159,9.53551809974,0.0,9.53551809974
 05/23  13:00:00,20.1621441807,0.950833604941,2.16176283983,0.0,3.78894180059,13.2606059349,8.48828963562,0.0,8.48828963562
 05/23  14:00:00,20.758047785,1.1158228312,2.73985837197,0.0,3.78894180059,13.1134247809,7.4410611715,0.0,7.4410611715
 05/23  15:00:00,23.0241335837,1.33333720536,3.42342034312,0.0,4.71240779196,13.5549682428,8.48828963562,0.0,8.48828963562
 05/23  16:00:00,31.4079337307,1.56249452655,4.12770978161,0.0,7.18559832057,18.5321311015,9.88459425445,0.0,9.88459425445
 05/23  17:00:00,37.9176135566,1.55403394127,4.66809392349,0.0,8.38069375907,23.3147919321,13.0262796468,0.0,13.0262796468
 05/23  18:00:00,40.2986348629,1.65619070998,4.87958832734,0.0,10.6415932552,23.1212625696,15.2952746524,0.0,15.2952746524
 05/23  19:00:00,38.4546730577,1.46752415401,4.1935710563,0.0,12.3080778603,20.4854999863,14.597122343,0.0,14.597122343
 05/23  20:00:00,40.5198893027,1.22925067168,3.36584834352,0.0,12.456681583,19.8967753704,13.3753558015,0.0,13.3753558015
 05/23  21:00:00,35.6966946409,0.951758625727,2.49798008304,0.0,9.18739968257,17.702556249,10.9318227186,0.0,10.9318227186
 05/23  22:00:00,27.5845423839,0.63784388229,1.63505513114,0.0,5.91811778209,14.0365255879,9.53551809974,0.0,9.53551809974
 05/23  23:00:00,20.5256692314,0.323465509878,0.787069422366,0.0,3.54045821811,10.5176760807,5.34660424326,0.0,5.34660424326
 05/23  24:00:00,16.4376475413,0.211926005606,0.513842792271,0.0,2.55330491699,7.80157382632,1.68130461883,0.0,1.68130461883
 05/24  01:00:00,15.777254864,0.187749526192,0.466351210382,0.0,2.55330491699,7.21284921042,0.982158537464,0.0,0.982158537464
 05/24  02:00:00,15.3482247355,0.148752888676,0.370680027374,0.0,2.55330491699,6.91848690247,0.459243216107,0.0,0.459243216107
 05/24  03:00:00,15.0536078336,0.106737543603,0.265259624523,0.0,2.55330491699,6.7713057485,0.459226817673,0.0,0.459226817673
 05/24  04:00:00,17.0357384468,0.0806337300988,0.197000603413,0.0,3.82705111198,7.57405300124,0.981761898911,0.0,0.981761898911
 05/24  05:00:00,16.2695472893,0.0959332735363,0.233897440613,0.0,6.02426329834,9.91545327661,4.98471275785,0.0,4.98471275785
 05/24  06:00:00,21.8390290332,0.168032110217,0.413029267746,0.0,6.51253267309,14.7454349813,16.6384979147,0.0,16.6384979147
 05/24  07:00:00,24.8516050614,0.194046237503,0.480458533329,0.0,6.01364874671,18.163451543,17.6816837234,0.0,17.6816837234
 05/24  08:00:00,23.9280474049,0.389067940597,0.307629722582,0.0,4.35151303671,18.8798367041,16.98581449,0.0,16.98581449
 05/24  09:00:00,21.0924551667,0.384770416567,0.29996684896,0.0,3.78894180059,16.6187760998,14.9098281231,0.0116154480799,14.898212675
 05/24  10:00:00,18.5244670599,0.47072870014,0.562647161634,0.0,3.78894180059,13.7021493968,13.5064781345,0.0,13.5064781345
 05/24  11:00:00,19.018601234,0.549902817393,0.830426064696,0.0,3.78894180059,13.8493305508,10.8969758711,0.0,10.8969758711
 05/24  12:00:00,19.1276333834,0.648747651437,1.15105459812,0.0,3.69398621738,13.6338449159,9.50524133064,0.0,9.50524133064
 05/24  13:00:00,19.0020624361,0.673065158592,1.27944954164,0.0,3.78894180059,13.2606059349,8.46144042529,0.0,8.46144042529
 05/24  14:00:00,19.1587081231,0.74616452339,1.51017701783,0.0,3.78894180059,13.1134247809,7.41763951993,0.0,7.41763951993
 05/24  15:00:00,20.8242450731,0.818212459308,1.73865657855,0.0,4.71240779196,13.5549682428,8.46144042529,0.0,8.46144042529
 05/24  16:00:00,28.8827581224,0.960191346947,2.20483735288,0.0,7.18559832057,18.5321311015,9.85317496576,0.0,9.85317496576
 05/24  17:00:00,35.1880423775,0.887730425042,2.60482626068,0.0,8.38069375907,23.3147919321,12.9845776818,0.0,12.9845776818
 05/24  18:00:00,37.7093799942,1.01695458852,2.92956958007,0.0,10.6415932552,23.1212625696,15.2461463101,0.0,15.2461463101
 05/24  19:00:00,36.5492471199,0.981148686567,2.77452058597,0.0,12.3080778603,20.4854999863,14.5502790399,0.0,14.5502790399
 05/24  20:00:00,38.9345928753,0.803399503749,2.20640308402,0.0,12.456681583,19.8967753704,13.3325113169,0.0,13.3325113169
 05/24  21:00:00,34.5246983206,0.620545950004,1.65719643841,0.0,9.18739968257,17.702556249,10.8969758711,0.0,10.8969758711
 05/24  22:00:00,26.9192769955,0.447538273689,1.16009535138,0.0,5.91811778209,14.0365255879,9.50524133064,0.0,9.50524133064
 05/24  23:00:00,20.444039413,0.291148102259,0.73775701159,0.0,3.54045821811,10.5176760807,5.33003770922,0.0,5.33003770922
 05/24  24:00:00,16.2764266244,0.16170618269,0.402841698336,0.0,2.55330491699,7.80157382632,1.67673454047,0.0,1.67673454047
 05/25  01:00:00,15.4968944915,0.107546112654,0.266194251391,0.0,2.55330491699,7.21284921042,0.979874640331,0.0,0.979874640331
 05/25  02:00:00,15.0735374532,0.0729886549413,0.171756978744,0.0,2.55330491699,6.91848690247,0.532922214036,0.07424975519,0.458672458846
 05/25  03:00:00,14.8531942707,0.0675617836768,0.104021821525,0.0,2.55330491699,6.7713057485,1.05477600036,0.596119865735,0.458656134627
 05/25  04:00:00,16.9363254838,0.0941107728905,0.084110597695,0.0,3.82705111198,7.57405300124,2.41590085005,1.43642104585,0.979479804192
 05/25  05:00:00,16.2068513138,0.115998258769,0.151136479821,0.0,6.02426329834,9.91545327661,6.24784187389,1.27852025425,4.96932161965
 05/25  06:00:00,21.7698852352,0.160786517896,0.351131062071,0.0,6.51253267309,14.7454349813,17.0575052689,0.472570768567,16.5849345003
 05/25  07:00:00,25.0865209155,0.258928116774,0.650492508149,0.0,6.01364874671,18.163451543,17.8018287138,0.177127436493,17.6247012773
 05/25  08:00:00,24.5267705988,0.545257874789,0.750162982335,0.0,4.35151303671,18.8798367041,17.0653836265,0.134272297885,16.9311113286
 05/25  09:00:00,22.2728540705,0.660369379597,1.20476678971,0.0,3.78894180059,16.6187760998,14.8503474087,0.0,14.8503474087
 05/25  10:00:00,20.0262650272,0.800561446271,1.7346123829,0.0,3.78894180059,13.7021493968,13.463171465,0.0,13.463171465
 05/25  11:00:00,20.7368520221,0.915922370185,2.18265730002,0.0,3.78894180059,13.8493305508,10.8622165706,0.0,10.8622165706
 05/25  12:00:00,20.9937623146,1.03099088067,2.63494030011,0.0,3.69398621738,13.6338449159,9.4750406269,0.0,9.4750406269
 05/25  13:00:00,21.1647604927,1.11956326994,2.99564948687,0.0,3.78894180059,13.2606059349,8.43465866913,0.0,8.43465866913
 05/25  14:00:00,21.6530034334,1.26405496878,3.48658188277,0.0,3.78894180059,13.1134247809,7.39427671137,0.0,7.39427671137
 05/25  15:00:00,24.0117907203,1.48979048927,4.25462419586,0.0,4.71240779196,13.5549682428,8.43465866913,0.0,8.43465866913
 05/25  16:00:00,32.5232687203,1.73531351883,5.07022577893,0.0,7.18559832057,18.5321311015,9.82183461282,0.0,9.82183461282
 05/25  17:00:00,39.2654578599,1.77042967888,5.79954248921,0.0,8.38069375907,23.3147919321,12.9429804861,0.0,12.9429804861
 05/25  18:00:00,42.0352374538,1.94633757009,6.32604405812,0.0,10.6415932552,23.1212625696,15.1971413946,0.0,15.1971413946
 05/25  19:00:00,40.1776930471,1.79264606868,5.59146913107,0.0,12.3080778603,20.4854999863,14.5035534227,0.0,14.5035534227
 05/25  20:00:00,41.5891327178,1.4459272497,4.21841518063,0.0,12.456681583,19.8967753704,13.289774472,0.0,13.289774472
 05/25  21:00:00,36.5232783386,1.13026173168,3.14606067472,0.0,9.18739968257,17.702556249,10.8622165706,0.0,10.8622165706
 05/25  22:00:00,28.3542649652,0.815470708669,2.22715088605,0.0,5.91811778209,14.0365255879,9.4750406269,0.0,9.4750406269
 05/25  23:00:00,21.1461613633,0.474913630932,1.25611343328,0.0,3.54045821811,10.5176760807,5.31351279585,0.0,5.31351279585
 05/25  24:00:00,16.8934948966,0.325238628171,0.856377525032,0.0,2.55330491699,7.80157382632,1.67217594368,0.0,1.67217594368
 05/26  01:00:00,16.0553020274,0.2570751783,0.675072721626,0.0,2.55330491699,7.21284921042,0.977596782933,0.0,0.977596782933
 05/26  02:00:00,15.4292443518,0.169890440273,0.430562092105,0.0,2.55330491699,6.91848690247,0.458103224714,0.0,0.458103224714
 05/26  03:00:00,15.0128923366,0.0964942151656,0.234787455905,0.0,2.55330491699,6.7713057485,0.458086979394,0.0,0.458086979394
 05/26  04:00:00,16.9817041262,0.0674066805464,0.156193332412,0.0,3.82705111198,7.57405300124,1.00700209538,0.0297982329854,0.9772038624
 05/26  05:00:00,16.2309219655,0.0874472889163,0.203758101357,0.0,6.02426329834,9.91545327661,4.96120895908,0.00723594744747,4.95397301163
 05/26  06:00:00,22.091092343,0.239144078558,0.59398060919,0.0,6.51253267309,14.7454349813,16.5315216715,0.0,16.5315216715
 05/26  07:00:00,25.5961042501,0.387866489187,1.03113747028,0.0,6.01364874671,18.163451543,17.5678792252,0.0,17.5678792252
 05/26  08:00:00,25.1452853027,0.68265529607,1.23128026498,0.0,4.35151303671,18.8798367041,16.8765621457,0.0,16.8765621457
 05/26  09:00:00,22.6965405324,0.752768567857,1.53605406333,0.0,3.78894180059,16.6187760998,14.8026168736,0.0,14.8026168736
 05/26  10:00:00,20.2497980223,0.849668503594,1.90903832061,0.0,3.78894180059,13.7021493968,13.4199866952,0.0,13.4199866952
 05/26  11:00:00,20.8795966374,0.950214187705,2.29111009781,0.0,3.78894180059,13.8493305508,10.8275551106,0.0,10.8275551106
 05/26  12:00:00,21.2655373953,1.10347958467,2.83422667684,0.0,3.69398621738,13.6338449159,9.44492493215,0.0,9.44492493215
 05/26  13:00:00,21.9172015078,1.29688634805,3.57076742383,0.0,3.78894180059,13.2606059349,8.40795229833,0.0,8.40795229833
 05/26  14:00:00,22.5706064237,1.47089176003,4.1973480818,0.0,3.78894180059,13.1134247809,7.3709796645,0.0,7.3709796645
 05/26  15:00:00,24.9253103432,1.68359337129,4.97434093674,0.0,4.71240779196,13.5549682428,8.40795229833,0.0,8.40795229833
 05/26  16:00:00,33.7271390263,1.97298414949,6.03642545428,0.0,7.18559832057,18.5321311015,9.79058247676,0.0,9.79058247676
 05/26  17:00:00,40.2847537904,1.97757356817,6.61169453044,0.0,8.38069375907,23.3147919321,12.9015003783,0.0,12.9015003783
 05/26  18:00:00,42.8409285037,2.11795979162,6.96011288646,0.0,10.6415932552,23.1212625696,15.1482744182,0.0,15.1482744182
 05/26  19:00:00,41.173857981,2.00502234357,6.37525779006,0.0,12.3080778603,20.4854999863,14.456959329,0.0,14.456959329
 05/26  20:00:00,42.6596748381,1.68189083719,5.05299371342,0.0,12.456681583,19.8967753704,13.2471579229,0.0,13.2471579229
 05/26  21:00:00,37.8167769202,1.42001151358,4.14980947443,0.0,9.18739968257,17.702556249,10.8275551106,0.0,10.8275551106
 05/26  22:00:00,29.884514349,1.16575731437,3.40711366411,0.0,5.91811778209,14.0365255879,9.44492493215,0.0,9.44492493215
 05/26  23:00:00,22.7217307157,0.85245589757,2.45414051907,0.0,3.54045821811,10.5176760807,5.29703439684,0.0,5.29703439684
 05/26  24:00:00,17.7206264397,0.529754053358,1.47899364296,0.0,2.55330491699,7.80157382632,1.66763017844,0.0,1.66763017844
 05/27  01:00:00,16.4062071493,0.347657523169,0.935395498688,0.0,2.55330491699,7.21284921042,0.97532564107,0.0,0.97532564107
 05/27  02:00:00,15.8111432601,0.270766074328,0.711585366298,0.0,2.55330491699,6.91848690247,0.457535682503,0.0,0.457535682503
 05/27  03:00:00,15.4733158611,0.220066649716,0.571638545876,0.0,2.55330491699,6.7713057485,0.457519520711,0.0,0.457519520711
 05/27  04:00:00,17.4354174989,0.189874038742,0.487439346916,0.0,3.82705111198,7.57405300124,0.974934748035,0.0,0.974934748035
 05/27  05:00:00,16.6564834949,0.202423670898,0.514343248809,0.0,6.02426329834,9.91545327661,4.93867147853,0.0,4.93867147853
 05/27  06:00:00,22.3035556124,0.292641843175,0.752946113968,0.0,6.51253267309,14.7454349813,16.4782752447,0.0,16.4782752447
 05/27  07:00:00,25.412360255,0.392780404808,1.03600892201,0.0,6.01364874671,17.9699221805,17.5112343941,0.0,17.5112343941
 05/27  08:00:00,23.2400108406,0.392106867973,1.06296779962,0.0,3.66783283761,18.1171033345,16.8221830957,0.0,16.8221830957
 05/27  09:00:00,20.7717584467,0.471014440877,1.33943967334,0.0,3.10526160149,15.8560427302,14.7550352048,0.0,14.7550352048
 05/27  10:00:00,18.1626987913,0.541806212509,1.5762149494,0.0,3.10526160149,12.9394160272,13.3769366138,0.0,13.3769366138
 05/27  11:00:00,18.326203655,0.549062028347,1.58528284338,0.0,3.10526160149,13.0865971812,10.7930017558,0.0,10.7930017558
 05/27  12:00:00,18.3041109942,0.576972774689,1.6824605903,0.0,3.10526160149,12.9394160272,9.4149031649,0.0,9.4149031649
 05/27  13:00:00,18.2515714242,0.661347985039,1.98708927195,0.0,3.10526160149,12.4978725653,8.3813292217,0.0,8.3813292217
 05/27  14:00:00,18.507478891,0.751239117248,2.30028676061,0.0,3.10526160149,12.3506914113,7.34775527851,0.0,7.34775527851
 05/27  15:00:00,20.0361423855,0.789588640912,2.42559127808,0.0,4.02872759285,12.7922348732,8.3813292217,0.0,8.3813292217
 05/27  16:00:00,28.1306780713,0.948850684625,2.91051153281,0.0,6.50191812146,17.7693977319,9.75942781263,0.0,9.75942781263
 05/27  17:00:00,36.254698356,1.16820661727,3.58453540937,0.0,8.38069375907,23.1212625696,12.8601496422,0.0,12.8601496422
 05/27  18:00:00,39.2245462694,1.34137139688,4.12031904687,0.0,10.6415932552,23.1212625696,15.0995598525,0.0,15.0995598525
 05/27  19:00:00,38.1251395006,1.31726442992,4.0142972233,0.0,12.3080778603,20.4854999863,14.410510557,0.0,14.410510557
 05/27  20:00:00,40.2883886629,1.10946478731,3.25413358806,0.0,12.456681583,19.8967753704,13.2046742899,0.0,13.2046742899
 05/27  21:00:00,35.5642189079,0.868795682083,2.44846729367,0.0,9.18739968257,17.702556249,10.7930017558,0.0,10.7930017558
 05/27  22:00:00,27.6230347603,0.612872665789,1.698518724,0.0,5.91811778209,14.0365255879,9.4149031649,0.0,9.4149031649
 05/27  23:00:00,21.0045813127,0.426980786898,1.16246622668,0.0,3.54045821811,10.5176760807,5.28060739211,0.0,5.28060739211
 05/27  24:00:00,16.8460135034,0.307210223297,0.826924536745,0.0,2.55330491699,7.80157382632,1.66309859093,0.0,1.66309859093
 05/28  01:00:00,16.0487917832,0.25107916562,0.674558490126,0.0,2.55330491699,7.21284921042,0.973061888556,0.0,0.973061888556
 05/28  02:00:00,15.5523923719,0.197999823647,0.525600728738,0.0,2.55330491699,6.91848690247,0.456970000503,0.0,0.456970000503
 05/28  03:00:00,15.2066474444,0.145228874225,0.379807904709,0.0,2.55330491699,6.7713057485,0.456953926813,0.0,0.456953926813
 05/28  04:00:00,17.1698401336,0.114863879413,0.296872140922,0.0,3.82705111198,7.57405300124,0.972673133582,0.0,0.972673133582
 05/28  05:00:00,16.4996475389,0.155749380603,0.404181583117,0.0,6.02426329834,9.91545327661,4.92342155114,0.0,4.92342155114
 05/28  06:00:00,22.1136912816,0.237383905419,0.618339720896,0.0,6.51253267309,14.7454349813,16.4252109865,0.0,16.4252109865
 05/28  07:00:00,24.9493260948,0.267329600067,0.698425566574,0.0,6.01364874671,17.9699221805,17.4547835591,0.0,17.4547835591
 05/28  08:00:00,22.5409749813,0.207942861037,0.548095947285,0.0,3.66783283761,18.1171033345,16.7679902822,0.0,16.7679902822
 05/28  09:00:00,19.5951251378,0.174605473447,0.459215331856,0.0,3.10526160149,15.8560427302,14.707616493,0.0,14.707616493
 05/28  10:00:00,16.6049783572,0.155795185944,0.40450554192,0.0,3.10526160149,12.9394160272,13.3340339698,0.0,13.3340339698
 05/28  11:00:00,16.7307905747,0.150393296793,0.388538494668,0.0,3.10526160149,13.0865971812,10.7585667389,0.0,10.7585667389
 05/28  12:00:00,16.6248242292,0.161867205351,0.418279394655,0.0,3.10526160149,12.9394160272,9.38498421579,0.0,9.38498421579
 05/28  13:00:00,16.125192122,0.145988387356,0.376069567477,0.0,3.10526160149,12.4978725653,8.35479732343,0.0,8.35479732343
 05/28  14:00:00,15.9612470803,0.142443752569,0.362850314614,0.0,3.10526160149,12.3506914113,7.35575852007,0.0311480889924,7.32461043108
 05/28  15:00:00,17.39880255,0.163203759607,0.414636323845,0.0,4.02872759285,12.7922348732,8.39974273262,0.0449454091873,8.35479732343
 05/28  16:00:00,25.074020524,0.224639146085,0.578065524074,0.0,6.50191812146,17.7693977319,9.72837984657,0.0,9.72837984657
 05/28  17:00:00,32.6562320411,0.32482485869,0.829450853014,0.0,8.38069375907,23.1212625696,12.8189405236,0.0,12.8189405236
 05/28  18:00:00,35.0877207293,0.376386941086,0.948477962627,0.0,10.6415932552,23.1212625696,15.0510121237,0.0,15.0510121237
 05/28  19:00:00,34.0179669328,0.34930796637,0.875081119014,0.0,12.3080778603,20.4854999863,14.3642208622,0.0,14.3642208622
 05/28  20:00:00,37.0070991282,0.314284959587,0.768023881129,0.0,12.456681583,19.8967753704,13.2817981802,0.119462025784,13.1623361544
 05/28  21:00:00,33.1416205895,0.281651752783,0.61301290453,0.0,9.18739968257,17.702556249,11.5181761854,0.759609446464,10.7585667389
 05/28  22:00:00,25.8882841299,0.214235293047,0.36240546633,0.0,5.91811778209,14.0365255879,10.9471203064,1.56213609064,9.38498421579
 05/28  23:00:00,19.8825036814,0.220474890076,0.246894492204,0.0,3.54045821811,10.5176760807,8.14337973348,2.8791430871,5.26423664637
 05/28  24:00:00,16.1089016222,0.26255555999,0.13446731879,0.0,2.55330491699,7.80157382632,6.69701804145,5.03843551832,1.65858252314
 05/29  01:00:00,15.4936793122,0.293507476929,0.0770177077813,0.0,2.55330491699,7.21284921042,7.34186053318,6.37105433616,0.970806197013
 05/29  02:00:00,15.187499168,0.322371357126,0.036335991366,0.0,2.55330491699,6.91848690247,7.95577072501,7.49936437856,0.456406346453
 05/29  03:00:00,15.0392784461,0.350656496635,0.00701128400059,0.0,2.55330491699,6.7713057485,8.97121481065,8.51482444527,0.456390365384
 05/29  04:00:00,17.1282756286,0.368358834674,0.00181268063614,0.0,3.82705111198,7.57405300124,9.97365806098,9.00323837168,0.970419689303
 05/29  05:00:00,16.3483392564,0.375992656599,0.0326300245662,0.0,6.02426329834,9.91545327661,13.769054,8.86082625505,4.908227745
 05/29  06:00:00,21.7562270878,0.376730650111,0.121528782436,0.0,6.51253267309,14.7454349813,24.3312695146,7.95892490452,16.3723446101
 05/29  07:00:00,24.5252255933,0.374441071349,0.167213593833,0.0,6.01364874671,17.9699221805,24.8356009017,7.43705746428,17.3985434374
 05/29  08:00:00,22.2703880639,0.376044195601,0.109407695307,0.0,3.66783283761,18.1171033345,24.7957220049,8.08172225077,16.7139997541
 05/29  09:00:00,19.4252928068,0.364156608531,0.0998318658028,0.0,3.10526160149,15.8560427302,22.529605285,7.86923050422,14.6603747808
 05/29  10:00:00,16.5141702411,0.344629433707,0.124863178041,0.0,3.10526160149,12.9394160272,20.4193024776,7.12801100921,13.2912914684
 05/29  11:00:00,16.6666741857,0.318604811546,0.15621059098,0.0,3.10526160149,13.0865971812,16.9029197153,6.1786594578,10.7242602575
 05/29  12:00:00,16.5077535131,0.303568857311,0.15950702658,0.0,3.10526160149,12.9394160272,15.1383885319,5.78321158689,9.35517694504
 05/29  13:00:00,16.0642673379,0.283191404622,0.177941766072,0.0,3.10526160149,12.4978725653,13.4420482286,5.11368376793,8.32836446069
 05/29  14:00:00,15.961192494,0.24298919774,0.262250283135,0.0,3.10526160149,12.3506914113,10.6689824466,3.36743047029,7.30155197635
 05/29  15:00:00,17.3685672237,0.212310646595,0.335294110621,0.0,4.02872759285,12.7922348732,10.353036921,2.02467246035,8.32836446069
 05/29  16:00:00,24.9572197551,0.226438160291,0.459465740904,0.0,6.50191812146,17.7693977319,10.9662957497,1.26884797652,9.69744777315
 05/29  17:00:00,32.6646447744,0.319970277886,0.842718167169,0.0,8.38069375907,23.1212625696,12.9076193705,0.129734144319,12.7778852262
 05/29  18:00:00,35.169357961,0.382927052817,1.02357508261,0.0,10.6415932552,23.1212625696,15.0026456089,0.0,15.0026456089
 05/29  19:00:00,34.1489016562,0.370647676975,0.984676131894,0.0,12.3080778603,20.4854999863,14.3181039527,0.0,14.3181039527
 05/29  20:00:00,37.1486909175,0.336958979916,0.886941650067,0.0,12.456681583,19.8967753704,13.1295083949,0.00935234060486,13.1201560543
 05/29  21:00:00,33.2719589061,0.2965933031,0.728409670795,0.0,9.18739968257,17.702556249,11.0962505338,0.371990276312,10.7242602575
 05/29  22:00:00,25.980097613,0.223446450279,0.445007792204,0.0,5.91811778209,14.0365255879,10.5061498671,1.15097292206,9.35517694504
 05/29  23:00:00,19.9075795504,0.236403300674,0.256041950637,0.0,3.54045821811,10.5176760807,8.43086400916,3.1829370015,5.24792700766
 05/29  24:00:00,16.1119247122,0.290932303969,0.109113664823,0.0,2.55330491699,7.80157382632,7.60006868358,5.94598537112,1.65408331246
 05/30  01:00:00,15.5015395533,0.336864197431,0.0415212284424,0.0,2.55330491699,7.21284921042,8.77761589723,7.80905666155,0.968559235679
 05/30  02:00:00,15.2475240492,0.416565652428,0.00216657729956,0.0,2.55330491699,6.91848690247,10.8480657007,10.3922208132,0.455844887494
 05/30  03:00:00,15.1798252175,0.498214551983,0.0,0.0,2.55330491699,6.7713057485,13.0550735205,12.599244517,0.455829003508
 05/30  04:00:00,17.2781377771,0.520033663864,0.0,0.0,3.82705111198,7.57405300124,14.0663635809,13.0981884978,0.968175083046
 05/30  05:00:00,16.4298728018,0.490156226606,0.0,0.0,6.02426329834,9.91545327661,17.1098433431,12.2167487841,4.893094559
 05/30  06:00:00,21.7393708463,0.432645716884,0.0487574741338,0.0,6.51253267309,14.7454349813,26.4168446483,10.0971528785,16.3196917698
 05/30  07:00:00,24.691707336,0.408347701103,0.10625934431,0.0,6.01364874671,18.163451543,26.2123043726,8.86977368856,17.342530684
 05/30  08:00:00,23.9376894117,0.673830954154,0.032508715869,0.0,4.35151303671,18.8798367041,26.3995467358,9.73931923563,16.6602275002
 05/30  09:00:00,21.0997759493,0.613484857414,0.0785731907278,0.0,3.78894180059,16.6187760998,22.2787522233,7.66542816473,14.6133240585
 05/30  10:00:00,18.3561902198,0.548547868627,0.316551153122,0.0,3.78894180059,13.7021493968,17.1267055456,3.87798377839,13.2487217672
 05/30  11:00:00,18.7531223196,0.529895369055,0.584954598601,0.0,3.78894180059,13.8493305508,11.9713304681,1.28123799701,10.6900924711
 05/30  12:00:00,18.8233703251,0.586870883966,0.908668307379,0.0,3.69398621738,13.6338449159,9.47379420644,0.148304026652,9.32549017978
 05/30  13:00:00,18.791365975,0.636294729153,1.10552350993,0.0,3.78894180059,13.2606059349,8.30203846132,0.0,8.30203846132
 05/30  14:00:00,18.7358438708,0.654083849716,1.17939343926,0.0,3.78894180059,13.1134247809,7.27858674285,0.0,7.27858674285
 05/30  15:00:00,20.3141129187,0.704962853906,1.34177402955,0.0,4.71240779196,13.5549682428,8.30203846132,0.0,8.30203846132
 05/30  16:00:00,28.1683965026,0.807346746129,1.64332033393,0.0,7.18559832057,18.5321311015,9.66664075261,0.0,9.66664075261
 05/30  17:00:00,34.2253422562,0.6506070335,1.87924953089,0.0,8.38069375907,23.3147919321,12.736995908,0.0,12.736995908
 05/30  18:00:00,36.4705505238,0.708343338695,1.99935135952,0.0,10.6415932552,23.1212625696,14.9544746313,0.0,14.9544746313
 05/30  19:00:00,35.1968024246,0.642342961848,1.76088161537,0.0,12.3080778603,20.4854999863,14.2721734857,0.0,14.2721734857
 05/30  20:00:00,36.8751112655,0.509456482495,1.33369782886,0.0,12.456681583,19.8967753704,13.0781464808,0.0,13.0781464808
 05/30  21:00:00,33.6162631939,0.389593005589,0.979714256158,0.0,9.18739968257,17.702556249,10.6900924711,0.0,10.6900924711
 05/30  22:00:00,26.2042736358,0.257351313341,0.635278951962,0.0,5.91811778209,14.0365255879,9.32549017978,0.0,9.32549017978
 05/30  23:00:00,19.8981975098,0.140542382545,0.342520828099,0.0,3.54045821811,10.5176760807,5.23541561036,0.0037323044385,5.23168330592
 05/30  24:00:00,15.9677425894,0.0842951350308,0.171568710997,0.0,2.55330491699,7.80157382632,1.97719114814,0.327588856853,1.64960229129
 05/31  01:00:00,15.3033395738,0.0899619297264,0.0902235166122,0.0,2.55330491699,7.21284921042,2.26666898828,1.30034731708,0.966321671201
 05/31  02:00:00,15.0158474004,0.155200605435,0.0318549755328,0.0,2.55330491699,6.91848690247,4.01269721051,3.5574114204,0.455285790115
 05/31  03:00:00,14.9290653634,0.243693171433,0.00376152644619,0.0,2.55330491699,6.7713057485,6.56151734785,6.10624734024,0.455270007615
 05/31  04:00:00,17.0640193024,0.305915189102,0.0,0.0,3.82705111198,7.57405300124,8.680010936,7.71407095596,0.965939980039
 05/31  05:00:00,16.2499487744,0.294157763401,0.0160744358013,0.0,6.02426329834,9.91545327661,12.0260245792,7.14799810506,4.87802647413
 05/31  06:00:00,21.6437581678,0.262825825422,0.122964687154,0.0,6.51253267309,14.7454349813,21.4005338876,5.13326583109,16.2672680565
 05/31  07:00:00,24.6964497178,0.263569331702,0.255780095542,0.0,6.01364874671,18.163451543,21.1228112591,3.83604937259,17.2867618866
 05/31  08:00:00,24.081146912,0.525770084765,0.324027085538,0.0,4.35151303671,18.8798367041,19.8106159661,3.20392652162,16.6066894444
 05/31  09:00:00,21.2852351033,0.510308491495,0.367208710612,0.0,3.78894180059,16.6187760998,17.0264739366,2.45999567691,14.5664782597
 05/31  10:00:00,18.4829202612,0.497694402191,0.494134660973,0.0,3.78894180059,13.7021493968,14.3466051117,1.14026763862,13.2063374731
 05/31  11:00:00,18.8499553155,0.514189575908,0.697493387636,0.0,3.78894180059,13.8493305508,10.8246496042,0.168576106097,10.6560734981
 05/31  12:00:00,18.7271204581,0.553913165047,0.845376159215,0.0,3.69398621738,13.6338449159,9.29593271149,0.0,9.29593271149
 05/31  13:00:00,18.6482828907,0.592582978726,1.0061521761,0.0,3.78894180059,13.2606059349,8.27582712151,0.0,8.27582712151
 05/31  14:00:00,18.370782143,0.562317176302,0.906098384819,0.0,3.78894180059,13.1134247809,7.25572153153,0.0,7.25572153153
 05/31  15:00:00,19.8057604425,0.58038615451,0.957998252801,0.0,4.71240779196,13.5549682428,8.27582712151,0.0,8.27582712151
 05/31  16:00:00,27.3445193464,0.609896889962,1.01689303392,0.0,7.18559832057,18.5321311015,9.63596790815,0.0,9.63596790815
 05/31  17:00:00,33.0657022881,0.380610480137,0.989606116155,0.0,8.38069375907,23.3147919321,12.6962846781,0.0,12.6962846781
 05/31  18:00:00,35.2549709137,0.420464933245,1.07165015488,0.0,10.6415932552,23.1212625696,14.9065134564,0.0,14.9065134564
 05/31  19:00:00,34.174964826,0.390302827176,0.991084151459,0.0,12.3080778603,20.4854999863,14.2264430631,0.0,14.2264430631
 05/31  20:00:00,36.2404372341,0.343473546831,0.865006733106,0.0,12.456681583,19.8967753704,13.0363198747,0.0,13.0363198747
 05/31  21:00:00,33.2819885378,0.295245671316,0.739786934362,0.0,9.18739968257,17.702556249,10.6742716402,0.0181981420468,10.6560734981
 05/31  22:00:00,26.0367920379,0.220961493338,0.504187174044,0.0,5.91811778209,14.0365255879,9.79473758132,0.498804869833,9.29593271149
 05/31  23:00:00,19.9098769066,0.186883984488,0.307858623035,0.0,3.54045821811,10.5176760807,6.76489281749,1.54938246592,5.21551035157
 05/31  24:00:00,16.1314558953,0.21916491546,0.200412236468,0.0,2.55330491699,7.80157382632,5.01429967483,3.36915888819,1.64514078664
 06/01  01:00:00,15.5155119711,0.241671263884,0.150686579758,0.0,2.55330491699,7.21284921042,5.33357665485,4.36948248741,0.964094167437
 06/01  02:00:00,15.200192426,0.25312948319,0.11827112334,0.0,2.55330491699,6.91848690247,5.38183322661,4.9271040065,0.454729220104
 06/01  03:00:00,15.0415259054,0.260012604073,0.0999026358022,0.0,2.55330491699,6.7713057485,5.70308015916,5.24836661573,0.454713543434
 06/01  04:00:00,17.1277894843,0.264630958739,0.10505441226,0.0,3.82705111198,7.57405300124,6.26518470835,5.30146966565,0.963715042698
 06/01  05:00:00,16.3702663427,0.266495612732,0.164054154759,0.0,6.02426329834,9.91545327661,9.66018610095,4.79715814886,4.86302795209
 06/01  06:00:00,21.8070006716,0.268029398082,0.281003618277,0.0,6.51253267309,14.7454349813,19.9821236823,3.76703468862,16.2150889937
 06/01  07:00:00,24.7987725571,0.271220989104,0.350451277438,0.0,6.01364874671,18.163451543,20.4758285253,3.24457496489,17.2312535604
 06/01  08:00:00,24.0858392394,0.522363983272,0.332125514432,0.0,4.35151303671,18.8798367041,19.6711854319,3.11778399012,16.5534014418
 06/01  09:00:00,21.2824586251,0.508173426534,0.366567297402,0.0,3.78894180059,16.6187760998,17.0560204823,2.53616922497,14.5198512573
 06/01  10:00:00,18.624140889,0.52520558032,0.607844110565,0.0,3.78894180059,13.7021493968,14.4033815686,1.23923043101,13.1641511376
 06/01  11:00:00,19.217910541,0.586896780524,0.992741408593,0.0,3.78894180059,13.8493305508,10.7419087446,0.119695331582,10.6222134131
 06/01  12:00:00,19.305953296,0.673720558549,1.3044016037,0.0,3.69398621738,13.6338449159,9.26651329331,0.0,9.26651329331
 06/01  13:00:00,19.307190959,0.724108339108,1.53353488396,0.0,3.78894180059,13.2606059349,8.2497382035,0.0,8.2497382035
 06/01  14:00:00,19.3477860153,0.76192401255,1.68349542086,0.0,3.78894180059,13.1134247809,7.23296311369,0.0,7.23296311369
 06/01  15:00:00,20.9948201193,0.829798343903,1.8976457402,0.0,4.71240779196,13.5549682428,8.2497382035,0.0,8.2497382035
 06/01  16:00:00,28.8870233191,0.939972044222,2.22932185234,0.0,7.18559832057,18.5321311015,9.60543832325,0.0,9.60543832325
 06/01  17:00:00,35.2207103948,0.875043651702,2.65018105128,0.0,8.38069375907,23.3147919321,12.6557635927,0.0,12.6557635927
 06/01  18:00:00,37.7935956311,1.01224281814,3.01849698733,0.0,10.6415932552,23.1212625696,14.8587762873,0.0,14.8587762873
 06/01  19:00:00,36.4582220606,0.946503759174,2.71814045402,0.0,12.3080778603,20.4854999863,14.1809262274,0.0,14.1809262274
 06/01  20:00:00,37.6997441728,0.717728794537,1.95005842407,0.0,12.456681583,19.8967753704,12.9946886226,0.0,12.9946886226
 06/01  21:00:00,34.1830071544,0.537301928013,1.3987492942,0.0,9.18739968257,17.702556249,10.6222134131,0.0,10.6222134131
 06/01  22:00:00,26.7390817953,0.401151074446,1.02628735039,0.0,5.91811778209,14.0365255879,9.26651329331,0.0,9.26651329331
 06/01  23:00:00,20.331137567,0.261252692939,0.654750574919,0.0,3.54045821811,10.5176760807,5.19941293408,0.0,5.19941293408
 06/01  24:00:00,16.1414921219,0.126050999766,0.303562378747,0.0,2.55330491699,7.80157382632,1.64070011974,0.0,1.64070011974
 06/02  01:00:00,15.3415925243,0.065512152785,0.152926244054,0.0,2.55330491699,7.21284921042,0.961877385261,0.0,0.961877385261
 06/02  02:00:00,14.9737787395,0.0534737517235,0.0915131682838,0.0,2.55330491699,6.91848690247,0.777271013972,0.323095671471,0.454175342502
 06/02  03:00:00,14.8114000321,0.0753654425968,0.0544239239949,0.0,2.55330491699,6.7713057485,1.68959724986,1.23543747391,0.454159775945
 06/02  04:00:00,16.9237542584,0.13145590879,0.0341942363222,0.0,3.82705111198,7.57405300124,3.76763872003,2.80613778961,0.961500930427
 06/02  05:00:00,16.2022660482,0.157839343187,0.104710129821,0.0,6.02426329834,9.91545327661,7.53149712714,2.68339369314,4.848103434
 06/02  06:00:00,21.7903991425,0.184345849014,0.348085638262,0.0,6.51253267309,14.7454349813,17.1580150716,0.99484503971,16.1631700319
 06/02  07:00:00,25.1334551436,0.273703567155,0.682651285803,0.0,6.01364874671,18.163451543,17.4719737656,0.295951621758,17.1760221438
 06/02  08:00:00,24.7188542112,0.576466811702,0.911037657785,0.0,4.35151303671,18.8798367041,16.6640556664,0.16367639355,16.5003792729
 06/02  09:00:00,22.3175941831,0.653732200588,1.2561440813,0.0,3.78894180059,16.6187760998,14.4734568595,0.0,14.4734568595
 06/02  10:00:00,19.9083935601,0.760641091364,1.65666127069,0.0,3.78894180059,13.7021493968,13.1221752538,0.0,13.1221752538
 06/02  11:00:00,20.5480315126,0.860139142354,2.04962001836,0.0,3.78894180059,13.8493305508,10.5885222432,0.0,10.5885222432
 06/02  12:00:00,20.7247330241,0.960451847509,2.43645004274,0.0,3.69398621738,13.6338449159,9.23724063753,0.0,9.23724063753
 06/02  13:00:00,20.9217945887,1.05258282692,2.81966402588,0.0,3.78894180059,13.2606059349,8.22377943328,0.0,8.22377943328
 06/02  14:00:00,21.4908012139,1.20533909369,3.3830955383,0.0,3.78894180059,13.1134247809,7.21031822904,0.0,7.21031822904
 06/02  15:00:00,23.7991757141,1.41926957449,4.11253010442,0.0,4.71240779196,13.5549682428,8.22377943328,0.0,8.22377943328
 06/02  16:00:00,32.2711450363,1.65846664835,4.89494896544,0.0,7.18559832057,18.5321311015,9.57506103895,0.0,9.57506103895
 06/02  17:00:00,38.4455109136,1.58293730753,5.16708791425,0.0,8.38069375907,23.3147919321,12.6154446517,0.0,12.6154446517
 06/02  18:00:00,41.0289461203,1.73426651448,5.53182378021,0.0,10.6415932552,23.1212625696,14.8112772609,0.0,14.8112772609
 06/02  19:00:00,39.6288830896,1.67090693223,5.16439831,0.0,12.3080778603,20.4854999863,14.1356364581,0.0,14.1356364581
 06/02  20:00:00,40.6041447976,1.40775233749,4.16443550597,0.0,12.456681583,19.8967753704,12.9532650531,0.0,12.9532650531
 06/02  21:00:00,36.4324834549,1.09725930457,3.08826821816,0.0,9.18739968257,17.702556249,10.5885222432,0.0,10.5885222432
 06/02  22:00:00,27.8858558201,0.699657410142,1.87455503947,0.0,5.91811778209,14.0365255879,9.23724063753,0.0,9.23724063753
 06/02  23:00:00,20.8569520673,0.401979065596,1.03983870257,0.0,3.54045821811,10.5176760807,5.18339582054,0.0,5.18339582054
 06/02  24:00:00,16.7290534276,0.284481647367,0.732693036898,0.0,2.55330491699,7.80157382632,1.63628160567,0.0,1.63628160567
 06/03  01:00:00,15.9580652084,0.232635947713,0.602275133286,0.0,2.55330491699,7.21284921042,0.959671982364,0.0,0.959671982364
 06/03  02:00:00,15.5942706142,0.211142842559,0.554335952121,0.0,2.55330491699,6.91848690247,0.453624321549,0.0,0.453624321549
 06/03  03:00:00,15.2327501196,0.1535773987,0.397562055358,0.0,2.55330491699,6.7713057485,0.453608869328,0.0,0.453608869328
 06/03  04:00:00,17.0803443646,0.0925492750742,0.229690976289,0.0,3.82705111198,7.57405300124,0.959298299424,0.0,0.959298299424
 06/03  05:00:00,16.5201106633,0.164389753448,0.416004334636,0.0,6.02426329834,9.91545327661,4.83325733905,0.0,4.83325733905
 06/03  06:00:00,22.5204698078,0.343614621096,0.91888753145,0.0,6.51253267309,14.7454349813,16.1115265451,0.0,16.1115265451
 06/03  07:00:00,25.9832189036,0.518902016663,1.48074595879,0.0,6.01364874671,17.9699221805,17.121083993,0.0,17.121083993
 06/03  08:00:00,24.0104240441,0.556641765117,1.66884610604,0.0,3.66783283761,18.1171033345,16.4476386398,0.0,16.4476386398
 06/03  09:00:00,21.6412093354,0.647843535273,2.03206146767,0.0,3.10526160149,15.8560427302,14.4273088055,0.0,14.4273088055
 06/03  10:00:00,19.4923246144,0.808646859536,2.63900012544,0.0,3.10526160149,12.9394160272,13.0804222526,0.0,13.0804222526
 06/03  11:00:00,20.671607094,1.02555996615,3.45418834459,0.0,3.10526160149,13.0865971812,10.5550099659,0.0,10.5550099659
 06/03  12:00:00,21.6207805392,1.26045239188,4.3156505182,0.0,3.10526160149,12.9394160272,9.20812341298,0.0,9.20812341298
 06/03  13:00:00,22.5819657681,1.54785859738,5.43097300348,0.0,3.10526160149,12.4978725653,8.1979584983,0.0,8.1979584983
 06/03  14:00:00,23.5749464746,1.78219852892,6.33679493252,0.0,3.10526160149,12.3506914113,7.18779358362,0.0,7.18779358362
 06/03  15:00:00,25.3960019495,1.88257161391,6.69246786903,0.0,4.02872759285,12.7922348732,8.1979584983,0.0,8.1979584983
 06/03  16:00:00,33.960604287,2.12408069884,7.56520773431,0.0,6.50191812146,17.7693977319,9.5448450512,0.0,9.5448450512
 06/03  17:00:00,42.3968429501,2.41348065685,8.48140596385,0.0,8.38069375907,23.1212625696,12.5753397952,0.0,12.5753397952
 06/03  18:00:00,44.735973777,2.47471763547,8.49840031589,0.0,10.6415932552,23.1212625696,14.7640304437,0.0,14.7640304437
 06/03  19:00:00,43.0869096856,2.36224405001,7.93108778822,0.0,12.3080778603,20.4854999863,14.0905871672,0.0,14.0905871672
 06/03  20:00:00,44.0798199742,2.12703239888,6.9208306212,0.0,12.456681583,19.8967753704,12.9120614335,0.0,12.9120614335
 06/03  21:00:00,39.4455392479,1.75972138382,5.43886193195,0.0,9.18739968257,17.702556249,10.5550099659,0.0,10.5550099659
 06/03  22:00:00,30.103078386,1.2344333444,3.55700167117,0.0,5.91811778209,14.0365255879,9.20812341298,0.0,9.20812341298
 06/03  23:00:00,22.4644606846,0.804864808657,2.24446157686,0.0,3.54045821811,10.5176760807,5.16746375427,0.0,5.16746375427
 06/03  24:00:00,17.8078238056,0.552232085696,1.5437129765,0.0,2.55330491699,7.80157382632,1.6318865529,0.0,1.6318865529
 06/04  01:00:00,16.5199151897,0.374466587298,1.02229447491,0.0,2.55330491699,7.21284921042,0.957478613056,0.0,0.957478613056
 06/04  02:00:00,15.7575265541,0.255517124925,0.673217609715,0.0,2.55330491699,6.91848690247,0.453076320641,0.0,0.453076320641
 06/04  03:00:00,15.3474247832,0.185740751794,0.480073365919,0.0,2.55330491699,6.7713057485,0.453060986915,0.0,0.453060986915
 06/04  04:00:00,17.3290059546,0.16000890928,0.410892932081,0.0,3.82705111198,7.57405300124,0.957107802482,0.0,0.957107802482
 06/04  05:00:00,16.5646322232,0.176028767555,0.448886880449,0.0,6.02426329834,9.91545327661,4.81849406327,0.0,4.81849406327
 06/04  06:00:00,22.1106993042,0.241495443093,0.611236205881,0.0,6.51253267309,14.7454349813,16.0601738253,0.0,16.0601738253
 06/04  07:00:00,25.2753685848,0.357503869935,0.934293786721,0.0,6.01364874671,17.9699221805,17.0664553774,0.0,17.0664553774
 06/04  08:00:00,22.9484753179,0.312917533548,0.850621611373,0.0,3.66783283761,18.1171033345,16.3951951611,0.0,16.3951951611
 06/04  09:00:00,20.17526816,0.321241199699,0.892722627801,0.0,3.10526160149,15.8560427302,14.3814207616,0.0,14.3814207616
 06/04  10:00:00,17.4596535658,0.369269144958,1.04570679146,0.0,3.10526160149,12.9394160272,13.0389044986,0.0,13.0389044986
 06/04  11:00:00,17.8575418694,0.425369236819,1.24031384934,0.0,3.10526160149,13.0865971812,10.5216865054,0.0,10.5216865054
 06/04  12:00:00,17.9226329349,0.472730469227,1.40522483653,0.0,3.10526160149,12.9394160272,9.17917024243,0.0,9.17917024243
 06/04  13:00:00,17.9794424398,0.584604115843,1.79170415677,0.0,3.10526160149,12.4978725653,8.17228304518,0.0,8.17228304518
 06/04  14:00:00,18.2837565463,0.684231650814,2.14357188231,0.0,3.10526160149,12.3506914113,7.16539584792,0.0,7.16539584792
 06/04  15:00:00,20.1896820267,0.815128808541,2.55359075161,0.0,4.02872759285,12.7922348732,8.17228304518,0.0,8.17228304518
 06/04  16:00:00,28.5185982473,1.0306882036,3.21659418987,0.0,6.50191812146,17.7693977319,9.51479930819,0.0,9.51479930819
 06/04  17:00:00,36.922181218,1.3078030164,4.11242187228,0.0,8.38069375907,23.1212625696,12.5354609,0.0,12.5354609
 06/04  18:00:00,40.1060628966,1.53206815228,4.81113891869,0.0,10.6415932552,23.1212625696,14.7170498273,0.0,14.7170498273
 06/04  19:00:00,38.8125008348,1.47491450315,4.54400848425,0.0,12.3080778603,20.4854999863,14.0457916958,0.0,14.0457916958
 06/04  20:00:00,39.8084681812,1.21198836345,3.56452286365,0.0,12.456681583,19.8967753704,12.8710899657,0.0,12.8710899657
 06/04  21:00:00,35.6550186889,0.901372402787,2.50669035399,0.0,9.18739968257,17.702556249,10.5216865054,0.0,10.5216865054
 06/04  22:00:00,27.6187325843,0.620529456533,1.68655975733,0.0,5.91811778209,14.0365255879,9.17917024243,0.0,9.17917024243
 06/04  23:00:00,20.8166996966,0.386863428691,1.01470196884,0.0,3.54045821811,10.5176760807,5.15162145341,0.0,5.15162145341
 06/04  24:00:00,16.4375198028,0.208197577035,0.517443482394,0.0,2.55330491699,7.80157382632,1.62751626301,0.0,1.62751626301
 06/05  01:00:00,15.5519773919,0.125146372319,0.303676892144,0.0,2.55330491699,7.21284921042,0.955297928072,0.0,0.955297928072
 06/05  02:00:00,15.1246810791,0.0866231239305,0.209266135685,0.0,2.55330491699,6.91848690247,0.452531502275,0.0,0.452531502275
 06/05  03:00:00,14.9181785903,0.0694132896922,0.167154635148,0.0,2.55330491699,6.7713057485,0.45251629114,0.0,0.45251629114
 06/05  04:00:00,16.9514360472,0.0573219427085,0.136009991246,0.0,3.82705111198,7.57405300124,0.954930088803,0.0,0.954930088803
 06/05  05:00:00,16.2376296819,0.0873406350151,0.210572471645,0.0,6.02426329834,9.91545327661,4.80381797813,0.0,4.80381797813
 06/05  06:00:00,22.0650796697,0.228241071365,0.578870943058,0.0,6.51253267309,14.7454349813,16.0091270786,0.0,16.0091270786
 06/05  07:00:00,25.4593989455,0.349420823191,0.932877831739,0.0,6.01364874671,18.163451543,17.0121524748,0.0,17.0121524748
 06/05  08:00:00,24.9863883208,0.641775023451,1.11326355561,0.0,4.35151303671,18.8798367041,16.3430643675,0.0,16.3430643675
 06/05  09:00:00,22.1883473822,0.630916649587,1.14971283142,0.0,3.78894180059,16.6187760998,14.3358063172,0.0,14.3358063172
 06/05  10:00:00,19.7428872029,0.729322588774,1.52247341604,0.0,3.78894180059,13.7021493968,12.9976342869,0.0,12.9976342869
 06/05  11:00:00,20.3133059228,0.814903285983,1.86013028489,0.0,3.78894180059,13.8493305508,10.4885617303,0.0,10.4885617303
 06/05  12:00:00,20.4429098637,0.901901977276,2.21317675258,0.0,3.69398621738,13.6338449159,9.15038970011,0.0,9.15038970011
 06/05  13:00:00,20.3667166012,0.930799463908,2.38636940138,0.0,3.78894180059,13.2606059349,8.14676067745,0.0,8.14676067745
 06/05  14:00:00,20.4218297067,0.96648374636,2.55297937847,0.0,3.78894180059,13.1134247809,7.1431316548,0.0,7.1431316548
 06/05  15:00:00,22.3638221477,1.091369567,3.00507654548,0.0,4.71240779196,13.5549682428,8.14676067745,0.0,8.14676067745
 06/05  16:00:00,30.4710999697,1.24986757022,3.50350297687,0.0,7.18559832057,18.5321311015,9.48493270766,0.0,9.48493270766
 06/05  17:00:00,36.8052128256,1.20574806158,3.90397907225,0.0,8.38069375907,23.3147919321,12.4958197756,0.0,12.4958197756
 06/05  18:00:00,39.3415989809,1.33341788564,4.24532526962,0.0,10.6415932552,23.1212625696,14.6703493247,0.0,14.6703493247
 06/05  19:00:00,38.1096220545,1.28887751448,4.02716669262,0.0,12.3080778603,20.4854999863,14.0012633096,0.0,14.0012633096
 06/05  20:00:00,39.8201143374,1.18171053873,3.60644684455,0.0,12.456681583,19.8967753704,12.8303627832,0.0,12.8303627832
 06/05  21:00:00,35.9170067308,0.935546313273,2.73450448535,0.0,9.18739968257,17.702556249,10.4885617303,0.0,10.4885617303
 06/05  22:00:00,27.8233600865,0.652944609602,1.85877210646,0.0,5.91811778209,14.0365255879,9.15038970011,0.0,9.15038970011
 06/05  23:00:00,21.2141761782,0.472730373795,1.32631150528,0.0,3.54045821811,10.5176760807,5.13587360949,0.0,5.13587360949
 06/05  24:00:00,16.9018736889,0.318925372633,0.871069572891,0.0,2.55330491699,7.80157382632,1.6231720302,0.0,1.6231720302
 06/06  01:00:00,16.0312443031,0.245770548831,0.662319626775,0.0,2.55330491699,7.21284921042,0.953130574379,0.0,0.953130574379
 06/06  02:00:00,15.478966676,0.178578614889,0.471596241609,0.0,2.55330491699,6.91848690247,0.451990028004,0.0,0.451990028004
 06/06  03:00:00,15.1000996263,0.116903659059,0.301585301773,0.0,2.55330491699,6.7713057485,0.451974943494,0.0,0.451974943494
 06/06  04:00:00,17.1026022516,0.0971702934047,0.247327844981,0.0,3.82705111198,7.57405300124,0.952765803795,0.0,0.952765803795
 06/06  05:00:00,16.2744377137,0.0946186101483,0.240102528373,0.0,6.02426329834,9.91545327661,4.78923342931,0.0,4.78923342931
 06/06  06:00:00,21.6728465298,0.117358204597,0.297520669947,0.0,6.51253267309,14.7454349813,15.9584014205,0.0,15.9584014205
 06/06  07:00:00,24.8133897893,0.178402238718,0.457887260005,0.0,6.01364874671,18.163451543,16.9581913663,0.0,16.9581913663
 06/06  08:00:00,23.9234803525,0.383075410412,0.309055200377,0.0,4.35151303671,18.8798367041,16.291261697,0.0,16.291261697
 06/06  09:00:00,21.0793577997,0.372947958749,0.298691939781,0.0,3.78894180059,16.6187760998,14.400085824,0.109606843553,14.2904789805
 06/06  10:00:00,18.1923700694,0.387124962747,0.314153908566,0.0,3.78894180059,13.7021493968,13.3886912281,0.432067388684,12.9566238394
 06/06  11:00:00,18.3579480758,0.396373515578,0.323302208298,0.0,3.78894180059,13.8493305508,11.1168145304,0.661169080327,10.4556454501
 06/06  12:00:00,18.0337622877,0.401805880772,0.304125273095,0.0,3.69398621738,13.6338449159,9.96225899703,0.840468687947,9.12179030908
 06/06  13:00:00,17.7800531166,0.40442626767,0.326079113046,0.0,3.78894180059,13.2606059349,9.07402157521,0.952622621876,8.12139895334
 06/06  14:00:00,17.6478351342,0.405816553512,0.339651998868,0.0,3.78894180059,13.1134247809,8.07177091144,0.95076331385,7.12100759759
 06/06  15:00:00,19.0964872315,0.419790982549,0.409320213789,0.0,4.71240779196,13.5549682428,8.86774246098,0.746343507643,8.12139895334
 06/06  16:00:00,26.906428072,0.504480518376,0.684218131088,0.0,7.18559832057,18.5321311015,9.71542961033,0.260175515998,9.45525409433
 06/06  17:00:00,33.3813461884,0.459426225546,1.22643427107,0.0,8.38069375907,23.3147919321,12.4564281616,0.0,12.4564281616
 06/06  18:00:00,35.7135909717,0.528187631045,1.4225475151,0.0,10.6415932552,23.1212625696,14.6239427657,0.0,14.6239427657
 06/06  19:00:00,34.3408371496,0.431293242647,1.11596605959,0.0,12.3080778603,20.4854999863,13.9570151952,0.0,13.9570151952
 06/06  20:00:00,36.0108283616,0.278289702801,0.700581704675,0.0,12.456681583,19.8967753704,12.7898919468,0.0,12.7898919468
 06/06  21:00:00,33.0207362324,0.229443735736,0.544336564502,0.0,9.18739968257,17.702556249,10.6914110513,0.235765601234,10.4556454501
 06/06  22:00:00,25.8439199721,0.194850242152,0.337426359515,0.0,5.91811778209,14.0365255879,10.4360580072,1.31426769813,9.12179030908
 06/06  23:00:00,19.8184574059,0.20758060738,0.195742499447,0.0,3.54045821811,10.5176760807,8.15239109946,3.03216621336,5.1202248861
 06/06  24:00:00,16.0390914693,0.236305116877,0.0909076089942,0.0,2.55330491699,7.80157382632,6.40100165941,4.78214651842,1.61885514099
 06/07  01:00:00,15.4181307566,0.275835899737,0.0191407294531,0.0,2.55330491699,7.21284921042,7.4351865688,6.48420937382,0.95097719498
 06/07  02:00:00,15.1601903687,0.331398549256,0.0,0.0,2.55330491699,6.91848690247,8.52686167256,8.07540961417,0.45145205839
 06/07  03:00:00,15.0725083219,0.390897656369,0.0,0.0,2.55330491699,6.7713057485,10.0484110575,9.59697395301,0.451437104472
 06/07  04:00:00,17.1731589697,0.415054856431,0.0,0.0,3.82705111198,7.57405300124,11.1371169525,10.1865013636,0.950615588888
 06/07  05:00:00,16.3473303594,0.407613784204,0.0,0.0,6.02426329834,9.91545327661,14.7717128747,9.99696813926,4.77474473541
 06/07  06:00:00,21.6933466401,0.367616230342,0.0677627545378,0.0,6.51253267309,14.7454349813,24.1450521995,8.23704032815,15.9080118713
 06/07  07:00:00,24.680382115,0.353866033463,0.149415790931,0.0,6.01364874671,18.163451543,23.9433411295,7.03875309746,16.904588032
 06/07  08:00:00,23.9445905835,0.597663853925,0.115576987842,0.0,4.35151303671,18.8798367041,23.0869953301,6.84719283959,16.2398024905
 06/07  09:00:00,21.1387776954,0.566100410019,0.164959384174,0.0,3.78894180059,16.6187760998,19.952376647,5.70692447228,14.2454521747
 06/07  10:00:00,18.2617911009,0.528472700109,0.242227202738,0.0,3.78894180059,13.7021493968,17.2213572935,4.30547199256,12.9158853009
 06/07  11:00:00,18.4338751972,0.498046645237,0.297556200041,0.0,3.78894180059,13.8493305508,13.6929396208,3.26999220818,10.4229474126
 06/07  12:00:00,18.2552446637,0.480208700812,0.447204829114,0.0,3.69398621738,13.6338449159,10.8239837387,1.73060319992,9.0933805388
 06/07  13:00:00,18.2222431397,0.500183660308,0.672511743528,0.0,3.78894180059,13.2606059349,8.78162074512,0.685415361649,8.09620538347
 06/07  14:00:00,18.054755807,0.490142544169,0.662246680973,0.0,3.78894180059,13.1134247809,7.6277289529,0.528698724772,7.09903022813
 06/07  15:00:00,19.4301397958,0.488066757003,0.674697003619,0.0,4.71240779196,13.5549682428,8.36528016169,0.269074778223,8.09620538347
 06/07  16:00:00,27.0847405208,0.533183101248,0.833827996997,0.0,7.18559832057,18.5321311015,9.43315592874,0.00738367149507,9.42577225725
 06/07  17:00:00,33.0450865835,0.368345699139,0.981255192549,0.0,8.38069375907,23.3147919321,12.4172977233,0.0,12.4172977233
 06/07  18:00:00,35.6329445595,0.507760324633,1.36232840927,0.0,10.6415932552,23.1212625696,14.5778438932,0.0,14.5778438932
 06/07  19:00:00,34.5880712702,0.487797728555,1.30669569433,0.0,12.3080778603,20.4854999863,13.9130604563,0.0,13.9130604563
 06/07  20:00:00,36.3379877853,0.367635369131,0.938395462056,0.0,12.456681583,19.8967753704,12.7496894417,0.0,12.7496894417
