Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 06/07  21:00:00,33.1536306139,0.262990803601,0.643683878174,0.0,9.18739968257,17.702556249,10.4406425216,0.0176951090648,10.4229474126
 06/07  22:00:00,25.858466596,0.181364548199,0.36545867732,0.0,5.91811778209,14.0365255879,9.8128156469,0.719435108094,9.0933805388
 06/07  23:00:00,19.8324991921,0.191391150394,0.225973742588,0.0,3.54045821811,10.5176760807,7.43069881367,2.32601889622,5.10467991746
 06/07  24:00:00,16.0493837234,0.231380515291,0.106124464696,0.0,2.55330491699,7.80157382632,6.10031246655,4.48574559277,1.61456687378
 06/08  01:00:00,15.4371277047,0.257263480927,0.0567100963185,0.0,2.55330491699,7.21284921042,6.5502395159,5.60140108717,0.948838428722
 06/08  02:00:00,15.1338651509,0.281154247695,0.0239190837066,0.0,2.55330491699,6.91848690247,6.96487628558,6.51395853263,0.450917752952
 06/08  03:00:00,14.9971096536,0.313486975608,0.00201201253967,0.0,2.55330491699,6.7713057485,7.99503884585,7.54413591232,0.450902933528
 06/08  04:00:00,16.2008001558,0.335529375911,0.0,0.0,3.82705111198,7.57405300124,9.05167147995,8.10319139861,0.94848008134
 06/08  05:00:00,16.2994443564,0.333349780436,0.0263780008079,0.0,6.02426329834,9.91545327661,12.526979933,7.7666237464,4.76035618665
 06/08  06:00:00,21.722479658,0.324331508836,0.140180493935,0.0,6.51253267309,14.7454349813,22.2425124447,6.38453909268,15.857973352
 06/08  07:00:00,24.7149881692,0.307117849257,0.2307700294,0.0,6.01364874671,18.163451543,21.9533213552,5.10196300904,16.8513583461
 06/08  08:00:00,24.0048663891,0.548691584623,0.224825062819,0.0,4.35151303671,18.8798367041,20.862351969,4.67364998185,16.1887019872
 06/08  09:00:00,21.3814010924,0.54169642964,0.431986761615,0.0,3.78894180059,16.6187760998,17.3948258456,3.19408661137,14.2007392342
 06/08  10:00:00,18.6487559938,0.5254896738,0.632175121955,0.0,3.78894180059,13.7021493968,14.3776132693,1.5021825336,12.8754307357
 06/08  11:00:00,18.8946526414,0.515868980627,0.740511308908,0.0,3.78894180059,13.8493305508,10.9376875106,0.547210209577,10.390477301
 06/08  12:00:00,18.5989190444,0.512979388852,0.75810852172,0.0,3.69398621738,13.6338449159,9.28513014484,0.219961342293,9.06516880255
 06/08  13:00:00,18.6833889243,0.589233156688,1.04460803169,0.0,3.78894180059,13.2606059349,8.08272698526,0.0115395565861,8.07118742867
 06/08  14:00:00,18.9871817513,0.690353095533,1.39446207392,0.0,3.78894180059,13.1134247809,7.0772060548,0.0,7.0772060548
 06/08  15:00:00,20.8146399101,0.794549131114,1.75271474377,0.0,4.71240779196,13.5549682428,8.07118742867,0.0,8.07118742867
 06/08  16:00:00,28.6271089502,0.88262374247,2.02675578518,0.0,7.18559832057,18.5321311015,9.39649592717,0.0,9.39649592717
 06/08  17:00:00,34.7259901853,0.758745293368,2.27175920013,0.0,8.38069375907,23.3147919321,12.3784400488,0.0,12.3784400488
 06/08  18:00:00,37.0712344065,0.835356177927,2.47302240294,0.0,10.6415932552,23.1212625696,14.5320663589,0.0,14.5320663589
 06/08  19:00:00,35.8759926967,0.792072273662,2.29034257563,0.0,12.3080778603,20.4854999863,13.8694121096,0.0,13.8694121096
 06/08  20:00:00,37.5830035756,0.672644477927,1.87840214351,0.0,12.456681583,19.8967753704,12.7097671734,0.0,12.7097671734
 06/08  21:00:00,34.201551865,0.533794249723,1.42080168312,0.0,9.18739968257,17.702556249,10.390477301,0.0,10.390477301
 06/08  22:00:00,26.6650875796,0.377513734719,0.975930474417,0.0,5.91811778209,14.0365255879,9.06516880255,0.0,9.06516880255
 06/08  23:00:00,20.2779000229,0.242734003064,0.620031720766,0.0,3.54045821811,10.5176760807,5.08924330705,0.0,5.08924330705
 06/08  24:00:00,16.1429915962,0.122662041892,0.308450810923,0.0,2.55330491699,7.80157382632,1.6103084985,0.0,1.6103084985
 06/09  01:00:00,15.3902843722,0.0771835968224,0.18994664791,0.0,2.55330491699,7.21284921042,0.946714910108,0.0,0.946714910108
 06/09  02:00:00,15.014285461,0.0617702310546,0.123723410474,0.0,2.55330491699,6.91848690247,0.697055224115,0.246667953992,0.450387270123
 06/09  03:00:00,14.8426278254,0.0929726882955,0.0680444716057,0.0,2.55330491699,6.7713057485,1.97941778933,1.52904520031,0.450372589029
 06/09  04:00:00,16.0571271431,0.147226246643,0.0446301165709,0.0,3.82705111198,7.57405300124,4.02030100077,3.07394108672,0.946359914047
 06/09  05:00:00,16.2297782518,0.17518510501,0.114876571631,0.0,6.02426329834,9.91545327661,7.78106005205,3.03498800845,4.7460720436
 06/09  06:00:00,21.7387176685,0.185580278078,0.295169735123,0.0,6.51253267309,14.7454349813,17.3999508515,1.59165017204,15.8083006795
 06/09  07:00:00,25.0415076142,0.251992966068,0.612414357572,0.0,6.01364874671,18.163451543,17.2884768008,0.489958728817,16.798518072
 06/09  08:00:00,24.5185932794,0.527937301348,0.759306236364,0.0,4.35151303671,18.8798367041,16.3535772595,0.215601939574,16.1379753199
 06/09  09:00:00,22.1102774262,0.601957691461,1.10060183353,0.0,3.78894180059,16.6187760998,14.1620689894,0.0057155890317,14.1563534003
 06/09  10:00:00,19.8136224258,0.737407845039,1.58512338273,0.0,3.78894180059,13.7021493968,12.8352721241,0.0,12.8352721241
 06/09  11:00:00,20.3776246994,0.823122572447,1.91622977504,0.0,3.78894180059,13.8493305508,10.3582447312,0.0,10.3582447312
 06/09  12:00:00,20.2958965941,0.875048167499,2.09301729277,0.0,3.69398621738,13.6338449159,9.03716345496,0.0,9.03716345496
 06/09  13:00:00,20.1509577223,0.901090046927,2.20031993946,0.0,3.78894180059,13.2606059349,8.04635249779,0.0,8.04635249779
 06/09  14:00:00,20.2018788987,0.943769906271,2.35574241055,0.0,3.78894180059,13.1134247809,7.05554154063,0.0,7.05554154063
 06/09  15:00:00,22.2628746554,1.09256011509,2.90293850512,0.0,4.71240779196,13.5549682428,8.04635249779,0.0,8.04635249779
 06/09  16:00:00,30.5322958009,1.28833222985,3.5262341485,0.0,7.18559832057,18.5321311015,9.36743377401,0.0,9.36743377401
 06/09  17:00:00,37.0339812436,1.29182009835,4.04667545345,0.0,8.38069375907,23.3147919321,12.3398666455,0.0,12.3398666455
 06/09  18:00:00,40.3507910622,1.58089251719,5.00704271938,0.0,10.6415932552,23.1212625696,14.4866237194,0.0,14.4866237194
 06/09  19:00:00,39.6336354307,1.64589099701,5.19416658629,0.0,12.3080778603,20.4854999863,13.8260830813,0.0,13.8260830813
 06/09  20:00:00,40.5644465507,1.37879858538,4.15369101114,0.0,12.456681583,19.8967753704,12.6701369646,0.0,12.6701369646
 06/09  21:00:00,36.1517888995,1.01885308044,2.88597988691,0.0,9.18739968257,17.702556249,10.3582447312,0.0,10.3582447312
 06/09  22:00:00,27.9240496732,0.697828299761,1.91457800299,0.0,5.91811778209,14.0365255879,9.03716345496,0.0,9.03716345496
 06/09  23:00:00,21.1526137775,0.467611271037,1.26986820734,0.0,3.54045821811,10.5176760807,5.0739196263,0.0,5.0739196263
 06/09  24:00:00,16.8315361766,0.307415346385,0.812242086847,0.0,2.55330491699,7.80157382632,1.60608127622,0.0,1.60608127622
 06/10  01:00:00,15.8726305966,0.209788137866,0.539688331283,0.0,2.55330491699,7.21284921042,0.944607269104,0.0,0.944607269104
 06/10  02:00:00,15.3036400603,0.135173506224,0.339674734644,0.0,2.55330491699,6.91848690247,0.4498607672,0.0,0.4498607672
 06/10  03:00:00,14.966685047,0.0826058440781,0.202468537411,0.0,2.55330491699,6.7713057485,0.449846228206,0.0,0.449846228206
 06/10  04:00:00,16.1045885111,0.0697779131945,0.169539818007,0.0,3.82705111198,7.57405300124,0.944255715357,0.0,0.944255715357
 06/10  05:00:00,16.3317482982,0.112347006643,0.279684716376,0.0,6.02426329834,9.91545327661,4.73189653595,0.0,4.73189653595
 06/10  06:00:00,22.2649002426,0.280388663675,0.726543923649,0.0,6.51253267309,14.7454349813,15.7590085622,0.0,15.7590085622
 06/10  07:00:00,25.5059840637,0.409980727295,1.11243240826,0.0,6.01364874671,17.9699221805,16.7460828578,0.0,16.7460828578
 06/10  08:00:00,23.5308087573,0.452460663424,1.29341192088,0.0,3.66783283761,18.1171033345,16.0876375109,0.0,16.0876375109
 06/10  09:00:00,21.2890712068,0.575114254128,1.75265262017,0.0,3.10526160149,15.8560427302,14.1123078174,0.0,14.1123078174
 06/10  10:00:00,19.0487284248,0.715085948662,2.28896484677,0.0,3.10526160149,12.9394160272,12.7954213586,0.0,12.7954213586
 06/10  11:00:00,20.0497099968,0.885033947646,2.97281726592,0.0,3.10526160149,13.0865971812,10.3262592484,0.0,10.3262592484
 06/10  12:00:00,20.9930069095,1.11376914016,3.83456014017,0.0,3.10526160149,12.9394160272,9.00937278955,0.0,9.00937278955
 06/10  13:00:00,21.3981740791,1.2988736001,4.49616631182,0.0,3.10526160149,12.4978725653,8.02170794545,0.0,8.02170794545
 06/10  14:00:00,22.0899507376,1.47765771478,5.15634000962,0.0,3.10526160149,12.3506914113,7.03404310135,0.0,7.03404310135
 06/10  15:00:00,24.7981889935,1.76103588399,6.21619064302,0.0,4.02872759285,12.7922348732,8.02170794545,0.0,8.02170794545
 06/10  16:00:00,33.4580762594,2.0440308587,7.14272954686,0.0,6.50191812146,17.7693977319,9.33859440425,0.0,9.33859440425
 06/10  17:00:00,41.9073547621,2.33094251165,8.07445592111,0.0,8.38069375907,23.1212625696,12.3015889366,0.0,12.3015889366
 06/10  18:00:00,45.2356495428,2.57903705462,8.89375666261,0.0,10.6415932552,23.1212625696,14.4415294321,0.0,14.4415294321
 06/10  19:00:00,43.9305726704,2.53800506989,8.59898975319,0.0,12.3080778603,20.4854999863,13.7830862027,0.0,13.7830862027
 06/10  20:00:00,44.1838266367,2.17379741225,6.97807227036,0.0,12.456681583,19.8967753704,12.6308105513,0.0,12.6308105513
 06/10  21:00:00,39.4160829584,1.76921049919,5.39991652704,0.0,9.18739968257,17.702556249,10.3262592484,0.0,10.3262592484
 06/10  22:00:00,30.4285039161,1.30786471686,3.80899582881,0.0,5.91811778209,14.0365255879,9.00937278955,0.0,9.00937278955
 06/10  23:00:00,22.7010958701,0.869411047161,2.41655052382,0.0,3.54045821811,10.5176760807,5.05871341315,0.0,5.05871341315
 06/10  24:00:00,17.7843377056,0.554966034225,1.51749292798,0.0,2.55330491699,7.80157382632,1.6018864588,0.0,1.6018864588
 06/11  01:00:00,16.636165578,0.405027365744,1.10798408479,0.0,2.55330491699,7.21284921042,0.942516130954,0.0,0.942516130954
 06/11  02:00:00,16.1177658107,0.343639665097,0.945334326098,0.0,2.55330491699,6.91848690247,0.449338400297,0.0,0.449338400297
 06/11  03:00:00,15.7620639641,0.290135707447,0.790317591123,0.0,2.55330491699,6.7713057485,0.449324007105,0.0,0.449324007105
 06/11  04:00:00,16.8906464582,0.275763576143,0.749612102137,0.0,3.82705111198,7.57405300124,0.94216810888,0.0,0.94216810888
 06/11  05:00:00,17.1652338325,0.33259445276,0.892922804525,0.0,6.02426329834,9.91545327661,4.71783386122,0.0,4.71783386122
 06/11  06:00:00,23.1601642614,0.504772392537,1.39742421364,0.0,6.51253267309,14.7454349813,15.7101115962,0.0,15.7101115962
 06/11  07:00:00,26.8292545238,0.713749157221,2.13193443846,0.0,6.01364874671,17.9699221805,16.6940682316,0.0,16.6940682316
 06/11  08:00:00,25.1926338057,0.82029252022,2.5874051125,0.0,3.66783283761,18.1171033345,16.0377034673,0.0,16.0377034673
 06/11  09:00:00,23.2402219175,1.00090155475,3.27801603026,0.0,3.10526160149,15.8560427302,14.0686155292,0.0,14.0686155292
 06/11  10:00:00,21.2225540031,1.18539978548,3.99247658829,0.0,3.10526160149,12.9394160272,12.7558902407,0.0,12.7558902407
 06/11  11:00:00,22.5980340905,1.44084129835,4.96533400895,0.0,3.10526160149,13.0865971812,10.2945303248,0.0,10.2945303248
 06/11  12:00:00,23.1470678868,1.57051744033,5.53187281735,0.0,3.10526160149,12.9394160272,8.98180503627,0.0,8.98180503627
 06/11  13:00:00,23.9288404367,1.81886201855,6.50684425094,0.0,3.10526160149,12.4978725653,7.9972610699,0.0,7.9972610699
 06/11  14:00:00,23.679174502,1.8050559624,6.41816552648,0.0,3.10526160149,12.3506914113,7.01271710353,0.0,7.01271710353
 06/11  15:00:00,25.7506836863,1.9603582189,6.96936300085,0.0,4.02872759285,12.7922348732,7.9972610699,0.0,7.9972610699
 06/11  16:00:00,34.6519445735,2.25697250324,8.12365621642,0.0,6.50191812146,17.7693977319,9.30998635839,0.0,9.30998635839
 06/11  17:00:00,43.1112280232,2.53959798014,9.06967371373,0.0,8.38069375907,23.1212625696,12.2636182575,0.0,12.2636182575
 06/11  18:00:00,44.8607622109,2.49987341836,8.5980329669,0.0,10.6415932552,23.1212625696,14.3967968513,0.0,14.3967968513
 06/11  19:00:00,42.7427575534,2.30389658947,7.64528311658,0.0,12.3080778603,20.4854999863,13.7404342071,0.0,13.7404342071
 06/11  20:00:00,42.6366742476,2.03056595686,6.46698466991,0.0,12.456681583,19.8967753704,12.5917995796,0.0,12.5917995796
 06/11  21:00:00,39.4109052277,1.7502036611,5.41374563446,0.0,9.18739968257,17.702556249,10.2945303248,0.0,10.2945303248
 06/11  22:00:00,30.933918811,1.39508039821,4.22719504234,0.0,5.91811778209,14.0365255879,8.98180503627,0.0,8.98180503627
 06/11  23:00:00,23.4578422886,1.02632174637,3.01638624317,0.0,3.54045821811,10.5176760807,5.04362917079,0.0,5.04362917079
 06/11  24:00:00,18.4913248575,0.71730215594,2.06214395822,0.0,2.55330491699,7.80157382632,1.59772528849,0.0,1.59772528849
 06/12  01:00:00,17.2038222022,0.539534635404,1.54113343937,0.0,2.55330491699,7.21284921042,0.940442115989,0.0,0.940442115989
 06/12  02:00:00,16.3017247655,0.388303610611,1.0846293354,0.0,2.55330491699,6.91848690247,0.448820324301,0.0,0.448820324301
 06/12  03:00:00,15.8555909083,0.313655422725,0.86032482011,0.0,2.55330491699,6.7713057485,0.448806080544,0.0,0.448806080544
 06/12  04:00:00,16.8814100176,0.274335772521,0.741803465185,0.0,3.82705111198,7.57405300124,0.940097713305,0.0,0.940097713305
 06/12  05:00:00,17.2469028922,0.350620374212,0.956565942835,0.0,6.02426329834,9.91545327661,4.70388818353,0.0,4.70388818353
 06/12  06:00:00,23.0943440432,0.484118793813,1.35225759408,0.0,6.51253267309,14.7454349813,15.6616242603,0.0,15.6616242603
 06/12  07:00:00,26.4444359916,0.578468838713,1.68886686231,0.0,6.01364874671,18.163451543,16.6424895972,0.0,16.6424895972
 06/12  08:00:00,25.9576485033,0.843207396221,1.88309136538,0.0,4.35151303671,18.8798367041,15.9881879765,0.0,15.9881879765
 06/12  09:00:00,23.4307643356,0.896070738346,2.12697569612,0.0,3.78894180059,16.6187760998,14.0252894747,0.0,14.0252894747
 06/12  10:00:00,21.5813268175,1.12723260978,2.96300300964,0.0,3.78894180059,13.7021493968,12.7166904771,0.0,12.7166904771
 06/12  11:00:00,22.6787616893,1.33093459654,3.70955474084,0.0,3.78894180059,13.8493305508,10.2630673566,0.0,10.2630673566
 06/12  12:00:00,23.0080013976,1.47794975509,4.20222050867,0.0,3.69398621738,13.6338449159,8.95446835905,0.0,8.95446835905
 06/12  13:00:00,23.3452352876,1.60109312512,4.69459442657,0.0,3.78894180059,13.2606059349,7.97301911085,0.0,7.97301911085
 06/12  14:00:00,24.2890746777,1.82229018934,5.5644179065,0.0,3.78894180059,13.1134247809,6.99156986266,0.0,6.99156986266
 06/12  15:00:00,26.5309451808,2.00977095066,6.25379819494,0.0,4.71240779196,13.5549682428,7.97301911085,0.0,7.97301911085
 06/12  16:00:00,34.2094126457,2.08685823042,6.40482499276,0.0,7.18559832057,18.5321311015,9.28161810844,0.0,9.28161810844
 06/12  17:00:00,39.0034033595,1.76224952446,5.54566814325,0.0,8.38069375907,23.3147919321,12.225965853,0.0,12.225965853
 06/12  18:00:00,40.3677589286,1.67556994139,4.92933316162,0.0,10.6415932552,23.1212625696,14.3524392241,0.0,14.3524392241
 06/12  19:00:00,38.4869811312,1.4783425566,4.21506072727,0.0,12.3080778603,20.4854999863,13.6981397253,0.0,13.6981397253
 06/12  20:00:00,38.7889581991,1.23376563197,3.41606894631,0.0,12.456681583,19.8967753704,12.5531156024,0.0,12.5531156024
 06/12  21:00:00,35.8432436711,0.970917852558,2.62536988635,0.0,9.18739968257,17.702556249,10.2630673566,0.0,10.2630673566
 06/12  22:00:00,27.8297677341,0.682046978372,1.83607738531,0.0,5.91811778209,14.0365255879,8.95446835905,0.0,8.95446835905
 06/12  23:00:00,21.0528436649,0.445660182706,1.19204918307,0.0,3.54045821811,10.5176760807,5.02867136627,0.0,5.02867136627
 06/12  24:00:00,16.7922311172,0.297043861611,0.783308512251,0.0,2.55330491699,7.80157382632,1.59359899759,0.0,1.59359899759
 06/13  01:00:00,15.9448584122,0.22735048511,0.594353799614,0.0,2.55330491699,7.21284921042,0.938385839447,0.0,0.938385839447
 06/13  02:00:00,15.5260049873,0.19220514129,0.505008026551,0.0,2.55330491699,6.91848690247,0.448306692823,0.0,0.448306692823
 06/13  03:00:00,15.2777579385,0.163926923526,0.432220349451,0.0,2.55330491699,6.7713057485,0.448292602068,0.0,0.448292602068
 06/13  04:00:00,16.4115186084,0.150296263236,0.395951565206,0.0,3.82705111198,7.57405300124,0.938045142218,0.0,0.938045142218
 06/13  05:00:00,16.6463261016,0.194269398233,0.512340128127,0.0,6.02426329834,9.91545327661,4.69006363239,0.0,4.69006363239
 06/13  06:00:00,22.4039338209,0.313562615273,0.832403550416,0.0,6.51253267309,14.7454349813,15.6135609122,0.0,15.6135609122
 06/13  07:00:00,25.5636883876,0.374404509595,1.01218358745,0.0,6.01364874671,18.163451543,16.591362229,0.0,16.591362229
 06/13  08:00:00,24.8367919234,0.599624421627,1.00581776013,0.0,4.35151303671,18.8798367041,15.9391057021,0.0,15.9391057021
 06/13  09:00:00,22.1535591403,0.62032269921,1.12551853987,0.0,3.78894180059,16.6187760998,13.9823424846,0.0,13.9823424846
 06/13  10:00:00,19.4019009793,0.654882795458,1.2559269858,0.0,3.78894180059,13.7021493968,12.6778336765,0.0,12.6778336765
 06/13  11:00:00,19.7560657168,0.701634431348,1.41615893352,0.0,3.78894180059,13.8493305508,10.2318796614,0.0,10.2318796614
 06/13  12:00:00,19.7053301847,0.76368891375,1.61381013718,0.0,3.69398621738,13.6338449159,8.92737085337,0.0,8.92737085337
 06/13  13:00:00,19.5917610625,0.788678635298,1.75353469134,0.0,3.78894180059,13.2606059349,7.94898924733,0.0,7.94898924733
 06/13  14:00:00,19.1305574733,0.722526225344,1.50566466609,0.0,3.78894180059,13.1134247809,6.97060764129,0.0,6.97060764129
 06/13  15:00:00,20.4289580617,0.711419752621,1.45016227392,0.0,4.71240779196,13.5549682428,7.94898924733,0.0,7.94898924733
 06/13  16:00:00,27.885404836,0.729153775616,1.43852163786,0.0,7.18559832057,18.5321311015,9.25349805539,0.0,9.25349805539
 06/13  17:00:00,33.8568756873,0.582402100087,1.57898789542,0.0,8.38069375907,23.3147919321,12.1886428735,0.0,12.1886428735
 06/13  18:00:00,36.0543698527,0.621528032705,1.66998599443,0.0,10.6415932552,23.1212625696,14.3084696866,0.0,14.3084696866
 06/13  19:00:00,34.8935626475,0.5794297909,1.5205550092,0.0,12.3080778603,20.4854999863,13.6562152826,0.0,13.6562152826
 06/13  20:00:00,35.965392311,0.510344991853,1.31592369836,0.0,12.456681583,19.8967753704,12.5147700755,0.0,12.5147700755
 06/13  21:00:00,33.6905473562,0.411046544204,1.03254487988,0.0,9.18739968257,17.702556249,10.2318796614,0.0,10.2318796614
 06/13  22:00:00,26.1991948006,0.259152474028,0.628398956076,0.0,5.91811778209,14.0365255879,8.92737085337,0.0,8.92737085337
 06/13  23:00:00,19.820099435,0.12120750812,0.283757627821,0.0,3.54045821811,10.5176760807,5.0138444292,0.0,5.0138444292
 06/13  24:00:00,15.9232502882,0.0642551480414,0.147116396785,0.0,2.55330491699,7.80157382632,1.58950880806,0.0,1.58950880806
 06/14  01:00:00,15.269125203,0.0714881399638,0.0744829355736,0.0,2.55330491699,7.21284921042,1.85550045473,0.919152543449,0.936347911282
 06/14  02:00:00,14.9554659079,0.10587363259,0.0208004557913,0.0,2.55330491699,6.91848690247,2.77972947331,2.33193181516,0.447797658152
 06/14  03:00:00,14.8627157418,0.181105076339,0.0,0.0,2.55330491699,6.7713057485,4.86301663201,4.41523290811,0.447783723898
 06/14  04:00:00,16.1200700879,0.254799307951,0.0,0.0,3.82705111198,7.57405300124,7.18640954426,6.25039854035,0.936011003913
 06/14  05:00:00,16.2058956543,0.26617907915,0.0,0.0,6.02426329834,9.91545327661,11.1906085154,6.514244214,4.67636430144
 06/14  06:00:00,21.6133290759,0.271825983859,0.0835354367628,0.0,6.51253267309,14.7454349813,21.2762859353,5.71035015131,15.565935784
 06/14  07:00:00,24.6030692921,0.278900638538,0.147068363001,0.0,6.01364874671,18.163451543,21.7612295797,5.22052831193,16.5407012678
 06/14  08:00:00,23.871180877,0.551171793711,0.0886593416191,0.0,4.35151303671,18.8798367041,21.8849924272,5.9945212478,15.8904711794
 06/14  09:00:00,21.0472715907,0.543200920037,0.0963527695015,0.0,3.78894180059,16.6187760998,19.6560842675,5.71629699037,13.9397872772
 06/14  10:00:00,18.1847003376,0.524402091307,0.169207048267,0.0,3.78894180059,13.7021493968,17.3469164259,4.70758507986,12.639331346
 06/14  11:00:00,18.396472923,0.500482138523,0.257718432564,0.0,3.78894180059,13.8493305508,13.7779498005,3.57697332546,10.2009764751
 06/14  12:00:00,18.104760698,0.479403937001,0.297525627201,0.0,3.69398621738,13.6338449159,11.6367092201,2.73618867619,8.90052054392
 06/14  13:00:00,17.8260514175,0.485882889188,0.290620792391,0.0,3.78894180059,13.2606059349,11.0463352028,3.12115660728,7.92517859555
 06/14  14:00:00,17.7063210611,0.463183367966,0.340771111329,0.0,3.78894180059,13.1134247809,9.28065806514,2.33082141795,6.94983664718
 06/14  15:00:00,19.1711809835,0.433125344729,0.470679603536,0.0,4.71240779196,13.5549682428,8.70991664575,0.784738050193,7.92517859555
 06/14  16:00:00,27.040671602,0.512806228296,0.810135951112,0.0,7.18559832057,18.5321311015,9.25190851578,0.0262739890683,9.22563452671
 06/14  17:00:00,33.3585297785,0.431356235033,1.2316878517,0.0,8.38069375907,23.3147919321,12.1516603718,0.0,12.1516603718
 06/14  18:00:00,35.5428624893,0.472957311164,1.3070493525,0.0,10.6415932552,23.1212625696,14.2649012599,0.0,14.2649012599
 06/14  19:00:00,34.4883825722,0.459692348911,1.23511237597,0.0,12.3080778603,20.4854999863,13.6146732944,0.0,13.6146732944
 06/14  20:00:00,35.5368337779,0.386662211419,1.01104794568,0.0,12.456681583,19.8967753704,12.4767743546,0.0,12.4767743546
 06/14  21:00:00,33.2384790559,0.282378949295,0.709144174504,0.0,9.18739968257,17.702556249,10.2251218574,0.0241453822916,10.2009764751
 06/14  22:00:00,25.9506933695,0.197593350259,0.441456648743,0.0,5.91811778209,14.0365255879,9.37120181216,0.470681268235,8.90052054392
 06/14  23:00:00,19.8495989261,0.176939512113,0.257525114912,0.0,3.54045821811,10.5176760807,6.7155394261,1.71638667566,4.99915275045
 06/14  24:00:00,16.0489518024,0.226809564214,0.11026349485,0.0,2.55330491699,7.80157382632,5.90440386567,4.31894793451,1.58545593116
 06/15  01:00:00,15.4245413601,0.2701653576,0.0312218750093,0.0,2.55330491699,7.21284921042,7.1192498163,6.18492088031,0.93432893599
 06/15  02:00:00,15.1577728244,0.328682152759,0.000298852204653,0.0,2.55330491699,6.91848690247,8.44977359209,8.00248022088,0.447293371213
 06/15  03:00:00,15.0865930198,0.4049823543,0.0,0.0,2.55330491699,6.7713057485,10.4289076086,9.98162801171,0.447279596888
 06/15  04:00:00,16.3229286754,0.457657895503,0.0,0.0,3.82705111198,7.57405300124,12.2814557677,11.3474598665,0.933995901218
 06/15  05:00:00,16.3951336469,0.455417071687,0.0,0.0,6.02426329834,9.91545327661,15.9825862038,11.3197919565,4.66279424728
 06/15  06:00:00,21.6829367309,0.382014886591,0.0429541890082,0.0,6.51253267309,14.7454349813,24.4016269801,8.88286400214,15.518762978
 06/15  07:00:00,24.6543122832,0.337260331308,0.139951661264,0.0,6.01364874671,18.163451543,23.1993881091,6.70886639264,16.4905217164
 06/15  08:00:00,23.9918961377,0.575712250712,0.184834145347,0.0,4.35151303671,18.8798367041,21.5924758031,5.75017699222,15.8422988109
 06/15  09:00:00,21.2981674548,0.556507904331,0.333941649327,0.0,3.78894180059,16.6187760998,18.2461023494,4.34846589468,13.8976364548
 06/15  10:00:00,18.557973885,0.533033653578,0.533849033336,0.0,3.78894180059,13.7021493968,14.9874264169,2.3862315293,12.6011948876
 06/15  11:00:00,18.9722303961,0.53397812435,0.799979919822,0.0,3.78894180059,13.8493305508,10.7667974071,0.596430457815,10.1703669493
 06/15  12:00:00,18.9953473501,0.595596258617,1.07191995769,0.0,3.69398621738,13.6338449159,8.89988282764,0.0259574454789,8.87392538216
 06/15  13:00:00,19.0303123328,0.661049230077,1.31971536681,0.0,3.78894180059,13.2606059349,7.90159420682,0.0,7.90159420682
 06/15  14:00:00,19.0027466706,0.689463949468,1.41091613929,0.0,3.78894180059,13.1134247809,6.92926303148,0.0,6.92926303148
 06/15  15:00:00,20.6406777709,0.750376266294,1.62292546938,0.0,4.71240779196,13.5549682428,7.90159420682,0.0,7.90159420682
 06/15  16:00:00,28.4428871308,0.843833224589,1.88132448364,0.0,7.18559832057,18.5321311015,9.19803577394,0.0,9.19803577394
 06/15  17:00:00,34.7314155715,0.771367017029,2.26456286263,0.0,8.38069375907,23.3147919321,12.1150293,0.0,12.1150293
 06/15  18:00:00,37.4168853088,0.928885474326,2.72514400893,0.0,10.6415932552,23.1212625696,14.2217468465,0.0,14.2217468465
 06/15  19:00:00,36.2370117008,0.8861005552,2.55733329826,0.0,12.3080778603,20.4854999863,13.573526063,0.0,13.573526063
 06/15  20:00:00,37.0180357785,0.753963163488,2.12494899416,0.0,12.456681583,19.8967753704,12.4391396917,0.0,12.4391396917
 06/15  21:00:00,34.4035741209,0.579596063741,1.57702212498,0.0,9.18739968257,17.702556249,10.1703669493,0.0,10.1703669493
 06/15  22:00:00,26.8787454322,0.428194314166,1.13890774758,0.0,5.91811778209,14.0365255879,8.87392538216,0.0,8.87392538216
 06/15  23:00:00,20.4069471621,0.276469669222,0.715343193819,0.0,3.54045821811,10.5176760807,4.9846006808,0.0,4.9846006808
 06/15  24:00:00,16.1583140644,0.128330585228,0.318104735822,0.0,2.55330491699,7.80157382632,1.58144156712,0.0,1.58144156712
 06/16  01:00:00,15.3606094508,0.0702818215647,0.167173501789,0.0,2.55330491699,7.21284921042,0.932329512422,0.0,0.932329512422
 06/16  02:00:00,14.9604821747,0.0399310047788,0.0917593504525,0.0,2.55330491699,6.91848690247,0.44679398152,0.0,0.44679398152
 06/16  03:00:00,14.7615253082,0.0391392508636,0.0407753918721,0.0,2.55330491699,6.7713057485,0.952279649352,0.505499278867,0.446780370484
 06/16  04:00:00,15.9726644551,0.0775525510613,0.0298411240888,0.0,3.82705111198,7.57405300124,2.47478573194,1.54278530063,0.932000431311
 06/16  05:00:00,16.1596704062,0.104940234048,0.115013596949,0.0,6.02426329834,9.91545327661,5.99796159181,1.34860410358,4.64935748823
 06/16  06:00:00,21.6591298911,0.139666576675,0.261495659185,0.0,6.51253267309,14.7454349813,16.292017806,0.819961343483,15.4720564626
 06/16  07:00:00,24.6897259124,0.167090228849,0.345535392998,0.0,6.01364874671,18.163451543,17.1842701875,0.743431752478,16.440838435
 06/16  08:00:00,23.9583876769,0.42955615205,0.297481783147,0.0,4.35151303671,18.8798367041,17.0046247509,1.21002188829,15.7946028626
 06/16  09:00:00,21.2567237085,0.434985233362,0.414020573929,0.0,3.78894180059,16.6187760998,14.6126304948,0.756727994875,13.8559024999
 06/16  10:00:00,18.8051488707,0.518745689303,0.795311983361,0.0,3.78894180059,13.7021493968,12.5963396877,0.0329040925519,12.5634355952
 06/16  11:00:00,19.3237968406,0.601500966523,1.0840235222,0.0,3.78894180059,13.8493305508,10.1400601487,0.0,10.1400601487
 06/16  12:00:00,19.6333093114,0.737933828245,1.56754434935,0.0,3.69398621738,13.6338449159,8.84759324399,0.0,8.84759324399
 06/16  13:00:00,20.0626776616,0.871744319073,2.14138560664,0.0,3.78894180059,13.2606059349,7.87824306542,0.0,7.87824306542
 06/16  14:00:00,20.1196163077,0.908682993046,2.30856673283,0.0,3.78894180059,13.1134247809,6.90889288686,0.0,6.90889288686
 06/16  15:00:00,21.3454646869,0.885898379456,2.19219027226,0.0,4.71240779196,13.5549682428,7.87824306542,0.0,7.87824306542
 06/16  16:00:00,28.6424351058,0.884098179649,2.04060750355,0.0,7.18559832057,18.5321311015,9.17070997018,0.0,9.17070997018
 06/16  17:00:00,34.3830889039,0.696918627007,1.99068458508,0.0,8.38069375907,23.3147919321,12.0787605059,0.0,12.0787605059
 06/16  18:00:00,36.7699205705,0.790158766145,2.21690597875,0.0,10.6415932552,23.1212625696,14.1790192261,0.0,14.1790192261
 06/16  19:00:00,35.8057758339,0.79774424774,2.21445373878,0.0,12.3080778603,20.4854999863,13.5327857737,0.0,13.5327857737
 06/16  20:00:00,36.6336862922,0.673335377875,1.82122729349,0.0,12.456681583,19.8967753704,12.4018772321,0.0,12.4018772321
 06/16  21:00:00,34.0735162779,0.505369355003,1.32119099072,0.0,9.18739968257,17.702556249,10.1400601487,0.0,10.1400601487
 06/16  22:00:00,26.6217114866,0.366822202328,0.943245913792,0.0,5.91811778209,14.0365255879,8.84759324399,0.0,8.84759324399
 06/16  23:00:00,20.2328510032,0.231110183466,0.586606520601,0.0,3.54045821811,10.5176760807,4.97019252973,0.0,4.97019252973
 06/16  24:00:00,16.083536715,0.1073055198,0.264352451782,0.0,2.55330491699,7.80157382632,1.57746690475,0.0,1.57746690475
 06/17  01:00:00,15.3555610002,0.0683041234396,0.164102749285,0.0,2.55330491699,7.21284921042,0.930350233606,0.0,0.930350233606
 06/17  02:00:00,14.9739698491,0.0500263496399,0.0951516799403,0.0,2.55330491699,6.91848690247,0.67587935949,0.229579722361,0.446299637129
 06/17  03:00:00,14.8107465078,0.0735586270386,0.0555772152782,0.0,2.55330491699,6.7713057485,1.63788948992,1.19160329725,0.446286192674
 06/17  04:00:00,16.0207974289,0.113368269076,0.0421583799093,0.0,3.82705111198,7.57405300124,3.21858096747,2.28855578193,0.930025185545
 06/17  05:00:00,16.2234927974,0.142812368902,0.140963853273,0.0,6.02426329834,9.91545327661,6.63728038589,2.00122238274,4.63605800314
 06/17  06:00:00,21.8869324018,0.200482977308,0.428481769257,0.0,6.51253267309,14.7454349813,16.1555421987,0.729712130612,15.4258300681
 06/17  07:00:00,24.9971133752,0.29054614868,0.722996298409,0.0,6.01364874671,17.9699221805,16.8150367347,0.423370597916,16.3916661368
 06/17  08:00:00,22.9230788002,0.311296293525,0.826846333731,0.0,3.66783283761,18.1171033345,16.0563490083,0.308951549244,15.747397459
 06/17  09:00:00,20.4882179483,0.389486745773,1.13742687005,0.0,3.10526160149,15.8560427302,13.835352072,0.020754300229,13.8145977718
 06/17  10:00:00,18.1447472808,0.515698378831,1.58437127261,0.0,3.10526160149,12.9394160272,12.5260646506,0.0,12.5260646506
 06/17  11:00:00,18.4723196847,0.560313728534,1.72014717292,0.0,3.10526160149,13.0865971812,10.1100650485,0.0,10.1100650485
 06/17  12:00:00,18.7903440071,0.659666744276,2.08599963363,0.0,3.10526160149,12.9394160272,8.82153192742,0.0,8.82153192742
 06/17  13:00:00,18.8277791418,0.760233959963,2.46441101461,0.0,3.10526160149,12.4978725653,7.85513208658,0.0,7.85513208658
 06/17  14:00:00,19.0908895755,0.855723810219,2.77921275208,0.0,3.10526160149,12.3506914113,6.88873224574,0.0,6.88873224574
 06/17  15:00:00,21.520585081,1.09499434474,3.60462826973,0.0,4.02872759285,12.7922348732,7.85513208658,0.0,7.85513208658
 06/17  16:00:00,30.0420151139,1.35428562672,4.41641363328,0.0,6.50191812146,17.7693977319,9.1436652077,0.0,9.1436652077
 06/17  17:00:00,38.5679356036,1.67302208277,5.39295719142,0.0,8.38069375907,23.1212625696,12.0428647302,0.0,12.0428647302
 06/17  18:00:00,41.7947849233,1.91113793848,6.12079115927,0.0,10.6415932552,23.1212625696,14.136731052,0.0,14.136731052
 06/17  19:00:00,40.6190164452,1.89019577516,5.93524282269,0.0,12.3080778603,20.4854999863,13.4924644915,0.0,13.4924644915
 06/17  20:00:00,40.7447778844,1.64461481797,4.96103944566,0.0,12.456681583,19.8967753704,12.3649980105,0.0,12.3649980105
 06/17  21:00:00,37.3775747928,1.31383587418,3.81678298651,0.0,9.18739968257,17.702556249,10.1100650485,0.0,10.1100650485
 06/17  22:00:00,28.6842785569,0.898684388505,2.47395079793,0.0,5.91811778209,14.0365255879,8.82153192742,0.0,8.82153192742
 06/17  23:00:00,21.192667694,0.492939527278,1.2845938676,0.0,3.54045821811,10.5176760807,4.95593256406,0.0,4.95593256406
 06/17  24:00:00,16.7960399352,0.304187967607,0.779973224179,0.0,2.55330491699,7.80157382632,1.57353312112,0.0,1.57353312112
 06/18  01:00:00,15.9543610808,0.233452402825,0.597754550523,0.0,2.55330491699,7.21284921042,0.928391686573,0.0,0.928391686573
 06/18  02:00:00,15.4495144257,0.175525530542,0.445197075671,0.0,2.55330491699,6.91848690247,0.445810484598,0.0,0.445810484598
 06/18  03:00:00,15.1299324438,0.128014896879,0.320306881406,0.0,2.55330491699,6.7713057485,0.445797209945,0.0,0.445797209945
 06/18  04:00:00,16.1858482661,0.0928812745785,0.227696211559,0.0,3.82705111198,7.57405300124,0.92807074927,0.0,0.92807074927
 06/18  05:00:00,16.3450526244,0.117047557153,0.288288492102,0.0,6.02426329834,9.91545327661,4.62289973027,0.0,4.62289973027
 06/18  06:00:00,22.1105248243,0.238383097547,0.614174071512,0.0,6.51253267309,14.7454349813,15.3800974829,0.0,15.3800974829
 06/18  07:00:00,25.0751820644,0.299981900364,0.791629235895,0.0,6.01364874671,17.9699221805,16.3430193837,0.0,16.3430193837
 06/18  08:00:00,22.6557400369,0.237335518345,0.633468345615,0.0,3.66783283761,18.1171033345,15.7006965797,0.0,15.7006965797
 06/18  09:00:00,19.7934304277,0.226457155851,0.60566893941,0.0,3.10526160149,15.8560427302,13.7737345023,0.0,13.7737345023
 06/18  10:00:00,16.934352152,0.24243350789,0.647241014725,0.0,3.10526160149,12.9394160272,12.4890931211,0.0,12.4890931211
 06/18  11:00:00,17.268547768,0.290402514588,0.786286470171,0.0,3.10526160149,13.0865971812,10.0803905314,0.0,10.0803905314
 06/18  12:00:00,17.6472260106,0.418720309664,1.1838280718,0.0,3.10526160149,12.9394160272,8.79574915027,0.0,8.79574915027
 06/18  13:00:00,17.6738450273,0.524975747915,1.54573511223,0.0,3.10526160149,12.4978725653,7.83226811439,0.0,7.83226811439
 06/18  14:00:00,17.8834600119,0.602007844181,1.82549915456,0.0,3.10526160149,12.3506914113,6.86878707851,0.0,6.86878707851
 06/18  15:00:00,19.5965921795,0.685064665958,2.09056504706,0.0,4.02872759285,12.7922348732,7.83226811439,0.0,7.83226811439
 06/18  16:00:00,27.6139289479,0.834862490045,2.50775060399,0.0,6.50191812146,17.7693977319,9.11690949557,0.0,9.11690949557
 06/18  17:00:00,36.265432519,1.18436428758,3.57911190201,0.0,8.38069375907,23.1212625696,12.0073526032,0.0,12.0073526032
 06/18  18:00:00,39.2932704797,1.37817220884,4.15224244532,0.0,10.6415932552,23.1212625696,14.0948948476,0.0,14.0948948476
 06/18  19:00:00,38.0651959407,1.34389763093,3.92772046242,0.0,12.3080778603,20.4854999863,13.452574157,0.0,13.452574157
 06/18  20:00:00,38.1183432576,1.05926688339,2.91995275341,0.0,12.456681583,19.8967753704,12.3285129485,0.0,12.3285129485
 06/18  21:00:00,35.0880406704,0.775949742497,2.0651349958,0.0,9.18739968257,17.702556249,10.0803905314,0.0,10.0803905314
 06/18  22:00:00,27.178092155,0.517492496968,1.34895628754,0.0,5.91811778209,14.0365255879,8.79574915027,0.0,8.79574915027
 06/18  23:00:00,20.4493843336,0.29799123995,0.736258794548,0.0,3.54045821811,10.5176760807,4.94182500675,0.0,4.94182500675
 06/18  24:00:00,16.238550703,0.155790919317,0.370881040275,0.0,2.55330491699,7.80157382632,1.56964138117,0.0,1.56964138117
 06/19  01:00:00,15.4026435806,0.0842777380765,0.195211715091,0.0,2.55330491699,7.21284921042,0.926454452178,0.0,0.926454452178
 06/19  02:00:00,14.9968067295,0.0512843790143,0.116730530977,0.0,2.55330491699,6.91848690247,0.445326668941,0.0,0.445326668941
 06/19  03:00:00,14.7883403822,0.0362731287551,0.0704565879806,0.0,2.55330491699,6.7713057485,0.565785632183,0.12047206494,0.445313567243
 06/19  04:00:00,15.9732048991,0.0553857253211,0.0525483938443,0.0,3.82705111198,7.57405300124,1.69140805549,0.765270353824,0.926137701661
 06/19  05:00:00,16.1806942511,0.086182700283,0.154794975618,0.0,6.02426329834,9.91545327661,5.07942752577,0.469540959719,4.60988656605
 06/19  06:00:00,21.9539751526,0.199522997565,0.496484499797,0.0,6.51253267309,14.7454349813,15.3598781649,0.0250059159864,15.334872249
 06/19  07:00:00,25.4962452417,0.356867185899,0.962277765251,0.0,6.01364874671,18.163451543,16.2949125819,0.0,16.2949125819
 06/19  08:00:00,25.1223530117,0.668485502953,1.22251776705,0.0,4.35151303671,18.8798367041,15.6545140546,0.0,15.6545140546
 06/19  09:00:00,22.7176128649,0.745726507212,1.56416845655,0.0,3.78894180059,16.6187760998,13.7333247929,0.0,13.7333247929
 06/19  10:00:00,20.1883658926,0.826003636049,1.87127105847,0.0,3.78894180059,13.7021493968,12.4525319554,0.0,12.4525319554
 06/19  11:00:00,20.7787333779,0.913033270776,2.22742775525,0.0,3.78894180059,13.8493305508,10.0510453853,0.0,10.0510453853
 06/19  12:00:00,21.1103972018,1.04438713322,2.73817893482,0.0,3.69398621738,13.6338449159,8.77025254787,0.0,8.77025254787
 06/19  13:00:00,21.6866023429,1.21674165277,3.42031295425,0.0,3.78894180059,13.2606059349,7.80965791981,0.0,7.80965791981
 06/19  14:00:00,22.4937498901,1.42283834292,4.16854496531,0.0,3.78894180059,13.1134247809,6.84906329175,0.0,6.84906329175
 06/19  15:00:00,25.039161236,1.68302088163,5.08876431916,0.0,4.71240779196,13.5549682428,7.80965791981,0.0,7.80965791981
 06/19  16:00:00,33.8061783907,1.99025861016,6.09819035796,0.0,7.18559832057,18.5321311015,9.09045075722,0.0,9.09045075722
 06/19  17:00:00,40.9823419401,2.12254063017,7.16431561818,0.0,8.38069375907,23.3147919321,11.9722346414,0.0,11.9722346414
 06/19  18:00:00,43.9604577134,2.34463021671,7.85297167109,0.0,10.6415932552,23.1212625696,14.0535230022,0.0,14.0535230022
 06/19  19:00:00,42.5430867654,2.28336247519,7.46614644284,0.0,12.3080778603,20.4854999863,13.4131265835,0.0,13.4131265835
 06/19  20:00:00,42.3887041789,1.99315426537,6.25642629272,0.0,12.456681583,19.8967753704,12.2924328508,0.0,12.2924328508
 06/19  21:00:00,38.3221533508,1.53633969204,4.53885772658,0.0,9.18739968257,17.702556249,10.0510453853,0.0,10.0510453853
 06/19  22:00:00,29.5288301631,1.10742323825,3.10976355438,0.0,5.91811778209,14.0365255879,8.77025254787,0.0,8.77025254787
 06/19  23:00:00,22.1775046691,0.742048077896,2.02032229206,0.0,3.54045821811,10.5176760807,4.92787403563,0.0,4.92787403563
 06/19  24:00:00,17.1499931118,0.397477528538,1.0406368399,0.0,2.55330491699,7.80157382632,1.56579283741,0.0,1.56579283741
 06/20  01:00:00,16.0056673693,0.251279125171,0.63123411664,0.0,2.55330491699,7.21284921042,0.92453910493,0.0,0.92453910493
 06/20  02:00:00,15.4676516249,0.183692006814,0.455167798659,0.0,2.55330491699,6.91848690247,0.444848333585,0.0,0.444848333585
 06/20  03:00:00,15.1742988691,0.141690542432,0.350997661147,0.0,2.55330491699,6.7713057485,0.444835407924,0.0,0.444835407924
 06/20  04:00:00,16.2316770268,0.106534633911,0.259871612961,0.0,3.82705111198,7.57405300124,0.924226615546,0.0,0.924226615546
 06/20  05:00:00,16.6784121267,0.20953262509,0.529162926368,0.0,6.02426329834,9.91545327661,4.59702236397,0.0,4.59702236397
 06/20  06:00:00,22.7594872491,0.40730127267,1.09421832116,0.0,6.51253267309,14.7454349813,15.290167758,0.0,15.290167758
 06/20  07:00:00,26.1714991435,0.524620866903,1.46977798597,0.0,6.01364874671,18.163451543,16.2473599778,0.0,16.2473599778
 06/20  08:00:00,25.7794672353,0.807250102039,1.74086739163,0.0,4.35151303671,18.8798367041,15.6088635603,0.0,15.6088635603
 06/20  09:00:00,23.6463812559,0.938511136081,2.30015221861,0.0,3.78894180059,16.6187760998,13.6933806103,0.0,13.6933806103
 06/20  10:00:00,21.8331554909,1.15094703287,3.19111725994,0.0,3.78894180059,13.7021493968,12.4163919808,0.0,12.4163919808
 06/20  11:00:00,23.3149635305,1.41298404052,4.26370713813,0.0,3.78894180059,13.8493305508,10.0220383003,0.0,10.0220383003
 06/20  12:00:00,24.9995550051,1.80001446681,5.87170940452,0.0,3.69398621738,13.6338449159,8.74504967079,0.0,8.74504967079
 06/20  13:00:00,25.9581791158,2.0313151302,6.87731624969,0.0,3.78894180059,13.2606059349,7.78730819862,0.0,7.78730819862
 06/20  14:00:00,26.7668120208,2.20312500745,7.66132043152,0.0,3.78894180059,13.1134247809,6.82956672646,0.0,6.82956672646
 06/20  15:00:00,30.125607324,2.5777130405,9.28051824829,0.0,4.71240779196,13.5549682428,7.78730819862,0.0,7.78730819862
 06/20  16:00:00,39.7111855801,2.99078113672,11.0026750208,0.0,7.18559832057,18.5321311015,9.06429682817,0.0,9.06429682817
 06/20  17:00:00,46.9844921787,3.13818975473,12.1508167322,0.0,8.38069375907,23.3147919321,11.9375212447,0.0,11.9375212447
 06/20  18:00:00,49.3960754919,3.27437025902,12.3588494073,0.0,10.6415932552,23.1212625696,14.0126277677,0.0,14.0126277677
 06/20  19:00:00,47.526230524,3.17494564715,11.5577070295,0.0,12.3080778603,20.4854999863,13.3741334529,0.0,13.3741334529
 06/20  20:00:00,46.3658188131,2.76992059974,9.45677459258,0.0,12.456681583,19.8967753704,12.2567684021,0.0,12.2567684021
 06/20  21:00:00,40.8982475421,2.10230679147,6.54898481846,0.0,9.18739968257,17.702556249,10.0220383003,0.0,10.0220383003
 06/20  22:00:00,31.3556558013,1.53493799295,4.50907443794,0.0,5.91811778209,14.0365255879,8.74504967079,0.0,8.74504967079
 06/20  23:00:00,23.8726732664,1.14843244826,3.30910651908,0.0,3.54045821811,10.5176760807,4.91408378213,0.0,4.91408378213
 06/20  24:00:00,18.8776447444,0.823201235343,2.34256476572,0.0,2.55330491699,7.80157382632,1.56198862955,0.0,1.56198862955
 06/21  01:00:00,17.3801074526,0.592938324245,1.66401500095,0.0,2.55330491699,7.21284921042,0.922646212815,0.0,0.922646212815
 06/21  02:00:00,16.3623200548,0.409056263786,1.12447197154,0.0,2.55330491699,6.91848690247,0.444375620327,0.0,0.444375620327
 06/21  03:00:00,15.6537706239,0.269988072599,0.702171885765,0.0,2.55330491699,6.7713057485,0.444362873718,0.0,0.444362873718
 06/21  04:00:00,16.6588389433,0.223833549723,0.569734613647,0.0,3.82705111198,7.57405300124,0.922338057233,0.0,0.922338057233
 06/21  05:00:00,17.2750242689,0.36332982937,0.971977864349,0.0,6.02426329834,9.91545327661,4.58431093343,0.0,4.58431093343
 06/21  06:00:00,23.4651647565,0.574884824801,1.63231227642,0.0,6.51253267309,14.7454349813,15.2459972478,0.0,15.2459972478
 06/21  07:00:00,27.4452504869,0.808865063451,2.45928513286,0.0,6.01364874671,18.163451543,16.2003756536,0.0,16.2003756536
 06/21  08:00:00,28.0640635728,1.27013552226,3.56257830885,0.0,4.35151303671,18.8798367041,15.5637586157,0.0,15.5637586157
 06/21  09:00:00,26.7564097525,1.55273292326,4.79595892806,0.0,3.78894180059,16.6187760998,13.6539137838,0.0,13.6539137838
 06/21  10:00:00,25.9041668503,1.92722916415,6.48584648808,0.0,3.78894180059,13.7021493968,12.3806838996,0.0,12.3806838996
 06/21  11:00:00,28.0820018857,2.29165764017,8.15207189363,0.0,3.78894180059,13.8493305508,9.99337786679,0.0,9.99337786679
 06/21  12:00:00,29.9976737295,2.67513620292,9.99470639279,0.0,3.69398621738,13.6338449159,8.72014798262,0.0,8.72014798262
 06/21  13:00:00,30.9139390835,2.88489249897,10.9794988486,0.0,3.78894180059,13.2606059349,7.76522556949,0.0,7.76522556949
 06/21  14:00:00,31.9531221885,3.10340565768,11.9473499489,0.0,3.78894180059,13.1134247809,6.81030315636,0.0,6.81030315636
 06/21  15:00:00,35.3020609,3.45240721965,13.5822776451,0.0,4.71240779196,13.5549682428,7.76522556949,0.0,7.76522556949
 06/21  16:00:00,44.7226653277,3.82520576586,15.1797301392,0.0,7.18559832057,18.5321311015,9.03845545366,0.0,9.03845545366
 06/21  17:00:00,51.3200143114,3.88637874424,15.7381498754,0.0,8.38069375907,23.3147919321,11.903222693,0.0,11.903222693
 06/21  18:00:00,53.0195476096,3.91392676082,15.3427650232,0.0,10.6415932552,23.1212625696,13.9722212548,0.0,13.9722212548
 06/21  19:00:00,50.5180497489,3.70778984819,14.0166820533,0.0,12.3080778603,20.4854999863,13.3356063127,0.0,13.3356063127
 06/21  20:00:00,48.3858248812,3.17001689837,11.076684362,0.0,12.456681583,19.8967753704,12.2215301641,0.0,12.2215301641
 06/21  21:00:00,43.3680201743,2.60456990802,8.51649433418,0.0,9.18739968257,17.702556249,9.99337786679,0.0,9.99337786679
 06/21  22:00:00,34.0664084246,2.09589822007,6.65886683402,0.0,5.91811778209,14.0365255879,8.72014798262,0.0,8.72014798262
 06/21  23:00:00,25.714849169,1.55341733484,4.74629753502,0.0,3.54045821811,10.5176760807,4.90045833011,0.0,4.90045833011
 06/21  24:00:00,20.2680413839,1.14758633308,3.40857630741,0.0,2.55330491699,7.80157382632,1.55822988417,0.0,1.55822988417
 06/22  01:00:00,18.7007088008,0.910736087155,2.66681858617,0.0,2.55330491699,7.21284921042,0.920776337132,0.0,0.920776337132
 06/22  02:00:00,17.8258238134,0.761871595956,2.23516039802,0.0,2.55330491699,6.91848690247,0.443908669294,0.0,0.443908669294
 06/22  03:00:00,17.0016931887,0.595942162282,1.7241403609,0.0,2.55330491699,6.7713057485,0.443896104681,0.0,0.443896104681
 06/22  04:00:00,17.4493162518,0.419781883782,1.16426358807,0.0,3.82705111198,7.57405300124,0.920472586341,0.0,0.920472586341
 06/22  05:00:00,17.5858657798,0.442136361595,1.20401284299,0.0,6.02426329834,9.91545327661,4.57175603861,0.0,4.57175603861
 06/22  06:00:00,24.1523189788,0.745090275921,2.14926104766,0.0,6.51253267309,14.7454349813,15.2023737978,0.0,15.2023737978
 06/22  07:00:00,28.7626109337,1.11619246517,3.46931817797,0.0,6.01364874671,18.163451543,16.1539735232,0.0,16.1539735232
 06/22  08:00:00,29.1879540714,1.52047763975,4.43612668994,0.0,4.35151303671,18.8798367041,15.5192125782,0.0,15.5192125782
 06/22  09:00:00,27.7661369115,1.77585127604,5.58256773425,0.0,3.78894180059,16.6187760998,13.614936001,0.0,13.614936001
 06/22  10:00:00,27.0471452057,2.17510793642,7.38094607117,0.0,3.78894180059,13.7021493968,12.3454182866,0.0,12.3454182866
 06/22  11:00:00,29.5819187598,2.57517442939,9.36847197855,0.0,3.78894180059,13.8493305508,9.96507257214,0.0,9.96507257214
 06/22  12:00:00,31.3475836467,2.90718863174,11.1125638812,0.0,3.69398621738,13.6338449159,8.69555485776,0.0,8.69555485776
 06/22  13:00:00,32.6130255651,3.17380100456,12.3896768247,0.0,3.78894180059,13.2606059349,7.74341657198,0.0,7.74341657198
 06/22  14:00:00,33.9661783253,3.43484127221,13.6289704712,0.0,3.78894180059,13.1134247809,6.79127828619,0.0,6.79127828619
 06/22  15:00:00,37.1320607401,3.76181266732,15.1028720376,0.0,4.71240779196,13.5549682428,7.74341657198,0.0,7.74341657198
 06/22  16:00:00,46.4374407313,4.12249614323,16.5972151655,0.0,7.18559832057,18.5321311015,9.01293428635,0.0,9.01293428635
 06/22  17:00:00,53.3584491739,4.20324280736,17.4597206748,0.0,8.38069375907,23.3147919321,11.8693491437,0.0,11.8693491437
 06/22  18:00:00,55.63106936,4.28704706701,17.5811664674,0.0,10.6415932552,23.1212625696,13.9323154296,0.0,13.9323154296
 06/22  19:00:00,53.3605717136,4.1085348869,16.4584589793,0.0,12.3080778603,20.4854999863,13.2975565724,0.0,13.2975565724
 06/22  20:00:00,51.6237502264,3.64193846643,13.8426881391,0.0,12.456681583,19.8967753704,12.1867285723,0.0,12.1867285723
 06/22  21:00:00,47.0891083814,3.20612365151,11.6360287977,0.0,9.18739968257,17.702556249,9.96507257214,0.0,9.96507257214
 06/22  22:00:00,37.3144136639,2.67740323598,9.32536705745,0.0,5.91811778209,14.0365255879,8.69555485776,0.0,8.69555485776
 06/22  23:00:00,27.7514537394,1.97136634872,6.36495309162,0.0,3.54045821811,10.5176760807,4.88700171462,0.0,4.88700171462
 06/22  24:00:00,21.6904700857,1.46248809889,4.51610324344,0.0,2.55330491699,7.80157382632,1.55451771438,0.0,1.55451771438
 06/23  01:00:00,19.9519993073,1.1953830494,3.63346213042,0.0,2.55330491699,7.21284921042,0.918930032323,0.0,0.918930032323
 06/23  02:00:00,18.4712753722,0.923518774736,2.71896477795,0.0,2.55330491699,6.91848690247,0.443447618898,0.0,0.443447618898
 06/23  03:00:00,16.9419575143,0.597719844182,1.66262700457,0.0,2.55330491699,6.7713057485,0.443435239155,0.0,0.443435239155
 06/23  04:00:00,17.3641211011,0.408510070719,1.09034025045,0.0,3.82705111198,7.57405300124,0.91863075564,0.0,0.91863075564
 06/23  05:00:00,18.0847810131,0.561061671758,1.58400276619,0.0,6.02426329834,9.91545327661,4.55936139735,0.0,4.55936139735
 06/23  06:00:00,25.152539924,0.966518833424,2.92805343532,0.0,6.51253267309,14.7454349813,15.1593103256,0.0,15.1593103256
 06/23  07:00:00,29.3310249383,1.23895710638,3.91496754137,0.0,6.01364874671,18.163451543,16.1081673283,0.0,16.1081673283
 06/23  08:00:00,29.1993555595,1.53345139445,4.43455442334,0.0,4.35151303671,18.8798367041,15.4752386398,0.0,15.4752386398
 06/23  09:00:00,27.3985753333,1.72584143821,5.2650159939,0.0,3.78894180059,16.6187760998,13.5764588048,0.0,13.5764588048
 06/23  10:00:00,25.9266137274,2.00607709417,6.42944543519,0.0,3.78894180059,13.7021493968,12.3106055853,0.0,12.3106055853
 06/23  11:00:00,27.6095744531,2.29281394204,7.67848815917,0.0,3.78894180059,13.8493305508,9.93713079874,0.0,9.93713079874
 06/23  12:00:00,29.1818158021,2.63349903621,9.22048563212,0.0,3.69398621738,13.6338449159,8.67127757924,0.0,8.67127757924
 06/23  13:00:00,30.411453688,2.89582038961,10.4660855625,0.0,3.78894180059,13.2606059349,7.72188766461,0.0,7.72188766461
 06/23  14:00:00,30.8484138455,3.00992971361,10.93611755,0.0,3.78894180059,13.1134247809,6.77249774998,0.0,6.77249774998
