Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 06/23  15:00:00,32.8872481028,3.15646461066,11.463407457,0.0,4.71240779196,13.5549682428,7.72188766461,0.0,7.72188766461
 06/23  16:00:00,41.8916951637,3.46327945417,12.710686287,0.0,7.18559832057,18.5321311015,8.98774088411,0.0,8.98774088411
 06/23  17:00:00,48.3747443154,3.49090544936,13.1883531743,0.0,8.38069375907,23.3147919321,11.835910628,0.0,11.835910628
 06/23  18:00:00,50.2955212817,3.52883692004,13.0038285361,0.0,10.6415932552,23.1212625696,13.8929221097,0.0,13.8929221097
 06/23  19:00:00,47.6073782859,3.25967332936,11.5541271092,0.0,12.3080778603,20.4854999863,13.2599955,0.0,13.2599955
 06/23  20:00:00,46.5437369002,2.82659392978,9.57801934964,0.0,12.456681583,19.8967753704,12.1523739329,0.0,12.1523739329
 06/23  21:00:00,42.0213215209,2.3134793402,7.46088624858,0.0,9.18739968257,17.702556249,9.93713079874,0.0,9.93713079874
 06/23  22:00:00,32.4067383527,1.74969896245,5.34539601979,0.0,5.91811778209,14.0365255879,8.67127757924,0.0,8.67127757924
 06/23  23:00:00,24.1238308664,1.2098211923,3.49887537496,0.0,3.54045821811,10.5176760807,4.87371792071,0.0,4.87371792071
 06/23  24:00:00,18.4613700039,0.737771513933,2.01171974658,0.0,2.55330491699,7.80157382632,1.55085321951,0.0,1.55085321951
 06/24  01:00:00,16.649145074,0.424964454862,1.10102649168,0.0,2.55330491699,7.21284921042,0.917107845805,0.0,0.917107845805
 06/24  02:00:00,15.8744375369,0.296935617293,0.748710100173,0.0,2.55330491699,6.91848690247,0.442992605795,0.0,0.442992605795
 06/24  03:00:00,15.4029212426,0.209177814019,0.512132763118,0.0,2.55330491699,6.7713057485,0.44298041373,0.0,0.44298041373
 06/24  04:00:00,16.3530793789,0.144974709421,0.342833889519,0.0,3.82705111198,7.57405300124,0.91681311088,0.0,0.91681311088
 06/24  05:00:00,16.5853528962,0.191538483097,0.454097837868,0.0,6.02426329834,9.91545327661,4.54713068007,0.0,4.54713068007
 06/24  06:00:00,22.4722140954,0.347983049419,0.866263390781,0.0,6.51253267309,14.7454349813,15.1168195831,0.0,15.1168195831
 06/24  07:00:00,25.685874302,0.470190906658,1.23211246717,0.0,6.01364874671,17.9699221805,16.0629706338,0.0,16.0629706338
 06/24  08:00:00,23.5943408245,0.484843880485,1.32456077104,0.0,3.66783283761,18.1171033345,15.4318498228,0.0,15.4318498228
 06/24  09:00:00,20.9720950747,0.527247065217,1.48354367701,0.0,3.10526160149,15.8560427302,13.53849359,0.0,13.53849359
 06/24  10:00:00,18.452376759,0.617397049207,1.79030208038,0.0,3.10526160149,12.9394160272,12.2762561052,0.0,12.2762561052
 06/24  11:00:00,19.167646893,0.743530679372,2.23225743046,0.0,3.10526160149,13.0865971812,9.90956082129,0.0,9.90956082129
 06/24  12:00:00,19.6775595063,0.890145959435,2.74273591767,0.0,3.10526160149,12.9394160272,8.64732333653,0.0,8.64732333653
 06/24  13:00:00,20.0819500487,1.07959946015,3.39921642133,0.0,3.10526160149,12.4978725653,7.70064522296,0.0,7.70064522296
 06/24  14:00:00,20.7112491501,1.25425483228,4.00104130467,0.0,3.10526160149,12.3506914113,6.75396710939,0.0,6.75396710939
 06/24  15:00:00,23.1821911569,1.49984518033,4.86138351007,0.0,4.02872759285,12.7922348732,7.70064522296,0.0,7.70064522296
 06/24  16:00:00,32.2208097724,1.848605281,6.10088863754,0.0,6.50191812146,17.7693977319,8.96288270772,0.0,8.96288270772
 06/24  17:00:00,41.1545261406,2.23293444732,7.41963536388,0.0,8.38069375907,23.1212625696,11.8029170484,0.0,11.8029170484
 06/24  18:00:00,44.199189623,2.42812347916,8.00821031827,0.0,10.6415932552,23.1212625696,13.8540529612,0.0,13.8540529612
 06/24  19:00:00,42.8222720361,2.35582151917,7.6728726696,0.0,12.3080778603,20.4854999863,13.2229342188,0.0,13.2229342188
 06/24  20:00:00,42.4862050129,2.02517337111,6.32190802098,0.0,12.456681583,19.8967753704,12.1184764196,0.0,12.1184764196
 06/24  21:00:00,38.8225515792,1.64984887723,4.9257467698,0.0,9.18739968257,17.702556249,9.90956082129,0.0,9.90956082129
 06/24  22:00:00,30.0959300957,1.23389605587,3.55039066935,0.0,5.91811778209,14.0365255879,8.64732333653,0.0,8.64732333653
 06/24  23:00:00,22.5459350507,0.832048987033,2.29875176453,0.0,3.54045821811,10.5176760807,4.86061088225,0.0,4.86061088225
 06/24  24:00:00,17.5455732001,0.498354298014,1.33534015868,0.0,2.55330491699,7.80157382632,1.54723748476,0.0,1.54723748476
 06/25  01:00:00,16.3742837716,0.343894704886,0.907234939233,0.0,2.55330491699,7.21284921042,0.915310317811,0.0,0.915310317811
 06/25  02:00:00,15.5608785389,0.210359568601,0.521727150803,0.0,2.55330491699,6.91848690247,0.442543764848,0.0,0.442543764848
 06/25  03:00:00,15.1267500233,0.131604379994,0.313534977784,0.0,2.55330491699,6.7713057485,0.442531763198,0.0,0.442531763198
 06/25  04:00:00,16.2036439401,0.100832154395,0.237541005823,0.0,3.82705111198,7.57405300124,0.915020190628,0.0,0.915020190628
 06/25  05:00:00,16.4946901099,0.164371023176,0.39060251155,0.0,6.02426329834,9.91545327661,4.53506750864,0.0,4.53506750864
 06/25  06:00:00,22.591102643,0.370525913686,0.962609074058,0.0,6.51253267309,14.7454349813,15.0749141526,0.0,15.0749141526
 06/25  07:00:00,25.8801780118,0.506757061283,1.38985002239,0.0,6.01364874671,17.9699221805,16.0183968242,0.0,16.0183968242
 06/25  08:00:00,23.786578579,0.51940821828,1.48223418779,0.0,3.66783283761,18.1171033345,15.3890589765,0.0,15.3890589765
 06/25  09:00:00,21.5733113267,0.645026243758,1.96698075043,0.0,3.10526160149,15.8560427302,13.5010515995,0.0,13.5010515995
 06/25  10:00:00,19.5719716713,0.831645498842,2.69564854314,0.0,3.10526160149,12.9394160272,12.2423800186,0.0,12.2423800186
 06/25  11:00:00,21.2287331685,1.13030983136,3.9065645539,0.0,3.10526160149,13.0865971812,9.88237080437,0.0,9.88237080437
 06/25  12:00:00,22.6585796178,1.44603141752,5.16787057114,0.0,3.10526160149,12.9394160272,8.62369922347,0.0,8.62369922347
 06/25  13:00:00,23.6065540297,1.70675776561,6.29666209689,0.0,3.10526160149,12.4978725653,7.6796955378,0.0,7.6796955378
 06/25  14:00:00,25.2856530424,2.04390598793,7.78579404131,0.0,3.10526160149,12.3506914113,6.73569185212,0.0,6.73569185212
 06/25  15:00:00,28.5085974789,2.40187448186,9.28576053049,0.0,4.02872759285,12.7922348732,7.6796955378,0.0,7.6796955378
 06/25  16:00:00,37.6742374715,2.75774001511,10.6451816025,0.0,6.50191812146,17.7693977319,8.9383671187,0.0,8.9383671187
 06/25  17:00:00,45.8065415838,2.98639278321,11.3181924712,0.0,8.38069375907,23.1212625696,11.7703781757,0.0,11.7703781757
 06/25  18:00:00,48.1188355266,3.05344417989,11.3025355211,0.0,10.6415932552,23.1212625696,13.8157194947,0.0,13.8157194947
 06/25  19:00:00,45.6488845201,2.82013986453,10.0351668082,0.0,12.3080778603,20.4854999863,13.1863837042,0.0,13.1863837042
 06/25  20:00:00,45.2616890702,2.51190685116,8.61065859821,0.0,12.456681583,19.8967753704,12.085046071,0.0,12.085046071
 06/25  21:00:00,41.4792142623,2.15185983803,7.08039849218,0.0,9.18739968257,17.702556249,9.88237080437,0.0,9.88237080437
 06/25  22:00:00,32.7099655408,1.7572630711,5.64105909924,0.0,5.91811778209,14.0365255879,8.62369922347,0.0,8.62369922347
 06/25  23:00:00,24.7972664234,1.32050432752,4.06162779674,0.0,3.54045821811,10.5176760807,4.84768448077,0.0,4.84768448077
 06/25  24:00:00,19.330515225,0.922678288821,2.6959581928,0.0,2.55330491699,7.80157382632,1.5436715809,0.0,1.5436715809
 06/26  01:00:00,17.1459206601,0.540792040154,1.48197449247,0.0,2.55330491699,7.21284921042,0.913537981225,0.0,0.913537981225
 06/26  02:00:00,15.9156790523,0.301960289461,0.784926943405,0.0,2.55330491699,6.91848690247,0.442101229081,0.0,0.442101229081
 06/26  03:00:00,15.3636383531,0.190952844701,0.491074842882,0.0,2.55330491699,6.7713057485,0.442089420517,0.0,0.442089420517
 06/26  04:00:00,17.3248127778,0.160084201245,0.406624463298,0.0,3.82705111198,7.57405300124,0.913252526117,0.0,0.913252526117
 06/26  05:00:00,16.7621453794,0.232813697165,0.589615107026,0.0,6.02426329834,9.91545327661,4.52317545537,0.0,4.52317545537
 06/26  06:00:00,22.4625227254,0.340957340946,0.863597729242,0.0,6.51253267309,14.7454349813,15.0336064429,0.0,15.0336064429
 06/26  07:00:00,25.4190013645,0.34833552753,0.89356554643,0.0,6.01364874671,18.163451543,15.9744590998,0.0,15.9744590998
 06/26  08:00:00,24.5732008405,0.546716216722,0.795134882141,0.0,4.35151303671,18.8798367041,15.346878773,0.0,15.346878773
 06/26  09:00:00,21.72189138,0.529372963631,0.784800515246,0.0,3.78894180059,16.6187760998,13.4641439214,0.0,13.4641439214
 06/26  10:00:00,18.7433720585,0.512701501683,0.739579358786,0.0,3.78894180059,13.7021493968,12.2089873574,0.0,12.2089873574
 06/26  11:00:00,19.0000879106,0.537374426356,0.824441132365,0.0,3.78894180059,13.8493305508,9.85556880005,0.0,9.85556880005
 06/26  12:00:00,18.8793328985,0.584012965694,0.967488799,0.0,3.69398621738,13.6338449159,8.60041223611,0.0,8.60041223611
 06/26  13:00:00,18.7640542181,0.613162034474,1.10134444779,0.0,3.78894180059,13.2606059349,7.65904481315,0.0,7.65904481315
 06/26  14:00:00,18.8460937739,0.659383290176,1.28434390192,0.0,3.78894180059,13.1134247809,6.7176773902,0.0,6.7176773902
 06/26  15:00:00,20.3525793479,0.69296299386,1.39224031886,0.0,4.71240779196,13.5549682428,7.65904481315,0.0,7.65904481315
 06/26  16:00:00,28.4762667092,0.850322929347,1.90821435729,0.0,7.18559832057,18.5321311015,8.9142013771,0.0,8.9142013771
 06/26  17:00:00,34.5556800824,0.715940129145,2.14425426145,0.0,8.38069375907,23.3147919321,11.738303646,0.0,11.738303646
 06/26  18:00:00,37.0662593305,0.825829457604,2.47757404731,0.0,10.6415932552,23.1212625696,13.7779330624,0.0,13.7779330624
 06/26  19:00:00,36.4274654116,0.905342897977,2.72854466633,0.0,12.3080778603,20.4854999863,13.1503547804,0.0,13.1503547804
 06/26  20:00:00,37.3396778543,0.810062907278,2.3904913262,0.0,12.456681583,19.8967753704,12.0520927869,0.0,12.0520927869
 06/26  21:00:00,34.6640073764,0.632586599832,1.78446484447,0.0,9.18739968257,17.702556249,9.85556880005,0.0,9.85556880005
 06/26  22:00:00,27.0928333378,0.476386607214,1.30480336016,0.0,5.91811778209,14.0365255879,8.60041223611,0.0,8.60041223611
 06/26  23:00:00,20.6369198746,0.331485857246,0.890299718246,0.0,3.54045821811,10.5176760807,4.83494254429,0.0,4.83494254429
 06/26  24:00:00,16.3631136748,0.180904107512,0.47033082387,0.0,2.55330491699,7.80157382632,1.54015656394,0.0,1.54015656394
 06/27  01:00:00,15.4686493144,0.0983394615753,0.247155725343,0.0,2.55330491699,7.21284921042,0.911791361427,0.0,0.911791361427
 06/27  02:00:00,15.0845211662,0.0734901928803,0.18223915387,0.0,2.55330491699,6.91848690247,0.441665129647,0.0,0.441665129647
 06/27  03:00:00,14.8799415369,0.0629654898353,0.135365381579,0.0,2.55330491699,6.7713057485,0.6275663185,0.185912801731,0.441653516769
 06/27  04:00:00,16.9524297184,0.0885597512132,0.105765853973,0.0,3.82705111198,7.57405300124,1.97395570036,1.06244505928,0.911510641075
 06/27  05:00:00,16.2700658294,0.121371317499,0.20897793667,0.0,6.02426329834,9.91545327661,5.35589712718,0.844439085299,4.51145804188
 06/27  06:00:00,22.1209499735,0.245560759144,0.617421559069,0.0,6.51253267309,14.7454349813,15.1934125272,0.200503841084,14.9929086862
 06/27  07:00:00,25.6665251584,0.394679431206,1.09474543664,0.0,6.01364874671,18.163451543,15.9403000845,0.00912961229299,15.9311704722
 06/27  08:00:00,25.3848107882,0.70861088518,1.44485016136,0.0,4.35151303671,18.8798367041,15.3053217035,0.0,15.3053217035
 06/27  09:00:00,23.0293344004,0.795767074419,1.82584942485,0.0,3.78894180059,16.6187760998,13.4277814856,0.0,13.4277814856
 06/27  10:00:00,20.5880143728,0.890334412968,2.20658876173,0.0,3.78894180059,13.7021493968,12.1760880108,0.0,12.1760880108
 06/27  11:00:00,21.1289843419,0.968130318918,2.52258167108,0.0,3.78894180059,13.8493305508,9.82916274549,0.0,9.82916274549
 06/27  12:00:00,21.4107198925,1.09217957859,2.99070918014,0.0,3.69398621738,13.6338449159,8.57746927067,0.0,8.57746927067
 06/27  13:00:00,21.8694933426,1.2413056294,3.57863997729,0.0,3.78894180059,13.2606059349,7.63869916455,0.0,7.63869916455
 06/27  14:00:00,22.7546723424,1.45990734223,4.39239841832,0.0,3.78894180059,13.1134247809,6.69992905844,0.0,6.69992905844
 06/27  15:00:00,25.4071822709,1.73644381941,5.40336241625,0.0,4.71240779196,13.5549682428,7.63869916455,0.0,7.63869916455
 06/27  16:00:00,34.8337516682,2.1477032941,6.9683189515,0.0,7.18559832057,18.5321311015,8.89039263937,0.0,8.89039263937
 06/27  17:00:00,42.0759668504,2.30415922788,8.07632193076,0.0,8.38069375907,23.3147919321,11.7067029577,0.0,11.7067029577
 06/27  18:00:00,45.0763148634,2.54395788144,8.76950115637,0.0,10.6415932552,23.1212625696,13.7407048543,0.0,13.7407048543
 06/27  19:00:00,44.1155958235,2.56962394769,8.75239402851,0.0,12.3080778603,20.4854999863,13.1148581169,0.0,13.1148581169
 06/27  20:00:00,44.0159800806,2.3022814657,7.57457499409,0.0,12.456681583,19.8967753704,12.0196263264,0.0,12.0196263264
 06/27  21:00:00,39.9524102629,1.86067188542,5.84478244539,0.0,9.18739968257,17.702556249,9.82916274549,0.0,9.82916274549
 06/27  22:00:00,30.4723400455,1.31676554185,3.84393113317,0.0,5.91811778209,14.0365255879,8.57746927067,0.0,8.57746927067
 06/27  23:00:00,23.127521484,0.962709906485,2.74967727844,0.0,3.54045821811,10.5176760807,4.82238884621,0.0,4.82238884621
 06/27  24:00:00,18.070444744,0.620193102454,1.73837289813,0.0,2.55330491699,7.80157382632,1.53669347482,0.0,1.53669347482
 06/28  01:00:00,16.3956551734,0.347748062562,0.924752983342,0.0,2.55330491699,7.21284921042,0.910070976131,0.0,0.910070976131
 06/28  02:00:00,15.7493821929,0.256338670673,0.664251702717,0.0,2.55330491699,6.91848690247,0.441235595781,0.0,0.441235595781
 06/28  03:00:00,15.3768240526,0.195431270292,0.499782116782,0.0,2.55330491699,6.7713057485,0.441224181122,0.0,0.441224181122
 06/28  04:00:00,17.2732399226,0.147017715693,0.368118093626,0.0,3.82705111198,7.57405300124,0.909795051581,0.0,0.909795051581
 06/28  05:00:00,16.6737955157,0.207379095633,0.526699844903,0.0,6.02426329834,9.91545327661,4.49991873814,0.0,4.49991873814
 06/28  06:00:00,22.7788374815,0.410677587762,1.11019223848,0.0,6.51253267309,14.7454349813,14.9528329338,0.0,14.9528329338
 06/28  07:00:00,26.4339305928,0.582321599628,1.6745087026,0.0,6.01364874671,18.163451543,15.8885437608,0.0,15.8885437608
 06/28  08:00:00,26.3300945752,0.916210059482,2.18253477402,0.0,4.35151303671,18.8798367041,15.2644000748,0.0,15.2644000748
 06/28  09:00:00,24.502319101,1.09967417188,2.99492702794,0.0,3.78894180059,16.6187760998,13.3919750605,0.0,13.3919750605
 06/28  10:00:00,23.2336715097,1.41996395519,4.3226163565,0.0,3.78894180059,13.7021493968,12.1436917214,0.0,12.1436917214
 06/28  11:00:00,25.1818432311,1.75945329704,5.78411758218,0.0,3.78894180059,13.8493305508,9.80316046058,0.0,9.80316046058
 06/28  12:00:00,26.6093538158,2.08620446607,7.19531821595,0.0,3.69398621738,13.6338449159,8.55487712149,0.0,8.55487712149
 06/28  13:00:00,27.9809079283,2.38238425978,8.54897593263,0.0,3.78894180059,13.2606059349,7.61866461717,0.0,7.61866461717
 06/28  14:00:00,29.3478892875,2.66257055732,9.78295214834,0.0,3.78894180059,13.1134247809,6.68245211285,0.0,6.68245211285
 06/28  15:00:00,32.4356953109,2.98928368705,11.1790355886,0.0,4.71240779196,13.5549682428,7.61866461717,0.0,7.61866461717
 06/28  16:00:00,41.8491408653,3.37301673287,12.7583947099,0.0,7.18559832057,18.5321311015,8.86694795626,0.0,8.86694795626
 06/28  17:00:00,49.0691641666,3.50931790268,13.8643605721,0.0,8.38069375907,23.3147919321,11.6755854692,0.0,11.6755854692
 06/28  18:00:00,51.6331129855,3.6476396832,14.2226174767,0.0,10.6415932552,23.1212625696,13.7040458952,0.0,13.7040458952
 06/28  19:00:00,49.445603308,3.46557244901,13.1864530116,0.0,12.3080778603,20.4854999863,13.0799042257,0.0,13.0799042257
 06/28  20:00:00,47.8193580655,2.98687224018,10.6933622046,0.0,12.456681583,19.8967753704,11.987656304,0.0,11.987656304
 06/28  21:00:00,42.4011881829,2.37836820082,7.77586404995,0.0,9.18739968257,17.702556249,9.80316046058,0.0,9.80316046058
 06/28  22:00:00,33.1645541304,1.88974295628,5.9631678037,0.0,5.91811778209,14.0365255879,8.55487712149,0.0,8.55487712149
 06/28  23:00:00,25.0063062449,1.38834091379,4.20283103203,0.0,3.54045821811,10.5176760807,4.81002710421,0.0,4.81002710421
 06/28  24:00:00,19.3227945455,0.934752881458,2.67616292065,0.0,2.55330491699,7.80157382632,1.53328333909,0.0,1.53328333909
 06/29  01:00:00,17.7142506061,0.681606472844,1.90949000582,0.0,2.55330491699,7.21284921042,0.908377335234,0.0,0.908377335234
 06/29  02:00:00,16.6837082435,0.491911974244,1.36300444978,0.0,2.55330491699,6.91848690247,0.440812754765,0.0,0.440812754765
 06/29  03:00:00,16.1047717101,0.378803930489,1.04435711407,0.0,2.55330491699,6.7713057485,0.440801540793,0.0,0.440801540793
 06/29  04:00:00,18.0464801409,0.343354306108,0.945021721506,0.0,3.82705111198,7.57405300124,0.908106265904,0.0,0.908106265904
 06/29  05:00:00,17.6636982868,0.455221988354,1.26875972328,0.0,6.02426329834,9.91545327661,4.48856096135,0.0,4.48856096135
 06/29  06:00:00,23.7888625364,0.657502867163,1.87339201402,0.0,6.51253267309,14.7454349813,14.9133910531,0.0,14.9133910531
 06/29  07:00:00,27.4887198457,0.837566441906,2.47405311326,0.0,6.01364874671,18.163451543,15.8465915893,0.0,15.8465915893
 06/29  08:00:00,27.7398901612,1.23040101559,3.27813940395,0.0,4.35151303671,18.8798367041,15.2241260054,0.0,15.2241260054
 06/29  09:00:00,26.0557551878,1.44643224454,4.20160504206,0.0,3.78894180059,16.6187760998,13.3567352498,0.0,13.3567352498
 06/29  10:00:00,24.597149405,1.72099886374,5.38505934317,0.0,3.78894180059,13.7021493968,12.1118080831,0.0,12.1118080831
 06/29  11:00:00,26.3792736465,2.02295717547,6.71804411912,0.0,3.78894180059,13.8493305508,9.77756964567,0.0,9.77756964567
 06/29  12:00:00,27.4717847922,2.28206945896,7.86188419947,0.0,3.69398621738,13.6338449159,8.53264247902,0.0,8.53264247902
 06/29  13:00:00,27.8654129477,2.40439324377,8.4114719681,0.0,3.78894180059,13.2606059349,7.59894710404,0.0,7.59894710404
 06/29  14:00:00,28.8385406866,2.59903866829,9.33713543642,0.0,3.78894180059,13.1134247809,6.66525172905,0.0,6.66525172905
 06/29  15:00:00,31.340914006,2.82222023528,10.2513177356,0.0,4.71240779196,13.5549682428,7.59894710404,0.0,7.59894710404
 06/29  16:00:00,40.3135674531,3.13160832365,11.4642297069,0.0,7.18559832057,18.5321311015,8.84387427068,0.0,8.84387427068
 06/29  17:00:00,46.9072505613,3.17166835729,12.0400965123,0.0,8.38069375907,23.3147919321,11.6449603956,0.0,11.6449603956
 06/29  18:00:00,49.2049884009,3.26729027262,12.1748423027,0.0,10.6415932552,23.1212625696,13.6679670414,0.0,13.6679670414
 06/29  19:00:00,47.0426041951,3.10009265499,11.1489336928,0.0,12.3080778603,20.4854999863,13.0455034581,0.0,13.0455034581
 06/29  20:00:00,45.4313394998,2.60088293161,8.69133294736,0.0,12.456681583,19.8967753704,11.9561921873,0.0,11.9561921873
 06/29  21:00:00,40.0866866294,1.93945594615,5.90027475115,0.0,9.18739968257,17.702556249,9.77756964567,0.0,9.77756964567
 06/29  22:00:00,31.2597410799,1.50555508867,4.4425426208,0.0,5.91811778209,14.0365255879,8.53264247902,0.0,8.53264247902
 06/29  23:00:00,23.8614411847,1.13774568222,3.30856120333,0.0,3.54045821811,10.5176760807,4.79786097909,0.0,4.79786097909
 06/29  24:00:00,18.8018082214,0.805696363359,2.28423311462,0.0,2.55330491699,7.80157382632,1.52992716664,0.0,1.52992716664
 06/30  01:00:00,17.1225729448,0.535084122702,1.46433469469,0.0,2.55330491699,7.21284921042,0.906710940664,0.0,0.906710940664
 06/30  02:00:00,16.1239249613,0.355079601819,0.940053539993,0.0,2.55330491699,6.91848690247,0.440396731892,0.0,0.440396731892
 06/30  03:00:00,15.6813664531,0.27847107026,0.72128471733,0.0,2.55330491699,6.7713057485,0.440385721006,0.0,0.440385721006
 06/30  04:00:00,17.5815326066,0.232402420565,0.591026072809,0.0,3.82705111198,7.57405300124,0.906444784355,0.0,0.906444784355
 06/30  05:00:00,17.0013226618,0.300958393114,0.76064769352,0.0,6.02426329834,9.91545327661,4.47738807501,0.0,4.47738807501
 06/30  06:00:00,22.9432702138,0.464725364473,1.22057719412,0.0,6.51253267309,14.7454349813,14.8745947238,0.0,14.8745947238
 06/30  07:00:00,26.5958840544,0.6334490781,1.78533468575,0.0,6.01364874671,18.163451543,15.8053263812,0.0,15.8053263812
 06/30  08:00:00,26.6011619597,0.984689252675,2.38512296538,0.0,4.35151303671,18.8798367041,15.1845114221,0.0,15.1845114221
 06/30  09:00:00,24.6125696088,1.14214623515,3.06270547248,0.0,3.78894180059,16.6187760998,13.3220724894,0.0,13.3220724894
 06/30  10:00:00,22.9173240554,1.38543630296,4.04079655442,0.0,3.78894180059,13.7021493968,12.080446538,0.0,12.080446538
 06/30  11:00:00,24.2596318159,1.61918597452,5.00217348951,0.0,3.78894180059,13.8493305508,9.75239787922,0.0,9.75239787922
 06/30  12:00:00,25.1207365083,1.85666440025,5.93624097431,0.0,3.69398621738,13.6338449159,8.51077192785,0.0,8.51077192785
 06/30  13:00:00,26.2812479977,2.12183501385,7.10986524793,0.0,3.78894180059,13.2606059349,7.57955246432,0.0,7.57955246432
 06/30  14:00:00,27.797402807,2.42541061614,8.46962560906,0.0,3.78894180059,13.1134247809,6.64833300079,0.0,6.64833300079
 06/30  15:00:00,31.2448773395,2.81329993928,10.164201365,0.0,4.71240779196,13.5549682428,7.57955246432,0.0,7.57955246432
 06/30  16:00:00,40.3745331757,3.15939777231,11.4974059809,0.0,7.18559832057,18.5321311015,8.82117841569,0.0,8.82117841569
 06/30  17:00:00,46.6043128089,3.15268351017,11.7561436069,0.0,8.38069375907,23.3147919321,11.6148368063,0.0,11.6148368063
 06/30  18:00:00,49.466491618,3.32586865236,12.37776714,0.0,10.6415932552,23.1212625696,13.6324789773,0.0,13.6324789773
 06/30  19:00:00,47.0213998781,3.09076934907,11.1370526817,0.0,12.3080778603,20.4854999863,13.0116660016,0.0,13.0116660016
 06/30  20:00:00,45.2732194028,2.56034513215,8.57375064986,0.0,12.456681583,19.8967753704,11.9252432941,0.0,11.9252432941
 06/30  21:00:00,40.8607623511,2.07118343533,6.54262298367,0.0,9.18739968257,17.702556249,9.75239787922,0.0,9.75239787922
 06/30  22:00:00,32.0571227506,1.65689599739,5.08858338275,0.0,5.91811778209,14.0365255879,8.51077192785,0.0,8.51077192785
 06/30  23:00:00,24.5553746116,1.28040423683,3.85983607571,0.0,3.54045821811,10.5176760807,4.78589407373,0.0,4.78589407373
 06/30  24:00:00,19.5287271762,0.963654343304,2.85319408947,0.0,2.55330491699,7.80157382632,1.52662595137,0.0,1.52662595137
 07/01  01:00:00,18.1823732608,0.778656488409,2.28056264497,0.0,2.55330491699,7.21284921042,0.905072286229,0.0,0.905072286229
 07/01  02:00:00,17.3825356371,0.651259619767,1.90248419785,0.0,2.55330491699,6.91848690247,0.439987650427,0.0,0.439987650427
 07/01  03:00:00,16.6825680088,0.513383313504,1.48757402977,0.0,2.55330491699,6.7713057485,0.43997684496,0.0,0.43997684496
 07/01  04:00:00,18.3951321258,0.42484578322,1.21218222932,0.0,3.82705111198,7.57405300124,0.904811099137,0.0,0.904811099137
 07/01  05:00:00,17.520968594,0.416653799868,1.16459821898,0.0,6.02426329834,9.91545327661,4.46640338788,0.0,4.46640338788
 07/01  06:00:00,23.338474501,0.544388415455,1.53611843029,0.0,6.51253267309,14.7454349813,14.8364554345,0.0,14.8364554345
 07/01  07:00:00,26.8642289759,0.736138643228,2.14451940449,0.0,6.01364874671,17.9699221805,15.764760357,0.0,15.764760357
 07/01  08:00:00,24.9001724502,0.779730994318,2.33550528287,0.0,3.66783283761,18.1171033345,15.1455680565,0.0,15.1455680565
 07/01  09:00:00,22.9503456271,0.963918871997,3.02512242259,0.0,3.10526160149,15.8560427302,13.2879970445,0.0,13.2879970445
 07/01  10:00:00,21.3932406104,1.24894019449,4.09962278655,0.0,3.10526160149,12.9394160272,12.0496163736,0.0,12.0496163736
 07/01  11:00:00,22.8671508441,1.51853684803,5.15675521289,0.0,3.10526160149,13.0865971812,9.72765261562,0.0,9.72765261562
 07/01  12:00:00,23.6401297977,1.71385789744,5.88159427108,0.0,3.10526160149,12.9394160272,8.48927194472,0.0,8.48927194472
 07/01  13:00:00,24.2597338347,1.92286032737,6.73373934012,0.0,3.10526160149,12.4978725653,7.56048644154,0.0,7.56048644154
 07/01  14:00:00,25.2219380904,2.13480718418,7.63117789308,0.0,3.10526160149,12.3506914113,6.63170093837,0.0,6.63170093837
 07/01  15:00:00,27.9066609721,2.39136236949,8.69433613612,0.0,4.02872759285,12.7922348732,7.56048644154,0.0,7.56048644154
 07/01  16:00:00,36.9689415886,2.72068060313,9.97694513158,0.0,6.50191812146,17.7693977319,8.79886711245,0.0,8.79886711245
 07/01  17:00:00,46.035526839,3.11199899211,11.4215715176,0.0,8.38069375907,23.1212625696,11.585223622,0.0,11.585223622
 07/01  18:00:00,49.2329567833,3.33122400351,12.1388769542,0.0,10.6415932552,23.1212625696,13.5975922122,0.0,13.5975922122
 07/01  19:00:00,47.1430356882,3.17341523693,11.1760426039,0.0,12.3080778603,20.4854999863,12.9784018767,0.0,12.9784018767
 07/01  20:00:00,46.375486036,2.81141705706,9.42494535815,0.0,12.456681583,19.8967753704,11.8948187897,0.0,11.8948187897
 07/01  21:00:00,41.9956964246,2.33091343022,7.41782706224,0.0,9.18739968257,17.702556249,9.72765261562,0.0,9.72765261562
 07/01  22:00:00,31.9785514414,1.68588944205,4.98101862894,0.0,5.91811778209,14.0365255879,8.48927194472,0.0,8.48927194472
 07/01  23:00:00,23.5485456419,1.09728836945,3.03612297331,0.0,3.54045821811,10.5176760807,4.77412993202,0.0,4.77412993202
 07/01  24:00:00,18.2981638084,0.701240841025,1.88504422403,0.0,2.55330491699,7.80157382632,1.5233806709,0.0,1.5233806709
 07/02  01:00:00,16.9140508747,0.487649375168,1.30324737213,0.0,2.55330491699,7.21284921042,0.90346185747,0.0,0.90346185747
 07/02  02:00:00,16.0774081023,0.343221492117,0.905394790685,0.0,2.55330491699,6.91848690247,0.439585631567,0.0,0.439585631567
 07/02  03:00:00,15.6393064592,0.266753182023,0.690942611645,0.0,2.55330491699,6.7713057485,0.439575033787,0.0,0.439575033787
 07/02  04:00:00,17.598844809,0.234987968993,0.605752726737,0.0,3.82705111198,7.57405300124,0.903205694202,0.0,0.903205694202
 07/02  05:00:00,17.2621659894,0.359219926717,0.963229487492,0.0,6.02426329834,9.91545327661,4.45561015299,0.0,4.45561015299
 07/02  06:00:00,23.4664784354,0.576607551871,1.6319032283,0.0,6.51253267309,14.7454349813,14.7989844791,0.0,14.7989844791
 07/02  07:00:00,27.3885025722,0.841707468757,2.56322417535,0.0,6.01364874671,17.9699221805,15.7249055297,0.0,15.7249055297
 07/02  08:00:00,25.9872818124,0.991496043451,3.21084959603,0.0,3.66783283761,18.1171033345,15.1073074411,0.0,15.1073074411
 07/02  09:00:00,24.3881492814,1.23356554016,4.19327940874,0.0,3.10526160149,15.8560427302,13.254519006,0.0,13.254519006
 07/02  10:00:00,23.2689025527,1.58143016024,5.6427947631,0.0,3.10526160149,12.9394160272,12.0193267197,0.0,12.0193267197
 07/02  11:00:00,25.2890002497,1.93221639828,7.16492506824,0.0,3.10526160149,13.0865971812,9.70334118295,0.0,9.70334118295
 07/02  12:00:00,26.7599396782,2.23089615107,8.48436589801,0.0,3.10526160149,12.9394160272,8.46814889666,0.0,8.46814889666
 07/02  13:00:00,27.3440283148,2.43122495617,9.30966919144,0.0,3.10526160149,12.4978725653,7.54175468194,0.0,7.54175468194
 07/02  14:00:00,28.1772821193,2.62387188062,10.0974572256,0.0,3.10526160149,12.3506914113,6.61536046723,0.0,6.61536046723
 07/02  15:00:00,30.8818629649,2.89307862163,11.1678218768,0.0,4.02872759285,12.7922348732,7.54175468194,0.0,7.54175468194
 07/02  16:00:00,40.2724048496,3.27580835449,12.7252806413,0.0,6.50191812146,17.7693977319,8.77694696823,0.0,8.77694696823
 07/02  17:00:00,49.7468404405,3.71712453673,14.5277595744,0.0,8.38069375907,23.1212625696,11.5561296124,0.0,11.5561296124
 07/02  18:00:00,53.1293599327,3.96271148132,15.4037926258,0.0,10.6415932552,23.1212625696,13.5633170776,0.0,13.5633170776
 07/02  19:00:00,51.4705713044,3.87899546343,14.7979979936,0.0,12.3080778603,20.4854999863,12.9457209345,0.0,12.9457209345
 07/02  20:00:00,50.5304576785,3.5084116687,12.882922389,0.0,12.456681583,19.8967753704,11.864927684,0.0,11.864927684
 07/02  21:00:00,44.973886467,2.89575872291,9.831171812,0.0,9.18739968257,17.702556249,9.70334118295,0.0,9.70334118295
 07/02  22:00:00,34.0875461513,2.14726737648,6.62863540432,0.0,5.91811778209,14.0365255879,8.46814889666,0.0,8.46814889666
 07/02  23:00:00,25.756470611,1.60026607957,4.74107023234,0.0,3.54045821811,10.5176760807,4.76257203779,0.0,4.76257203779
 07/02  24:00:00,20.4423909205,1.20237369653,3.52813848061,0.0,2.55330491699,7.80157382632,1.52019228629,0.0,1.52019228629
 07/03  01:00:00,18.3037089576,0.830753139561,2.3498016906,0.0,2.55330491699,7.21284921042,0.901880131519,0.0,0.901880131519
 07/03  02:00:00,17.2015989214,0.623679950848,1.74912715107,0.0,2.55330491699,6.91848690247,0.439190794412,0.0,0.439190794412
 07/03  03:00:00,16.4191178525,0.459581109158,1.27792607789,0.0,2.55330491699,6.7713057485,0.43918040652,0.0,0.43918040652
 07/03  04:00:00,18.1828606709,0.379749078869,1.04500747873,0.0,3.82705111198,7.57405300124,0.901629045103,0.0,0.901629045103
 07/03  05:00:00,17.6911387074,0.466010113858,1.2854120184,0.0,6.02426329834,9.91545327661,4.44501156672,0.0,4.44501156672
 07/03  06:00:00,24.3690227442,0.793070478506,2.31798461048,0.0,6.51253267309,14.7454349813,14.7621929539,0.0,14.7621929539
 07/03  07:00:00,28.8496438842,1.13809250357,3.53445109008,0.0,6.01364874671,18.163451543,15.6857737021,0.0,15.6857737021
 07/03  08:00:00,29.383266821,1.54845420801,4.60346287137,0.0,4.35151303671,18.8798367041,15.0697409065,0.0,15.0697409065
 07/03  09:00:00,28.1212935531,1.83699643364,5.87657921829,0.0,3.78894180059,16.6187760998,13.2216482883,0.0,13.2216482883
 07/03  10:00:00,27.8021379544,2.30043942377,8.01060733262,0.0,3.78894180059,13.7021493968,11.9895865466,0.0,11.9895865466
 07/03  11:00:00,30.483068453,2.71968929138,10.1251068097,0.0,3.78894180059,13.8493305508,9.6794707808,0.0,9.6794707808
 07/03  12:00:00,32.0215484466,3.02569752231,11.6680197905,0.0,3.69398621738,13.6338449159,8.44740903905,0.0,8.44740903905
 07/03  13:00:00,33.6118551831,3.32895139833,13.2333560489,0.0,3.78894180059,13.2606059349,7.52336273274,0.0,7.52336273274
 07/03  14:00:00,35.4715653496,3.6528346047,14.9163641631,0.0,3.78894180059,13.1134247809,6.59931642644,0.0,6.59931642644
 07/03  15:00:00,38.6891771186,3.98206726104,16.4397338223,0.0,4.71240779196,13.5549682428,7.52336273274,0.0,7.52336273274
 07/03  16:00:00,47.7018328531,4.28115785098,17.7029455796,0.0,7.18559832057,18.5321311015,8.75542447449,0.0,8.75542447449
 07/03  17:00:00,53.8251058904,4.21912448524,17.9104957133,0.0,8.38069375907,23.3147919321,11.5275633934,0.0,11.5275633934
 07/03  18:00:00,56.1718557362,4.31396909191,18.0950308187,0.0,10.6415932552,23.1212625696,13.5296637237,0.0,13.5296637237
 07/03  19:00:00,53.8241698779,4.12794793412,16.9026440965,0.0,12.3080778603,20.4854999863,12.9136328529,0.0,12.9136328529
 07/03  20:00:00,51.3568432826,3.62287360685,13.5948460549,0.0,12.456681583,19.8967753704,11.8355788288,0.0,11.8355788288
 07/03  21:00:00,46.141436809,3.09835930378,10.7961215731,0.0,9.18739968257,17.702556249,9.6794707808,0.0,9.6794707808
 07/03  22:00:00,36.1224822051,2.49845170858,8.31238712608,0.0,5.91811778209,14.0365255879,8.44740903905,0.0,8.44740903905
 07/03  23:00:00,27.6167510564,1.9483843275,6.25323242981,0.0,3.54045821811,10.5176760807,4.75122381382,0.0,4.75122381382
 07/03  24:00:00,21.6967376221,1.45529646272,4.52956241597,0.0,2.55330491699,7.80157382632,1.51706174174,0.0,1.51706174174
 07/04  01:00:00,18.9257280926,0.969195399046,2.8333785661,0.0,2.55330491699,7.21284921042,0.900327576952,0.0,0.900327576952
 07/04  02:00:00,18.3900006441,0.889004710122,2.67220411446,0.0,2.55330491699,6.91848690247,0.438803255923,0.0,0.438803255923
 07/04  03:00:00,18.1662754118,0.852220956325,2.63244378993,0.0,2.55330491699,6.7713057485,0.438793080058,0.0,0.438793080058
 07/04  04:00:00,19.1368561945,0.601174186832,1.77757789436,0.0,3.82705111198,7.57405300124,0.900081618852,0.0,0.900081618852
 07/04  05:00:00,18.8547354354,0.735720041074,2.17929881918,0.0,6.02426329834,9.91545327661,4.43461076782,0.0,4.43461076782
 07/04  06:00:00,26.434408331,1.2473088012,3.92913187455,0.0,6.51253267309,14.7454349813,14.7260917539,0.0,14.7260917539
 07/04  07:00:00,30.7411075476,1.56738018686,5.19015643265,0.0,6.01364874671,17.9699221805,15.6473764626,0.0,15.6473764626
 07/04  08:00:00,29.3009233434,1.68371386622,5.8322733042,0.0,3.66783283761,18.1171033345,15.0328795778,0.0,15.0328795778
 07/04  09:00:00,28.4729877882,2.0355718419,7.47611161384,0.0,3.10526160149,15.8560427302,13.1893946257,0.0,13.1893946257
 07/04  10:00:00,28.4217009208,2.53650617053,9.84051712087,0.0,3.10526160149,12.9394160272,11.9604046613,0.0,11.9604046613
 07/04  11:00:00,31.9677137921,3.09419880231,12.6816562066,0.0,3.10526160149,13.0865971812,9.65604847816,0.0,9.65604847816
 07/04  12:00:00,35.0532741521,3.58137411851,15.4272224044,0.0,3.10526160149,12.9394160272,8.42705851381,0.0,8.42705851381
 07/04  13:00:00,36.2338235035,3.8190056347,16.8116837016,0.0,3.10526160149,12.4978725653,7.50531604055,0.0,7.50531604055
 07/04  14:00:00,37.4817133472,4.04477101603,17.980989318,0.0,3.10526160149,12.3506914113,6.58357356729,0.0,6.58357356729
 07/04  15:00:00,40.9381604532,4.38469920687,19.7324987799,0.0,4.02872759285,12.7922348732,7.50531604055,0.0,7.50531604055
 07/04  16:00:00,50.5923628001,4.73856942956,21.5824775167,0.0,6.50191812146,17.7693977319,8.7343060049,0.0,8.7343060049
 07/04  17:00:00,59.3079735495,5.01106792533,22.7949492948,0.0,8.38069375907,23.1212625696,11.4995334247,0.0,11.4995334247
 07/04  18:00:00,61.8913094618,5.11888319193,23.0095704443,0.0,10.6415932552,23.1212625696,13.4966421168,0.0,13.4966421168
 07/04  19:00:00,58.4197751805,4.86741998325,20.7587773499,0.0,12.3080778603,20.4854999863,12.8821471346,0.0,12.8821471346
 07/04  20:00:00,57.0138287168,4.52521893117,18.3494861648,0.0,12.456681583,19.8967753704,11.8067809158,0.0,11.8067809158
 07/04  21:00:00,51.8795342501,4.07130421928,15.5612740986,0.0,9.18739968257,17.702556249,9.65604847816,0.0,9.65604847816
 07/04  22:00:00,41.6143433549,3.5365156998,12.7661842847,0.0,5.91811778209,14.0365255879,8.42705851381,0.0,8.42705851381
 07/04  23:00:00,32.4341332718,2.90738255948,10.1116164132,0.0,3.54045821811,10.5176760807,4.74008862077,0.0,4.74008862077
 07/04  24:00:00,27.3518777127,2.54992204866,9.09007692067,0.0,2.55330491699,7.80157382632,1.51398996435,0.0,1.51398996435
 07/05  01:00:00,25.3841907322,2.23891337927,8.02212322553,0.0,2.55330491699,7.21284921042,0.898804653653,0.0,0.898804653653
 07/05  02:00:00,23.1286386565,1.86679846291,6.43304837412,0.0,2.55330491699,6.91848690247,0.438423130891,0.0,0.438423130891
 07/05  03:00:00,21.3923957781,1.55500122387,5.15578388878,0.0,2.55330491699,6.7713057485,0.438413169126,0.0,0.438413169126
 07/05  04:00:00,22.1128932349,1.28066950554,4.0741196161,0.0,3.82705111198,7.57405300124,0.898563873789,0.0,0.898563873789
 07/05  05:00:00,20.8905313372,1.20474457335,3.74607018868,0.0,6.02426329834,9.91545327661,4.42441083649,0.0,4.42441083649
 07/05  06:00:00,27.1265298325,1.41771111364,4.45085106366,0.0,6.51253267309,14.7454349813,14.6906915698,0.0,14.6906915698
 07/05  07:00:00,31.2115773443,1.67369536138,5.36078169231,0.0,6.01364874671,18.163451543,15.6097251823,0.0,15.6097251823
 07/05  08:00:00,31.008349415,1.90464417996,5.87235549335,0.0,4.35151303671,18.8798367041,14.9967343709,0.0,14.9967343709
 07/05  09:00:00,28.9666943198,2.03798847794,6.52098794072,0.0,3.78894180059,16.6187760998,13.1577675697,0.0,13.1577675697
 07/05  10:00:00,26.8587930371,2.20126948706,7.16643235197,0.0,3.78894180059,13.7021493968,11.9317897059,0.0,11.9317897059
 07/05  11:00:00,27.7658475344,2.35632587,7.77124931248,0.0,3.78894180059,13.8493305508,9.63308121134,0.0,9.63308121134
 07/05  12:00:00,28.6050671049,2.565364675,8.71187129612,0.0,3.69398621738,13.6338449159,8.40710334756,0.0,8.40710334756
 07/05  13:00:00,29.7378516739,2.7773717114,9.91093222659,0.0,3.78894180059,13.2606059349,7.48761994972,0.0,7.48761994972
 07/05  14:00:00,30.9029227785,2.98248703121,11.0180691655,0.0,3.78894180059,13.1134247809,6.56813655188,0.0,6.56813655188
 07/05  15:00:00,33.0285565704,3.14540133385,11.6157792014,0.0,4.71240779196,13.5549682428,7.48761994972,0.0,7.48761994972
 07/05  16:00:00,41.242849707,3.34336042762,12.1817598568,0.0,7.18559832057,18.5321311015,8.7135978135,0.0,8.7135978135
 07/05  17:00:00,47.9380219311,3.41618820875,12.8263480306,0.0,8.38069375907,23.3147919321,11.472048007,0.0,11.472048007
 07/05  18:00:00,50.4715448796,3.55458195379,13.1541071002,0.0,10.6415932552,23.1212625696,13.4642620357,0.0,13.4642620357
 07/05  19:00:00,47.7101553833,3.27897854614,11.6375989899,0.0,12.3080778603,20.4854999863,12.8512731038,0.0,12.8512731038
 07/05  20:00:00,45.9534292048,2.73671800456,9.07758757946,0.0,12.456681583,19.8967753704,11.778542473,0.0,11.778542473
 07/05  21:00:00,41.5098373759,2.23046890912,7.03241253463,0.0,9.18739968257,17.702556249,9.63308121134,0.0,9.63308121134
 07/05  22:00:00,31.991458169,1.67981054722,5.00000425135,0.0,5.91811778209,14.0365255879,8.40710334756,0.0,8.40710334756
 07/05  23:00:00,23.1931265504,1.02061931659,2.75737293467,0.0,3.54045821811,10.5176760807,4.72916975621,0.0,4.72916975621
 07/05  24:00:00,17.7120522862,0.565901901478,1.43427164131,0.0,2.55330491699,7.80157382632,1.51097786378,0.0,1.51097786378
 07/06  01:00:00,16.5158059506,0.396182841762,0.996468981421,0.0,2.55330491699,7.21284921042,0.897311812678,0.0,0.897311812678
 07/06  02:00:00,15.901134438,0.307661719414,0.76468089907,0.0,2.55330491699,6.91848690247,0.438050531901,0.0,0.438050531901
 07/06  03:00:00,15.5384572847,0.247376482837,0.609470136353,0.0,2.55330491699,6.7713057485,0.438040786247,0.0,0.438040786247
 07/06  04:00:00,17.5273440622,0.221848070524,0.547391878384,0.0,3.82705111198,7.57405300124,0.897076259436,0.0,0.897076259436
 07/06  05:00:00,16.8882544526,0.267815490865,0.680722386498,0.0,6.02426329834,9.91545327661,4.41441479345,0.0,4.41441479345
 07/06  06:00:00,22.6245619528,0.374265553182,0.992328744402,0.0,6.51253267309,14.7454349813,14.6560028849,0.0,14.6560028849
 07/06  07:00:00,25.8954388035,0.456237480759,1.2621010322,0.0,6.01364874671,18.163451543,15.5728310111,0.0,15.5728310111
 07/06  08:00:00,25.3115539912,0.69094464412,1.38925960547,0.0,4.35151303671,18.8798367041,14.9613159901,0.0,14.9613159901
 07/06  09:00:00,22.2887608732,0.643245327472,1.23779764456,0.0,3.78894180059,16.6187760998,13.1267764865,0.0,13.1267764865
 07/06  10:00:00,19.3145064738,0.633000483908,1.19041479184,0.0,3.78894180059,13.7021493968,11.9037501545,0.0,11.9037501545
 07/06  11:00:00,20.3947474458,0.838530171383,1.91794492257,0.0,3.78894180059,13.8493305508,9.61057578187,0.0,9.61057578187
 07/06  12:00:00,20.9787836366,1.01936120157,2.63159130127,0.0,3.69398621738,13.6338449159,8.38754944982,0.0,8.38754944982
 07/06  13:00:00,21.8914599522,1.24400563656,3.59790657973,0.0,3.78894180059,13.2606059349,7.47027970078,0.0,7.47027970078
 07/06  14:00:00,23.0836366172,1.51813897027,4.66313106508,0.0,3.78894180059,13.1134247809,6.55300995175,0.0,6.55300995175
 07/06  15:00:00,26.2838061216,1.89618333519,6.12024675121,0.0,4.71240779196,13.5549682428,7.47027970078,0.0,7.47027970078
 07/06  16:00:00,35.842010098,2.3507249147,7.77355576073,0.0,7.18559832057,18.5321311015,8.69330603283,0.0,8.69330603283
 07/06  17:00:00,43.4120596372,2.59484944241,9.12172450301,0.0,8.38069375907,23.3147919321,11.4451152799,0.0,11.4451152799
 07/06  18:00:00,47.0117931937,2.94579354793,10.3031438202,0.0,10.6415932552,23.1212625696,13.4325330695,0.0,13.4325330695
 07/06  19:00:00,45.5137046455,2.885994217,9.83413258116,0.0,12.3080778603,20.4854999863,12.8210199035,0.0,12.8210199035
 07/06  20:00:00,44.9948608484,2.54592263582,8.30981459175,0.0,12.456681583,19.8967753704,11.750871863,0.0,11.750871863
 07/06  21:00:00,40.4726285135,2.01471676732,6.21095581408,0.0,9.18739968257,17.702556249,9.61057578187,0.0,9.61057578187
 07/06  22:00:00,31.4133743172,1.53385704619,4.56787390058,0.0,5.91811778209,14.0365255879,8.38754944982,0.0,8.38754944982
 07/06  23:00:00,23.5560848684,1.06305142626,3.07789914299,0.0,3.54045821811,10.5176760807,4.71847045367,0.0,4.71847045367
 07/06  24:00:00,18.3163017025,0.679217779915,1.92520517918,0.0,2.55330491699,7.80157382632,1.50802633205,0.0,1.50802633205
 07/07  01:00:00,16.9699751348,0.484505734049,1.3623152733,0.0,2.55330491699,7.21284921042,0.895849496118,0.0,0.895849496118
 07/07  02:00:00,16.2844954704,0.383884708299,1.07181894263,0.0,2.55330491699,6.91848690247,0.437685569301,0.0,0.437685569301
 07/07  03:00:00,15.8715255178,0.317177459995,0.872737392307,0.0,2.55330491699,6.7713057485,0.437676041704,0.0,0.437676041704
 07/07  04:00:00,17.8033413864,0.280801655547,0.764435617581,0.0,3.82705111198,7.57405300124,0.89561921637,0.0,0.89561921637
 07/07  05:00:00,17.4001951288,0.388364138676,1.07211441496,0.0,6.02426329834,9.91545327661,4.40462559909,0.0,4.40462559909
 07/07  06:00:00,23.6061882368,0.607021974517,1.74119860707,0.0,6.51253267309,14.7454349813,14.6220359716,0.0,14.6220359716
 07/07  07:00:00,27.5517004833,0.837570814758,2.53702937802,0.0,6.01364874671,18.163451543,15.5367048749,0.0,15.5367048749
 07/07  08:00:00,27.9401467527,1.23547674911,3.47332026189,0.0,4.35151303671,18.8798367041,14.926634924,0.0,14.926634924
 07/07  09:00:00,26.7228803966,1.54450393964,4.77065855578,0.0,3.78894180059,16.6187760998,13.0964305538,0.0,13.0964305538
 07/07  10:00:00,25.7495898635,1.91706777233,6.34143089315,0.0,3.78894180059,13.7021493968,11.8762943105,0.0,11.8762943105
 07/07  11:00:00,27.3215497307,2.18654007465,7.49673730412,0.0,3.78894180059,13.8493305508,9.58853885451,0.0,9.58853885451
 07/07  12:00:00,28.3184867498,2.43453616502,8.55611945104,0.0,3.69398621738,13.6338449159,8.3684026113,0.0,8.3684026113
 07/07  13:00:00,29.2261419131,2.64711263017,9.52948154709,0.0,3.78894180059,13.2606059349,7.45330042889,0.0,7.45330042889
 07/07  14:00:00,30.3191496347,2.86725117046,10.5495318824,0.0,3.78894180059,13.1134247809,6.53819824648,0.0,6.53819824648
 07/07  15:00:00,33.696038212,3.22471865457,12.2039435222,0.0,4.71240779196,13.5549682428,7.45330042889,0.0,7.45330042889
 07/07  16:00:00,43.2596073441,3.6252869664,13.9165909552,0.0,7.18559832057,18.5321311015,8.6734366721,0.0,8.6734366721
 07/07  17:00:00,50.2435314571,3.73261476513,14.8154310002,0.0,8.38069375907,23.3147919321,11.4187432193,0.0,11.4187432193
 07/07  18:00:00,53.2604250492,3.94599186198,15.5515773617,0.0,10.6415932552,23.1212625696,13.4014646146,0.0,13.4014646146
 07/07  19:00:00,51.1364100752,3.82457570408,14.5182565238,0.0,12.3080778603,20.4854999863,12.791396493,0.0,12.791396493
 07/07  20:00:00,49.5261680022,3.38064038164,12.0064039997,0.0,12.456681583,19.8967753704,11.7237772801,0.0,11.7237772801
 07/07  21:00:00,44.6085808535,2.83285727091,9.52876765048,0.0,9.18739968257,17.702556249,9.58853885451,0.0,9.58853885451
 07/07  22:00:00,35.0445695263,2.29618161686,7.43674453899,0.0,5.91811778209,14.0365255879,8.3684026113,0.0,8.3684026113
 07/07  23:00:00,26.5718320399,1.74012610291,5.41657163786,0.0,3.54045821811,10.5176760807,4.70799388165,0.0,4.70799388165
 07/07  24:00:00,20.6869031181,1.24184932261,3.7331750521,0.0,2.55330491699,7.80157382632,1.50513624321,0.0,1.50513624321
 07/08  01:00:00,18.5626813021,0.881259952173,2.55826722246,0.0,2.55330491699,7.21284921042,0.894418136969,0.0,0.894418136969
 07/08  02:00:00,17.1258059023,0.602861168267,1.69415291456,0.0,2.55330491699,6.91848690247,0.437328351165,0.0,0.437328351165
 07/08  03:00:00,16.3537262915,0.442735453546,1.22938017244,0.0,2.55330491699,6.7713057485,0.437319043511,0.0,0.437319043511
 07/08  04:00:00,18.2166044988,0.386539174053,1.07196121151,0.0,3.82705111198,7.57405300124,0.89419317609,0.0,0.89419317609
 07/08  05:00:00,17.8930309694,0.509695253893,1.44361914028,0.0,6.02426329834,9.91545327661,4.39504615255,0.0,4.39504615255
 07/08  06:00:00,24.695348378,0.86670444061,2.5706762822,0.0,6.51253267309,14.7454349813,14.5888008888,0.0,14.5888008888
 07/08  07:00:00,29.1784777881,1.24454443041,3.95036242959,0.0,6.01364874671,17.9699221805,15.5013574721,0.0,15.5013574721
 07/08  08:00:00,27.9588019263,1.41247813516,4.76138761821,0.0,3.66783283761,18.1171033345,14.8927014433,0.0,14.8927014433
 07/08  09:00:00,26.3080772106,1.62817160494,5.71860127319,0.0,3.10526160149,15.8560427302,13.0667387581,0.0,13.0667387581
 07/08  10:00:00,24.9999455427,1.93055048212,7.02471743122,0.0,3.10526160149,12.9394160272,11.849430305,0.0,11.849430305
 07/08  11:00:00,26.848113684,2.24712043637,8.40913446439,0.0,3.10526160149,13.0865971812,9.56697695531,0.0,9.56697695531
 07/08  12:00:00,28.4718428933,2.57371279418,9.85345246999,0.0,3.10526160149,12.9394160272,8.34966850215,0.0,8.34966850215
 07/08  13:00:00,29.8063880996,2.8726422729,11.3306116595,0.0,3.10526160149,12.4978725653,7.43668716228,0.0,7.43668716228
 07/08  14:00:00,31.6348843232,3.18224299454,12.9966883155,0.0,3.10526160149,12.3506914113,6.52370582242,0.0,6.52370582242
 07/08  15:00:00,34.7590990528,3.49079143818,14.4473451481,0.0,4.02872759285,12.7922348732,7.43668716228,0.0,7.43668716228
 07/08  16:00:00,44.3556824575,3.88897129049,16.1953953132,0.0,6.50191812146,17.7693977319,8.65399561544,0.0,8.65399561544
 07/08  17:00:00,53.7384379485,4.30904618122,17.9274354379,0.0,8.38069375907,23.1212625696,11.392939635,0.0,11.392939635
 07/08  18:00:00,56.9265323345,4.50290942701,18.6607670819,0.0,10.6415932552,23.1212625696,13.3710658714,0.0,13.3710658714
 07/08  19:00:00,54.8577160073,4.39030729681,17.6738308631,0.0,12.3080778603,20.4854999863,12.7624116448,0.0,12.7624116448
 07/08  20:00:00,53.15568758,3.95649183424,15.0600721249,0.0,12.456681583,19.8967753704,11.6972667483,0.0,11.6972667483
 07/08  21:00:00,47.8721993045,3.39627011387,12.2289732585,0.0,9.18739968257,17.702556249,9.56697695531,0.0,9.56697695531
 07/08  22:00:00,37.5640011016,2.78251990388,9.46983782724,0.0,5.91811778209,14.0365255879,8.34966850215,0.0,8.34966850215
 07/08  23:00:00,28.5691067472,2.15873553692,6.99523691114,0.0,3.54045821811,10.5176760807,4.69774314269,0.0,4.69774314269
 07/08  24:00:00,22.4758119299,1.63566216037,5.12827102613,0.0,2.55330491699,7.80157382632,1.50230845315,0.0,1.50230845315
 07/09  01:00:00,20.3798812273,1.29169451573,3.96503258415,0.0,2.55330491699,7.21284921042,0.893018159004,0.0,0.893018159004
 07/09  02:00:00,18.7329186077,0.980232563096,2.92389422518,0.0,2.55330491699,6.91848690247,0.436978983266,0.0,0.436978983266
 07/09  03:00:00,17.6869850515,0.764182535512,2.24119185045,0.0,2.55330491699,6.7713057485,0.436969897379,0.0,0.436969897379
 07/09  04:00:00,19.3761671114,0.665281886999,1.95278111114,0.0,3.82705111198,7.57405300124,0.892798560889,0.0,0.892798560889
 07/09  05:00:00,19.2330267379,0.82335466429,2.46995549842,0.0,6.02426329834,9.91545327661,4.38567929086,0.0,4.38567929086
 07/09  06:00:00,26.4721348995,1.26272497744,3.95144226678,0.0,6.51253267309,14.7454349813,14.5563074788,0.0,14.5563074788
 07/09  07:00:00,30.9573365649,1.62430125166,5.34946438508,0.0,6.01364874671,17.9699221805,15.4667992705,0.0,15.4667992705
 07/09  08:00:00,29.7844081608,1.78263706896,6.21683491891,0.0,3.66783283761,18.1171033345,14.8595255968,0.0,14.8595255968
 07/09  09:00:00,28.684639172,2.07627015997,7.64706467959,0.0,3.10526160149,15.8560427302,13.0377098926,0.0,13.0377098926
 07/09  10:00:00,28.3818118078,2.52078363444,9.81635054403,0.0,3.10526160149,12.9394160272,11.8231660933,0.0,11.8231660933
 07/09  11:00:00,31.0323009218,2.94248223807,11.8979599006,0.0,3.10526160149,13.0865971812,9.5458964696,0.0,9.5458964696
 07/09  12:00:00,33.6234725977,3.38245094243,14.1963440262,0.0,3.10526160149,12.9394160272,8.3313526703,0.0,8.3313526703
 07/09  13:00:00,34.9598955585,3.65703888979,15.6997225016,0.0,3.10526160149,12.4978725653,7.42044482084,0.0,7.42044482084
 07/09  14:00:00,35.979347088,3.84836456773,16.6750295071,0.0,3.10526160149,12.3506914113,6.50953697137,0.0,6.50953697137
 07/09  15:00:00,38.4531859076,4.06896231278,17.5632611283,0.0,4.02872759285,12.7922348732,7.42044482084,0.0,7.42044482084
 07/09  16:00:00,47.6531742748,4.39058204996,18.991276371,0.0,6.50191812146,17.7693977319,8.63498862013,0.0,8.63498862013
