Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 07/09  17:00:00,56.4662024176,4.69410957438,20.2701365139,0.0,8.38069375907,23.1212625696,11.3677121685,0.0,11.3677121685
 07/09  18:00:00,59.1746061312,4.82209660092,20.5896537047,0.0,10.6415932552,23.1212625696,13.3413458424,0.0,13.3413458424
 07/09  19:00:00,56.9109804992,4.64619601717,19.4712066347,0.0,12.3080778603,20.4854999863,12.7340739427,0.0,12.7340739427
 07/09  20:00:00,55.6403617997,4.27977976824,17.2214584107,0.0,12.456681583,19.8967753704,11.6713481184,0.0,11.6713481184
 07/09  21:00:00,48.8905824855,3.58457911265,13.0590474407,0.0,9.18739968257,17.702556249,9.5458964696,0.0,9.5458964696
 07/09  22:00:00,38.1975785994,2.91319241807,9.97274281091,0.0,5.91811778209,14.0365255879,8.3313526703,0.0,8.3313526703
 07/09  23:00:00,29.2488924775,2.29888640074,7.53487177771,0.0,3.54045821811,10.5176760807,4.68772127243,0.0,4.68772127243
 07/09  24:00:00,23.2964585652,1.80999996209,5.77457985972,0.0,2.55330491699,7.80157382632,1.49954379929,0.0,1.49954379929
 07/10  01:00:00,21.222996573,1.47533004193,4.6245124036,0.0,2.55330491699,7.21284921042,0.891649976646,0.0,0.891649976646
 07/10  02:00:00,19.8436823326,1.22391013777,3.79098037536,0.0,2.55330491699,6.91848690247,0.43663756904,0.0,0.43663756904
 07/10  03:00:00,18.5920840505,0.97158327902,2.938890106,0.0,2.55330491699,6.7713057485,0.436628706684,0.0,0.436628706684
 07/10  04:00:00,20.0160811697,0.818681959721,2.43929509676,0.0,3.82705111198,7.57405300124,0.89143578373,0.0,0.89143578373
 07/10  05:00:00,20.0113095953,1.00250561573,3.06908740434,0.0,6.02426329834,9.91545327661,4.37652778815,0.0,4.37652778815
 07/10  06:00:00,26.9817045359,1.38176939571,4.34196748496,0.0,6.51253267309,14.7454349813,14.5245653643,0.0,14.5245653643
 07/10  07:00:00,31.7464514496,1.74831393137,5.82103722765,0.0,6.01364874671,18.163451543,15.4330405042,0.0,15.4330405042
 07/10  08:00:00,33.0597027229,2.23539840705,7.5929545742,0.0,4.35151303671,18.8798367041,14.8271172095,0.0,14.8271172095
 07/10  09:00:00,32.1770612678,2.55185153763,9.21749182903,0.0,3.78894180059,16.6187760998,13.0093525537,0.0,13.0093525537
 07/10  10:00:00,31.5135618276,2.92750650257,11.0949641269,0.0,3.78894180059,13.7021493968,11.7975094533,0.0,11.7975094533
 07/10  11:00:00,33.9187228181,3.29240482253,12.9880456437,0.0,3.78894180059,13.8493305508,9.52530364017,0.0,9.52530364017
 07/10  12:00:00,36.1719804173,3.69511938767,15.1490298959,0.0,3.69398621738,13.6338449159,8.31346053982,0.0,8.31346053982
 07/10  13:00:00,38.1813449772,4.0327841062,17.0990131351,0.0,3.78894180059,13.2606059349,7.40457821456,0.0,7.40457821456
 07/10  14:00:00,39.5491437616,4.28597367613,18.3608035036,0.0,3.78894180059,13.1134247809,6.4956958893,0.0,6.4956958893
 07/10  15:00:00,41.9553077961,4.48694064278,19.2009911181,0.0,4.71240779196,13.5549682428,7.40457821456,0.0,7.40457821456
 07/10  16:00:00,50.9106985633,4.74550460086,20.4474645399,0.0,7.18559832057,18.5321311015,8.61642131491,0.0,8.61642131491
 07/10  17:00:00,56.8770209707,4.68140763789,20.500127641,0.0,8.38069375907,23.3147919321,11.3430682907,0.0,11.3430682907
 07/10  18:00:00,59.3505060491,4.79724446125,20.7904057623,0.0,10.6415932552,23.1212625696,13.3123133288,0.0,13.3123133288
 07/10  19:00:00,57.169835692,4.69035253825,19.6859053064,0.0,12.3080778603,20.4854999863,12.7063917786,0.0,12.7063917786
 07/10  20:00:00,54.877608466,4.22144563053,16.5170392147,0.0,12.456681583,19.8967753704,11.6460290658,0.0,11.6460290658
 07/10  21:00:00,48.6301749597,3.54427279571,12.8389462319,0.0,9.18739968257,17.702556249,9.52530364017,0.0,9.52530364017
 07/10  22:00:00,38.2830847817,2.89205288554,10.0793885257,0.0,5.91811778209,14.0365255879,8.31346053982,0.0,8.31346053982
 07/10  23:00:00,30.2933521654,2.43856727765,8.43965058862,0.0,3.54045821811,10.5176760807,4.67793123877,0.0,4.67793123877
 07/10  24:00:00,23.9284032767,1.89852229869,6.31800223463,0.0,2.55330491699,7.80157382632,1.49684310035,0.0,1.49684310035
 07/11  01:00:00,21.2825085725,1.47514200811,4.68421243698,0.0,2.55330491699,7.21284921042,0.890313994847,0.0,0.890313994847
 07/11  02:00:00,19.4371177901,1.13955910501,3.46876686563,0.0,2.55330491699,6.91848690247,0.436304209557,0.0,0.436304209557
 07/11  03:00:00,18.173062913,0.884616531688,2.6068357158,0.0,2.55330491699,6.7713057485,0.436295572437,0.0,0.436295572437
 07/11  04:00:00,19.6727394259,0.74529671516,2.16933859747,0.0,3.82705111198,7.57405300124,0.890105248121,0.0,0.890105248121
 07/11  05:00:00,18.9458028547,0.76512381858,2.24096246095,0.0,6.02426329834,9.91545327661,4.36759435475,0.0,4.36759435475
 07/11  06:00:00,25.3341166132,1.00819915153,3.06794980639,0.0,6.51253267309,14.7454349813,14.4935839454,0.0,14.4935839454
 07/11  07:00:00,29.2199963577,1.22518642638,3.81770964073,0.0,6.01364874671,18.163451543,15.4000911706,0.0,15.4000911706
 07/11  08:00:00,28.6955509482,1.42667452945,4.0375266771,0.0,4.35151303671,18.8798367041,14.7954858786,0.0,14.7954858786
 07/11  09:00:00,26.6037145585,1.55669377132,4.63930288606,0.0,3.78894180059,16.6187760998,12.9816751393,0.0,12.9816751393
 07/11  10:00:00,24.3602684375,1.67425798083,5.19491925857,0.0,3.78894180059,13.7021493968,11.7724679831,0.0,11.7724679831
 07/11  11:00:00,24.8742232493,1.74921212114,5.4867387763,0.0,3.78894180059,13.8493305508,9.5052045654,0.0,9.5052045654
 07/11  12:00:00,25.3851333809,1.91371492722,6.1435873199,0.0,3.69398621738,13.6338449159,8.29599740928,0.0,8.29599740928
 07/11  13:00:00,25.9091867932,2.05183589581,6.80780316156,0.0,3.78894180059,13.2606059349,7.3890920422,0.0,7.3890920422
 07/11  14:00:00,25.3717424376,1.97275950981,6.49661634592,0.0,3.78894180059,13.1134247809,6.48218667511,0.0,6.48218667511
 07/11  15:00:00,27.2364017476,2.08909285263,6.87993285979,0.0,4.71240779196,13.5549682428,7.3890920422,0.0,7.3890920422
 07/11  16:00:00,37.9104174974,2.71528569564,9.47740237918,0.0,7.18559832057,18.5321311015,8.59829919831,0.0,8.59829919831
 07/11  17:00:00,46.0089697682,3.00394917393,11.3095349025,0.0,8.38069375907,23.3147919321,11.3190152996,0.0,11.3190152996
 07/11  18:00:00,49.7599534154,3.35587400603,12.6412235838,0.0,10.6415932552,23.1212625696,13.2839769283,0.0,13.2839769283
 07/11  19:00:00,48.6376753295,3.3614106778,12.4826868044,0.0,12.3080778603,20.4854999863,12.6793733502,0.0,12.6793733502
 07/11  20:00:00,48.3008760055,3.08263522241,11.0791171623,0.0,12.456681583,19.8967753704,11.6213170886,0.0,11.6213170886
 07/11  21:00:00,43.7459979992,2.60691210571,8.8921299614,0.0,9.18739968257,17.702556249,9.5052045654,0.0,9.5052045654
 07/11  22:00:00,33.833830914,2.02039038373,6.50179715983,0.0,5.91811778209,14.0365255879,8.29599740928,0.0,8.29599740928
 07/11  23:00:00,25.4795457501,1.48779005897,4.57662139202,0.0,3.54045821811,10.5176760807,4.66837594093,0.0,4.66837594093
 07/11  24:00:00,19.2975147193,0.921169286439,2.66446668946,0.0,2.55330491699,7.80157382632,1.49420715612,0.0,1.49420715612
 07/12  01:00:00,18.0691747761,0.751885485591,2.19413516309,0.0,2.55330491699,7.21284921042,0.889010608966,0.0,0.889010608966
 07/12  02:00:00,17.3448290456,0.636952162605,1.87908506352,0.0,2.55330491699,6.91848690247,0.435979003495,0.0,0.435979003495
 07/12  03:00:00,16.6552461201,0.502924427572,1.47071102703,0.0,2.55330491699,6.7713057485,0.435970593255,0.0,0.435970593255
 07/12  04:00:00,18.5980863427,0.467196463254,1.37278576616,0.0,3.82705111198,7.57405300124,0.888807347999,0.0,0.888807347999
 07/12  05:00:00,18.7502468869,0.488934672376,1.42876230599,0.0,6.02426329834,9.91545327661,4.35888163648,0.0,4.35888163648
 07/12  06:00:00,24.1395532059,0.717597319754,2.1639882309,0.0,6.51253267309,14.7454349813,14.4633723974,0.0,14.4633723974
 07/12  07:00:00,28.801235053,1.11176331856,3.51237144389,0.0,6.01364874671,18.163451543,15.3679610272,0.0,15.3679610272
 07/12  08:00:00,28.9841469101,1.45729872365,4.29549844482,0.0,4.35151303671,18.8798367041,14.7646409716,0.0,14.7646409716
 07/12  09:00:00,28.1969622894,1.84371197683,5.94553241145,0.0,3.78894180059,16.6187760998,12.9546858457,0.0,12.9546858457
 07/12  10:00:00,27.9136666451,2.32428449742,8.09829094965,0.0,3.78894180059,13.7021493968,11.7480490985,0.0,11.7480490985
 07/12  11:00:00,29.7590724167,2.61737005517,9.5034300096,0.0,3.78894180059,13.8493305508,9.48560519744,0.0,9.48560519744
 07/12  12:00:00,30.9257935433,2.90670765638,10.6912547532,0.0,3.69398621738,13.6338449159,8.27896845024,0.0,8.27896845024
 07/12  13:00:00,32.6485384311,3.2384968775,12.3604938177,0.0,3.78894180059,13.2606059349,7.37399088983,0.0,7.37399088983
 07/12  14:00:00,33.3632082443,3.38811526144,13.0727264011,0.0,3.78894180059,13.1134247809,6.46901332943,0.0,6.46901332943
 07/12  15:00:00,35.8038833021,3.60533514733,13.9311721196,0.0,4.71240779196,13.5549682428,7.37399088983,0.0,7.37399088983
 07/12  16:00:00,45.3316539662,3.98041527996,15.6335092637,0.0,7.18559832057,18.5321311015,8.58062763704,0.0,8.58062763704
 07/12  17:00:00,52.3999419683,4.08923894637,16.6152173301,0.0,8.38069375907,23.3147919321,11.2955603182,0.0,11.2955603182
 07/12  18:00:00,54.5321505399,4.14942033712,16.6198743772,0.0,10.6415932552,23.1212625696,13.2563450325,0.0,13.2563450325
 07/12  19:00:00,52.8693441446,4.04623415517,16.0295321421,0.0,12.3080778603,20.4854999863,12.6530266589,0.0,12.6530266589
 07/12  20:00:00,52.2681569012,3.75418276663,14.3748505138,0.0,12.456681583,19.8967753704,11.5972195051,0.0,11.5972195051
 07/12  21:00:00,47.4353447888,3.2843322657,11.9040565909,0.0,9.18739968257,17.702556249,9.48560519744,0.0,9.48560519744
 07/12  22:00:00,37.8833412212,2.78154022905,9.79015762174,0.0,5.91811778209,14.0365255879,8.27896845024,0.0,8.27896845024
 07/12  23:00:00,29.8827350221,2.34045917137,8.12714155168,0.0,3.54045821811,10.5176760807,4.65905820862,0.0,4.65905820862
 07/12  24:00:00,23.7507015572,1.83919418276,6.1996286311,0.0,2.55330491699,7.80157382632,1.49163674721,0.0,1.49163674721
 07/13  01:00:00,20.9655023415,1.38890984715,4.45343836693,0.0,2.55330491699,7.21284921042,0.887740204652,0.0,0.887740204652
 07/13  02:00:00,18.885096343,1.00555164182,3.05075288168,0.0,2.55330491699,6.91848690247,0.435662047104,0.0,0.435662047104
 07/13  03:00:00,17.7040944384,0.766566950282,2.25591682262,0.0,2.55330491699,6.7713057485,0.435653865331,0.0,0.435653865331
 07/13  04:00:00,19.1574352937,0.616685510949,1.78264566946,0.0,3.82705111198,7.57405300124,0.887542467609,0.0,0.887542467609
 07/13  05:00:00,19.6577581824,0.720866055834,2.10434221807,0.0,6.02426329834,9.91545327661,4.35039221377,0.0,4.35039221377
 07/13  06:00:00,26.0130464034,1.1679914073,3.58708734092,0.0,6.51253267309,14.7454349813,14.4339396672,0.0,14.4339396672
 07/13  07:00:00,30.8665898972,1.5656707355,5.12381887115,0.0,6.01364874671,18.163451543,15.3366595891,0.0,15.3366595891
 07/13  08:00:00,31.7017519947,1.9951038361,6.47529841699,0.0,4.35151303671,18.8798367041,14.7345916228,0.0,14.7345916228
 07/13  09:00:00,30.3397935725,2.2423404315,7.68973523985,0.0,3.78894180059,16.6187760998,12.9283926656,0.0,12.9283926656
 07/13  10:00:00,29.1338209897,2.54493221573,9.0977975759,0.0,3.78894180059,13.7021493968,11.7242600307,0.0,11.7242600307
 07/13  11:00:00,30.7237153185,2.81275094262,10.2726920239,0.0,3.78894180059,13.8493305508,9.46651134045,0.0,9.46651134045
 07/13  12:00:00,32.2321902727,3.13316099014,11.7711981487,0.0,3.69398621738,13.6338449159,8.26237870564,0.0,8.26237870564
 07/13  13:00:00,33.6170104498,3.40765935735,13.1598033566,0.0,3.78894180059,13.2606059349,7.35927922953,0.0,7.35927922953
 07/13  14:00:00,34.1797421712,3.54124463662,13.7361309527,0.0,3.78894180059,13.1134247809,6.45617975342,0.0,6.45617975342
 07/13  15:00:00,36.6112761506,3.73898569392,14.6049144215,0.0,4.71240779196,13.5549682428,7.35927922953,0.0,7.35927922953
 07/13  16:00:00,45.5784480912,4.02940782388,15.8313108448,0.0,7.18559832057,18.5321311015,8.56341186434,0.0,8.56341186434
 07/13  17:00:00,52.4535583758,4.12617081183,16.6319018722,0.0,8.38069375907,23.3147919321,11.2727102927,0.0,11.2727102927
 07/13  18:00:00,54.5342557519,4.20320339414,16.5681965322,0.0,10.6415932552,23.1212625696,13.2294258242,0.0,13.2294258242
 07/13  19:00:00,51.3497577381,3.89429591815,14.6618839726,0.0,12.3080778603,20.4854999863,12.6273595068,0.0,12.6273595068
 07/13  20:00:00,48.9632962217,3.29321490752,11.5309576934,0.0,12.456681583,19.8967753704,11.5737434514,0.0,11.5737434514
 07/13  21:00:00,43.6586002475,2.67556435388,8.73607996149,0.0,9.18739968257,17.702556249,9.46651134045,0.0,9.46651134045
 07/13  22:00:00,34.2236185197,2.15311505103,6.7588600982,0.0,5.91811778209,14.0365255879,8.26237870564,0.0,8.26237870564
 07/13  23:00:00,26.1944005013,1.67323152269,5.10603467951,0.0,3.54045821811,10.5176760807,4.6499808012,0.0,4.6499808012
 07/13  24:00:00,20.9913502049,1.30899800189,3.97047345963,0.0,2.55330491699,7.80157382632,1.48913263481,0.0,1.48913263481
 07/14  01:00:00,19.2955981803,1.04347603262,3.12896802024,0.0,2.55330491699,7.21284921042,0.886503157733,0.0,0.886503157733
 07/14  02:00:00,17.6822976804,0.737041699788,2.11646416112,0.0,2.55330491699,6.91848690247,0.435353434181,0.0,0.435353434181
 07/14  03:00:00,16.6513464074,0.520591388607,1.44914435331,0.0,2.55330491699,6.7713057485,0.435345482404,0.0,0.435345482404
 07/14  04:00:00,18.3410986753,0.422230392594,1.16076416947,0.0,3.82705111198,7.57405300124,0.886310981394,0.0,0.886310981394
 07/14  05:00:00,18.5150578018,0.451695699604,1.23081219371,0.0,6.02426329834,9.91545327661,4.34212860097,0.0,4.34212860097
 07/14  06:00:00,23.7373220941,0.657730596479,1.82162384235,0.0,6.51253267309,14.7454349813,14.4052944716,0.0,14.4052944716
 07/14  07:00:00,28.0472758517,0.973995371417,2.89618018974,0.0,6.01364874671,18.163451543,15.3061961258,0.0,15.3061961258
 07/14  08:00:00,28.4328441963,1.36722904582,3.83426540885,0.0,4.35151303671,18.8798367041,14.7053467311,0.0,14.7053467311
 07/14  09:00:00,26.6371763162,1.56132430849,4.66813410658,0.0,3.78894180059,16.6187760998,12.9028033854,0.0,12.9028033854
 07/14  10:00:00,25.2594575672,1.85569497755,5.91267139157,0.0,3.78894180059,13.7021493968,11.7011078249,0.0,11.7011078249
 07/14  11:00:00,26.9768139874,2.14677584799,7.1917657875,0.0,3.78894180059,13.8493305508,9.4479286489,0.0,9.4479286489
 07/14  12:00:00,28.316393493,2.44426689256,8.5442954667,0.0,3.69398621738,13.6338449159,8.24623308839,0.0,8.24623308839
 07/14  13:00:00,29.357128465,2.67345898685,9.63412174223,0.0,3.78894180059,13.2606059349,7.34496141801,0.0,7.34496141801
 07/14  14:00:00,30.0704308071,2.84600961826,10.322054607,0.0,3.78894180059,13.1134247809,6.44368974762,0.0,6.44368974762
 07/14  15:00:00,32.8697129812,3.11701294702,11.485323999,0.0,4.71240779196,13.5549682428,7.34496141801,0.0,7.34496141801
 07/14  16:00:00,42.5561946386,3.53558908445,13.3028761316,0.0,7.18559832057,18.5321311015,8.54665697852,0.0,8.54665697852
 07/14  17:00:00,49.5588153174,3.66060573276,14.2027238929,0.0,8.38069375907,23.3147919321,11.2504719897,0.0,11.2504719897
 07/14  18:00:00,51.953790349,3.78502911423,14.4059054093,0.0,10.6415932552,23.1212625696,13.2032272755,0.0,13.2032272755
 07/14  19:00:00,49.2946140428,3.54072285236,12.9603133431,0.0,12.3080778603,20.4854999863,12.6023794952,0.0,12.6023794952
 07/14  20:00:00,48.6319314477,3.05259217452,10.547382319,0.0,12.456681583,19.8967753704,11.5508958798,0.0,11.5508958798
 07/14  21:00:00,43.2329480361,2.56516956736,8.42082253658,0.0,9.18739968257,17.702556249,9.4479286489,0.0,9.4479286489
 07/14  22:00:00,33.2167838089,1.94517988768,5.95996055076,0.0,5.91811778209,14.0365255879,8.24623308839,0.0,8.24623308839
 07/14  23:00:00,25.8193477279,1.57942775923,4.82478566961,0.0,3.54045821811,10.5176760807,4.64114640686,0.0,4.64114640686
 07/14  24:00:00,20.7102740721,1.23627491281,3.76212041596,0.0,2.55330491699,7.80157382632,1.48669556051,0.0,1.48669556051
 07/15  01:00:00,18.3730270685,0.838031139002,2.41184180209,0.0,2.55330491699,7.21284921042,0.885299834101,0.0,0.885299834101
 07/15  02:00:00,17.03808133,0.584263418126,1.62502609238,0.0,2.55330491699,6.91848690247,0.435053256043,0.0,0.435053256043
 07/15  03:00:00,16.5568686005,0.492050118836,1.38320781618,0.0,2.55330491699,6.7713057485,0.435045535735,0.0,0.435045535735
 07/15  04:00:00,18.2785388537,0.403359394779,1.11707534563,0.0,3.82705111198,7.57405300124,0.885113253881,0.0,0.885113253881
 07/15  05:00:00,18.3707897981,0.415694651769,1.12254523785,0.0,6.02426329834,9.91545327661,4.33409324555,0.0,4.33409324555
 07/15  06:00:00,23.3422219247,0.562262338322,1.52199193112,0.0,6.51253267309,14.7454349813,14.3774452939,0.0,14.3774452939
 07/15  07:00:00,27.0077107136,0.78651197871,2.23762780676,0.0,6.01364874671,17.9699221805,15.276579659,0.0,15.276579659
 07/15  08:00:00,25.2357913221,0.865341915763,2.5855132334,0.0,3.66783283761,18.1171033345,14.6769149571,0.0,14.6769149571
 07/15  09:00:00,23.1266646579,1.01527470015,3.15008562529,0.0,3.10526160149,15.8560427302,12.8779255832,0.0,12.8779255832
 07/15  10:00:00,21.5941186476,1.30828196401,4.24115905426,0.0,3.10526160149,12.9394160272,11.6785993372,0.0,11.6785993372
 07/15  11:00:00,22.8914056631,1.55064028985,5.14890659002,0.0,3.10526160149,13.0865971812,9.42986262588,0.0,9.42986262588
 07/15  12:00:00,23.8296588216,1.77969538094,6.00528581154,0.0,3.10526160149,12.9394160272,8.23053637987,0.0,8.23053637987
 07/15  13:00:00,24.4368052902,1.98904024045,6.84463088255,0.0,3.10526160149,12.4978725653,7.33104169535,0.0,7.33104169535
 07/15  14:00:00,24.3438114843,2.00467790433,6.88318056686,0.0,3.10526160149,12.3506914113,6.43154701084,0.0,6.43154701084
 07/15  15:00:00,26.1004462901,2.10490570826,7.17457811538,0.0,4.02872759285,12.7922348732,7.33104169535,0.0,7.33104169535
 07/15  16:00:00,34.5662725623,2.3358585247,7.95909818376,0.0,6.50191812146,17.7693977319,8.53036794137,0.0,8.53036794137
 07/15  17:00:00,42.8238159119,2.5783756341,8.74348394851,0.0,8.38069375907,23.1212625696,11.2288519949,0.0,11.2288519949
 07/15  18:00:00,45.8332923906,2.7741361705,9.2963003945,0.0,10.6415932552,23.1212625696,13.1777571447,0.0,13.1777571447
 07/15  19:00:00,44.0667237565,2.63151294512,8.64163296409,0.0,12.3080778603,20.4854999863,12.5780940217,0.0,12.5780940217
 07/15  20:00:00,44.7026397969,2.31390619129,7.35677665147,0.0,12.456681583,19.8967753704,11.5286835564,0.0,11.5286835564
 07/15  21:00:00,40.2484514521,1.96006506941,6.04143045058,0.0,9.18739968257,17.702556249,9.42986262588,0.0,9.42986262588
 07/15  22:00:00,31.6677810454,1.57836240245,4.77777527252,0.0,5.91811778209,14.0365255879,8.23053637987,0.0,8.23053637987
 07/15  23:00:00,23.9258410198,1.14395602129,3.36675069938,0.0,3.54045821811,10.5176760807,4.63255764181,0.0,4.63255764181
 07/15  24:00:00,18.7604357903,0.785995184727,2.26256186218,0.0,2.55330491699,7.80157382632,1.48432624602,0.0,1.48432624602
 07/16  01:00:00,17.1941919026,0.543939521729,1.52709825338,0.0,2.55330491699,7.21284921042,0.884130589606,0.0,0.884130589606
 07/16  02:00:00,16.1628196542,0.362265519224,0.971762315465,0.0,2.55330491699,6.91848690247,0.434761601497,0.0,0.434761601497
 07/16  03:00:00,15.6216587453,0.262567619734,0.677480460037,0.0,2.55330491699,6.7713057485,0.434754114076,0.0,0.434754114076
 07/16  04:00:00,17.5379638615,0.220037280714,0.559822467519,0.0,3.82705111198,7.57405300124,0.883949639575,0.0,0.883949639575
 07/16  05:00:00,17.6537640236,0.232309270988,0.588904844074,0.0,6.02426329834,9.91545327661,4.32628852744,0.0,4.32628852744
 07/16  06:00:00,22.2273251988,0.273676138589,0.695681405017,0.0,6.51253267309,14.7454349813,14.3504003821,0.0,14.3504003821
 07/16  07:00:00,24.8868562725,0.251842434675,0.651442909741,0.0,6.01364874671,17.9699221805,15.2478189592,0.0,15.2478189592
 07/16  08:00:00,22.5209182721,0.203629504366,0.53235259477,0.0,3.66783283761,18.1171033345,14.6493047206,0.0,14.6493047206
 07/16  09:00:00,19.8205104797,0.236162301544,0.623043845725,0.0,3.10526160149,15.8560427302,12.8537666263,0.0,12.8537666263
 07/16  10:00:00,17.4123648219,0.370533216365,0.997153976204,0.0,3.10526160149,12.9394160272,11.6567412333,0.0,11.6567412333
 07/16  11:00:00,17.985095064,0.473848418738,1.31938786205,0.0,3.10526160149,13.0865971812,9.41231862147,0.0,9.41231862147
 07/16  12:00:00,18.5715180887,0.636816872227,1.89002358736,0.0,3.10526160149,12.9394160272,8.21529322849,0.0,8.21529322849
 07/16  13:00:00,18.3575493576,0.687905185665,2.06651000473,0.0,3.10526160149,12.4978725653,7.31752418375,0.0,7.31752418375
 07/16  14:00:00,18.2595657258,0.697343568105,2.10626914452,0.0,3.10526160149,12.3506914113,6.41975513902,0.0,6.41975513902
 07/16  15:00:00,20.1895466512,0.831602977376,2.5369812073,0.0,4.02872759285,12.7922348732,7.31752418375,0.0,7.31752418375
 07/16  16:00:00,28.6203559287,1.08185995622,3.26718011866,0.0,6.50191812146,17.7693977319,8.51454957673,0.0,8.51454957673
 07/16  17:00:00,37.0342940262,1.37405458559,4.1582831113,0.0,8.38069375907,23.1212625696,11.2078567109,0.0,11.2078567109
 07/16  18:00:00,40.4193681564,1.65681223753,4.99970009333,0.0,10.6415932552,23.1212625696,13.1530229745,0.0,13.1530229745
 07/16  19:00:00,39.0932380421,1.5977862728,4.70187392198,0.0,12.3080778603,20.4854999863,12.554510278,0.0,12.554510278
 07/16  20:00:00,40.1371852462,1.32874285474,3.77648543738,0.0,12.456681583,19.8967753704,11.5071130592,0.0,11.5071130592
 07/16  21:00:00,36.2161789414,1.05106696353,2.91815604576,0.0,9.18739968257,17.702556249,9.41231862147,0.0,9.41231862147
 07/16  22:00:00,28.0729463302,0.739734901957,2.02156805782,0.0,5.91811778209,14.0365255879,8.21529322849,0.0,8.21529322849
 07/16  23:00:00,21.0719033879,0.453538472328,1.20323061646,0.0,3.54045821811,10.5176760807,4.62421704955,0.0,4.62421704955
 07/16  24:00:00,16.8149579482,0.305960692275,0.797118512575,0.0,2.55330491699,7.80157382632,1.48202539298,0.0,1.48202539298
 07/17  01:00:00,16.0050269082,0.244541155572,0.637331625191,0.0,2.55330491699,7.21284921042,0.882995769949,0.0,0.882995769949
 07/17  02:00:00,15.4722957396,0.180574973217,0.462928946885,0.0,2.55330491699,6.91848690247,0.43447855682,0.0,0.43447855682
 07/17  03:00:00,15.1027884722,0.120301607393,0.300876199266,0.0,2.55330491699,6.7713057485,0.434471303646,0.0,0.434471303646
 07/17  04:00:00,17.0784162332,0.0923617249838,0.227950394973,0.0,3.82705111198,7.57405300124,0.882820482855,0.0,0.882820482855
 07/17  05:00:00,17.2736866134,0.127291532025,0.313845172818,0.0,6.02426329834,9.91545327661,4.31871675826,0.0,4.31871675826
 07/17  06:00:00,22.1726622633,0.261104735093,0.653589872965,0.0,6.51253267309,14.7454349813,14.3241677458,0.0,14.3241677458
 07/17  07:00:00,25.5211149959,0.372627072369,0.971387632928,0.0,6.01364874671,18.163451543,15.2199225436,0.0,15.2199225436
 07/17  08:00:00,25.1421146044,0.665086643914,1.2456782188,0.0,4.35151303671,18.8798367041,14.622524198,0.0,14.622524198
 07/17  09:00:00,22.6279000054,0.726797206109,1.4933848981,0.0,3.78894180059,16.6187760998,12.8303336691,0.0,12.8303336691
 07/17  10:00:00,20.0175528755,0.78893254629,1.73752913115,0.0,3.78894180059,13.7021493968,11.6355399864,0.0,11.6355399864
 07/17  11:00:00,20.1377307163,0.778755392961,1.72070297147,0.0,3.78894180059,13.8493305508,9.39530183115,0.0,9.39530183115
 07/17  12:00:00,19.989183736,0.818829116532,1.84252348567,0.0,3.69398621738,13.6338449159,8.20050814838,0.0,8.20050814838
 07/17  13:00:00,19.9261240902,0.853217359726,2.02335899463,0.0,3.78894180059,13.2606059349,7.3044128863,0.0,7.3044128863
 07/17  14:00:00,20.3513217386,0.978239609714,2.47071554702,0.0,3.78894180059,13.1134247809,6.40831762422,0.0,6.40831762422
 07/17  15:00:00,22.2212359243,1.09807905388,2.85578083528,0.0,4.71240779196,13.5549682428,7.3044128863,0.0,7.3044128863
 07/17  16:00:00,30.8784153181,1.38738182082,3.77330407478,0.0,7.18559832057,18.5321311015,8.49920656907,0.0,8.49920656907
 07/17  17:00:00,38.1428524162,1.55514379253,4.89222293193,0.0,8.38069375907,23.3147919321,11.1874923553,0.0,11.1874923553
 07/17  18:00:00,40.535219952,1.66101396444,5.11135016202,0.0,10.6415932552,23.1212625696,13.1290320898,0.0,13.1290320898
 07/17  19:00:00,39.3212379981,1.63562060794,4.89203954283,0.0,12.3080778603,20.4854999863,12.5316352484,0.0,12.5316352484
 07/17  20:00:00,40.5620099373,1.41293118101,4.11712180219,0.0,12.456681583,19.8967753704,11.486190776,0.0,11.486190776
 07/17  21:00:00,36.4844134435,1.10898110295,3.12847640846,0.0,9.18739968257,17.702556249,9.39530183115,0.0,9.39530183115
 07/17  22:00:00,27.8812332774,0.694060325572,1.87552958137,0.0,5.91811778209,14.0365255879,8.20050814838,0.0,8.20050814838
 07/17  23:00:00,20.9171834277,0.415514182686,1.08653494595,0.0,3.54045821811,10.5176760807,4.61612710006,0.0,4.61612710006
 07/17  24:00:00,16.6208754049,0.25658430071,0.652412360806,0.0,2.55330491699,7.80157382632,1.47979368277,0.0,1.47979368277
 07/18  01:00:00,15.7083473251,0.167684219212,0.417508978392,0.0,2.55330491699,7.21284921042,0.881895710586,0.0,0.881895710586
 07/18  02:00:00,15.2844859242,0.13017519669,0.325518908086,0.0,2.55330491699,6.91848690247,0.434204205724,0.0,0.434204205724
 07/18  03:00:00,15.0150095586,0.0954269294258,0.23797196368,0.0,2.55330491699,6.7713057485,0.434197188107,0.0,0.434197188107
 07/18  04:00:00,17.0427005067,0.081591298511,0.203005094879,0.0,3.82705111198,7.57405300124,0.88172611787,0.0,0.88172611787
 07/18  05:00:00,17.2334380799,0.114459990215,0.286428181116,0.0,6.02426329834,9.91545327661,4.31138018064,0.0,4.31138018064
 07/18  06:00:00,22.1640593227,0.2546938005,0.65139786701,0.0,6.51253267309,14.7454349813,14.2987551542,0.0,14.2987551542
 07/18  07:00:00,25.5379538143,0.3742317805,0.986621743279,0.0,6.01364874671,18.163451543,15.1928986734,0.0,15.1928986734
 07/18  08:00:00,25.135845666,0.657820394925,1.24667552942,0.0,4.35151303671,18.8798367041,14.5965813202,0.0,14.5965813202
 07/18  09:00:00,22.8180144727,0.759273684487,1.6510228871,0.0,3.78894180059,16.6187760998,12.8076336512,0.0,12.8076336512
 07/18  10:00:00,20.4219192968,0.865406559835,2.06542153887,0.0,3.78894180059,13.7021493968,11.6150018749,0.0,11.6150018749
 07/18  11:00:00,20.8979790109,0.93763170073,2.32207495833,0.0,3.78894180059,13.8493305508,9.3788172943,0.0,9.3788172943
 07/18  12:00:00,21.0146472919,1.02346848709,2.66334767106,0.0,3.69398621738,13.6338449159,8.186185518,0.0,8.186185518
 07/18  13:00:00,21.6146884438,1.20323843336,3.36190227458,0.0,3.78894180059,13.2606059349,7.29171168577,0.0,7.29171168577
 07/18  14:00:00,22.1403148388,1.35568871159,3.88225954536,0.0,3.78894180059,13.1134247809,6.39723785355,0.0,6.39723785355
 07/18  15:00:00,24.9312385881,1.65295167613,5.01091087677,0.0,4.71240779196,13.5549682428,7.29171168577,0.0,7.29171168577
 07/18  16:00:00,33.5594601904,1.93075665093,5.91097411689,0.0,7.18559832057,18.5321311015,8.48434346207,0.0,8.48434346207
 07/18  17:00:00,40.3838198925,2.01897101438,6.66936318635,0.0,8.38069375907,23.3147919321,11.1677649588,0.0,11.1677649588
 07/18  18:00:00,43.3473891078,2.24278773102,7.34174555121,0.0,10.6415932552,23.1212625696,13.1057915952,0.0,13.1057915952
 07/18  19:00:00,41.9031402407,2.17214840755,6.93741398577,0.0,12.3080778603,20.4854999863,12.5094757071,0.0,12.5094757071
 07/18  20:00:00,42.4666383364,1.83639360918,5.59828777314,0.0,12.456681583,19.8967753704,11.4659229028,0.0,11.4659229028
 07/18  21:00:00,37.5856803475,1.38388174401,3.95484267134,0.0,9.18739968257,17.702556249,9.3788172943,0.0,9.3788172943
 07/18  22:00:00,29.1436650275,1.01050515103,2.82151650603,0.0,5.91811778209,14.0365255879,8.186185518,0.0,8.186185518
 07/18  23:00:00,21.6431968092,0.601714181521,1.62634832863,0.0,3.54045821811,10.5176760807,4.60829018909,0.0,4.60829018909
 07/18  24:00:00,16.9473073114,0.343305907387,0.892122660655,0.0,2.55330491699,7.80157382632,1.4776317763,0.0,1.4776317763
 07/19  01:00:00,16.0669678619,0.263613234205,0.68020050024,0.0,2.55330491699,7.21284921042,0.88083073662,0.0,0.88083073662
 07/19  02:00:00,15.5062601104,0.191355865139,0.486112425832,0.0,2.55330491699,6.91848690247,0.433938629339,0.0,0.433938629339
 07/19  03:00:00,15.1344832639,0.129812296179,0.323060302206,0.0,2.55330491699,6.7713057485,0.433931848533,0.0,0.433931848533
 07/19  04:00:00,17.0993943485,0.0987587375615,0.242531497681,0.0,3.82705111198,7.57405300124,0.88066686844,0.0,0.88066686844
 07/19  05:00:00,17.3151848231,0.139373772402,0.343261142167,0.0,6.02426329834,9.91545327661,4.30428096763,0.0,4.30428096763
 07/19  06:00:00,22.4077409532,0.320837153722,0.828936144241,0.0,6.51253267309,14.7454349813,14.2741701339,0.0,14.2741701339
 07/19  07:00:00,25.9021831056,0.464265664397,1.26081715063,0.0,6.01364874671,18.163451543,15.1667553517,0.0,15.1667553517
 07/19  08:00:00,25.8035040498,0.800622819896,1.77153148822,0.0,4.35151303671,18.8798367041,14.57148377,0.0,14.57148377
 07/19  09:00:00,23.6381492028,0.924443575955,2.30598772574,0.0,3.78894180059,16.6187760998,12.7856732948,0.0,12.7856732948
 07/19  10:00:00,21.4979654089,1.08323660929,2.92363760156,0.0,3.78894180059,13.7021493968,11.595132981,0.0,11.595132981
 07/19  11:00:00,22.7679639115,1.31506106756,3.81463049209,0.0,3.78894180059,13.8493305508,9.36286989265,0.0,9.36286989265
 07/19  12:00:00,23.9318519131,1.62791297238,4.97610780695,0.0,3.69398621738,13.6338449159,8.17232957886,0.0,8.17232957886
 07/19  13:00:00,24.0740893845,1.72921663422,5.29532501443,0.0,3.78894180059,13.2606059349,7.27942434351,0.0,7.27942434351
 07/19  14:00:00,24.7905983466,1.89444764463,5.99378412016,0.0,3.78894180059,13.1134247809,6.38651910817,0.0,6.38651910817
 07/19  15:00:00,27.3057282182,2.15224588452,6.8861062985,0.0,4.71240779196,13.5549682428,7.27942434351,0.0,7.27942434351
 07/19  16:00:00,35.6712040566,2.37968134648,7.5737932876,0.0,7.18559832057,18.5321311015,8.4699646573,0.0,8.4699646573
 07/19  17:00:00,42.6956408268,2.49424600498,8.50590913003,0.0,8.38069375907,23.3147919321,11.1486803633,0.0,11.1486803633
 07/19  18:00:00,46.118996161,2.78038096819,9.57575936721,0.0,10.6415932552,23.1212625696,13.0833083732,0.0,13.0833083732
 07/19  19:00:00,45.1521967989,2.79875510209,9.5598638495,0.0,12.3080778603,20.4854999863,12.4880382163,0.0,12.4880382163
 07/19  20:00:00,45.7936962321,2.49931618158,8.26242309644,0.0,12.456681583,19.8967753704,11.4463154418,0.0,11.4463154418
 07/19  21:00:00,41.2561674748,2.1438789083,6.86533263437,0.0,9.18739968257,17.702556249,9.36286989265,0.0,9.36286989265
 07/19  22:00:00,32.2090521766,1.68502471083,5.21238409537,0.0,5.91811778209,14.0365255879,8.17232957886,0.0,8.17232957886
 07/19  23:00:00,23.6463144605,1.08833941742,3.14284074397,0.0,3.54045821811,10.5176760807,4.60070863749,0.0,4.60070863749
 07/19  24:00:00,18.4323593555,0.715220396895,2.00526021527,0.0,2.55330491699,7.80157382632,1.47554031379,0.0,1.47554031379
 07/20  01:00:00,17.4180026022,0.594907751492,1.69994072323,0.0,2.55330491699,7.21284921042,0.879801162714,0.0,0.879801162714
 07/20  02:00:00,16.5446108938,0.447152418727,1.26866665564,0.0,2.55330491699,6.91848690247,0.433681906188,0.0,0.433681906188
 07/20  03:00:00,16.0808911975,0.367658819137,1.03162171284,0.0,2.55330491699,6.7713057485,0.433675363396,0.0,0.433675363396
 07/20  04:00:00,18.0182443544,0.334411847184,0.925728394004,0.0,3.82705111198,7.57405300124,0.879643047963,0.0,0.879643047963
 07/20  05:00:00,18.1877692911,0.360103401897,0.995115980704,0.0,6.02426329834,9.91545327661,4.29742122195,0.0,4.29742122195
 07/20  06:00:00,23.0319313787,0.467447755543,1.30651596795,0.0,6.51253267309,14.7454349813,14.2504199663,0.0,14.2504199663
 07/20  07:00:00,26.5450311459,0.611261797527,1.75666905787,0.0,6.01364874671,18.163451543,15.1415003204,0.0,15.1415003204
 07/20  08:00:00,26.3050057525,0.911673280024,2.16198273086,0.0,4.35151303671,18.8798367041,14.5472389796,0.0,14.5472389796
 07/20  09:00:00,24.2680551256,1.06960215004,2.79073507437,0.0,3.78894180059,16.6187760998,12.7644591034,0.0,12.7644591034
 07/20  10:00:00,22.8844753687,1.39474641053,3.9986377601,0.0,3.78894180059,13.7021493968,11.5759391888,0.0,11.5759391888
 07/20  11:00:00,24.7215832043,1.74021456814,5.34309628429,0.0,3.78894180059,13.8493305508,9.34746434887,0.0,9.34746434887
 07/20  12:00:00,26.4147472291,2.12751631128,6.95939978399,0.0,3.69398621738,13.6338449159,8.15894443426,0.0,8.15894443426
 07/20  13:00:00,27.5503734117,2.38727362305,8.11355205275,0.0,3.78894180059,13.2606059349,7.26755449831,0.0,7.26755449831
 07/20  14:00:00,28.6032686751,2.60982225648,9.09107983683,0.0,3.78894180059,13.1134247809,6.37616456235,0.0,6.37616456235
 07/20  15:00:00,31.1831326635,2.85146583807,10.0642907902,0.0,4.71240779196,13.5549682428,7.26755449831,0.0,7.26755449831
 07/20  16:00:00,39.1425991165,2.96300082837,10.4618688656,0.0,7.18559832057,18.5321311015,8.45607441291,0.0,8.45607441291
 07/20  17:00:00,45.0808626648,2.88147583082,10.5039011422,0.0,8.38069375907,23.3147919321,11.1302442208,0.0,11.1302442208
 07/20  18:00:00,47.6251518515,3.02020340681,10.8420926191,0.0,10.6415932552,23.1212625696,13.061589082,0.0,13.061589082
 07/20  19:00:00,45.3555594184,2.83433276512,9.7276488059,0.0,12.3080778603,20.4854999863,12.4673291247,0.0,12.4673291247
 07/20  20:00:00,45.4734212353,2.4534967007,7.98796758052,0.0,12.456681583,19.8967753704,11.4273741994,0.0,11.4273741994
 07/20  21:00:00,40.5891579894,2.02872780666,6.31347425057,0.0,9.18739968257,17.702556249,9.34746434887,0.0,9.34746434887
 07/20  22:00:00,31.4872368041,1.5438663581,4.6317270756,0.0,5.91811778209,14.0365255879,8.15894443426,0.0,8.15894443426
 07/20  23:00:00,23.7316563967,1.1007364218,3.21578567583,0.0,3.54045821811,10.5176760807,4.59338469044,0.0,4.59338469044
 07/20  24:00:00,18.184267459,0.649754732063,1.82263398354,0.0,2.55330491699,7.80157382632,1.47351991461,0.0,1.47351991461
 07/21  01:00:00,16.7726751882,0.438849523067,1.21067153771,0.0,2.55330491699,7.21284921042,0.878807292993,0.0,0.878807292993
 07/21  02:00:00,16.1543479203,0.353401815524,0.972154285281,0.0,2.55330491699,6.91848690247,0.43343411216,0.0,0.43343411216
 07/21  03:00:00,15.8113561914,0.302573978617,0.827171547238,0.0,2.55330491699,6.7713057485,0.433427808532,0.0,0.433427808532
 07/21  04:00:00,17.8338567955,0.287838279851,0.787914402392,0.0,3.82705111198,7.57405300124,0.878654959321,0.0,0.878654959321
 07/21  05:00:00,18.1063293842,0.339965384884,0.933814090817,0.0,6.02426329834,9.91545327661,4.29080297545,0.0,4.29080297545
 07/21  06:00:00,23.1179328838,0.491587817113,1.3683774115,0.0,6.51253267309,14.7454349813,14.2275116857,0.0,14.2275116857
 07/21  07:00:00,26.4089234198,0.585047909389,1.64677521989,0.0,6.01364874671,18.163451543,15.1171410586,0.0,15.1171410586
 07/21  08:00:00,25.9339200351,0.830975440798,1.87159485268,0.0,4.35151303671,18.8798367041,14.5238541291,0.0,14.5238541291
 07/21  09:00:00,23.662613574,0.942767019221,2.31212865359,0.0,3.78894180059,16.6187760998,12.7439973593,0.0,12.7439973593
 07/21  10:00:00,21.487444627,1.09587529173,2.90047813719,0.0,3.78894180059,13.7021493968,11.5574261822,0.0,11.5574261822
 07/21  11:00:00,22.815443834,1.36274121115,3.81443027096,0.0,3.78894180059,13.8493305508,9.33260522516,0.0,9.33260522516
 07/21  12:00:00,23.6086386977,1.61240182854,4.66840573539,0.0,3.69398621738,13.6338449159,8.14603404809,0.0,8.14603404809
 07/21  13:00:00,24.7643485347,1.897987621,5.81681317781,0.0,3.78894180059,13.2606059349,7.25610566529,0.0,7.25610566529
 07/21  14:00:00,25.8160046109,2.12139457242,6.79224345665,0.0,3.78894180059,13.1134247809,6.36617728249,0.0,6.36617728249
 07/21  15:00:00,28.5070896527,2.39854660794,7.84116700957,0.0,4.71240779196,13.5549682428,7.25610566529,0.0,7.25610566529
 07/21  16:00:00,37.1833736637,2.67837309476,8.78727114643,0.0,7.18559832057,18.5321311015,8.44267684236,0.0,8.44267684236
 07/21  17:00:00,43.9373671244,2.76130809458,9.48057333809,0.0,8.38069375907,23.3147919321,11.1124619908,0.0,11.1124619908
 07/21  18:00:00,47.0069736546,3.01254153341,10.2315762956,0.0,10.6415932552,23.1212625696,13.0406401535,0.0,13.0406401535
 07/21  19:00:00,45.5824330673,2.94898083979,9.83987438017,0.0,12.3080778603,20.4854999863,12.447354565,0.0,12.447354565
 07/21  20:00:00,45.7138990835,2.54135055571,8.14059157363,0.0,12.456681583,19.8967753704,11.409104785,0.0,11.409104785
 07/21  21:00:00,40.5337775191,2.05139974904,6.23542183791,0.0,9.18739968257,17.702556249,9.33260522516,0.0,9.33260522516
 07/21  22:00:00,30.9872666111,1.46845023769,4.20717300297,0.0,5.91811778209,14.0365255879,8.14603404809,0.0,8.14603404809
 07/21  23:00:00,23.1909037391,1.00030201711,2.77546742289,0.0,3.54045821811,10.5176760807,4.58632051688,0.0,4.58632051688
 07/21  24:00:00,18.3044240095,0.688175954898,1.90436931119,0.0,2.55330491699,7.80157382632,1.47157117707,0.0,1.47157117707
 07/22  01:00:00,17.2641146389,0.560784743221,1.58017576821,0.0,2.55330491699,7.21284921042,0.87784942096,0.0,0.87784942096
 07/22  02:00:00,16.6881002591,0.481728987586,1.37757945205,0.0,2.55330491699,6.91848690247,0.433195320493,0.0,0.433195320493
 07/22  03:00:00,16.2853564426,0.415303635524,1.18844214157,0.0,2.55330491699,6.7713057485,0.433189257128,0.0,0.433189257128
 07/22  04:00:00,18.2278203258,0.383024577582,1.08669163499,0.0,3.82705111198,7.57405300124,0.877702894789,0.0,0.877702894789
 07/22  05:00:00,19.2350352457,0.397136097839,1.11251590601,0.0,6.02426329834,9.91545327661,4.28442818847,0.0,4.28442818847
 07/22  06:00:00,23.266111265,0.524573130476,1.48357047926,0.0,6.51253267309,14.7454349813,14.2054520773,0.0,14.2054520773
 07/22  07:00:00,26.4908883107,0.641551437071,1.86576594548,0.0,6.01364874671,17.9699221805,15.0936847801,0.0,15.0936847801
 07/22  08:00:00,24.4794724056,0.671059627816,2.02347660487,0.0,3.66783283761,18.1171033345,14.5013361436,0.0,14.5013361436
 07/22  09:00:00,22.9945008311,0.95501598039,3.07818051828,0.0,3.10526160149,15.8560427302,12.724294122,0.0,12.724294122
 07/22  10:00:00,21.8235183132,1.32397973653,4.45486094737,0.0,3.10526160149,12.9394160272,11.5395994437,0.0,11.5395994437
 07/22  11:00:00,23.4629279122,1.636946403,5.63412272601,0.0,3.10526160149,13.0865971812,9.31829692192,0.0,9.31829692192
 07/22  12:00:00,23.7941903377,1.73577930529,6.01373340329,0.0,3.10526160149,12.9394160272,8.13360224364,0.0,8.13360224364
 07/22  13:00:00,24.3349036718,1.93934368857,6.79242581602,0.0,3.10526160149,12.4978725653,7.24508123492,0.0,7.24508123492
 07/22  14:00:00,25.6157418468,2.18842351162,7.97136532207,0.0,3.10526160149,12.3506914113,6.35656022621,0.0,6.35656022621
 07/22  15:00:00,25.8666939068,2.02458801149,7.02114342877,0.0,4.02872759285,12.7922348732,7.24508123492,0.0,7.24508123492
 07/22  16:00:00,32.2565298044,1.90299919561,6.08221475496,0.0,6.50191812146,17.7693977319,8.42977591321,0.0,8.42977591321
 07/22  17:00:00,40.8525487936,2.22820718899,7.12238527531,0.0,8.38069375907,23.1212625696,11.0953389394,0.0,11.0953389394
 07/22  18:00:00,45.5184180786,2.72909979588,9.02646245711,0.0,10.6415932552,23.1212625696,13.0204677916,0.0,13.0204677916
 07/22  19:00:00,44.4426725719,2.705192434,8.9439022906,0.0,12.3080778603,20.4854999863,12.4281204524,0.0,12.4281204524
 07/22  20:00:00,44.9019576726,2.3481467884,7.52185393005,0.0,12.456681583,19.8967753704,11.3915126089,0.0,11.3915126089
 07/22  21:00:00,40.2006192204,1.94705516804,6.00660812023,0.0,9.18739968257,17.702556249,9.31829692192,0.0,9.31829692192
 07/22  22:00:00,31.4710994004,1.53347029409,4.6259857359,0.0,5.91811778209,14.0365255879,8.13360224364,0.0,8.13360224364
 07/22  23:00:00,23.8860083879,1.12454786523,3.34632622359,0.0,3.54045821811,10.5176760807,4.57951820878,0.0,4.57951820878
 07/22  24:00:00,18.5131699276,0.716963665241,2.08432751897,0.0,2.55330491699,7.80157382632,1.46969467829,0.0,1.46969467829
 07/23  01:00:00,17.0108590606,0.489907075556,1.39779785758,0.0,2.55330491699,7.21284921042,0.876927829405,0.0,0.876927829405
 07/23  02:00:00,16.3560361247,0.398236470365,1.12900783489,0.0,2.55330491699,6.91848690247,0.432965601746,0.0,0.432965601746
 07/23  03:00:00,15.9831165658,0.340939006374,0.960566893903,0.0,2.55330491699,6.7713057485,0.432959779695,0.0,0.432959779695
 07/23  04:00:00,17.8407657793,0.287518812138,0.79514285389,0.0,3.82705111198,7.57405300124,0.876787135953,0.0,0.876787135953
 07/23  05:00:00,19.0129816274,0.342222870946,0.945375514554,0.0,6.02426329834,9.91545327661,4.27829874925,0.0,4.27829874925
 07/23  06:00:00,23.3255985851,0.541402108469,1.52622882137,0.0,6.51253267309,14.7454349813,14.1842476748,0.0,14.1842476748
 07/23  07:00:00,26.784614178,0.714336962725,2.08670628713,0.0,6.01364874671,17.9699221805,15.0711384313,0.0,15.0711384313
 07/23  08:00:00,24.8735371087,0.766306592916,2.32229434285,0.0,3.66783283761,18.1171033345,14.4796916915,0.0,14.4796916915
 07/23  09:00:00,22.8110002112,0.924402452468,2.92529342625,0.0,3.10526160149,15.8560427302,12.7053552266,0.0,12.7053552266
 07/23  10:00:00,21.7338841215,1.30866522771,4.38054126447,0.0,3.10526160149,12.9394160272,11.5224642526,0.0,11.5224642526
 07/23  11:00:00,24.2732737628,1.7905325484,6.29088243119,0.0,3.10526160149,13.0865971812,9.30454367642,0.0,9.30454367642
 07/23  12:00:00,25.9699281232,2.14838053891,7.77686995512,0.0,3.10526160149,12.9394160272,8.12165270246,0.0,8.12165270246
 07/23  13:00:00,26.8724801458,2.41408780953,8.85525816912,0.0,3.10526160149,12.4978725653,7.234484472,0.0,7.234484472
 07/23  14:00:00,28.2880338253,2.69765001848,10.1344307937,0.0,3.10526160149,12.3506914113,6.34731624153,0.0,6.34731624153
 07/23  15:00:00,31.3169126045,3.00064567487,11.4953044632,0.0,4.02872759285,12.7922348732,7.234484472,0.0,7.234484472
 07/23  16:00:00,40.773378489,3.38524962993,13.1168130052,0.0,6.50191812146,17.7693977319,8.41737544595,0.0,8.41737544595
 07/23  17:00:00,49.9867614938,3.79820788847,14.686597276,0.0,8.38069375907,23.1212625696,11.0788801374,0.0,11.0788801374
 07/23  18:00:00,53.0163085956,3.993606899,15.259845871,0.0,10.6415932552,23.1212625696,13.00107797,0.0,13.00107797
 07/23  19:00:00,51.0069261621,3.83600056456,14.3773477502,0.0,12.3080778603,20.4854999863,12.4096324831,0.0,12.4096324831
 07/23  20:00:00,50.4380910255,3.36571671951,12.0404173518,0.0,12.456681583,19.8967753704,11.3746028808,0.0,11.3746028808
 07/23  21:00:00,44.9228193807,2.87844323419,9.79742021438,0.0,9.18739968257,17.702556249,9.30454367642,0.0,9.30454367642
 07/23  22:00:00,35.6710111926,2.39724274691,7.96212507522,0.0,5.91811778209,14.0365255879,8.12165270246,0.0,8.12165270246
 07/23  23:00:00,27.0050260145,1.81501821122,5.77487350421,0.0,3.54045821811,10.5176760807,4.57297978059,0.0,4.57297978059
 07/23  24:00:00,21.6633863105,1.4326717345,4.51883583259,0.0,2.55330491699,7.80157382632,1.46789097396,0.0,1.46789097396
 07/24  01:00:00,20.0288537252,1.18763514098,3.71806445676,0.0,2.55330491699,7.21284921042,0.876042790324,0.0,0.876042790324
 07/24  02:00:00,18.2274573356,0.852846964679,2.5458185514,0.0,2.55330491699,6.91848690247,0.432745023786,0.0,0.432745023786
 07/24  03:00:00,17.021810473,0.603802634774,1.73639717269,0.0,2.55330491699,6.7713057485,0.432739444049,0.0,0.432739444049
 07/24  04:00:00,18.7613621117,0.518206960492,1.48505103798,0.0,3.82705111198,7.57405300124,0.875907953623,0.0,0.875907953623
 07/24  05:00:00,19.9066778914,0.561150208765,1.62014444083,0.0,6.02426329834,9.91545327661,4.2724164734,0.0,4.2724164734
 07/24  06:00:00,24.5690010078,0.834324171033,2.47670918153,0.0,6.51253267309,14.7454349813,14.1639047589,0.0,14.1639047589
 07/24  07:00:00,28.7936961755,1.13787246866,3.47872341629,0.0,6.01364874671,18.163451543,15.049508689,0.0,15.049508689
 07/24  08:00:00,29.2788435875,1.54455889861,4.50293494725,0.0,4.35151303671,18.8798367041,14.4589271827,0.0,14.4589271827
 07/24  09:00:00,27.9164535889,1.81794984695,5.69078584081,0.0,3.78894180059,16.6187760998,12.6871862815,0.0,12.6871862815
 07/24  10:00:00,26.9367149874,2.18124057235,7.26438321697,0.0,3.78894180059,13.7021493968,11.5060256832,0.0,11.5060256832
 07/24  11:00:00,29.4120929579,2.59556502735,9.17825557865,0.0,3.78894180059,13.8493305508,9.29134956155,0.0,9.29134956155
 07/24  12:00:00,30.0886819385,2.80240243528,9.9584483694,0.0,3.69398621738,13.6338449159,8.11018896331,0.0,8.11018896331
 07/24  13:00:00,31.5863003905,3.10591522799,11.4308374266,0.0,3.78894180059,13.2606059349,7.22431851463,0.0,7.22431851463
 07/24  14:00:00,33.6803568701,3.44343648819,13.3345538001,0.0,3.78894180059,13.1134247809,6.33844806596,0.0,6.33844806596
 07/24  15:00:00,36.1901100429,3.65951470406,14.2632193036,0.0,4.71240779196,13.5549682428,7.22431851463,0.0,7.22431851463
 07/24  16:00:00,44.4659002667,3.8513782296,14.8967926145,0.0,7.18559832057,18.5321311015,8.40547911287,0.0,8.40547911287
 07/24  17:00:00,50.9832139659,3.89742260687,15.3903056672,0.0,8.38069375907,23.3147919321,11.0630904589,0.0,11.0630904589
 07/24  18:00:00,53.1954835294,4.0070798454,15.4255478585,0.0,10.6415932552,23.1212625696,12.982476431,0.0,12.982476431
 07/24  19:00:00,50.5722319158,3.79169996834,13.9869541001,0.0,12.3080778603,20.4854999863,12.3918961319,0.0,12.3918961319
 07/24  20:00:00,49.7653104893,3.28452746006,11.4488260752,0.0,12.456681583,19.8967753704,11.3583806085,0.0,11.3583806085
 07/24  21:00:00,45.5434140278,2.97864188978,10.3178162059,0.0,9.18739968257,17.702556249,9.29134956155,0.0,9.29134956155
 07/24  22:00:00,36.0964520727,2.46996757455,8.3148411277,0.0,5.91811778209,14.0365255879,8.11018896331,0.0,8.11018896331
 07/24  23:00:00,27.2663062937,1.86917369693,5.98199829771,0.0,3.54045821811,10.5176760807,4.5667071686,0.0,4.5667071686
 07/24  24:00:00,21.6732855751,1.44358562408,4.51782120759,0.0,2.55330491699,7.80157382632,1.46616059824,0.0,1.46616059824
 07/25  01:00:00,19.7462045072,1.13964438055,3.48340599915,0.0,2.55330491699,7.21284921042,0.875194564842,0.0,0.875194564842
 07/25  02:00:00,18.433159362,0.902512397377,2.70185514514,0.0,2.55330491699,6.91848690247,0.432533651762,0.0,0.432533651762
 07/25  03:00:00,17.2319644605,0.655863360948,1.89449043408,0.0,2.55330491699,6.7713057485,0.43252831529,0.0,0.43252831529
 07/25  04:00:00,18.5206896814,0.46670017894,1.29588538921,0.0,3.82705111198,7.57405300124,0.875065607756,0.0,0.875065607756
 07/25  05:00:00,19.6201923095,0.501676725577,1.39313234207,0.0,6.02426329834,9.91545327661,4.26678310334,0.0,4.26678310334
 07/25  06:00:00,24.9300254643,0.924179045307,2.74787876381,0.0,6.51253267309,14.7454349813,14.1444293553,0.0,14.1444293553
 07/25  07:00:00,29.6101554402,1.29981670101,4.1332384486,0.0,6.01364874671,18.163451543,15.0288019588,0.0,15.0288019588
 07/25  08:00:00,29.5005859002,1.57741453634,4.69182162217,0.0,4.35151303671,18.8798367041,14.4390487664,0.0,14.4390487664
 07/25  09:00:00,27.4880218226,1.72474325177,5.35556066968,0.0,3.78894180059,16.6187760998,12.6697926674,0.0,12.6697926674
 07/25  10:00:00,25.9659344419,1.99014100665,6.48470223716,0.0,3.78894180059,13.7021493968,11.4902886038,0.0,11.4902886038
 07/25  11:00:00,27.9714709154,2.32974169224,8.00345687123,0.0,3.78894180059,13.8493305508,9.27871848461,0.0,9.27871848461
 07/25  12:00:00,29.1897329645,2.6228537895,9.23904804124,0.0,3.69398621738,13.6338449159,8.09921442106,0.0,8.09921442106
 07/25  13:00:00,30.4894402013,2.90258931338,10.537303152,0.0,3.78894180059,13.2606059349,7.21458637339,0.0,7.21458637339
 07/25  14:00:00,31.3772666011,3.10372511399,11.3711749052,0.0,3.78894180059,13.1134247809,6.32995832572,0.0,6.32995832572
 07/25  15:00:00,33.3653209682,3.25539340365,11.8425515294,0.0,4.71240779196,13.5549682428,7.21458637339,0.0,7.21458637339
 07/25  16:00:00,42.3631913197,3.56639371892,13.0790681783,0.0,7.18559832057,18.5321311015,8.39409043695,0.0,8.39409043695
 07/25  17:00:00,49.4241510342,3.68655962336,14.042105719,0.0,8.38069375907,23.3147919321,11.0479745799,0.0,11.0479745799
 07/25  18:00:00,52.2985956989,3.86984377782,14.6658960955,0.0,10.6415932552,23.1212625696,12.9646686832,0.0,12.9646686832
