Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 07/25  19:00:00,50.1593544895,3.70187487394,13.6639017683,0.0,12.3080778603,20.4854999863,12.3749166514,0.0,12.3749166514
 07/25  20:00:00,49.1424098564,3.01799218001,10.1996273889,0.0,12.456681583,19.8967753704,11.3428505958,0.0,11.3428505958
 07/25  21:00:00,41.6943166969,2.32221025612,7.12515050865,0.0,9.18739968257,17.702556249,9.27871848461,0.0,9.27871848461
 07/25  22:00:00,32.9204077758,1.89278599387,5.71597841152,0.0,5.91811778209,14.0365255879,8.09921442106,0.0,8.09921442106
 07/25  23:00:00,25.5124691484,1.516226854,4.58110799527,0.0,3.54045821811,10.5176760807,4.56070223039,0.0,4.56070223039
 07/25  24:00:00,19.9162728825,1.07101866751,3.13337547164,0.0,2.55330491699,7.80157382632,1.46450406356,0.0,1.46450406356
 07/26  01:00:00,17.6999499326,0.685124952422,1.89167085274,0.0,2.55330491699,7.21284921042,0.874383403133,0.0,0.874383403133
 07/26  02:00:00,16.7702227463,0.519309334224,1.42212159256,0.0,2.55330491699,6.91848690247,0.432331548087,0.0,0.432331548087
 07/26  03:00:00,16.1884099914,0.404202029771,1.10259729609,0.0,2.55330491699,6.7713057485,0.432326455786,0.0,0.432326455786
 07/26  04:00:00,17.9570359297,0.327611129587,0.871320686851,0.0,3.82705111198,7.57405300124,0.874260347376,0.0,0.874260347376
 07/26  05:00:00,19.1256100598,0.379599999985,1.02062681795,0.0,6.02426329834,9.91545327661,4.26140030781,0.0,4.26140030781
 07/26  06:00:00,23.5635706348,0.603868577909,1.70173440171,0.0,6.51253267309,14.7454349813,14.1258272326,0.0,14.1258272326
 07/26  07:00:00,27.500556618,0.838100847917,2.48535547949,0.0,6.01364874671,18.163451543,15.0090243726,0.0,15.0090243726
 07/26  08:00:00,27.9820482276,1.25851087621,3.49218760974,0.0,4.35151303671,18.8798367041,14.4200623294,0.0,14.4200623294
 07/26  09:00:00,26.6432195323,1.54389512515,4.69160650597,0.0,3.78894180059,16.6187760998,12.6531795351,0.0,12.6531795351
 07/26  10:00:00,25.7031675981,1.92011198636,6.29196441372,0.0,3.78894180059,13.7021493968,11.4752576746,0.0,11.4752576746
 07/26  11:00:00,27.7518247255,2.27889384372,7.83465852993,0.0,3.78894180059,13.8493305508,9.26665418619,0.0,9.26665418619
 07/26  12:00:00,29.4619948916,2.6519739869,9.48218977089,0.0,3.69398621738,13.6338449159,8.08873232571,0.0,8.08873232571
 07/26  13:00:00,31.1488216421,2.98887957446,11.1103943318,0.0,3.78894180059,13.2606059349,7.20529093035,0.0,7.20529093035
 07/26  14:00:00,32.1764458978,3.20926775788,12.064811558,0.0,3.78894180059,13.1134247809,6.32184953498,0.0,6.32184953498
 07/26  15:00:00,34.4061328135,3.3945962935,12.7441604848,0.0,4.71240779196,13.5549682428,7.20529093035,0.0,7.20529093035
 07/26  16:00:00,43.4498763516,3.70669600785,14.0254509212,0.0,7.18559832057,18.5321311015,8.38321279083,0.0,8.38321279083
 07/26  17:00:00,50.6392763915,3.84909374166,15.0946969581,0.0,8.38069375907,23.3147919321,11.0335369769,0.0,11.0335369769
 07/26  18:00:00,53.3602241786,4.02373761471,15.5736307383,0.0,10.6415932552,23.1212625696,12.9476600002,0.0,12.9476600002
 07/26  19:00:00,50.9723394116,3.82409811453,14.3546634497,0.0,12.3080778603,20.4854999863,12.35869907,0.0,12.35869907
 07/26  20:00:00,50.8170048138,3.28303635246,11.6091781739,0.0,12.456681583,19.8967753704,11.328017442,0.0,11.328017442
 07/26  21:00:00,43.5696974243,2.65190482856,8.67083666357,0.0,9.18739968257,17.702556249,9.26665418619,0.0,9.26665418619
 07/26  22:00:00,33.621326624,2.03419663387,6.27548661971,0.0,5.91811778209,14.0365255879,8.08873232571,0.0,8.08873232571
 07/26  23:00:00,25.6283063266,1.55144957054,4.66172245695,0.0,3.54045821811,10.5176760807,4.55496674426,0.0,4.55496674426
 07/26  24:00:00,20.1375429753,1.12450088434,3.30116334762,0.0,2.55330491699,7.80157382632,1.46292186048,0.0,1.46292186048
 07/27  01:00:00,18.3392624056,0.83110152514,2.385006753,0.0,2.55330491699,7.21284921042,0.873609544352,0.0,0.873609544352
 07/27  02:00:00,17.1091520916,0.598922824838,1.68143744726,0.0,2.55330491699,6.91848690247,0.432138772425,0.0,0.432138772425
 07/27  03:00:00,16.3719343103,0.447465908011,1.24285773676,0.0,2.55330491699,6.7713057485,0.43213392515,0.0,0.43213392515
 07/27  04:00:00,18.151584215,0.372545570514,1.02093453125,0.0,3.82705111198,7.57405300124,0.873492410506,0.0,0.873492410506
 07/27  05:00:00,19.1987726387,0.396188131225,1.07720126562,0.0,6.02426329834,9.91545327661,4.25626968132,0.0,4.25626968132
 07/27  06:00:00,23.5077862445,0.592858002025,1.65696058728,0.0,6.51253267309,14.7454349813,14.1081039012,0.0,14.1081039012
 07/27  07:00:00,27.7055437975,0.887237569951,2.64120593701,0.0,6.01364874671,18.163451543,14.9901817876,0.0,14.9901817876
 07/27  08:00:00,28.3159679953,1.33167893905,3.75293931458,0.0,4.35151303671,18.8798367041,14.4019734944,0.0,14.4019734944
 07/27  09:00:00,26.5912481243,1.54529559443,4.63823462867,0.0,3.78894180059,16.6187760998,12.6373518046,0.0,12.6373518046
 07/27  10:00:00,25.2640637246,1.854056737,5.91891578955,0.0,3.78894180059,13.7021493968,11.460937347,0.0,11.460937347
 07/27  11:00:00,27.521917383,2.24333916192,7.64030586922,0.0,3.78894180059,13.8493305508,9.25516023902,0.0,9.25516023902
 07/27  12:00:00,29.2790115542,2.61210169157,9.33907872888,0.0,3.69398621738,13.6338449159,8.07874578144,0.0,8.07874578144
 07/27  13:00:00,30.3217484025,2.8382056057,10.433995061,0.0,3.78894180059,13.2606059349,7.19643493826,0.0,7.19643493826
 07/27  14:00:00,31.104790983,3.00674249963,11.1956819016,0.0,3.78894180059,13.1134247809,6.31412409508,0.0,6.31412409508
 07/27  15:00:00,34.0094165487,3.27938929855,12.462651215,0.0,4.71240779196,13.5549682428,7.19643493826,0.0,7.19643493826
 07/27  16:00:00,42.9232785467,3.57701927522,13.6285298489,0.0,7.18559832057,18.5321311015,8.37284939584,0.0,8.37284939584
 07/27  17:00:00,49.6508158115,3.65501854206,14.3003115776,0.0,8.38069375907,23.3147919321,11.0197819254,0.0,11.0197819254
 07/27  18:00:00,52.2741172014,3.80970749562,14.7015538803,0.0,10.6415932552,23.1212625696,12.9314554189,0.0,12.9314554189
 07/27  19:00:00,49.5741561568,3.56126055552,13.219317754,0.0,12.3080778603,20.4854999863,12.3432481902,0.0,12.3432481902
 07/27  20:00:00,49.6499042828,3.04798316268,10.6771308327,0.0,12.456681583,19.8967753704,11.3138855398,0.0,11.3138855398
 07/27  21:00:00,43.6633656042,2.62136067498,8.79504899705,0.0,9.18739968257,17.702556249,9.25516023902,0.0,9.25516023902
 07/27  22:00:00,34.887515024,2.22817839176,7.3476932618,0.0,5.91811778209,14.0365255879,8.07874578144,0.0,8.07874578144
 07/27  23:00:00,26.646505473,1.73010250545,5.5012686685,0.0,3.54045821811,10.5176760807,4.54950240871,0.0,4.54950240871
 07/27  24:00:00,20.9424490787,1.28408012662,3.94649020869,0.0,2.55330491699,7.80157382632,1.46141445758,0.0,1.46141445758
 07/28  01:00:00,19.0168156749,0.97789670682,2.91576484061,0.0,2.55330491699,7.21284921042,0.872873216562,0.0,0.872873216562
 07/28  02:00:00,17.6232910924,0.71983662464,2.07466264826,0.0,2.55330491699,6.91848690247,0.431955381665,0.0,0.431955381665
 07/28  03:00:00,16.7107984825,0.531787898258,1.49739991878,0.0,2.55330491699,6.7713057485,0.431950780227,0.0,0.431950780227
 07/28  04:00:00,18.3683450656,0.426895293793,1.18334565856,0.0,3.82705111198,7.57405300124,0.872762024095,0.0,0.872762024095
 07/28  05:00:00,19.3447261249,0.430210751441,1.18913213157,0.0,6.02426329834,9.91545327661,4.25139274374,0.0,4.25139274374
 07/28  06:00:00,23.3296138554,0.543564082493,1.52808211771,0.0,6.51253267309,14.7454349813,14.091264611,0.0,14.091264611
 07/28  07:00:00,26.4575866991,0.592140472915,1.6883459356,0.0,6.01364874671,18.163451543,14.9722797838,0.0,14.9722797838
 07/28  08:00:00,25.5000611781,0.737895133915,1.53081630252,0.0,4.35151303671,18.8798367041,14.3847876181,0.0,14.3847876181
 07/28  09:00:00,22.5926970251,0.720221131585,1.46475799238,0.0,3.78894180059,16.6187760998,12.622314163,0.0,12.622314163
 07/28  10:00:00,20.0611439075,0.80122690595,1.76882580348,0.0,3.78894180059,13.7021493968,11.4473318617,0.0,11.4473318617
 07/28  11:00:00,20.5294542172,0.857519269396,2.03366259588,0.0,3.78894180059,13.8493305508,9.24424004691,0.0,9.24424004691
 07/28  12:00:00,21.613281127,1.16255759144,3.12289240183,0.0,3.69398621738,13.6338449159,8.06925774567,0.0,8.06925774567
 07/28  13:00:00,22.8925869214,1.48101746638,4.36202171913,0.0,3.78894180059,13.2606059349,7.18802101975,0.0,7.18802101975
 07/28  14:00:00,23.2568277414,1.5904946785,4.76396648109,0.0,3.78894180059,13.1134247809,6.30678429382,0.0,6.30678429382
 07/28  15:00:00,25.264042247,1.73971436982,5.25695184202,0.0,4.71240779196,13.5549682428,7.18802101975,0.0,7.18802101975
 07/28  16:00:00,33.7038016069,1.97633657056,6.00973561381,0.0,7.18559832057,18.5321311015,8.36300332098,0.0,8.36300332098
 07/28  17:00:00,39.6240114633,1.89294574422,6.03558002727,0.0,8.38069375907,23.3147919321,11.0067134988,0.0,11.0067134988
 07/28  18:00:00,42.4263478399,2.0546387424,6.60885327199,0.0,10.6415932552,23.1212625696,12.9160597383,0.0,12.9160597383
 07/28  19:00:00,41.462484262,2.06265953796,6.60624687676,0.0,12.3080778603,20.4854999863,12.3285685876,0.0,12.3285685876
 07/28  20:00:00,42.942428694,1.72915652786,5.28848187873,0.0,12.456681583,19.8967753704,11.3004590741,0.0,11.3004590741
 07/28  21:00:00,37.5724968263,1.36343772758,3.96210316664,0.0,9.18739968257,17.702556249,9.24424004691,0.0,9.24424004691
 07/28  22:00:00,28.9715457211,0.96441292265,2.69548942802,0.0,5.91811778209,14.0365255879,8.06925774567,0.0,8.06925774567
 07/28  23:00:00,21.7602233873,0.627470807889,1.71761828027,0.0,3.54045821811,10.5176760807,4.54431084197,0.0,4.54431084197
 07/28  24:00:00,17.1177784979,0.382619461267,1.02328029322,0.0,2.55330491699,7.80157382632,1.45998230123,0.0,1.45998230123
 07/29  01:00:00,16.1118990319,0.274981192734,0.713763711763,0.0,2.55330491699,7.21284921042,0.872174636669,0.0,0.872174636669
 07/29  02:00:00,15.5811511445,0.211354156818,0.541005168224,0.0,2.55330491699,6.91848690247,0.431781429911,0.0,0.431781429911
 07/29  03:00:00,15.257052615,0.16274300721,0.412698942326,0.0,2.55330491699,6.7713057485,0.431777075075,0.0,0.431777075075
 07/29  04:00:00,17.2416906127,0.137361928629,0.346224570805,0.0,3.82705111198,7.57405300124,0.872069403951,0.0,0.872069403951
 07/29  05:00:00,18.2729358235,0.155977085277,0.391575496405,0.0,6.02426329834,9.91545327661,4.24677093983,0.0,4.24677093983
 07/29  06:00:00,22.0750681725,0.230841083628,0.586259433627,0.0,6.51253267309,14.7454349813,14.0753143503,0.0,14.0753143503
 07/29  07:00:00,24.9641041391,0.272583228992,0.707949982041,0.0,6.01364874671,17.9699221805,14.9553236626,0.0,14.9553236626
 07/29  08:00:00,22.6550936283,0.237506208001,0.632651247393,0.0,3.66783283761,18.1171033345,14.3685097901,0.0,14.3685097901
 07/29  09:00:00,20.2111492732,0.332062421104,0.917782519598,0.0,3.10526160149,15.8560427302,12.6080710636,0.0,12.6080710636
 07/29  10:00:00,17.9104695631,0.47915426979,1.386637664,0.0,3.10526160149,12.9394160272,11.434445248,0.0,11.434445248
 07/29  11:00:00,18.7050985264,0.621642062115,1.89159768113,0.0,3.10526160149,13.0865971812,9.23389684377,0.0,9.23389684377
 07/29  12:00:00,19.0423796913,0.730434191887,2.26726787027,0.0,3.10526160149,12.9394160272,8.0602710282,0.0,8.0602710282
 07/29  13:00:00,18.8670507799,0.793054683028,2.4708619297,0.0,3.10526160149,12.4978725653,7.18005166651,0.0,7.18005166651
 07/29  14:00:00,19.1446652155,0.895835675035,2.79287652735,0.0,3.10526160149,12.3506914113,6.29983230483,0.0,6.29983230483
 07/29  15:00:00,21.6247197569,1.15455294693,3.64920434349,0.0,4.02872759285,12.7922348732,7.18005166651,0.0,7.18005166651
 07/29  16:00:00,30.3142981702,1.43292468357,4.61005763283,0.0,6.50191812146,17.7693977319,8.35367748209,0.0,8.35367748209
 07/29  17:00:00,38.9485203984,1.77913488445,5.66742918458,0.0,8.38069375907,23.1212625696,10.9943355671,0.0,10.9943355671
 07/29  18:00:00,41.7984581838,1.93377230431,6.10183005394,0.0,10.6415932552,23.1212625696,12.9014775175,0.0,12.9014775175
 07/29  19:00:00,39.8380153589,1.73329106365,5.31114644793,0.0,12.3080778603,20.4854999863,12.3146646097,0.0,12.3146646097
 07/29  20:00:00,41.3369655875,1.39219612714,4.01997917289,0.0,12.456681583,19.8967753704,11.287742021,0.0,11.287742021
 07/29  21:00:00,36.1868492574,1.05240652985,2.88748679547,0.0,9.18739968257,17.702556249,9.23389684377,0.0,9.23389684377
 07/29  22:00:00,27.5905466601,0.630284496817,1.64861879285,0.0,5.91811778209,14.0365255879,8.0602710282,0.0,8.0602710282
 07/29  23:00:00,20.7475688618,0.375251735492,0.957182827173,0.0,3.54045821811,10.5176760807,4.53939358147,0.0,4.53939358147
 07/29  24:00:00,16.4361383542,0.209499510422,0.514760100384,0.0,2.55330491699,7.80157382632,1.45862581558,0.0,1.45862581558
 07/30  01:00:00,15.6125138918,0.142686592739,0.346673171595,0.0,2.55330491699,7.21284921042,0.87151401036,0.0,0.87151401036
 07/30  02:00:00,15.1950708835,0.106726780334,0.259552283656,0.0,2.55330491699,6.91848690247,0.431616968464,0.0,0.431616968464
 07/30  03:00:00,14.9052826071,0.0667935118814,0.156878429711,0.0,2.55330491699,6.7713057485,0.431612860951,0.0,0.431612860951
 07/30  04:00:00,16.9186035994,0.0488537044509,0.111645781708,0.0,3.82705111198,7.57405300124,0.871414754681,0.0,0.871414754681
 07/30  05:00:00,18.8293769642,0.065264432437,0.145895956622,0.0,6.02426329834,9.91545327661,4.28477225481,0.0423666160439,4.24240563877
 07/30  06:00:00,21.8616809812,0.172222620958,0.431490705013,0.0,6.51253267309,14.7454349813,14.0602578443,0.0,14.0602578443
 07/30  07:00:00,25.1641815996,0.320185746994,0.860424924497,0.0,6.01364874671,17.9699221805,14.9393184456,0.0,14.9393184456
 07/30  08:00:00,23.2497047195,0.381201443289,1.08356710329,0.0,3.66783283761,18.1171033345,14.3531448308,0.0,14.3531448308
 07/30  09:00:00,20.8657110981,0.478156183983,1.42625058165,0.0,3.10526160149,15.8560427302,12.5946267243,0.0,12.5946267243
 07/30  10:00:00,18.5023304498,0.602137346102,1.85551547433,0.0,3.10526160149,12.9394160272,11.422281322,0.0,11.422281322
 07/30  11:00:00,18.80493348,0.625120430267,1.98795426652,0.0,3.10526160149,13.0865971812,9.22413369266,0.0,9.22413369266
 07/30  12:00:00,19.6203518309,0.835006914094,2.74066728765,0.0,3.10526160149,12.9394160272,8.05178829034,0.0,8.05178829034
 07/30  13:00:00,19.355504148,0.877676709396,2.87469327142,0.0,3.10526160149,12.4978725653,7.1725292386,0.0,7.1725292386
 07/30  14:00:00,19.7731993236,1.0046479132,3.3125983973,0.0,3.10526160149,12.3506914113,6.29327018687,0.0,6.29327018687
 07/30  15:00:00,22.2309352056,1.24338722242,4.16658551669,0.0,4.02872759285,12.7922348732,7.1725292386,0.0,7.1725292386
 07/30  16:00:00,30.3341547172,1.39639834504,4.66644051832,0.0,6.50191812146,17.7693977319,8.34487464092,0.0,8.34487464092
 07/30  17:00:00,38.1507996421,1.60078158957,5.04806172314,0.0,8.38069375907,23.1212625696,10.9826517961,0.0,10.9826517961
 07/30  18:00:00,41.1181751721,1.80055732598,5.55476202054,0.0,10.6415932552,23.1212625696,12.8877130749,0.0,12.8877130749
 07/30  19:00:00,40.4028409467,1.84615344772,5.76310965165,0.0,12.3080778603,20.4854999863,12.3015403737,0.0,12.3015403737
 07/30  20:00:00,42.4042556037,1.59863306457,4.88083225168,0.0,12.456681583,19.8967753704,11.2757381467,0.0,11.2757381467
 07/30  21:00:00,37.5368253923,1.33012565759,3.95974380257,0.0,9.18739968257,17.702556249,9.22413369266,0.0,9.22413369266
 07/30  22:00:00,28.8305206539,0.909611687537,2.60926559596,0.0,5.91811778209,14.0365255879,8.05178829034,0.0,8.05178829034
 07/30  23:00:00,21.5703415886,0.567769498114,1.58743779139,0.0,3.54045821811,10.5176760807,4.53475208339,0.0,4.53475208339
 07/30  24:00:00,17.2172441067,0.39875447156,1.10661089175,0.0,2.55330491699,7.80157382632,1.45734540232,0.0,1.45734540232
 07/31  01:00:00,16.3396256442,0.323651400028,0.892820116679,0.0,2.55330491699,7.21284921042,0.870891532043,0.0,0.870891532043
 07/31  02:00:00,15.7361590701,0.245369997383,0.661997253274,0.0,2.55330491699,6.91848690247,0.431462045807,0.0,0.431462045807
 07/31  03:00:00,15.1987026694,0.144506222968,0.372585780974,0.0,2.55330491699,6.7713057485,0.431458186293,0.0,0.431458186293
 07/31  04:00:00,17.1730520474,0.116823446915,0.298124487265,0.0,3.82705111198,7.57405300124,0.870798269626,0.0,0.870798269626
 07/31  05:00:00,19.2116860842,0.165870767077,0.427598741927,0.0,6.02426329834,9.91545327661,4.23829813382,0.0,4.23829813382
 07/31  06:00:00,22.4470208929,0.325364758617,0.863688479066,0.0,6.51253267309,14.7454349813,14.0460995535,0.0,14.0460995535
 07/31  07:00:00,25.7915122611,0.432926435751,1.18148553479,0.0,6.01364874671,18.163451543,14.9242688725,0.0,14.9242688725
 07/31  08:00:00,25.4918776053,0.734942943497,1.52558492015,0.0,4.35151303671,18.8798367041,14.3386972904,0.0,14.3386972904
 07/31  09:00:00,23.2410246596,0.845623687978,1.98768307043,0.0,3.78894180059,16.6187760998,12.5819851267,0.0,12.5819851267
 07/31  10:00:00,21.1042670543,1.00613665843,2.60703919788,0.0,3.78894180059,13.7021493968,11.410843686,0.0,11.410843686
 07/31  11:00:00,22.2337975003,1.21268255823,3.38284259018,0.0,3.78894180059,13.8493305508,9.21495348483,0.0,9.21495348483
 07/31  12:00:00,23.1282220076,1.47345567526,4.32693519856,0.0,3.69398621738,13.6338449159,8.04381204419,0.0,8.04381204419
 07/31  13:00:00,23.8906983352,1.69021588503,5.15093471431,0.0,3.78894180059,13.2606059349,7.16545596372,0.0,7.16545596372
 07/31  14:00:00,24.6012903967,1.87450077245,5.82442304243,0.0,3.78894180059,13.1134247809,6.28709988324,0.0,6.28709988324
 07/31  15:00:00,27.2036368378,2.13198201823,6.80427878436,0.0,4.71240779196,13.5549682428,7.16545596372,0.0,7.16545596372
 07/31  16:00:00,35.6411804056,2.37018239851,7.55326858451,0.0,7.18559832057,18.5321311015,8.33659740435,0.0,8.33659740435
 07/31  17:00:00,42.4158570892,2.44397785346,8.27639354395,0.0,8.38069375907,23.3147919321,10.9716656458,0.0,10.9716656458
 07/31  18:00:00,45.4430285787,2.66522977886,9.01494297426,0.0,10.6415932552,23.1212625696,12.8747704868,0.0,12.8747704868
 07/31  19:00:00,43.4279055932,2.47721303083,8.15711471501,0.0,12.3080778603,20.4854999863,12.2891997665,0.0,12.2891997665
 07/31  20:00:00,44.428853599,2.06335407718,6.44070923439,0.0,12.456681583,19.8967753704,11.2644510059,0.0,11.2644510059
 07/31  21:00:00,38.8761909543,1.66984988056,4.95938514159,0.0,9.18739968257,17.702556249,9.21495348483,0.0,9.21495348483
 07/31  22:00:00,30.0199054632,1.21903215766,3.48922993508,0.0,5.91811778209,14.0365255879,8.04381204419,0.0,8.04381204419
 07/31  23:00:00,22.3726087933,0.7854341396,2.17204035463,0.0,3.54045821811,10.5176760807,4.53038772229,0.0,4.53038772229
 07/31  24:00:00,17.3256905293,0.439182224265,1.17462956168,0.0,2.55330491699,7.80157382632,1.45614144063,0.0,1.45614144063
 08/01  01:00:00,16.1713344556,0.292597922422,0.755582405772,0.0,2.55330491699,7.21284921042,0.870307384794,0.0,0.870307384794
 08/01  02:00:00,15.5177412028,0.197082951453,0.49186643186,0.0,2.55330491699,6.91848690247,0.431316707592,0.0,0.431316707592
 08/01  03:00:00,15.0847058175,0.118396021831,0.284699130163,0.0,2.55330491699,6.7713057485,0.431313096708,0.0,0.431313096708
 08/01  04:00:00,17.0135348701,0.0769340889831,0.178496667883,0.0,3.82705111198,7.57405300124,0.870220130809,0.0,0.870220130809
 08/01  05:00:00,18.8929131392,0.0833921886307,0.191304375354,0.0,6.02426329834,9.91545327661,4.23444964188,0.0,4.23444964188
 08/01  06:00:00,22.0609098962,0.23284866666,0.570093574292,0.0,6.51253267309,14.7454349813,14.0328436723,0.0,14.0328436723
 08/01  07:00:00,25.4987227285,0.367899727896,0.953722710067,0.0,6.01364874671,18.163451543,14.9101794002,0.0,14.9101794002
 08/01  08:00:00,25.1465460952,0.658798632696,1.25639772089,0.0,4.35151303671,18.8798367041,14.3251714475,0.0,14.3251714475
 08/01  09:00:00,22.8304143752,0.759645262677,1.66305121137,0.0,3.78894180059,16.6187760998,12.5701500142,0.0,12.5701500142
 08/01  10:00:00,20.5415510769,0.891827121275,2.15863275758,0.0,3.78894180059,13.7021493968,11.4001357272,0.0,11.4001357272
 08/01  11:00:00,21.3739938985,1.03634535863,2.69937618798,0.0,3.78894180059,13.8493305508,9.20635893891,0.0,9.20635893891
 08/01  12:00:00,22.0098349961,1.24147092519,3.44053293714,0.0,3.69398621738,13.6338449159,8.03634465184,0.0,8.03634465184
 08/01  13:00:00,22.5587298335,1.4150170121,4.09416508557,0.0,3.78894180059,13.2606059349,7.15883393654,0.0,7.15883393654
 08/01  14:00:00,23.4473254397,1.62969415222,4.91526470564,0.0,3.78894180059,13.1134247809,6.28132322123,0.0,6.28132322123
 08/01  15:00:00,25.9043911435,1.86881136671,5.76820374159,0.0,4.71240779196,13.5549682428,7.15883393654,0.0,7.15883393654
 08/01  16:00:00,34.6824061264,2.16777049978,6.7969062041,0.0,7.18559832057,18.5321311015,8.32884822361,0.0,8.32884822361
 08/01  17:00:00,41.655215366,2.27529431403,7.68443536023,0.0,8.38069375907,23.3147919321,10.9613803695,0.0,10.9613803695
 08/01  18:00:00,44.2572275703,2.42269033086,8.07168141391,0.0,10.6415932552,23.1212625696,12.862653586,0.0,12.862653586
 08/01  19:00:00,42.4559344919,2.28316604407,7.3791906005,0.0,12.3080778603,20.4854999863,12.2776464425,0.0,12.2776464425
 08/01  20:00:00,43.4665715793,1.86439138342,5.67738990842,0.0,12.456681583,19.8967753704,11.2538839413,0.0,11.2538839413
 08/01  21:00:00,38.1346151768,1.50297328851,4.38468595615,0.0,9.18739968257,17.702556249,9.20635893891,0.0,9.20635893891
 08/01  22:00:00,29.5154195611,1.09749640298,3.10627978764,0.0,5.91811778209,14.0365255879,8.03634465184,0.0,8.03634465184
 08/01  23:00:00,21.9773846018,0.68717134044,1.87507896225,0.0,3.54045821811,10.5176760807,4.52630179063,0.0,4.52630179063
 08/01  24:00:00,17.0980955597,0.38203910109,1.00417771525,0.0,2.55330491699,7.80157382632,1.45501428707,0.0,1.45501428707
 08/02  01:00:00,16.1280102434,0.281267633299,0.723588482618,0.0,2.55330491699,7.21284921042,0.869761740299,0.0,0.869761740299
 08/02  02:00:00,15.5807785237,0.213089838042,0.538896866237,0.0,2.55330491699,6.91848690247,0.431180996627,0.0,0.431180996627
 08/02  03:00:00,15.1445101794,0.134724588714,0.328174925177,0.0,2.55330491699,6.7713057485,0.431177634961,0.0,0.431177634961
 08/02  04:00:00,17.0656883858,0.0913618886165,0.216222383965,0.0,3.82705111198,7.57405300124,0.869680508883,0.0,0.869680508883
 08/02  05:00:00,19.0696697425,0.131396484437,0.320056682917,0.0,6.02426329834,9.91545327661,4.23086130318,0.0,4.23086130318
 08/02  06:00:00,22.2850793195,0.288658569371,0.738453094896,0.0,6.51253267309,14.7454349813,14.0204941282,0.0,14.0204941282
 08/02  07:00:00,25.8596396374,0.449297039704,1.23324230715,0.0,6.01364874671,18.163451543,14.8970542011,0.0,14.8970542011
 08/02  08:00:00,25.9144133727,0.810728761889,1.87233486915,0.0,4.35151303671,18.8798367041,14.3125713076,0.0,14.3125713076
 08/02  09:00:00,23.8498567952,0.953136331309,2.48900256274,0.0,3.78894180059,16.6187760998,12.559124892,0.0,12.559124892
 08/02  10:00:00,21.9219478476,1.15325511415,3.27760153545,0.0,3.78894180059,13.7021493968,11.3901606165,0.0,11.3901606165
 08/02  11:00:00,23.4979263285,1.43977864199,4.41987533467,0.0,3.78894180059,13.8493305508,9.1983526001,0.0,9.1983526001
 08/02  12:00:00,24.7620037375,1.76542463139,5.66874797237,0.0,3.69398621738,13.6338449159,8.02938832468,0.0,8.02938832468
 08/02  13:00:00,25.8093104555,2.02326871707,6.73649400255,0.0,3.78894180059,13.2606059349,7.15266511811,0.0,7.15266511811
 08/02  14:00:00,26.9404697179,2.27661383469,7.7614893014,0.0,3.78894180059,13.1134247809,6.27594191154,0.0,6.27594191154
 08/02  15:00:00,29.4444678149,2.52076282164,8.65632895804,0.0,4.71240779196,13.5549682428,7.15266511811,0.0,7.15266511811
 08/02  16:00:00,38.4487153697,2.84251547465,9.88847047254,0.0,7.18559832057,18.5321311015,8.32162939353,0.0,8.32162939353
 08/02  17:00:00,45.1473775059,2.90235625639,10.5495355578,0.0,8.38069375907,23.3147919321,10.9517990132,0.0,10.9517990132
 08/02  18:00:00,47.7025262989,3.03157438836,10.908096085,0.0,10.6415932552,23.1212625696,12.8513659608,0.0,12.8513659608
 08/02  19:00:00,45.7214086471,2.8814546462,10.0463761536,0.0,12.3080778603,20.4854999863,12.2668838231,0.0,12.2668838231
 08/02  20:00:00,47.7575381408,2.53235900627,8.40755551378,0.0,12.456681583,19.8967753704,11.2440400821,0.0,11.2440400821
 08/02  21:00:00,41.2313837371,2.14903387529,6.8353939297,0.0,9.18739968257,17.702556249,9.1983526001,0.0,9.1983526001
 08/02  22:00:00,32.0495291907,1.65915442875,5.07873139151,0.0,5.91811778209,14.0365255879,8.02938832468,0.0,8.02938832468
 08/02  23:00:00,24.1434310583,1.19319198126,3.535104778,0.0,3.54045821811,10.5176760807,4.52249549841,0.0,4.52249549841
 08/02  24:00:00,18.7739365953,0.790090283779,2.27196756812,0.0,2.55330491699,7.80157382632,1.45396427542,0.0,1.45396427542
 08/03  01:00:00,17.1075629679,0.523001038946,1.46140780149,0.0,2.55330491699,7.21284921042,0.869254758811,0.0,0.869254758811
 08/03  02:00:00,16.2733448711,0.384469251341,1.06008380024,0.0,2.55330491699,6.91848690247,0.431054952859,0.0,0.431054952859
 08/03  03:00:00,15.7564987245,0.292295379552,0.782592679434,0.0,2.55330491699,6.7713057485,0.431051840959,0.0,0.431051840959
 08/03  04:00:00,17.6344715234,0.242234449355,0.63413296074,0.0,3.82705111198,7.57405300124,0.869179563074,0.0,0.869179563074
 08/03  05:00:00,19.7095198601,0.297224021898,0.794079262972,0.0,6.02426329834,9.91545327661,4.22753418089,0.0,4.22753418089
 08/03  06:00:00,23.0912200467,0.482866247776,1.35038614371,0.0,6.51253267309,14.7454349813,14.0090545801,0.0,14.0090545801
 08/03  07:00:00,26.7716595292,0.658537693264,1.93602154537,0.0,6.01364874671,18.163451543,14.8848971622,0.0,14.8848971622
 08/03  08:00:00,26.6902328529,0.980103561739,2.47877954953,0.0,4.35151303671,18.8798367041,14.300900602,0.0,14.300900602
 08/03  09:00:00,24.6583261374,1.13666885796,3.1139393783,0.0,3.78894180059,16.6187760998,12.5489130248,0.0,12.5489130248
 08/03  10:00:00,23.0586185744,1.41394580756,4.15358156877,0.0,3.78894180059,13.7021493968,11.3809213081,0.0,11.3809213081
 08/03  11:00:00,25.1678010861,1.80661368952,5.7229150447,0.0,3.78894180059,13.8493305508,9.1909368394,0.0,9.1909368394
 08/03  12:00:00,26.8049112725,2.18773292689,7.28934721188,0.0,3.69398621738,13.6338449159,8.02294512276,0.0,8.02294512276
 08/03  13:00:00,28.1681928293,2.48256522474,8.63607986873,0.0,3.78894180059,13.2606059349,7.14695133528,0.0,7.14695133528
 08/03  14:00:00,29.3950308314,2.73501156521,9.75765268431,0.0,3.78894180059,13.1134247809,6.2709575478,0.0,6.2709575478
 08/03  15:00:00,32.350815495,3.03296145061,11.0504780092,0.0,4.71240779196,13.5549682428,7.14695133528,0.0,7.14695133528
 08/03  16:00:00,41.9041068565,3.4266031349,12.759774299,0.0,7.18559832057,18.5321311015,8.31494305192,0.0,8.31494305192
 08/03  17:00:00,48.8961327059,3.54733447021,13.6533125439,0.0,8.38069375907,23.3147919321,10.9429244144,0.0,10.9429244144
 08/03  18:00:00,51.7799132046,3.73174256087,14.2853148181,0.0,10.6415932552,23.1212625696,12.8409109539,0.0,12.8409109539
 08/03  19:00:00,49.5248114881,3.5433678771,13.1878657637,0.0,12.3080778603,20.4854999863,12.2569150956,0.0,12.2569150956
 08/03  20:00:00,50.6920612072,3.07220063,10.8022369565,0.0,12.456681583,19.8967753704,11.2349223435,0.0,11.2349223435
 08/03  21:00:00,43.6502004464,2.62212210678,8.78112240752,0.0,9.18739968257,17.702556249,9.1909368394,0.0,9.1909368394
 08/03  22:00:00,34.3391465389,2.12655423632,6.90094893214,0.0,5.91811778209,14.0365255879,8.02294512276,0.0,8.02294512276
 08/03  23:00:00,25.5093547712,1.50499058385,4.58922988827,0.0,3.54045821811,10.5176760807,4.51896997283,0.0,4.51896997283
 08/03  24:00:00,19.7072192694,1.02038997712,2.97495054892,0.0,2.55330491699,7.80157382632,1.45299171664,0.0,1.45299171664
 08/04  01:00:00,18.2513973415,0.80043176715,2.32781144692,0.0,2.55330491699,7.21284921042,0.868786589102,0.0,0.868786589102
 08/04  02:00:00,16.9955901207,0.563623558373,1.60317474283,0.0,2.55330491699,6.91848690247,0.430938613371,0.0,0.430938613371
 08/04  03:00:00,16.1239535047,0.384082739511,1.05826009967,0.0,2.55330491699,6.7713057485,0.43093575174,0.0,0.43093575174
 08/04  04:00:00,17.9318166408,0.318189040629,0.855523486956,0.0,3.82705111198,7.57405300124,0.868717441145,0.0,0.868717441145
 08/04  05:00:00,20.0822526665,0.389008359057,1.07502773229,0.0,6.02426329834,9.91545327661,4.22446926084,0.0,4.22446926084
 08/04  06:00:00,23.7774202512,0.644701481901,1.8747511141,0.0,6.51253267309,14.7454349813,13.9985284176,0.0,13.9985284176
 08/04  07:00:00,27.8212097957,0.901601918885,2.74250758622,0.0,6.01364874671,18.163451543,14.8737118836,0.0,14.8737118836
 08/04  08:00:00,28.0962485811,1.27297346897,3.59192537051,0.0,4.35151303671,18.8798367041,14.2901627871,0.0,14.2901627871
 08/04  09:00:00,26.8303189293,1.57500496492,4.8475960632,0.0,3.78894180059,16.6187760998,12.5395174368,0.0,12.5395174368
 08/04  10:00:00,26.8425481553,2.11343299452,7.23802396279,0.0,3.78894180059,13.7021493968,11.3724205381,0.0,11.3724205381
 08/04  11:00:00,29.8896879293,2.60111291569,9.65030266175,0.0,3.78894180059,13.8493305508,9.18411385292,0.0,9.18411385292
 08/04  12:00:00,31.6550691496,2.94715183538,11.3800861804,0.0,3.69398621738,13.6338449159,8.01701695418,0.0,8.01701695418
 08/04  13:00:00,33.3649749969,3.27354239422,13.0418848668,0.0,3.78894180059,13.2606059349,7.14169428012,0.0,7.14169428012
 08/04  14:00:00,34.5723046917,3.51760569973,14.1523324101,0.0,3.78894180059,13.1134247809,6.26637160606,0.0,6.26637160606
 08/04  15:00:00,36.9505201072,3.7257652815,14.9573787905,0.0,4.71240779196,13.5549682428,7.14169428012,0.0,7.14169428012
 08/04  16:00:00,45.7700553519,3.99950543622,16.0528204931,0.0,7.18559832057,18.5321311015,8.30879117886,0.0,8.30879117886
 08/04  17:00:00,52.0742969898,4.00517764876,16.3736336493,0.0,8.38069375907,23.3147919321,10.934759201,0.0,10.934759201
 08/04  18:00:00,53.5619338149,3.97418968602,15.8248883034,0.0,10.6415932552,23.1212625696,12.8312916615,0.0,12.8312916615
 08/04  19:00:00,49.9868546,3.59388183578,13.5993949169,0.0,12.3080778603,20.4854999863,12.2477432121,0.0,12.2477432121
 08/04  20:00:00,50.5242568631,3.02776051979,10.6788727225,0.0,12.456681583,19.8967753704,11.2265334257,0.0,11.2265334257
 08/04  21:00:00,43.3975583866,2.56988400412,8.58071845036,0.0,9.18739968257,17.702556249,9.18411385292,0.0,9.18411385292
 08/04  22:00:00,33.7347287985,2.01430170255,6.40878372553,0.0,5.91811778209,14.0365255879,8.01701695418,0.0,8.01701695418
 08/04  23:00:00,25.5121989922,1.50380991114,4.59325478193,0.0,3.54045821811,10.5176760807,4.51572625795,0.0,4.51572625795
 08/04  24:00:00,19.6315273289,1.00463916981,2.91500941569,0.0,2.55330491699,7.80157382632,1.45209689874,0.0,1.45209689874
 08/05  01:00:00,17.5070324196,0.637047285405,1.74683100674,0.0,2.55330491699,7.21284921042,0.868357368421,0.0,0.868357368421
 08/05  02:00:00,16.3952842414,0.427169121077,1.1393233008,0.0,2.55330491699,6.91848690247,0.430832012363,0.0,0.430832012363
 08/05  03:00:00,15.9150061524,0.338176731903,0.895218755007,0.0,2.55330491699,6.7713057485,0.430829401464,0.0,0.430829401464
 08/05  04:00:00,17.8020179408,0.289434500076,0.754479327459,0.0,3.82705111198,7.57405300124,0.868294279345,0.0,0.868294279345
 08/05  05:00:00,19.621317385,0.283127549236,0.719973260615,0.0,6.02426329834,9.91545327661,4.22166745123,0.0,4.22166745123
 08/05  06:00:00,22.8059060591,0.428323049291,1.11961535459,0.0,6.51253267309,14.7454349813,13.9889187598,0.0,13.9889187598
 08/05  07:00:00,26.4349903167,0.640040808153,1.81137858046,0.0,6.01364874671,17.9699221805,14.863501678,0.0,14.863501678
 08/05  08:00:00,24.9200618179,0.774001169111,2.36112447584,0.0,3.66783283761,18.1171033345,14.2803610426,0.0,14.2803610426
 08/05  09:00:00,23.3763709113,1.0354016635,3.37966491532,0.0,3.10526160149,15.8560427302,12.5309409105,0.0,12.5309409105
 08/05  10:00:00,21.8288098159,1.32610822347,4.45802396308,0.0,3.10526160149,12.9394160272,11.3646608238,0.0,11.3646608238
 08/05  11:00:00,23.2323270691,1.59383495966,5.44663332626,0.0,3.10526160149,13.0865971812,9.17788566122,0.0,9.17788566122
 08/05  12:00:00,24.8740078347,1.95216046737,6.8771697382,0.0,3.10526160149,12.9394160272,8.0116055745,0.0,8.0116055745
 08/05  13:00:00,26.0890650867,2.26940949033,8.21652142917,0.0,3.10526160149,12.4978725653,7.13689550947,0.0,7.13689550947
 08/05  14:00:00,26.5629449189,2.40345193276,8.70353997305,0.0,3.10526160149,12.3506914113,6.26218544443,0.0,6.26218544443
 08/05  15:00:00,28.9034751618,2.59922244587,9.48329024949,0.0,4.02872759285,12.7922348732,7.13689550947,0.0,7.13689550947
 08/05  16:00:00,36.9760740442,2.74352736375,9.96123082659,0.0,6.50191812146,17.7693977319,8.30317559618,0.0,8.30317559618
 08/05  17:00:00,45.6156666449,3.03524174815,11.0784685675,0.0,8.38069375907,23.1212625696,10.9273057913,0.0,10.9273057913
 08/05  18:00:00,48.3035196546,3.15465396344,11.3860098656,0.0,10.6415932552,23.1212625696,12.8225109322,0.0,12.8225109322
 08/05  19:00:00,46.049715457,2.94605070535,10.3100869043,0.0,12.3080778603,20.4854999863,12.2393708889,0.0,12.2393708889
 08/05  20:00:00,47.8002240405,2.54410523334,8.43849518634,0.0,12.456681583,19.8967753704,11.218875813,0.0,11.218875813
 08/05  21:00:00,40.7869533194,2.0761465302,6.46385085705,0.0,9.18739968257,17.702556249,9.17788566122,0.0,9.17788566122
 08/05  22:00:00,31.3944489711,1.53865857832,4.54414702235,0.0,5.91811778209,14.0365255879,8.0116055745,0.0,8.0116055745
 08/05  23:00:00,23.4835571332,1.05928019589,3.00914263824,0.0,3.54045821811,10.5176760807,4.51276531435,0.0,4.51276531435
 08/05  24:00:00,18.4374195641,0.717363321325,2.0081774994,0.0,2.55330491699,7.80157382632,1.45128008672,0.0,1.45128008672
 08/06  01:00:00,17.34912244,0.580047172292,1.64592114023,0.0,2.55330491699,7.21284921042,0.867967222456,0.0,0.867967222456
 08/06  02:00:00,16.4616612838,0.429202940433,1.20366652394,0.0,2.55330491699,6.91848690247,0.430735181149,0.0,0.430735181149
 08/06  03:00:00,15.9096537264,0.329020800636,0.899022260263,0.0,2.55330491699,6.7713057485,0.430732821403,0.0,0.430732821403
 08/06  04:00:00,17.9366375257,0.315076045664,0.863457366767,0.0,3.82705111198,7.57405300124,0.867910202373,0.0,0.867910202373
 08/06  05:00:00,19.9035482367,0.343643179439,0.94168848211,0.0,6.02426329834,9.91545327661,4.21912958233,0.0,4.21912958233
 08/06  06:00:00,22.9944476296,0.462979379769,1.27350059458,0.0,6.51253267309,14.7454349813,13.9802284545,0.0,13.9802284545
 08/06  07:00:00,26.2279253933,0.587122161277,1.65723230389,0.0,6.01364874671,17.9699221805,14.8542695688,0.0,14.8542695688
 08/06  08:00:00,24.3015639606,0.633004220559,1.88362356708,0.0,3.66783283761,18.1171033345,14.2714982712,0.0,14.2714982712
 08/06  09:00:00,22.9144162827,0.931910378301,3.02120157198,0.0,3.10526160149,15.8560427302,12.5231859858,0.0,12.5231859858
 08/06  10:00:00,22.0071777724,1.33986524464,4.62263489843,0.0,3.10526160149,12.9394160272,11.3576444633,0.0,11.3576444633
 08/06  11:00:00,24.2204010811,1.74997198689,6.27857031099,0.0,3.10526160149,13.0865971812,9.17225410872,0.0,9.17225410872
 08/06  12:00:00,25.5931112357,2.05262320253,7.49581040398,0.0,3.10526160149,12.9394160272,8.00671258627,0.0,8.00671258627
 08/06  13:00:00,26.71204699,2.34399941356,8.7649134093,0.0,3.10526160149,12.4978725653,7.13255644442,0.0,7.13255644442
 08/06  14:00:00,27.9340892418,2.59373797956,9.8843982491,0.0,3.10526160149,12.3506914113,6.25840030258,0.0,6.25840030258
 08/06  15:00:00,30.2435294361,2.78731917136,10.6352477983,0.0,4.02872759285,12.7922348732,7.13255644442,0.0,7.13255644442
 08/06  16:00:00,38.8405012657,3.03007688901,11.5391085228,0.0,6.50191812146,17.7693977319,8.29809796688,0.0,8.29809796688
 08/06  17:00:00,47.82568064,3.39245638206,12.9312679286,0.0,8.38069375907,23.1212625696,10.9205663924,0.0,10.9205663924
 08/06  18:00:00,50.6450742096,3.54433356168,13.3378848224,0.0,10.6415932552,23.1212625696,12.8145713664,0.0,12.8145713664
 08/06  19:00:00,48.1956513348,3.33167617686,12.0703973106,0.0,12.3080778603,20.4854999863,12.2318006052,0.0,12.2318006052
 08/06  20:00:00,50.0027855568,2.93219854813,10.2529633879,0.0,12.456681583,19.8967753704,11.211951773,0.0,11.211951773
 08/06  21:00:00,42.2813985393,2.36635686913,7.66808573809,0.0,9.18739968257,17.702556249,9.17225410872,0.0,9.17225410872
 08/06  22:00:00,32.8662461321,1.84529537951,5.70930738216,0.0,5.91811778209,14.0365255879,8.00671258627,0.0,8.00671258627
 08/06  23:00:00,25.310443462,1.45162303317,4.44368612975,0.0,3.54045821811,10.5176760807,4.5100880189,0.0,4.5100880189
 08/06  24:00:00,19.8412630675,1.03816841176,3.09121591233,0.0,2.55330491699,7.80157382632,1.45054152246,0.0,1.45054152246
 08/07  01:00:00,18.3117880776,0.808478547451,2.3801554027,0.0,2.55330491699,7.21284921042,0.867616265299,0.0,0.867616265299
 08/07  02:00:00,17.2477388657,0.619168295827,1.79977875043,0.0,2.55330491699,6.91848690247,0.430648148144,0.0,0.430648148144
 08/07  03:00:00,16.3265584929,0.4307485808,1.21419924662,0.0,2.55330491699,6.7713057485,0.430646039931,0.0,0.430646039931
 08/07  04:00:00,18.1075141208,0.359108005505,0.990302002054,0.0,3.82705111198,7.57405300124,0.867565323342,0.0,0.867565323342
 08/07  05:00:00,20.9208263229,0.377562196758,1.03221421767,0.0,6.02426329834,9.91545327661,4.21685640625,0.0,4.21685640625
 08/07  06:00:00,23.6220365641,0.613802272424,1.7502666365,0.0,6.51253267309,14.7454349813,13.9724600772,0.0,13.9724600772
 08/07  07:00:00,27.7110628377,0.882936170526,2.65102637666,0.0,6.01364874671,18.163451543,14.8460182902,0.0,14.8460182902
 08/07  08:00:00,28.0194062495,1.25886079824,3.52919570961,0.0,4.35151303671,18.8798367041,14.2635770977,0.0,14.2635770977
 08/07  09:00:00,26.6074995545,1.53476599011,4.66501566328,0.0,3.78894180059,16.6187760998,12.5162549591,0.0,12.5162549591
 08/07  10:00:00,25.752439088,1.93483789968,6.32650999026,0.0,3.78894180059,13.7021493968,11.3513735344,0.0,11.3513735344
 08/07  11:00:00,28.5038265812,2.40689924849,8.45865498087,0.0,3.78894180059,13.8493305508,9.16722086315,0.0,9.16722086315
 08/07  12:00:00,30.1348225672,2.75978343253,10.0472080009,0.0,3.69398621738,13.6338449159,8.00233943847,0.0,8.00233943847
 08/07  13:00:00,31.1767168043,2.98752029721,11.1396487712,0.0,3.78894180059,13.2606059349,7.12867836997,0.0,7.12867836997
 08/07  14:00:00,31.9568161462,3.16179992181,11.8926496425,0.0,3.78894180059,13.1134247809,6.25501730146,0.0,6.25501730146
 08/07  15:00:00,34.7533173741,3.42608713837,13.0598542005,0.0,4.71240779196,13.5549682428,7.12867836997,0.0,7.12867836997
 08/07  16:00:00,44.0653616169,3.77885342414,14.5687787703,0.0,7.18559832057,18.5321311015,8.29355979464,0.0,8.29355979464
 08/07  17:00:00,51.4476057789,3.95040510605,15.801714981,0.0,8.38069375907,23.3147919321,10.9145430002,0.0,10.9145430002
 08/07  18:00:00,54.4879923262,4.14993314778,16.5752033529,0.0,10.6415932552,23.1212625696,12.8074753153,0.0,12.8074753153
 08/07  19:00:00,51.8623728369,3.92105840344,15.1477365862,0.0,12.3080778603,20.4854999863,12.2250346029,0.0,12.2250346029
 08/07  20:00:00,52.5332644995,3.38096666396,12.3346742148,0.0,12.456681583,19.8967753704,11.2057633563,0.0,11.2057633563
 08/07  21:00:00,46.3872310209,3.07338367356,11.0668914153,0.0,9.18739968257,17.702556249,9.16722086315,0.0,9.16722086315
 08/07  22:00:00,36.7422947687,2.55027774525,8.88037365299,0.0,5.91811778209,14.0365255879,8.00233943847,0.0,8.00233943847
 08/07  23:00:00,28.0248223884,1.9874704173,6.62221767203,0.0,3.54045821811,10.5176760807,4.50769516445,0.0,4.50769516445
 08/07  24:00:00,21.8709943554,1.47262034691,4.68649526507,0.0,2.55330491699,7.80157382632,1.44988142468,0.0,1.44988142468
 08/08  01:00:00,19.5581425521,1.0991012775,3.33588714713,0.0,2.55330491699,7.21284921042,0.867304599413,0.0,0.867304599413
 08/08  02:00:00,18.1691879223,0.845557572096,2.49483853074,0.0,2.55330491699,6.91848690247,0.430570938857,0.0,0.430570938857
 08/08  03:00:00,17.365900071,0.684750996251,1.99953840928,0.0,2.55330491699,6.7713057485,0.430569082518,0.0,0.430569082518
 08/08  04:00:00,19.0673424911,0.590368613409,1.71886976444,0.0,3.82705111198,7.57405300124,0.867259743747,0.0,0.867259743747
 08/08  05:00:00,21.876212492,0.604370761137,1.76079182239,0.0,6.02426329834,9.91545327661,4.21484859673,0.0,4.21484859673
 08/08  06:00:00,24.9092596897,0.912722556781,2.73856947766,0.0,6.51253267309,14.7454349813,13.9656159304,0.0,13.9656159304
 08/08  07:00:00,29.5134995622,1.27657456957,4.05982470211,0.0,6.01364874671,18.163451543,14.8387502857,0.0,14.8387502857
 08/08  08:00:00,30.1857522586,1.69993184602,5.25447067093,0.0,4.35151303671,18.8798367041,14.2565998677,0.0,14.2565998677
 08/08  09:00:00,28.774085056,1.94920583997,6.41716131492,0.0,3.78894180059,16.6187760998,12.510149883,0.0,12.510149883
 08/08  10:00:00,28.624988463,2.43916214131,8.69473512363,0.0,3.78894180059,13.7021493968,11.3458498942,0.0,11.3458498942
 08/08  11:00:00,32.0438359951,2.96199020179,11.4435734414,0.0,3.78894180059,13.8493305508,9.16278741506,0.0,9.16278741506
 08/08  12:00:00,34.4644427513,3.39599861976,13.7406129977,0.0,3.69398621738,13.6338449159,7.9984874262,0.0,7.9984874262
 08/08  13:00:00,35.7998129168,3.65285868962,15.0974064913,0.0,3.78894180059,13.2606059349,7.12526243455,0.0,7.12526243455
 08/08  14:00:00,37.397161968,3.92687663285,16.5679187533,0.0,3.78894180059,13.1134247809,6.25203744291,0.0,6.25203744291
 08/08  15:00:00,40.4125039949,4.21119489455,17.9339330651,0.0,4.71240779196,13.5549682428,7.12526243455,0.0,7.12526243455
 08/08  16:00:00,49.3417095686,4.49235629337,19.1316238526,0.0,7.18559832057,18.5321311015,8.28956242341,0.0,8.28956242341
 08/08  17:00:00,55.4858705876,4.47690431717,19.3134805786,0.0,8.38069375907,23.3147919321,10.9092373983,0.0,10.9092373983
 08/08  18:00:00,57.6842620495,4.54121802356,19.3801882004,0.0,10.6415932552,23.1212625696,12.8012248802,0.0,12.8012248802
 08/08  19:00:00,55.4054530398,4.3831763744,18.2286988181,0.0,12.3080778603,20.4854999863,12.2190748858,0.0,12.2190748858
 08/08  20:00:00,56.3119720499,3.95789105375,15.5364573754,0.0,12.456681583,19.8967753704,11.2003123956,0.0,11.2003123956
 08/08  21:00:00,47.4594447236,3.31479634719,11.8976924443,0.0,9.18739968257,17.702556249,9.16278741506,0.0,9.16278741506
 08/08  22:00:00,36.708966215,2.61679937548,8.78052346905,0.0,5.91811778209,14.0365255879,7.9984874262,0.0,7.9984874262
 08/08  23:00:00,28.9961649631,2.20418710801,7.37684355605,0.0,3.54045821811,10.5176760807,4.50558745962,0.0,4.50558745962
 08/08  24:00:00,23.6873161498,1.83407117321,6.14136623319,0.0,2.55330491699,7.80157382632,1.44929998886,0.0,1.44929998886
 08/09  01:00:00,21.2535670851,1.44990362125,4.68050933639,0.0,2.55330491699,7.21284921042,0.867032315607,0.0,0.867032315607
 08/09  02:00:00,19.4847850751,1.13393581204,3.52205744363,0.0,2.55330491699,6.91848690247,0.430503575884,0.0,0.430503575884
 08/09  03:00:00,18.4349259411,0.927805050958,2.82551022466,0.0,2.55330491699,6.7713057485,0.430501971718,0.0,0.430501971718
 08/09  04:00:00,19.827413868,0.770266143821,2.29904361094,0.0,3.82705111198,7.57405300124,0.866993553434,0.0,0.866993553434
 08/09  05:00:00,22.4345263164,0.740844926696,2.18263148115,0.0,6.02426329834,9.91545327661,4.21310674894,0.0,4.21310674894
 08/09  06:00:00,25.9710026028,1.15290841046,3.56012653714,0.0,6.51253267309,14.7454349813,13.959698043,0.0,13.959698043
 08/09  07:00:00,30.8576708136,1.55884420752,5.12172631555,0.0,6.01364874671,18.163451543,14.8324677078,0.0,14.8324677078
 08/09  08:00:00,31.5915940479,1.96402182615,6.39622248007,0.0,4.35151303671,18.8798367041,14.2505686476,0.0,14.2505686476
 08/09  09:00:00,30.7747037669,2.30703563264,8.05995023314,0.0,3.78894180059,16.6187760998,12.5048725656,0.0,12.5048725656
 08/09  10:00:00,31.4138294833,2.90001645349,11.0227218317,0.0,3.78894180059,13.7021493968,11.3410751784,0.0,11.3410751784
 08/09  11:00:00,35.1940905697,3.45552580452,14.1002924133,0.0,3.78894180059,13.8493305508,9.15895507737,0.0,9.15895507737
 08/09  12:00:00,37.1412221229,3.78549364067,16.0278973485,0.0,3.69398621738,13.6338449159,7.99515769017,0.0,7.99515769017
 08/09  13:00:00,38.3027072721,4.00324751112,17.2499120251,0.0,3.78894180059,13.2606059349,7.12230964978,0.0,7.12230964978
 08/09  14:00:00,39.7681013666,4.2697847129,18.5959500719,0.0,3.78894180059,13.1134247809,6.24946160938,0.0,6.24946160938
 08/09  15:00:00,42.6685427497,4.54546056655,19.8557061479,0.0,4.71240779196,13.5549682428,7.12230964978,0.0,7.12230964978
 08/09  16:00:00,50.9588590362,4.73626598408,20.5048636296,0.0,7.18559832057,18.5321311015,8.28610703697,0.0,8.28610703697
 08/09  17:00:00,56.5963159241,4.64867636298,20.2521538693,0.0,8.38069375907,23.3147919321,10.9046511582,0.0,10.9046511582
 08/09  18:00:00,58.3223542226,4.65140060807,19.908097789,0.0,10.6415932552,23.1212625696,12.7958219124,0.0,12.7958219124
 08/09  19:00:00,55.325817309,4.39788900822,18.1343504534,0.0,12.3080778603,20.4854999863,12.2139232188,0.0,12.2139232188
 08/09  20:00:00,57.0818514354,3.95394428704,15.4174501943,0.0,12.456681583,19.8967753704,11.195600505,0.0,11.195600505
 08/09  21:00:00,49.2821620736,3.57517848803,13.4600276535,0.0,9.18739968257,17.702556249,9.15895507737,0.0,9.15895507737
 08/09  22:00:00,40.0583696667,3.14252127427,11.604205022,0.0,5.91811778209,14.0365255879,7.99515769017,0.0,7.99515769017
 08/09  23:00:00,31.5485525259,2.63895356612,9.49446466072,0.0,3.54045821811,10.5176760807,4.50376552859,0.0,4.50376552859
 08/09  24:00:00,25.0214218487,2.08517895301,7.22436415227,0.0,2.55330491699,7.80157382632,1.4487973872,0.0,1.4487973872
 08/10  01:00:00,22.2558543944,1.65968077172,5.47301949524,0.0,2.55330491699,7.21284921042,0.86679949301,0.0,0.86679949301
 08/10  02:00:00,20.5640805994,1.37264636883,4.3626424111,0.0,2.55330491699,6.91848690247,0.430446078902,0.0,0.430446078902
 08/10  03:00:00,19.5226623615,1.1780458104,3.66300588562,0.0,2.55330491699,6.7713057485,0.430444727171,0.0,0.430444727171
 08/10  04:00:00,21.0082363789,1.04578480813,3.20434745754,0.0,3.82705111198,7.57405300124,0.866766830578,0.0,0.866766830578
 08/10  05:00:00,23.5128141038,0.996661542437,3.00510265286,0.0,6.02426329834,9.91545327661,4.21163137925,0.0,4.21163137925
 08/10  06:00:00,25.9163979496,1.16153944415,3.49689085022,0.0,6.51253267309,14.7454349813,13.9547081697,0.0,13.9547081697
 08/10  07:00:00,29.7058796322,1.36172862691,4.16705071477,0.0,6.01364874671,18.163451543,14.8271724169,0.0,14.8271724169
 08/10  08:00:00,29.6656203223,1.65205982325,4.78221075741,0.0,4.35151303671,18.8798367041,14.2454852233,0.0,14.2454852233
 08/10  09:00:00,28.0071537117,1.86876242,5.73067339058,0.0,3.78894180059,16.6187760998,12.5004245695,0.0,12.5004245695
 08/10  10:00:00,26.8175183128,2.19742007645,7.12900703831,0.0,3.78894180059,13.7021493968,11.337050801,0.0,11.337050801
 08/10  11:00:00,29.1669472994,2.58957825524,8.93909669224,0.0,3.78894180059,13.8493305508,9.155724985,0.0,9.155724985
 08/10  12:00:00,30.569571809,2.89509915505,10.3466415202,0.0,3.69398621738,13.6338449159,7.99235121647,0.0,7.99235121647
 08/10  13:00:00,31.5063883431,3.10031767334,11.3565229339,0.0,3.78894180059,13.2606059349,7.11982089008,0.0,7.11982089008
 08/10  14:00:00,31.9651288248,3.209060675,11.8537015679,0.0,3.78894180059,13.1134247809,6.24729056369,0.0,6.24729056369
 08/10  15:00:00,33.9913661818,3.34206389387,12.3819262527,0.0,4.71240779196,13.5549682428,7.11982089008,0.0,7.11982089008
 08/10  16:00:00,42.2295503099,3.50511628186,13.0067046055,0.0,7.18559832057,18.5321311015,8.2831946586,0.0,8.2831946586
 08/10  17:00:00,48.2608771878,3.45639049995,13.109000996,0.0,8.38069375907,23.3147919321,10.9007856378,0.0,10.9007856378
 08/10  18:00:00,50.4431211373,3.51743356815,13.1628317436,0.0,10.6415932552,23.1212625696,12.7912680116,0.0,12.7912680116
 08/10  19:00:00,47.6173429228,3.21179712077,11.6119679547,0.0,12.3080778603,20.4854999863,12.2095811274,0.0,12.2095811274
 08/10  20:00:00,49.8010773261,2.74134759569,9.34927277631,0.0,12.456681583,19.8967753704,11.1916290799,0.0,11.1916290799
