Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 08/10  21:00:00,42.1744141094,2.33801946403,7.58943871321,0.0,9.18739968257,17.702556249,9.155724985,0.0,9.155724985
 08/10  22:00:00,33.5516843979,1.96411795837,6.27592306906,0.0,5.91811778209,14.0365255879,7.99235121647,0.0,7.99235121647
 08/10  23:00:00,25.8813637883,1.56101773964,4.90521174953,0.0,3.54045821811,10.5176760807,4.5022299109,0.0,4.5022299109
 08/10  24:00:00,20.1988571827,1.11415449098,3.37282394832,0.0,2.55330491699,7.80157382632,1.44837376852,0.0,1.44837376852
 08/11  01:00:00,17.8471116205,0.709772254608,2.01418523848,0.0,2.55330491699,7.21284921042,0.866606199048,0.0,0.866606199048
 08/11  02:00:00,16.4706929073,0.444863647698,1.19703744009,0.0,2.55330491699,6.91848690247,0.430398464664,0.0,0.430398464664
 08/11  03:00:00,15.9397259369,0.346753484195,0.911361787213,0.0,2.55330491699,6.7713057485,0.430397365588,0.0,0.430397365588
 08/11  04:00:00,17.7856873534,0.287609028699,0.739974211392,0.0,3.82705111198,7.57405300124,0.866579641656,0.0,0.866579641656
 08/11  05:00:00,20.5393824955,0.29027631378,0.738056273219,0.0,6.02426329834,9.91545327661,4.21042292516,0.0,4.21042292516
 08/11  06:00:00,22.8894491097,0.451903201861,1.1795782526,0.0,6.51253267309,14.7454349813,13.9506477901,0.0,13.9506477901
 08/11  07:00:00,26.5722666394,0.635225833434,1.75994051547,0.0,6.01364874671,18.163451543,14.8228659813,0.0,14.8228659813
 08/11  08:00:00,26.6488521405,0.98310279494,2.43439960388,0.0,4.35151303671,18.8798367041,14.2413511004,0.0,14.2413511004
 08/11  09:00:00,24.4228004002,1.10113774502,2.91394475402,0.0,3.78894180059,16.6187760998,12.4968072121,0.0,12.4968072121
 08/11  10:00:00,22.7796804851,1.3618872662,3.92670202088,0.0,3.78894180059,13.7021493968,11.3337779538,0.0,11.3337779538
 08/11  11:00:00,24.4888244662,1.69099215918,5.15955995513,0.0,3.78894180059,13.8493305508,9.15309809449,0.0,9.15309809449
 08/11  12:00:00,25.5451660375,1.97603239355,6.24130251018,0.0,3.69398621738,13.6338449159,7.9900688362,0.0,7.9900688362
 08/11  13:00:00,26.5771642597,2.22311844901,7.30449807483,0.0,3.78894180059,13.2606059349,7.11779689248,0.0,7.11779689248
 08/11  14:00:00,27.4493724502,2.42404947721,8.12295639117,0.0,3.78894180059,13.1134247809,6.24552494876,0.0,6.24552494876
 08/11  15:00:00,30.0486913394,2.66466924354,9.11664606072,0.0,4.71240779196,13.5549682428,7.11779689248,0.0,7.11779689248
 08/11  16:00:00,38.4234989078,2.88351049395,9.82225899132,0.0,7.18559832057,18.5321311015,8.28082615077,0.0,8.28082615077
 08/11  17:00:00,45.2370383548,2.96330655705,10.5782461059,0.0,8.38069375907,23.3147919321,10.8976419819,0.0,10.8976419819
 08/11  18:00:00,48.0522468644,3.13914892844,11.1502421104,0.0,10.6415932552,23.1212625696,12.7875645267,0.0,12.7875645267
 08/11  19:00:00,45.1327806505,2.81516395661,9.52403884653,0.0,12.3080778603,20.4854999863,12.2060498975,0.0,12.2060498975
 08/11  20:00:00,47.3898750324,2.30872543643,7.37069264183,0.0,12.456681583,19.8967753704,11.1883992965,0.0,11.1883992965
 08/11  21:00:00,40.0330489296,1.92185068588,5.86424231155,0.0,9.18739968257,17.702556249,9.15309809449,0.0,9.15309809449
 08/11  22:00:00,30.9357214124,1.4384891171,4.18558892484,0.0,5.91811778209,14.0365255879,7.9900688362,0.0,7.9900688362
 08/11  23:00:00,22.7081487796,0.886129003505,2.40688547701,0.0,3.54045821811,10.5176760807,4.50098106132,0.0,4.50098106132
 08/11  24:00:00,17.7600911425,0.559119470456,1.48909292865,0.0,2.55330491699,7.80157382632,1.44802925829,0.0,1.44802925829
 08/12  01:00:00,16.6188371065,0.407986811456,1.08769616762,0.0,2.55330491699,7.21284921042,0.866452489429,0.0,0.866452489429
 08/12  02:00:00,15.9197220089,0.303664037273,0.787266152199,0.0,2.55330491699,6.91848690247,0.430360746994,0.0,0.430360746994
 08/12  03:00:00,15.461521433,0.222642844984,0.557267922568,0.0,2.55330491699,6.7713057485,0.430359900754,0.0,0.430359900754
 08/12  04:00:00,17.1968808467,0.131131672859,0.307645060573,0.0,3.82705111198,7.57405300124,0.866432041435,0.0,0.866432041435
 08/12  05:00:00,20.0146464633,0.149357692678,0.354238862088,0.0,6.02426329834,9.91545327661,4.20948174511,0.0,4.20948174511
 08/12  06:00:00,22.4282582221,0.325372963924,0.844917602976,0.0,6.51253267309,14.7454349813,13.947518109,0.0,13.947518109
 08/12  07:00:00,25.7221529641,0.46120772503,1.27737431095,0.0,6.01364874671,17.9699221805,14.8195496763,0.0,14.8195496763
 08/12  08:00:00,23.6126618687,0.467493047746,1.360232648,0.0,3.66783283761,18.1171033345,14.238167503,0.0,14.238167503
 08/12  09:00:00,20.9861454659,0.506825266058,1.51801586743,0.0,3.10526160149,15.8560427302,12.4940215646,0.0,12.4940215646
 08/12  10:00:00,18.472160081,0.593620317072,1.83386213461,0.0,3.10526160149,12.9394160272,11.331257606,0.0,11.331257606
 08/12  11:00:00,19.1924991714,0.714307140207,2.28633324801,0.0,3.10526160149,13.0865971812,9.1510751838,0.0,9.1510751838
 08/12  12:00:00,19.5182510836,0.809766118723,2.66380733571,0.0,3.10526160149,12.9394160272,7.98831122527,0.0,7.98831122527
 08/12  13:00:00,20.4766123169,1.09553654688,3.77794160282,0.0,3.10526160149,12.4978725653,7.11623825637,0.0,7.11623825637
 08/12  14:00:00,21.2828197633,1.30335304595,4.52351370419,0.0,3.10526160149,12.3506914113,6.24416528747,0.0,6.24416528747
 08/12  15:00:00,21.8708486244,1.16597233239,3.88391382557,0.0,4.02872759285,12.7922348732,7.11623825637,0.0,7.11623825637
 08/12  16:00:00,29.807398381,1.30473576327,4.2313467639,0.0,6.50191812146,17.7693977319,8.2790022149,0.0,8.2790022149
 08/12  17:00:00,38.3680083859,1.62068236511,5.24536969142,0.0,8.38069375907,23.1212625696,10.8952211216,0.0,10.8952211216
 08/12  18:00:00,41.6379926634,1.85588225624,6.01925458156,0.0,10.6415932552,23.1212625696,12.7847125542,0.0,12.7847125542
 08/12  19:00:00,40.2758454353,1.78395896139,5.69830862663,0.0,12.3080778603,20.4854999863,12.2033305749,0.0,12.2033305749
 08/12  20:00:00,44.0078297288,1.53845748623,4.75891528841,0.0,12.456681583,19.8967753704,11.1859121112,0.0,11.1859121112
 08/12  21:00:00,37.2632387745,1.26076942082,3.75551342159,0.0,9.18739968257,17.702556249,9.1510751838,0.0,9.1510751838
 08/12  22:00:00,29.1344039806,0.968452472753,2.85430813742,0.0,5.91811778209,14.0365255879,7.98831122527,0.0,7.98831122527
 08/12  23:00:00,22.1096821009,0.684708073326,2.00983972849,0.0,3.54045821811,10.5176760807,4.50001934967,0.0,4.50001934967
 08/12  24:00:00,17.4162492086,0.44146244811,1.2629080171,0.0,2.55330491699,7.80157382632,1.44776395853,0.0,1.44776395853
 08/13  01:00:00,16.4205839427,0.342490003066,0.954939812183,0.0,2.55330491699,7.21284921042,0.866338408131,0.0,0.866338408131
 08/13  02:00:00,15.9048737152,0.286437694323,0.789644201425,0.0,2.55330491699,6.91848690247,0.430332936782,0.0,0.430332936782
 08/13  03:00:00,15.5804885638,0.241004671609,0.657873226745,0.0,2.55330491699,6.7713057485,0.43033234352,0.0,0.43033234352
 08/13  04:00:00,17.6372522358,0.235259099151,0.643889023362,0.0,3.82705111198,7.57405300124,0.866324072951,0.0,0.866324072951
 08/13  05:00:00,20.5565245054,0.278145587875,0.767329008971,0.0,6.02426329834,9.91545327661,4.20880811839,0.0,4.20880811839
 08/13  06:00:00,22.4850288603,0.331068476222,0.895992728873,0.0,6.51253267309,14.7454349813,13.9453200551,0.0,13.9453200551
 08/13  07:00:00,25.2257997821,0.340176390018,0.902052463979,0.0,6.01364874671,17.9699221805,14.8172244841,0.0,14.8172244841
 08/13  08:00:00,22.7366811742,0.258573801562,0.693171199686,0.0,3.66783283761,18.1171033345,14.235935374,0.0,14.235935374
 08/13  09:00:00,19.8965813182,0.251654889359,0.683622096347,0.0,3.10526160149,15.8560427302,12.4920684519,0.0,12.4920684519
 08/13  10:00:00,17.1865454861,0.30366211906,0.838205737669,0.0,3.10526160149,12.9394160272,11.3294905041,0.0,11.3294905041
 08/13  11:00:00,17.7582250399,0.409435159474,1.15693109727,0.0,3.10526160149,13.0865971812,9.14965685197,0.0,9.14965685197
 08/13  12:00:00,17.7495249926,0.4428048082,1.26204255526,0.0,3.10526160149,12.9394160272,7.98707890417,0.0,7.98707890417
 08/13  13:00:00,17.5049475344,0.488437610397,1.41337575683,0.0,3.10526160149,12.4978725653,7.11514544332,0.0,7.11514544332
 08/13  14:00:00,17.3859097189,0.491941308735,1.438015397,0.0,3.10526160149,12.3506914113,6.24321198247,0.0,6.24321198247
 08/13  15:00:00,18.6827489828,0.481884721436,1.37990179493,0.0,4.02872759285,12.7922348732,7.11514544332,0.0,7.11514544332
 08/13  16:00:00,26.5420700176,0.590319988784,1.68043417495,0.0,6.50191812146,17.7693977319,8.27772339112,0.0,8.27772339112
 08/13  17:00:00,34.6417665558,0.805229744291,2.33458048218,0.0,8.38069375907,23.1212625696,10.8935237737,0.0,10.8935237737
 08/13  18:00:00,37.431451994,0.935044882054,2.73355128644,0.0,10.6415932552,23.1212625696,12.7827129388,0.0,12.7827129388
 08/13  19:00:00,36.3794242822,0.914436083709,2.67141035116,0.0,12.3080778603,20.4854999863,12.2014239649,0.0,12.2014239649
 08/13  20:00:00,41.0207330433,0.849132343858,2.46114374538,0.0,12.456681583,19.8967753704,11.1841682606,0.0,11.1841682606
 08/13  21:00:00,35.1724561251,0.754287673744,2.17121251925,0.0,9.18739968257,17.702556249,9.14965685197,0.0,9.14965685197
 08/13  22:00:00,27.6286413342,0.598951443695,1.71804652004,0.0,5.91811778209,14.0365255879,7.98707890417,0.0,7.98707890417
 08/13  23:00:00,21.1004635628,0.438944958728,1.24638430503,0.0,3.54045821811,10.5176760807,4.49934506077,0.0,4.49934506077
 08/13  24:00:00,16.8160453728,0.291472177015,0.812694452423,0.0,2.55330491699,7.80157382632,1.4475779478,0.0,1.4475779478
 08/14  01:00:00,15.9614438384,0.223140502657,0.615149208289,0.0,2.55330491699,7.21284921042,0.866263987384,0.0,0.866263987384
 08/14  02:00:00,15.5311923252,0.187168279267,0.515232226491,0.0,2.55330491699,6.91848690247,0.430315041984,0.0,0.430315041984
 08/14  03:00:00,15.201491989,0.139387249877,0.380494073666,0.0,2.55330491699,6.7713057485,0.430314701804,0.0,0.430314701804
 08/14  04:00:00,17.2007715697,0.119443285963,0.32322417052,0.0,3.82705111198,7.57405300124,0.866255767499,0.0,0.866255767499
 08/14  05:00:00,20.051369906,0.1465134712,0.393806526326,0.0,6.02426329834,9.91545327661,4.20840224506,0.0,4.20840224506
 08/14  06:00:00,22.1129579408,0.231638415812,0.623351869792,0.0,6.51253267309,14.7454349813,13.9440542817,0.0,13.9440542817
 08/14  07:00:00,25.1773934708,0.270054537285,0.730238642931,0.0,6.01364874671,18.163451543,14.8158910931,0.0,14.8158910931
 08/14  08:00:00,24.3443976869,0.467315234247,0.64573271105,0.0,4.35151303671,18.8798367041,14.2346553745,0.0,14.2346553745
 08/14  09:00:00,21.5658622492,0.467884252053,0.690260096021,0.0,3.78894180059,16.6187760998,12.4909484524,0.0,12.4909484524
 08/14  10:00:00,18.794454001,0.501709591277,0.801653211686,0.0,3.78894180059,13.7021493968,11.3284771713,0.0,11.3284771713
 08/14  11:00:00,19.0753215012,0.532299765805,0.904749383532,0.0,3.78894180059,13.8493305508,9.14884351903,0.0,9.14884351903
 08/14  12:00:00,18.8193814457,0.549461665114,0.942088646856,0.0,3.69398621738,13.6338449159,7.98637223785,0.0,7.98637223785
 08/14  13:00:00,18.62778697,0.562118990538,1.01612024359,0.0,3.78894180059,13.2606059349,7.11451877696,0.0,7.11451877696
 08/14  14:00:00,18.5547602456,0.577447477152,1.07494618663,0.0,3.78894180059,13.1134247809,6.24266531607,0.0,6.24266531607
 08/14  15:00:00,20.2826021134,0.666491779456,1.34873429879,0.0,4.71240779196,13.5549682428,7.11451877696,0.0,7.11451877696
 08/14  16:00:00,28.4833441786,0.849196749251,1.91641800682,0.0,7.18559832057,18.5321311015,8.27699005814,0.0,8.27699005814
 08/14  17:00:00,34.4854061784,0.70998739079,2.07993309583,0.0,8.38069375907,23.3147919321,10.8925504408,0.0,10.8925504408
 08/14  18:00:00,37.0175038009,0.829117922077,2.42553005328,0.0,10.6415932552,23.1212625696,12.7815662727,0.0,12.7815662727
 08/14  19:00:00,35.8598211492,0.786087789188,2.28015551266,0.0,12.3080778603,20.4854999863,12.2003306321,0.0,12.2003306321
 08/14  20:00:00,40.4522860516,0.709841482778,2.03198761466,0.0,12.456681583,19.8967753704,11.1831682611,0.0,11.1831682611
 08/14  21:00:00,34.6536463308,0.628706228398,1.77798417026,0.0,9.18739968257,17.702556249,9.14884351903,0.0,9.14884351903
 08/14  22:00:00,27.1338800057,0.479034365228,1.34320227001,0.0,5.91811778209,14.0365255879,7.98637223785,0.0,7.98637223785
 08/14  23:00:00,20.7290618316,0.345727059539,0.968200473009,0.0,3.54045821811,10.5176760807,4.49895839429,0.0,4.49895839429
 08/14  24:00:00,16.5996582105,0.233872568532,0.65390689859,0.0,2.55330491699,7.80157382632,1.44747128118,0.0,1.44747128118
 08/15  01:00:00,15.7124000042,0.157048206917,0.432197669834,0.0,2.55330491699,7.21284921042,0.866229247671,0.0,0.866229247671
 08/15  02:00:00,15.2256103914,0.107950536202,0.288868035724,0.0,2.55330491699,6.91848690247,0.455327408742,0.0250203411233,0.430307067618
 08/15  03:00:00,15.0168869557,0.105280698522,0.229995591682,0.0,2.55330491699,6.7713057485,0.872891097749,0.442584117165,0.430306980584
 08/15  04:00:00,17.0928545747,0.1207797721,0.213970689388,0.0,3.82705111198,7.57405300124,1.79840675774,0.932179613111,0.866227144628
 08/15  05:00:00,20.8112936254,0.145892792193,0.261517591354,0.0,6.02426329834,9.91545327661,5.30546498292,1.09720073703,4.20826424589
 08/15  06:00:00,21.9112520903,0.202569112449,0.450715322595,0.0,6.51253267309,14.7454349813,14.7384193559,0.794698190256,13.9437211657
 08/15  07:00:00,25.1478407718,0.27486736675,0.695873114457,0.0,6.01364874671,18.163451543,15.309291457,0.493741558465,14.8155498985
 08/15  08:00:00,24.3843649896,0.496972876931,0.656042371005,0.0,4.35151303671,18.8798367041,15.0392766575,0.804948774088,14.2343278834
 08/15  09:00:00,21.493494682,0.475555710486,0.610221070384,0.0,3.78894180059,16.6187760998,13.4168588412,0.926196943273,12.4906618979
 08/15  10:00:00,18.6070935791,0.483885369912,0.632117011157,0.0,3.78894180059,13.7021493968,12.2748882965,0.94667038884,11.3282179076
 08/15  11:00:00,18.85894219,0.504583630092,0.716086207979,0.0,3.78894180059,13.8493305508,9.95425223148,0.80561680563,9.14863542585
 08/15  12:00:00,19.2529698043,0.650775629099,1.27436304139,0.0,3.69398621738,13.6338449159,8.09619733423,0.110005898654,7.98619143558
 08/15  13:00:00,20.0087106892,0.865488412427,2.09367454089,0.0,3.78894180059,13.2606059349,7.11435844287,0.0,7.11435844287
 08/15  14:00:00,20.4660220082,0.978652624038,2.58500280235,0.0,3.78894180059,13.1134247809,6.24252545016,0.0,6.24252545016
 08/15  15:00:00,21.6550362047,0.955726538211,2.43193363127,0.0,4.71240779196,13.5549682428,7.11435844287,0.0,7.11435844287
 08/15  16:00:00,28.9211479023,0.945800873215,2.25761760651,0.0,7.18559832057,18.5321311015,8.27680243315,0.0,8.27680243315
 08/15  17:00:00,35.1488860803,0.877145493509,2.576254895,0.0,8.38069375907,23.3147919321,10.8923014113,0.0,10.8923014113
 08/15  18:00:00,37.1370702726,0.874744967468,2.49946947953,0.0,10.6415932552,23.1212625696,12.7812728955,0.0,12.7812728955
 08/15  19:00:00,36.410061598,0.727796716039,1.99585370128,0.0,12.3080778603,20.4854999863,12.2000509003,0.0,12.2000509003
 08/15  20:00:00,40.1046842778,0.647045001555,1.74718232209,0.0,12.456681583,19.8967753704,11.1829124088,0.0,11.1829124088
 08/15  21:00:00,34.3404830663,0.567615808599,1.5259113256,0.0,9.18739968257,17.702556249,9.14863542585,0.0,9.14863542585
 08/15  22:00:00,26.91898699,0.436268858487,1.17107476111,0.0,5.91811778209,14.0365255879,7.98619143558,0.0,7.98619143558
 08/15  23:00:00,20.5723929634,0.314361999851,0.842896664451,0.0,3.54045821811,10.5176760807,4.49885946475,0.0,4.49885946475
 08/15  24:00:00,16.4542395206,0.20196436482,0.5403964124,0.0,2.55330491699,7.80157382632,1.44744399028,0.0,1.44744399028
 08/16  01:00:00,15.6679246063,0.14836974913,0.396400729722,0.0,2.55330491699,7.21284921042,0.86623419772,0.0,0.86623419772
 08/16  02:00:00,15.1757471383,0.10136755269,0.245587766091,0.0,2.55330491699,6.91848690247,0.594308812292,0.163999796527,0.430309015764
 08/16  03:00:00,14.940994739,0.0977092962174,0.161674777299,0.0,2.55330491699,6.7713057485,1.21916909986,0.788859917956,0.430309181901
 08/16  04:00:00,17.0269824309,0.121089132755,0.147789184836,0.0,3.82705111198,7.57405300124,2.32987366353,1.4636354514,0.866238212134
 08/16  05:00:00,20.7358908981,0.153178169103,0.178829487133,0.0,6.02426329834,9.91545327661,6.13528613012,1.92689196779,4.20839416233
 08/16  06:00:00,21.7108806866,0.186510760384,0.266402270959,0.0,6.51253267309,14.7454349813,15.8288638167,1.88454300885,13.9443208079
 08/16  07:00:00,24.6881239424,0.206571090563,0.304452561296,0.0,6.01364874671,18.163451543,16.8295721525,2.01337115129,14.8162010012
 08/16  08:00:00,24.0586578211,0.470986718351,0.356321361075,0.0,4.35151303671,18.8798367041,16.5611421775,2.32618917975,14.2349529977
 08/16  09:00:00,21.3972841163,0.481782363253,0.507783851856,0.0,3.78894180059,16.6187760998,14.1969293966,1.70572052347,12.4912088731
 08/16  10:00:00,19.0356738449,0.571278926353,0.973303720489,0.0,3.78894180059,13.7021493968,11.7227912477,0.394078457689,11.32871279
 08/16  11:00:00,19.5988595983,0.64975748092,1.31082976554,0.0,3.78894180059,13.8493305508,9.16075177301,0.0117191389554,9.14903263405
 08/16  12:00:00,19.7871786055,0.760889173517,1.69845829824,0.0,3.69398621738,13.6338449159,7.9865365509,0.0,7.9865365509
 08/16  13:00:00,19.5471624412,0.761802905565,1.73581179981,0.0,3.78894180059,13.2606059349,7.11466448853,0.0,7.11466448853
 08/16  14:00:00,19.4929447026,0.779984963332,1.8105931574,0.0,3.78894180059,13.1134247809,6.24279242617,0.0,6.24279242617
 08/16  15:00:00,21.1894235278,0.855722768146,2.0663247245,0.0,4.71240779196,13.5549682428,7.11466448853,0.0,7.11466448853
 08/16  16:00:00,29.6219387292,1.07252956983,2.83167973687,0.0,7.18559832057,18.5321311015,8.27716057169,0.0,8.27716057169
 08/16  17:00:00,36.0006971343,1.03021860231,3.27499284027,0.0,8.38069375907,23.3147919321,10.8927767588,0.0,10.8927767588
 08/16  18:00:00,38.5685843768,1.16574756849,3.63998098278,0.0,10.6415932552,23.1212625696,12.7818328939,0.0,12.7818328939
 08/16  19:00:00,37.9070041542,1.04431993141,3.17627304215,0.0,12.3080778603,20.4854999863,12.2005848523,0.0,12.2005848523
 08/16  20:00:00,40.9522315139,0.829898102074,2.41187645776,0.0,12.456681583,19.8967753704,11.1834007796,0.0,11.1834007796
 08/16  21:00:00,34.8932817378,0.693070255679,1.95325554999,0.0,9.18739968257,17.702556249,9.14903263405,0.0,9.14903263405
 08/16  22:00:00,27.2786919951,0.521851983317,1.44519664129,0.0,5.91811778209,14.0365255879,7.9865365509,0.0,7.9865365509
 08/16  23:00:00,20.849558263,0.382585315323,1.05183864858,0.0,3.54045821811,10.5176760807,4.49904830144,0.0,4.49904830144
 08/16  24:00:00,16.6377024498,0.250013004886,0.675810701567,0.0,2.55330491699,7.80157382632,1.44749608315,0.0,1.44749608315
 08/17  01:00:00,15.7178228072,0.163303074164,0.431365605546,0.0,2.55330491699,7.21284921042,0.866278834507,0.0,0.866278834507
 08/17  02:00:00,15.211704508,0.106761101467,0.276151587071,0.0,2.55330491699,6.91848690247,0.430320885563,0.0,0.430320885563
 08/17  03:00:00,14.9339152981,0.0731232081062,0.179181424496,0.0,2.55330491699,6.7713057485,0.478267965934,0.0479466610764,0.430321304858
 08/17  04:00:00,16.9656645395,0.0778966013818,0.129663824876,0.0,3.82705111198,7.57405300124,1.45843501103,0.592146044973,0.866288966056
 08/17  05:00:00,20.6549348052,0.118126927365,0.132924635938,0.0,6.02426329834,9.91545327661,5.70307560987,1.4942836534,4.20879195647
 08/17  06:00:00,21.7355158572,0.15872527397,0.318822928017,0.0,6.51253267309,14.7454349813,14.7000212848,0.754168251968,13.9458530328
 08/17  07:00:00,25.1339406241,0.267874212857,0.688966120672,0.0,6.01364874671,18.163451543,15.0227571952,0.204912986778,14.8178442084
 08/17  08:00:00,24.7417173941,0.561839470434,0.94852818198,0.0,4.35151303671,18.8798367041,14.4927469712,0.25621643878,14.2365305324
 08/17  09:00:00,22.386975548,0.653716531016,1.32554111585,0.0,3.78894180059,16.6187760998,12.5424706957,0.0498814795878,12.4925892161
 08/17  10:00:00,20.1978330257,0.812062776969,1.8946790507,0.0,3.78894180059,13.7021493968,11.3299616717,0.0,11.3299616717
 08/17  11:00:00,20.9859376262,0.950520172068,2.39714510226,0.0,3.78894180059,13.8493305508,9.15003502601,0.0,9.15003502601
 08/17  12:00:00,21.245955837,1.07557875486,2.84254594838,0.0,3.69398621738,13.6338449159,7.98740748161,0.0,7.98740748161
 08/17  13:00:00,21.6445976157,1.21207036532,3.38297951449,0.0,3.78894180059,13.2606059349,7.11543682332,0.0,7.11543682332
 08/17  14:00:00,22.154250002,1.3554186032,3.89646481693,0.0,3.78894180059,13.1134247809,6.24346616502,0.0,6.24346616502
 08/17  15:00:00,24.1973637086,1.51672564193,4.41326203145,0.0,4.71240779196,13.5549682428,7.11543682332,0.0,7.11543682332
 08/17  16:00:00,32.4763149283,1.72641779268,5.03216771313,0.0,7.18559832057,18.5321311015,8.27806436771,0.0,8.27806436771
 08/17  17:00:00,39.3536898348,1.81950916862,5.8386949744,0.0,8.38069375907,23.3147919321,10.8939763426,0.0,10.8939763426
 08/17  18:00:00,42.3045617612,2.02967137068,6.51203456492,0.0,10.6415932552,23.1212625696,12.7832461022,0.0,12.7832461022
 08/17  19:00:00,41.2847052575,1.85160749485,5.74668658205,0.0,12.3080778603,20.4854999863,12.20193233,0.0,12.20193233
 08/17  20:00:00,43.8431011969,1.54277571341,4.58986852942,0.0,12.456681583,19.8967753704,11.1846332287,0.0,11.1846332287
 08/17  21:00:00,36.8745268218,1.20415978185,3.42341110782,0.0,9.18739968257,17.702556249,9.15003502601,0.0,9.15003502601
 08/17  22:00:00,28.3277450468,0.803974777351,2.21212689905,0.0,5.91811778209,14.0365255879,7.98740748161,0.0,7.98740748161
 08/17  23:00:00,21.3692871144,0.523673524934,1.43047929042,0.0,3.54045821811,10.5176760807,4.49952484843,0.0,4.49952484843
 08/17  24:00:00,16.925914541,0.331369288543,0.882666509081,0.0,2.55330491699,7.80157382632,1.44762754439,0.0,1.44762754439
 08/18  01:00:00,15.9232725083,0.223978160291,0.576140220517,0.0,2.55330491699,7.21284921042,0.866363143253,0.0,0.866363143253
 08/18  02:00:00,15.3754371544,0.155243887745,0.391401447213,0.0,2.55330491699,6.91848690247,0.430342673219,0.0,0.430342673219
 08/18  03:00:00,15.0190429704,0.0977185072457,0.239713797634,0.0,2.55330491699,6.7713057485,0.430343345619,0.0,0.430343345619
 08/18  04:00:00,17.0277970624,0.078438669325,0.191254279809,0.0,3.82705111198,7.57405300124,0.866379390684,0.0,0.866379390684
 08/18  05:00:00,20.6991168737,0.0861974567279,0.209036175101,0.0,6.02426329834,9.91545327661,4.2094575111,0.0,4.2094575111
 08/18  06:00:00,21.8202617318,0.161586671527,0.400707405095,0.0,6.51253267309,14.7454349813,13.948317389,0.0,13.948317389
 08/18  07:00:00,25.2038226657,0.284928763412,0.741793611752,0.0,6.01364874671,18.163451543,14.8204790336,0.0,14.8204790336
 08/18  08:00:00,24.8686997143,0.58953840408,1.04781156859,0.0,4.35151303671,18.8798367041,14.2390600203,0.0,14.2390600203
 08/18  09:00:00,22.6286362814,0.710915921886,1.51000245838,0.0,3.78894180059,16.6187760998,12.4948025182,0.0,12.4948025182
 08/18  10:00:00,20.8365102832,0.945444067283,2.39997501787,0.0,3.78894180059,13.7021493968,11.3319641831,0.0,11.3319641831
 08/18  11:00:00,22.2609013065,1.19909715499,3.42353179965,0.0,3.78894180059,13.8493305508,9.15164230486,0.0,9.15164230486
 08/18  12:00:00,23.2091134777,1.46052749621,4.42075484777,0.0,3.69398621738,13.6338449159,7.9888039698,0.0,7.9888039698
 08/18  13:00:00,24.0782962886,1.68817970576,5.34056884702,0.0,3.78894180059,13.2606059349,7.1166752185,0.0,7.1166752185
 08/18  14:00:00,25.0721606139,1.9251266076,6.24466742444,0.0,3.78894180059,13.1134247809,6.2445464672,0.0,6.2445464672
 08/18  15:00:00,27.551213678,2.16037252402,7.12346511881,0.0,4.71240779196,13.5549682428,7.1166752185,0.0,7.1166752185
 08/18  16:00:00,36.2787770307,2.43777831471,8.12326929348,0.0,7.18559832057,18.5321311015,8.27951355356,0.0,8.27951355356
 08/18  17:00:00,43.0725586294,2.50972811011,8.86734482753,0.0,8.38069375907,23.3147919321,10.8958998075,0.0,10.8958998075
 08/18  18:00:00,45.5145850733,2.61951003217,9.13221921559,0.0,10.6415932552,23.1212625696,12.7855121019,0.0,12.7855121019
 08/18  19:00:00,44.0452954631,2.37820856475,7.98067571774,0.0,12.3080778603,20.4854999863,12.2040929344,0.0,12.2040929344
 08/18  20:00:00,46.2300378329,2.03364530845,6.48593557031,0.0,12.456681583,19.8967753704,11.1866093912,0.0,11.1866093912
 08/18  21:00:00,38.8185951535,1.63755979097,4.93407943038,0.0,9.18739968257,17.702556249,9.15164230486,0.0,9.15164230486
 08/18  22:00:00,29.7609743645,1.14989624049,3.29943475353,0.0,5.91811778209,14.0365255879,7.9888039698,0.0,7.9888039698
 08/18  23:00:00,22.2025738812,0.736008432373,2.0514311497,0.0,3.54045821811,10.5176760807,4.50028896461,0.0,4.50028896461
 08/18  24:00:00,17.6346852473,0.505460573218,1.41734593075,0.0,2.55330491699,7.80157382632,1.44783833506,0.0,1.44783833506
 08/19  01:00:00,16.6642139758,0.404302955841,1.13675689252,0.0,2.55330491699,7.21284921042,0.866487097441,0.0,0.866487097441
 08/19  02:00:00,16.0209632726,0.317813464062,0.874357989061,0.0,2.55330491699,6.91848690247,0.430374371998,0.0,0.430374371998
 08/19  03:00:00,15.5854178224,0.245484196751,0.658322960146,0.0,2.55330491699,6.7713057485,0.430375297412,0.0,0.430375297412
 08/19  04:00:00,17.4544057254,0.192707835879,0.503593776303,0.0,3.82705111198,7.57405300124,0.866509458563,0.0,0.866509458563
 08/19  05:00:00,21.0296236348,0.177174156386,0.448566236545,0.0,6.02426329834,9.91545327661,4.21039062967,0.0,4.21039062967
 08/19  06:00:00,22.3617175762,0.307818033479,0.79593188753,0.0,6.51253267309,14.7454349813,13.9517131487,0.0,13.9517131487
 08/19  07:00:00,25.723738967,0.465769611261,1.27439842759,0.0,6.01364874671,17.9699221805,14.8241046966,0.0,14.8241046966
 08/19  08:00:00,23.9113906366,0.540754541639,1.58569992205,0.0,3.66783283761,18.1171033345,14.2425407122,0.0,14.2425407122
 08/19  09:00:00,21.8970722707,0.709504340893,2.22626359734,0.0,3.10526160149,15.8560427302,12.4978481238,0.0,12.4978481238
 08/19  10:00:00,20.5250592465,1.03095455277,3.44942706443,0.0,3.10526160149,12.9394160272,11.334719731,0.0,11.334719731
 08/19  11:00:00,22.5709910407,1.42003918118,4.95909307636,0.0,3.10526160149,13.0865971812,9.15385399464,0.0,9.15385399464
 08/19  12:00:00,23.9624117976,1.73832407612,6.1794100923,0.0,3.10526160149,12.9394160272,7.9907256019,0.0,7.9907256019
 08/19  13:00:00,24.7471755244,1.9820240331,7.16201732413,0.0,3.10526160149,12.4978725653,7.11837930734,0.0,7.11837930734
 08/19  14:00:00,25.9452828083,2.23552472372,8.25380507142,0.0,3.10526160149,12.3506914113,6.24603301279,0.0,6.24603301279
 08/19  15:00:00,28.4681983609,2.46870313017,9.17853276422,0.0,4.02872759285,12.7922348732,7.11837930734,0.0,7.11837930734
 08/19  16:00:00,37.0693873707,2.71518769527,10.0828838216,0.0,6.50191812146,17.7693977319,8.28150770008,0.0,8.28150770008
 08/19  17:00:00,45.8991935019,3.0528262616,11.344410911,0.0,8.38069375907,23.1212625696,10.8985465837,0.0,10.8985465837
 08/19  18:00:00,48.5610432571,3.17105984189,11.6271275897,0.0,10.6415932552,23.1212625696,12.7886302219,0.0,12.7886302219
 08/19  19:00:00,46.4803538694,2.85571655481,9.93822613397,0.0,12.3080778603,20.4854999863,12.2070660256,0.0,12.2070660256
 08/19  20:00:00,47.5925176502,2.34070669641,7.54135399964,0.0,12.456681583,19.8967753704,11.1893286819,0.0,11.1893286819
 08/19  21:00:00,40.2661921728,1.9607508307,6.05848541002,0.0,9.18739968257,17.702556249,9.15385399464,0.0,9.15385399464
 08/19  22:00:00,31.8367671109,1.6030874428,4.92203629761,0.0,5.91811778209,14.0365255879,7.9907256019,0.0,7.9907256019
 08/19  23:00:00,24.8290949543,1.31718464987,4.09677600529,0.0,3.54045821811,10.5176760807,4.50134042368,0.0,4.50134042368
 08/19  24:00:00,19.0897923294,0.851837363613,2.52607622237,0.0,2.55330491699,7.80157382632,1.44812839274,0.0,1.44812839274
 08/20  01:00:00,17.0971052479,0.520159721188,1.45379139929,0.0,2.55330491699,7.21284921042,0.866650658818,0.0,0.866650658818
 08/20  02:00:00,16.2297874625,0.375249391855,1.02574625116,0.0,2.55330491699,6.91848690247,0.430415972236,0.0,0.430415972236
 08/20  03:00:00,15.8178140951,0.307294221862,0.828909207752,0.0,2.55330491699,6.7713057485,0.430417150533,0.0,0.430417150533
 08/20  04:00:00,17.7631164829,0.27349087413,0.731521495523,0.0,3.82705111198,7.57405300124,0.8666791305,0.0,0.8666791305
 08/20  05:00:00,21.3701913809,0.266674628234,0.699633510839,0.0,6.02426329834,9.91545327661,4.21159103644,0.0,4.21159103644
 08/20  06:00:00,22.6801256474,0.389121059362,1.03303693283,0.0,6.51253267309,14.7454349813,13.9560393085,0.0,13.9560393085
 08/20  07:00:00,26.0075997731,0.536727241734,1.48730160326,0.0,6.01364874671,17.9699221805,14.8287201236,0.0,14.8287201236
 08/20  08:00:00,24.1819509923,0.608159156655,1.78885566272,0.0,3.66783283761,18.1171033345,14.2469715774,0.0,14.2469715774
 08/20  09:00:00,22.280678337,0.806571635101,2.51280236949,0.0,3.10526160149,15.8560427302,12.501725131,0.0,12.501725131
 08/20  10:00:00,20.7864764675,1.11675439095,3.6250444472,0.0,3.10526160149,12.9394160272,11.3382274995,0.0,11.3382274995
 08/20  11:00:00,22.3220784292,1.41748289501,4.71273675097,0.0,3.10526160149,13.0865971812,9.15666944036,0.0,9.15666944036
 08/20  12:00:00,23.0907598385,1.62371346626,5.42236874309,0.0,3.10526160149,12.9394160272,7.99317180884,0.0,7.99317180884
 08/20  13:00:00,23.2895537416,1.76711988709,5.91929968733,0.0,3.10526160149,12.4978725653,7.1205485852,0.0,7.1205485852
 08/20  14:00:00,23.811993254,1.90971210045,6.44632814046,0.0,3.10526160149,12.3506914113,6.24792536155,0.0,6.24792536155
 08/20  15:00:00,26.0296109467,2.08912866941,7.11951981083,0.0,4.02872759285,12.7922348732,7.1205485852,0.0,7.1205485852
 08/20  16:00:00,34.1550905859,2.24883448449,7.63494024757,0.0,6.50191812146,17.7693977319,8.28404621672,0.0,8.28404621672
 08/20  17:00:00,42.2601843194,2.47119483041,8.28703315966,0.0,8.38069375907,23.1212625696,10.9019158876,0.0,10.9019158876
 08/20  18:00:00,44.7860826018,2.5538015657,8.46942521049,0.0,10.6415932552,23.1212625696,12.7925995389,0.0,12.7925995389
 08/20  19:00:00,43.1331001347,2.25933113134,7.18735782275,0.0,12.3080778603,20.4854999863,12.2108507231,0.0,12.2108507231
 08/20  20:00:00,45.2102117235,1.86303537741,5.63671939201,0.0,12.456681583,19.8967753704,11.1927902955,0.0,11.1927902955
 08/20  21:00:00,38.0981828311,1.50305356781,4.34817333121,0.0,9.18739968257,17.702556249,9.15666944036,0.0,9.15666944036
 08/20  22:00:00,29.4699223268,1.0934333102,3.06484564614,0.0,5.91811778209,14.0365255879,7.99317180884,0.0,7.99317180884
 08/20  23:00:00,22.2071831401,0.743391008954,2.04865783205,0.0,3.54045821811,10.5176760807,4.50267891427,0.0,4.50267891427
 08/20  24:00:00,17.359817882,0.44654708991,1.20139204875,0.0,2.55330491699,7.80157382632,1.44849763152,0.0,1.44849763152
 08/21  01:00:00,16.2590393007,0.314687170401,0.821198002867,0.0,2.55330491699,7.21284921042,0.86685377741,0.0,0.86685377741
 08/21  02:00:00,15.6034564552,0.220467090711,0.554197545012,0.0,2.55330491699,6.91848690247,0.430467461334,0.0,0.430467461334
 08/21  03:00:00,15.1083650384,0.126146029867,0.300608343003,0.0,2.55330491699,6.7713057485,0.430468892344,0.0,0.430468892344
 08/21  04:00:00,17.0534417208,0.0892143314803,0.206123276045,0.0,3.82705111198,7.57405300124,0.866888355578,0.0,0.866888355578
 08/21  05:00:00,20.7246350357,0.0972225303905,0.223529263425,0.0,6.02426329834,9.91545327661,4.21305837647,0.0,4.21305837647
 08/21  06:00:00,22.0208738959,0.222261992231,0.540644248492,0.0,6.51253267309,14.7454349813,13.9612945893,0.0,13.9612945893
 08/21  07:00:00,25.5555127312,0.380787550066,0.997624890628,0.0,6.01364874671,18.163451543,14.8343239479,0.0,14.8343239479
 08/21  08:00:00,25.3063669418,0.686716868425,1.3883003317,0.0,4.35151303671,18.8798367041,14.2523513037,0.0,14.2523513037
 08/21  09:00:00,23.0716122943,0.809023427828,1.85487096536,0.0,3.78894180059,16.6187760998,12.5064323917,0.0,12.5064323917
 08/21  10:00:00,21.2103430309,1.032578348,2.6866734849,0.0,3.78894180059,13.7021493968,11.3424864496,0.0,11.3424864496
 08/21  11:00:00,22.6694557729,1.30304808553,3.72813533552,0.0,3.78894180059,13.8493305508,9.16008780827,0.0,9.16008780827
 08/21  12:00:00,23.9104327959,1.62246350017,4.96013816193,0.0,3.69398621738,13.6338449159,7.9961418662,0.0,7.9961418662
 08/21  13:00:00,25.5263333593,1.98173340086,6.49505222262,0.0,3.78894180059,13.2606059349,7.12318240965,0.0,7.12318240965
 08/21  14:00:00,26.423975023,2.20023223784,7.32137620331,0.0,3.78894180059,13.1134247809,6.2502229531,0.0,6.2502229531
 08/21  15:00:00,28.8427866152,2.42543826898,8.14997231099,0.0,4.71240779196,13.5549682428,7.12318240965,0.0,7.12318240965
 08/21  16:00:00,37.4814925053,2.69013519848,9.07362788423,0.0,7.18559832057,18.5321311015,8.28712835172,0.0,8.28712835172
 08/21  17:00:00,43.8108058034,2.69796252731,9.41735758429,0.0,8.38069375907,23.3147919321,10.9060067214,0.0,10.9060067214
 08/21  18:00:00,46.1056569198,2.79014503888,9.55265605539,0.0,10.6415932552,23.1212625696,12.7974188772,0.0,12.7974188772
 08/21  19:00:00,45.4176902182,2.52467148322,8.31377422103,0.0,12.3080778603,20.4854999863,12.2154459062,0.0,12.2154459062
 08/21  20:00:00,46.7435613748,2.16419188162,6.86891253908,0.0,12.456681583,19.8967753704,11.1969932069,0.0,11.1969932069
 08/21  21:00:00,39.5172477737,1.79659781831,5.47369402326,0.0,9.18739968257,17.702556249,9.16008780827,0.0,9.16008780827
 08/21  22:00:00,30.4528942547,1.31521923511,3.82603164914,0.0,5.91811778209,14.0365255879,7.9961418662,0.0,7.9961418662
 08/21  23:00:00,22.5749334539,0.837416637553,2.32238251729,0.0,3.54045821811,10.5176760807,4.50430404,0.0,4.50430404
 08/21  24:00:00,17.5752685806,0.503400175421,1.35998966183,0.0,2.55330491699,7.80157382632,1.44894594207,0.0,1.44894594207
 08/22  01:00:00,16.3007011434,0.326947206817,0.850599809127,0.0,2.55330491699,7.21284921042,0.867096391544,0.0,0.867096391544
 08/22  02:00:00,15.6975321325,0.245243725335,0.623496587682,0.0,2.55330491699,6.91848690247,0.430528823771,0.0,0.430528823771
 08/22  03:00:00,15.2469027024,0.163049559477,0.402242477408,0.0,2.55330491699,6.7713057485,0.430530507285,0.0,0.430530507285
 08/22  04:00:00,17.192695444,0.126779804054,0.307811526688,0.0,3.82705111198,7.57405300124,0.867137071173,0.0,0.867137071173
 08/22  05:00:00,20.891726968,0.141771565298,0.346072160812,0.0,6.02426329834,9.91545327661,4.21479221581,0.0,4.21479221581
 08/22  06:00:00,22.2852505397,0.288796917601,0.73848596689,0.0,6.51253267309,14.7454349813,13.9674774369,0.0,13.9674774369
 08/22  07:00:00,25.8741636083,0.456093676187,1.24096964158,0.0,6.01364874671,18.163451543,14.8409145099,0.0,14.8409145099
 08/22  08:00:00,25.6910500306,0.768532860488,1.69116742848,0.0,4.35151303671,18.8798367041,14.2586782981,0.0,14.2586782981
 08/22  09:00:00,23.5544892293,0.906700665329,2.24007066286,0.0,3.78894180059,16.6187760998,12.5119685119,0.0,12.5119685119
 08/22  10:00:00,22.04616673,1.19473276057,3.36034277141,0.0,3.78894180059,13.7021493968,11.3474953203,0.0,11.3474953203
 08/22  11:00:00,23.8315901093,1.53191612611,4.66140163126,0.0,3.78894180059,13.8493305508,9.16410808604,0.0,9.16410808604
 08/22  12:00:00,25.6731304937,1.95720220697,6.38809715299,0.0,3.69398621738,13.6338449159,7.99963489443,0.0,7.99963489443
 08/22  13:00:00,27.171399912,2.27805970117,7.84379247496,0.0,3.78894180059,13.2606059349,7.12628000072,0.0,7.12628000072
 08/22  14:00:00,28.3936044341,2.54095800733,8.95027984496,0.0,3.78894180059,13.1134247809,6.25292510701,0.0,6.25292510701
 08/22  15:00:00,30.9733395043,2.78112999576,9.92483347335,0.0,4.71240779196,13.5549682428,7.12628000072,0.0,7.12628000072
 08/22  16:00:00,39.2521588752,2.9675393838,10.5668900689,0.0,7.18559832057,18.5321311015,8.29075319233,0.0,8.29075319233
 08/22  17:00:00,45.7231579124,2.98978706362,11.037885157,0.0,8.38069375907,23.3147919321,10.9108178735,0.0,10.9108178735
 08/22  18:00:00,47.9921742344,3.08657371107,11.1427446978,0.0,10.6415932552,23.1212625696,12.8030868098,0.0,12.8030868098
 08/22  19:00:00,46.44688185,2.69667874897,9.17095858704,0.0,12.3080778603,20.4854999863,12.220850214,0.0,12.220850214
 08/22  20:00:00,47.4523784725,2.29759990697,7.44432161146,0.0,12.456681583,19.8967753704,11.2019361714,0.0,11.2019361714
 08/22  21:00:00,40.5490498028,1.9974518048,6.30464206587,0.0,9.18739968257,17.702556249,9.16410808604,0.0,9.16410808604
 08/22  22:00:00,31.4369424227,1.51984087736,4.60545817494,0.0,5.91811778209,14.0365255879,7.99963489443,0.0,7.99963489443
 08/22  23:00:00,23.9639584169,1.14208437065,3.40673974712,0.0,3.54045821811,10.5176760807,4.50621531959,0.0,4.50621531959
 08/22  24:00:00,18.8025732044,0.787298654284,2.3033958067,0.0,2.55330491699,7.80157382632,1.44947319161,0.0,1.44947319161
 08/23  01:00:00,17.2208847045,0.54449028176,1.55324029532,0.0,2.55330491699,7.21284921042,0.867378427865,0.0,0.867378427865
 08/23  02:00:00,16.4923283522,0.433132174297,1.23040435841,0.0,2.55330491699,6.91848690247,0.430600041102,0.0,0.430600041102
 08/23  03:00:00,16.1331998046,0.378140757936,1.07344838113,0.0,2.55330491699,6.7713057485,0.43060197687,0.0,0.43060197687
 08/23  04:00:00,18.0792847471,0.346298391049,0.974882242747,0.0,3.82705111198,7.57405300124,0.867425202974,0.0,0.867425202974
 08/23  05:00:00,22.7963047654,0.389723475771,1.10986471443,0.0,6.02426329834,9.91545327661,4.21679204156,0.0,4.21679204156
 08/23  06:00:00,23.2894924277,0.52303503993,1.50848973258,0.0,6.51253267309,14.7454349813,13.9745860224,0.0,13.9745860224
 08/23  07:00:00,26.7997318942,0.660746335828,1.96188526778,0.0,6.01364874671,18.163451543,14.8484898581,0.0,14.8484898581
 08/23  08:00:00,26.8525699547,1.00622303413,2.61499717894,0.0,4.35151303671,18.8798367041,14.2659506867,0.0,14.2659506867
 08/23  09:00:00,25.555180318,1.31298305002,3.83447936687,0.0,3.78894180059,16.6187760998,12.5183318522,0.0,12.5183318522
 08/23  10:00:00,24.7503987105,1.73623648785,5.52307102464,0.0,3.78894180059,13.7021493968,11.3532526281,0.0,11.3532526281
 08/23  11:00:00,26.28075819,2.02731725134,6.61516858682,0.0,3.78894180059,13.8493305508,9.16872908312,0.0,9.16872908312
 08/23  12:00:00,27.8765638832,2.39614195002,8.15259079941,0.0,3.69398621738,13.6338449159,8.0036498591,0.0,8.0036498591
 08/23  13:00:00,29.7853565862,2.77802422382,9.9577846265,0.0,3.78894180059,13.2606059349,7.12984044109,0.0,7.12984044109
 08/23  14:00:00,31.0472361523,3.03518239429,11.1096871762,0.0,3.78894180059,13.1134247809,6.25603102308,0.0,6.25603102308
 08/23  15:00:00,33.3605821594,3.22684824041,11.8663578838,0.0,4.71240779196,13.5549682428,7.12984044109,0.0,7.12984044109
 08/23  16:00:00,41.3379856367,3.36593445915,12.254321755,0.0,7.18559832057,18.5321311015,8.2949196651,0.0,8.2949196651
 08/23  17:00:00,47.766119403,3.38420064895,12.6864330623,0.0,8.38069375907,23.3147919321,10.9163479191,0.0,10.9163479191
 08/23  18:00:00,50.3907519621,3.53578075881,13.0921153778,0.0,10.6415932552,23.1212625696,12.8096016582,0.0,12.8096016582
 08/23  19:00:00,49.3447511077,3.23477483738,11.5307317563,0.0,12.3080778603,20.4854999863,12.2270620462,0.0,12.2270620462
 08/23  20:00:00,50.0864484631,2.81751190568,9.5584796033,0.0,12.456681583,19.8967753704,11.2076177251,0.0,11.2076177251
 08/23  21:00:00,42.8015401155,2.45807979659,8.09650438679,0.0,9.18739968257,17.702556249,9.16872908312,0.0,9.16872908312
 08/23  22:00:00,34.0481412311,2.04753310166,6.68896475901,0.0,5.91811778209,14.0365255879,8.0036498591,0.0,8.0036498591
 08/23  23:00:00,26.0007634031,1.57335003798,5.012279066,0.0,3.54045821811,10.5176760807,4.50841218705,0.0,4.50841218705
 08/23  24:00:00,19.7016088155,1.00307543592,2.98665463619,0.0,2.55330491699,7.80157382632,1.45007922402,0.0,1.45007922402
 08/24  01:00:00,18.5143833805,0.848710902372,2.54251835069,0.0,2.55330491699,7.21284921042,0.867699801359,0.0,0.867699801359
 08/24  02:00:00,17.5985326142,0.694753884491,2.07498691021,0.0,2.55330491699,6.91848690247,0.430681091968,0.0,0.430681091968
 08/24  03:00:00,16.5465581267,0.480175187884,1.38477227332,0.0,2.55330491699,6.7713057485,0.430683279701,0.0,0.430683279701
 08/24  04:00:00,18.4713061552,0.440512796987,1.27268924499,0.0,3.82705111198,7.57405300124,0.867752665006,0.0,0.867752665006
 08/24  05:00:00,23.3011204978,0.507449045202,1.49695487743,0.0,6.02426329834,9.91545327661,4.21905726204,0.0,4.21905726204
 08/24  06:00:00,24.0453767115,0.698640644061,2.08876841224,0.0,6.51253267309,14.7454349813,13.9826182427,0.0,13.9826182427
 08/24  07:00:00,27.9727975594,0.932332647824,2.86336462107,0.0,6.01364874671,18.163451543,14.857047749,0.0,14.857047749
 08/24  08:00:00,27.9434437464,1.2462409908,3.46585301391,0.0,4.35151303671,18.8798367041,14.274166316,0.0,14.274166316
 08/24  09:00:00,25.7921161643,1.38739888979,3.99699937332,0.0,3.78894180059,16.6187760998,12.525520528,0.0,12.525520528
 08/24  10:00:00,24.7265390458,1.76383307059,5.47161477714,0.0,3.78894180059,13.7021493968,11.3597566682,0.0,11.3597566682
 08/24  11:00:00,26.7834184436,2.13755178891,7.00759430285,0.0,3.78894180059,13.8493305508,9.17394943102,0.0,9.17394943102
 08/24  12:00:00,27.9356916575,2.42498043554,8.18288008815,0.0,3.69398621738,13.6338449159,8.00818557122,0.0,8.00818557122
 08/24  13:00:00,28.493187573,2.58646219118,8.85717764593,0.0,3.78894180059,13.2606059349,7.13386267636,0.0,7.13386267636
 08/24  14:00:00,29.2188877475,2.75184713214,9.56467403354,0.0,3.78894180059,13.1134247809,6.25953978151,0.0,6.25953978151
 08/24  15:00:00,30.9186479724,2.85777767747,9.79349425975,0.0,4.71240779196,13.5549682428,7.13386267636,0.0,7.13386267636
 08/24  16:00:00,38.5411151539,2.93939261847,9.88399311294,0.0,7.18559832057,18.5321311015,8.29962653617,0.0,8.29962653617
 08/24  17:00:00,42.096060745,2.46765294292,7.93292211029,0.0,8.38069375907,23.3147919321,10.9225952207,0.0,10.9225952207
 08/24  18:00:00,42.4877061976,2.20979125375,6.5150591183,0.0,10.6415932552,23.1212625696,12.8169614929,0.0,12.8169614929
 08/24  19:00:00,42.0944052111,1.94250974501,5.57265095214,0.0,12.3080778603,20.4854999863,12.234079563,0.0,12.234079563
 08/24  20:00:00,43.9480770575,1.63966742675,4.59795267665,0.0,12.456681583,19.8967753704,11.2140361857,0.0,11.2140361857
 08/24  21:00:00,37.4002190685,1.36267506649,3.79058806984,0.0,9.18739968257,17.702556249,9.17394943102,0.0,9.17394943102
 08/24  22:00:00,29.0850869375,0.998755888439,2.77468767864,0.0,5.91811778209,14.0365255879,8.00818557122,0.0,8.00818557122
 08/24  23:00:00,21.8309213866,0.643225741133,1.77256134637,0.0,3.54045821811,10.5176760807,4.5108939918,0.0,4.5108939918
 08/24  24:00:00,17.1606561845,0.392020372012,1.05675706915,0.0,2.55330491699,7.80157382632,1.45076385981,0.0,1.45076385981
 08/25  01:00:00,16.2032212129,0.295390144656,0.784676940771,0.0,2.55330491699,7.21284921042,0.868060415383,0.0,0.868060415383
 08/25  02:00:00,15.576026542,0.207884211668,0.539350510902,0.0,2.55330491699,6.91848690247,0.430771952102,0.0,0.430771952102
 08/25  03:00:00,15.3000816334,0.17159326648,0.446877701405,0.0,2.55330491699,6.7713057485,0.430774391469,0.0,0.430774391469
 08/25  04:00:00,17.3125140566,0.153687304503,0.40072263883,0.0,3.82705111198,7.57405300124,0.868119359654,0.0,0.868119359654
 08/25  05:00:00,21.8747999543,0.161319986029,0.416763393114,0.0,6.02426329834,9.91545327661,4.22158720699,0.0,4.22158720699
 08/25  06:00:00,22.3288132545,0.29456948452,0.776276114747,0.0,6.51253267309,14.7454349813,13.9915717212,0.0,13.9915717212
 08/25  07:00:00,25.8000516391,0.434849922807,1.18810142577,0.0,6.01364874671,18.163451543,14.8665856484,0.0,14.8665856484
 08/25  08:00:00,25.5138641978,0.727500229131,1.55501422699,0.0,4.35151303671,18.8798367041,14.283322753,0.0,14.283322753
 08/25  09:00:00,23.3290117604,0.860337819018,2.06095604021,0.0,3.78894180059,16.6187760998,12.5335324105,0.0,12.5335324105
 08/25  10:00:00,21.5178437422,1.0935049015,2.93324764261,0.0,3.78894180059,13.7021493968,11.3670055142,0.0,11.3670055142
 08/25  11:00:00,22.979733116,1.36833756913,3.97312319501,0.0,3.78894180059,13.8493305508,9.1797675838,0.0,9.1797675838
 08/25  12:00:00,23.965819744,1.64628393306,4.99170467719,0.0,3.69398621738,13.6338449159,8.01324068757,0.0,8.01324068757
 08/25  13:00:00,24.8194211651,1.87188680095,5.89798662831,0.0,3.78894180059,13.2606059349,7.13834551539,0.0,7.13834551539
 08/25  14:00:00,25.9493870644,2.12736187734,6.91965860521,0.0,3.78894180059,13.1134247809,6.26345034321,0.0,6.26345034321
 08/25  15:00:00,28.3055940069,2.34171664079,7.69650133095,0.0,4.71240779196,13.5549682428,7.13834551539,0.0,7.13834551539
 08/25  16:00:00,36.6920897232,2.5603557004,8.41400460021,0.0,7.18559832057,18.5321311015,8.30487241163,0.0,8.30487241163
 08/25  17:00:00,43.3376959178,2.60757232626,9.03463789972,0.0,8.38069375907,23.3147919321,10.9295579282,0.0,10.9295579282
 08/25  18:00:00,45.9844079543,2.75043126875,9.47112086,0.0,10.6415932552,23.1212625696,12.8251641345,0.0,12.8251641345
 08/25  19:00:00,45.3101732386,2.49040929706,8.24051942751,0.0,12.3080778603,20.4854999863,12.2419006864,0.0,12.2419006864
 08/25  20:00:00,46.6051319654,2.13995841698,6.75471659432,0.0,12.456681583,19.8967753704,11.2211896522,0.0,11.2211896522
 08/25  21:00:00,39.8197733218,1.85453038123,5.71828700842,0.0,9.18739968257,17.702556249,9.1797675838,0.0,9.1797675838
 08/25  22:00:00,31.0877319465,1.43744040558,4.33864817045,0.0,5.91811778209,14.0365255879,8.01324068757,0.0,8.01324068757
 08/25  23:00:00,23.5345897041,1.03968570001,3.07976970503,0.0,3.54045821811,10.5176760807,4.51365999886,0.0,4.51365999886
 08/25  24:00:00,18.2269596681,0.648952734552,1.86612819018,0.0,2.55330491699,7.80157382632,1.45152689624,0.0,1.45152689624
 08/26  01:00:00,16.8598542921,0.454316817071,1.28238334758,0.0,2.55330491699,7.21284921042,0.868460161698,0.0,0.868460161698
 08/26  02:00:00,16.182712913,0.358192218438,0.995728875125,0.0,2.55330491699,6.91848690247,0.430872594335,0.0,0.430872594335
 08/26  03:00:00,15.7098845903,0.277235608648,0.751038316119,0.0,2.55330491699,6.7713057485,0.430875284965,0.0,0.430875284965
 08/26  04:00:00,17.689260779,0.251621097349,0.679535568406,0.0,3.82705111198,7.57405300124,0.868525177696,0.0,0.868525177696
 08/26  05:00:00,22.3066114195,0.27280305946,0.737091784819,0.0,6.02426329834,9.91545327661,4.22438112776,0.0,4.22438112776
 08/26  06:00:00,22.6653498276,0.378771235204,1.02861093714,0.0,6.51253267309,14.7454349813,14.0014438083,0.0,14.0014438083
 08/26  07:00:00,25.9346849799,0.512806080123,1.43830797167,0.0,6.01364874671,17.9699221805,14.8771007318,0.0,14.8771007318
 08/26  08:00:00,23.9454090091,0.551006063249,1.60946677286,0.0,3.66783283761,18.1171033345,14.2934172861,0.0,14.2934172861
 08/26  09:00:00,21.8098951422,0.701460925796,2.14712988392,0.0,3.10526160149,15.8560427302,12.5423651271,0.0,12.5423651271
 08/26  10:00:00,20.4041069787,1.03205322544,3.32737612387,0.0,3.10526160149,12.9394160272,11.3749970197,0.0,11.3749970197
 08/26  11:00:00,22.5932908498,1.46204813951,4.93938392713,0.0,3.10526160149,13.0865971812,9.18618181847,0.0,9.18618181847
 08/26  12:00:00,24.5056683544,1.87875758807,6.58223313723,0.0,3.10526160149,12.9394160272,8.01881371113,0.0,8.01881371113
 08/26  13:00:00,25.2449101175,2.11309961497,7.52867633535,0.0,3.10526160149,12.4978725653,7.14328763063,0.0,7.14328763063
 08/26  14:00:00,26.2661483883,2.34002828507,8.47016709008,0.0,3.10526160149,12.3506914113,6.26776155012,0.0,6.26776155012
 08/26  15:00:00,28.6081440708,2.53806940189,9.24911220244,0.0,4.02872759285,12.7922348732,7.14328763063,0.0,7.14328763063
 08/26  16:00:00,36.9730080137,2.73893326067,9.96275889914,0.0,6.50191812146,17.7693977319,8.31065573797,0.0,8.31065573797
 08/26  17:00:00,45.6289601195,3.04501557205,11.0819882181,0.0,8.38069375907,23.1212625696,10.9372339795,0.0,10.9372339795
 08/26  18:00:00,48.0233563509,3.10427440751,11.1562261178,0.0,10.6415932552,23.1212625696,12.8342071539,0.0,12.8342071539
 08/26  19:00:00,48.6272431528,2.91672581844,10.2384394871,0.0,12.3080778603,20.4854999863,12.2505231002,0.0,12.2505231002
