Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 08/26  20:00:00,48.7422521307,2.54780332068,8.48399185593,0.0,12.456681583,19.8967753704,11.2290760063,0.0,11.2290760063
 08/26  21:00:00,41.0274240742,2.11402353104,6.66644461102,0.0,9.18739968257,17.702556249,9.18618181847,0.0,9.18618181847
 08/26  22:00:00,32.2731957321,1.69896945185,5.26258290981,0.0,5.91811778209,14.0365255879,8.01881371113,0.0,8.01881371113
 08/26  23:00:00,24.473384235,1.25708210163,3.80116783429,0.0,3.54045821811,10.5176760807,4.51670938911,0.0,4.51670938911
 08/26  24:00:00,19.0279388415,0.845214945694,2.47084515245,0.0,2.55330491699,7.80157382632,1.45236810734,0.0,1.45236810734
 08/27  01:00:00,17.9833989118,0.723042630343,2.13720215397,0.0,2.55330491699,7.21284921042,0.868898920496,0.0,0.868898920496
 08/27  02:00:00,17.1043418181,0.577721506635,1.69782849203,0.0,2.55330491699,6.91848690247,0.430982988606,0.0,0.430982988606
 08/27  03:00:00,16.49326561,0.46293281059,1.34872213392,0.0,2.55330491699,6.7713057485,0.430985930087,0.0,0.430985930087
 08/27  04:00:00,18.5216563309,0.448547076048,1.31500514162,0.0,3.82705111198,7.57405300124,0.868969998337,0.0,0.868969998337
 08/27  05:00:00,23.0053127903,0.440904142809,1.26769207226,0.0,6.02426329834,9.91545327661,4.22743819748,0.0,4.22743819748
 08/27  06:00:00,23.2840998666,0.525894005348,1.50023820602,0.0,6.51253267309,14.7454349813,14.0122315825,0.0,14.0122315825
 08/27  07:00:00,26.5311181844,0.646477477544,1.90106977875,0.0,6.01364874671,17.9699221805,14.8885898851,0.0,14.8885898851
 08/27  08:00:00,24.4760825085,0.667710503675,2.02343583188,0.0,3.66783283761,18.1171033345,14.3044469258,0.0,14.3044469258
 08/27  09:00:00,22.4510578647,0.843662167007,2.6460913652,0.0,3.10526160149,15.8560427302,12.552016062,0.0,12.552016062
 08/27  10:00:00,21.8215147176,1.33154069737,4.44529639087,0.0,3.10526160149,12.9394160272,11.383728818,0.0,11.383728818
 08/27  11:00:00,25.0313415842,1.92827757745,6.91120522352,0.0,3.10526160149,13.0865971812,9.19319023552,0.0,9.19319023552
 08/27  12:00:00,27.0775016666,2.33479278607,8.69803125139,0.0,3.10526160149,12.9394160272,8.02490299151,0.0,8.02490299151
 08/27  13:00:00,27.6367533381,2.51911827128,9.51450089965,0.0,3.10526160149,12.4978725653,7.14868755851,0.0,7.14868755851
 08/27  14:00:00,28.2420492447,2.67121783605,10.1148783955,0.0,3.10526160149,12.3506914113,6.27247212551,0.0,6.27247212551
 08/27  15:00:00,30.5643790109,2.84019829369,10.9032182507,0.0,4.02872759285,12.7922348732,7.14868755851,0.0,7.14868755851
 08/27  16:00:00,39.2697852705,3.09372852517,11.9047408915,0.0,6.50191812146,17.7693977319,8.31697480251,0.0,8.31697480251
 08/27  17:00:00,47.6205341167,3.33707596934,12.7815018181,0.0,8.38069375907,23.1212625696,10.9456211015,0.0,10.9456211015
 08/27  18:00:00,49.5715585301,3.34290792438,12.4657947801,0.0,10.6415932552,23.1212625696,12.844087873,0.0,12.844087873
 08/27  19:00:00,49.3147409919,3.04007982287,10.8025833217,0.0,12.3080778603,20.4854999863,12.259944251,0.0,12.259944251
 08/27  20:00:00,49.4439467616,2.67730262721,9.05618718024,0.0,12.456681583,19.8967753704,11.2376929125,0.0,11.2376929125
 08/27  21:00:00,41.8584348617,2.26869301399,7.34278591559,0.0,9.18739968257,17.702556249,9.19319023552,0.0,9.19319023552
 08/27  22:00:00,32.8442038252,1.81381508845,5.71874536632,0.0,5.91811778209,14.0365255879,8.02490299151,0.0,8.02490299151
 08/27  23:00:00,25.0299707897,1.37563648072,4.23920000992,0.0,3.54045821811,10.5176760807,4.52004125951,0.0,4.52004125951
 08/27  24:00:00,19.6533646364,0.982790826288,2.95869506673,0.0,2.55330491699,7.80157382632,1.453287244,0.0,1.453287244
 08/28  01:00:00,17.8252172724,0.690089106258,2.01197403872,0.0,2.55330491699,7.21284921042,0.869376560446,0.0,0.869376560446
 08/28  02:00:00,16.9560355367,0.545665587,1.58157813021,0.0,2.55330491699,6.91848690247,0.431103101971,0.0,0.431103101971
 08/28  03:00:00,16.2948322646,0.419081594938,1.19414000419,0.0,2.55330491699,6.7713057485,0.431106293849,0.0,0.431106293849
 08/28  04:00:00,18.0937197308,0.352446620205,0.983168997312,0.0,3.82705111198,7.57405300124,0.869453689242,0.0,0.869453689242
 08/28  05:00:00,22.7442263633,0.381007528657,1.06650225949,0.0,6.02426329834,9.91545327661,4.23075751138,0.0,4.23075751138
 08/28  06:00:00,23.1414975986,0.492548224785,1.39098171858,0.0,6.51253267309,14.7454349813,14.023931851,0.0,14.023931851
 08/28  07:00:00,26.8375295618,0.673775002941,1.98665426834,0.0,6.01364874671,18.163451543,14.9010497061,0.0,14.9010497061
 08/28  08:00:00,27.3468884195,1.11340011669,3.00213856115,0.0,4.35151303671,18.8798367041,14.316408406,0.0,14.316408406
 08/28  09:00:00,26.2449997169,1.45384283308,4.38343898264,0.0,3.78894180059,16.6187760998,12.5624823573,0.0,12.5624823573
 08/28  10:00:00,25.6520401215,1.90427950015,6.25666942331,0.0,3.78894180059,13.7021493968,11.3931983233,0.0,11.3931983233
 08/28  11:00:00,28.1799786093,2.34616903058,8.1955372268,0.0,3.78894180059,13.8493305508,9.20079075945,0.0,9.20079075945
 08/28  12:00:00,29.6063207516,2.67705844394,9.60143117384,0.0,3.69398621738,13.6338449159,8.03150672543,0.0,8.03150672543
 08/28  13:00:00,30.5418773136,2.88840419305,10.6039253847,0.0,3.78894180059,13.2606059349,7.15454369991,0.0,7.15454369991
 08/28  14:00:00,31.3779885111,3.05832271786,11.4172992114,0.0,3.78894180059,13.1134247809,6.27758067439,0.0,6.27758067439
 08/28  15:00:00,33.9199935155,3.27800288374,12.3746145966,0.0,4.71240779196,13.5549682428,7.15454369991,0.0,7.15454369991
 08/28  16:00:00,42.1792965459,3.43731031408,13.0242568093,0.0,7.18559832057,18.5321311015,8.32382773393,0.0,8.32382773393
 08/28  17:00:00,47.6195853283,3.29758834623,12.6265112903,0.0,8.38069375907,23.3147919321,10.9547168105,0.0,10.9547168105
 08/28  18:00:00,49.1048479987,3.23424711682,12.1077450563,0.0,10.6415932552,23.1212625696,12.8548033658,0.0,12.8548033658
 08/28  19:00:00,47.874921037,2.76167992906,9.64116326063,0.0,12.3080778603,20.4854999863,12.2701613488,0.0,12.2701613488
 08/28  20:00:00,48.127250935,2.41199365483,8.00480032608,0.0,12.456681583,19.8967753704,11.247037819,0.0,11.247037819
 08/28  21:00:00,41.6122549412,2.18068612979,7.1846128793,0.0,9.18739968257,17.702556249,9.20079075945,0.0,9.20079075945
 08/28  22:00:00,32.6926169239,1.7566264154,5.62434713809,0.0,5.91811778209,14.0365255879,8.03150672543,0.0,8.03150672543
 08/28  23:00:00,24.768462291,1.3127200937,4.04060789823,0.0,3.54045821811,10.5176760807,4.52365462335,0.0,4.52365462335
 08/28  24:00:00,19.1745774897,0.879188501579,2.58351024473,0.0,2.55330491699,7.80157382632,1.45428403403,0.0,1.45428403403
 08/29  01:00:00,17.6013425305,0.640233173274,1.83795522974,0.0,2.55330491699,7.21284921042,0.86989293873,0.0,0.86989293873
 08/29  02:00:00,16.7433773876,0.497053755869,1.41753181222,0.0,2.55330491699,6.91848690247,0.431232898613,0.0,0.431232898613
 08/29  03:00:00,16.0851807002,0.372144444177,1.03142559053,0.0,2.55330491699,6.7713057485,0.431236340393,0.0,0.431236340393
 08/29  04:00:00,17.9063855495,0.310443385196,0.837838051046,0.0,3.82705111198,7.57405300124,0.869976106579,0.0,0.869976106579
 08/29  05:00:00,22.3532981908,0.291250988545,0.765330627045,0.0,6.02426329834,9.91545327661,4.23433808702,0.0,4.23433808702
 08/29  06:00:00,22.7022445358,0.395280805532,1.04899607506,0.0,6.51253267309,14.7454349813,14.0365411506,0.0,14.0365411506
 08/29  07:00:00,26.2729405429,0.554432548655,1.54140770366,0.0,6.01364874671,18.163451543,14.9144765049,0.0,14.9144765049
 08/29  08:00:00,26.2640717678,0.89796239986,2.13475962634,0.0,4.35151303671,18.8798367041,14.3292981842,0.0,14.3292981842
 08/29  09:00:00,24.9906326749,1.20098181282,3.38193296095,0.0,3.78894180059,16.6187760998,12.5737609133,0.0,12.5737609133
 08/29  10:00:00,24.2404544673,1.63874070042,5.11062256883,0.0,3.78894180059,13.7021493968,11.4034027311,0.0,11.4034027311
 08/29  11:00:00,25.9437423615,1.95598579479,6.34948421477,0.0,3.78894180059,13.8493305508,9.20898113946,0.0,9.20898113946
 08/29  12:00:00,26.9133014177,2.20954456555,7.37592571843,0.0,3.69398621738,13.6338449159,8.03862295724,0.0,8.03862295724
 08/29  13:00:00,27.8666990502,2.43099340096,8.38615791339,0.0,3.78894180059,13.2606059349,7.16085432057,0.0,7.16085432057
 08/29  14:00:00,28.8332192641,2.63782858691,9.29302409534,0.0,3.78894180059,13.1134247809,6.2830856839,0.0,6.2830856839
 08/29  15:00:00,30.854544899,2.77214512371,9.81502374014,0.0,4.71240779196,13.5549682428,7.16085432057,0.0,7.16085432057
 08/29  16:00:00,39.6036004184,3.05338044355,10.8324905523,0.0,7.18559832057,18.5321311015,8.33121250279,0.0,8.33121250279
 08/29  17:00:00,46.1984682963,3.08996096118,11.4130216434,0.0,8.38069375907,23.3147919321,10.9645184128,0.0,10.9645184128
 08/29  18:00:00,48.597301363,3.19225382325,11.6421917142,0.0,10.6415932552,23.1212625696,12.8663504589,0.0,12.8663504589
 08/29  19:00:00,47.9796240981,2.82045563287,9.68709061793,0.0,12.3080778603,20.4854999863,12.2811713678,0.0,12.2811713678
 08/29  20:00:00,47.1638000549,2.27426669372,7.17907640708,0.0,12.456681583,19.8967753704,11.2571079584,0.0,11.2571079584
 08/29  21:00:00,40.0136351395,1.91879214237,5.84788706498,0.0,9.18739968257,17.702556249,9.20898113946,0.0,9.20898113946
 08/29  22:00:00,31.1090304036,1.46373520633,4.33365182681,0.0,5.91811778209,14.0365255879,8.03862295724,0.0,8.03862295724
 08/29  23:00:00,23.4398634952,1.03475487694,2.98997431914,0.0,3.54045821811,10.5176760807,4.52754841056,0.0,4.52754841056
 08/29  24:00:00,18.2196307153,0.656838344636,1.85091362725,0.0,2.55330491699,7.80157382632,1.45535818222,0.0,1.45535818222
 08/30  01:00:00,16.5907684273,0.397880527351,1.06973377251,0.0,2.55330491699,7.21284921042,0.870447901089,0.0,0.870447901089
 08/30  02:00:00,16.060854282,0.334290625267,0.897771837224,0.0,2.55330491699,6.91848690247,0.431372339855,0.0,0.431372339855
 08/30  03:00:00,15.638054764,0.263243187192,0.693200911322,0.0,2.55330491699,6.7713057485,0.431376030997,0.0,0.431376030997
 08/30  04:00:00,17.4441322697,0.193973247696,0.492054908705,0.0,3.82705111198,7.57405300124,0.870537095064,0.0,0.870537095064
 08/30  05:00:00,22.0476831154,0.211753041026,0.539213499212,0.0,6.02426329834,9.91545327661,4.23817886457,0.0,4.23817886457
 08/30  06:00:00,23.361427173,0.333427939304,0.877198245159,0.0,6.51253267309,14.7454349813,14.0500557491,0.0,14.0500557491
 08/30  07:00:00,25.9961205189,0.484136439259,1.33488378912,0.0,6.01364874671,18.163451543,14.9288663053,0.0,14.9288663053
 08/30  08:00:00,26.0338021522,0.841301715062,1.96115069549,0.0,4.35151303671,18.8798367041,14.3431124433,0.0,14.3431124433
 08/30  09:00:00,24.1492408398,1.02573211527,2.7157908234,0.0,3.78894180059,16.6187760998,12.5858483902,0.0,12.5858483902
 08/30  10:00:00,22.8033914159,1.34111531698,3.97118490087,0.0,3.78894180059,13.7021493968,11.4143390197,0.0,11.4143390197
 08/30  11:00:00,25.4362213461,1.82468781935,5.97326117483,0.0,3.78894180059,13.8493305508,9.21775895004,0.0,9.21775895004
 08/30  12:00:00,26.7177103134,2.11260680392,7.2772723757,0.0,3.69398621738,13.6338449159,8.04624957954,0.0,8.04624957954
 08/30  13:00:00,28.7246095364,2.5219203542,9.15314144631,0.0,3.78894180059,13.2606059349,7.16761755167,0.0,7.16761755167
 08/30  14:00:00,30.4502472777,2.86259220146,10.6852884944,0.0,3.78894180059,13.1134247809,6.2889855238,0.0,6.2889855238
 08/30  15:00:00,33.5368032852,3.17163926367,12.0977879864,0.0,4.71240779196,13.5549682428,7.16761755167,0.0,7.16761755167
 08/30  16:00:00,42.4029007353,3.4565089649,13.2286623478,0.0,7.18559832057,18.5321311015,8.33912692217,0.0,8.33912692217
 08/30  17:00:00,49.0539479087,3.53329827617,13.8251639407,0.0,8.38069375907,23.3147919321,10.9750230058,0.0,10.9750230058
 08/30  18:00:00,51.1893194818,3.61933980281,13.8071238534,0.0,10.6415932552,23.1212625696,12.8787257328,0.0,12.8787257328
 08/30  19:00:00,50.8464329333,3.28725833625,12.0870967497,0.0,12.3080778603,20.4854999863,12.2929710476,0.0,12.2929710476
 08/30  20:00:00,50.537876345,2.85710066335,9.97031872753,0.0,12.456681583,19.8967753704,11.2679003484,0.0,11.2679003484
 08/30  21:00:00,42.3070645039,2.35423839253,7.70587017925,0.0,9.18739968257,17.702556249,9.21775895004,0.0,9.21775895004
 08/30  22:00:00,32.8503370365,1.82325144328,5.71544222274,0.0,5.91811778209,14.0365255879,8.04624957954,0.0,8.04624957954
 08/30  23:00:00,24.7898457587,1.33382541213,4.04088604745,0.0,3.54045821811,10.5176760807,4.53172146805,0.0,4.53172146805
 08/30  24:00:00,19.1221480805,0.872552441344,2.53771689578,0.0,2.55330491699,7.80157382632,1.4565093705,0.0,1.4565093705
 08/31  01:00:00,17.5246268382,0.622768175148,1.77870453562,0.0,2.55330491699,7.21284921042,0.87104128187,0.0,0.87104128187
 08/31  02:00:00,16.7194326188,0.490275462626,1.40036533668,0.0,2.55330491699,6.91848690247,0.431521384167,0.0,0.431521384167
 08/31  03:00:00,16.2280249569,0.403534310621,1.14287998077,0.0,2.55330491699,6.7713057485,0.431525324089,0.0,0.431525324089
 08/31  04:00:00,18.0641422884,0.345871147866,0.960167027288,0.0,3.82705111198,7.57405300124,0.871136488003,0.0,0.871136488003
 08/31  05:00:00,22.5744627681,0.342452851849,0.935293341028,0.0,6.02426329834,9.91545327661,4.24227870715,0.0,4.24227870715
 08/31  06:00:00,23.9101467964,0.464929238529,1.29441656931,0.0,6.51253267309,14.7454349813,14.0644716461,0.0,14.0644716461
 08/31  07:00:00,26.9570668905,0.696989058612,2.08297754138,0.0,6.01364874671,18.163451543,14.944214846,0.0,14.944214846
 08/31  08:00:00,27.1756558337,1.06961245019,2.87469364182,0.0,4.35151303671,18.8798367041,14.3578470923,0.0,14.3578470923
 08/31  09:00:00,25.6456390475,1.32732528439,3.91059586197,0.0,3.78894180059,16.6187760998,12.5987412083,0.0,12.5987412083
 08/31  10:00:00,25.298900338,1.84369769712,5.96411144282,0.0,3.78894180059,13.7021493968,11.4260039503,0.0,11.4260039503
 08/31  11:00:00,28.4771880396,2.40956985684,8.42934583088,0.0,3.78894180059,13.8493305508,9.22712159172,0.0,9.22712159172
 08/31  12:00:00,31.6226169236,2.99053803773,11.3042477521,0.0,3.69398621738,13.6338449159,8.05438433379,0.0,8.05438433379
 08/31  13:00:00,33.924270932,3.37385198358,13.5008712126,0.0,3.78894180059,13.2606059349,7.17483139034,0.0,7.17483139034
 08/31  14:00:00,35.1281434783,3.60231964954,14.6234572469,0.0,3.78894180059,13.1134247809,6.29527844689,0.0,6.29527844689
 08/31  15:00:00,37.9064680409,3.86599792096,15.7730940848,0.0,4.71240779196,13.5549682428,7.17483139034,0.0,7.17483139034
 08/31  16:00:00,46.3690318354,4.07874211641,16.5725602965,0.0,7.18559832057,18.5321311015,8.34756864827,0.0,8.34756864827
 08/31  17:00:00,52.4421202402,4.05946596178,16.6871685867,0.0,8.38069375907,23.3147919321,10.9862274786,0.0,10.9862274786
 08/31  18:00:00,54.1787507007,4.07934899294,16.3365458822,0.0,10.6415932552,23.1212625696,12.8919255228,0.0,12.8919255228
 08/31  19:00:00,53.4376384067,3.71880727657,14.2467532828,0.0,12.3080778603,20.4854999863,12.3055568938,0.0,12.3055568938
 08/31  20:00:00,52.7071826462,3.25052663846,11.7461990537,0.0,12.456681583,19.8967753704,11.2794117931,0.0,11.2794117931
 08/31  21:00:00,44.3804778368,2.74837025276,9.38515165188,0.0,9.18739968257,17.702556249,9.22712159172,0.0,9.22712159172
 08/31  22:00:00,34.9732674281,2.24880466649,7.4128193912,0.0,5.91811778209,14.0365255879,8.05438433379,0.0,8.05438433379
 08/31  23:00:00,26.9504858482,1.78725756261,5.74809398651,0.0,3.54045821811,10.5176760807,4.53617256,0.0,4.53617256
 08/31  24:00:00,21.1795940319,1.32562707311,4.14208821539,0.0,2.55330491699,7.80157382632,1.45773725793,0.0,1.45773725793
 09/01  01:00:00,19.0236615573,0.970475260016,2.93003216981,0.0,2.55330491699,7.21284921042,0.871672904078,0.0,0.871672904078
 09/01  02:00:00,17.542755103,0.69286602883,2.02109725469,0.0,2.55330491699,6.91848690247,0.431679987183,0.0,0.431679987183
 09/01  03:00:00,16.5670023424,0.49205612605,1.39333555083,0.0,2.55330491699,6.7713057485,0.43168417526,0.0,0.43168417526
 09/01  04:00:00,18.184744159,0.380783171069,1.04585687465,0.0,3.82705111198,7.57405300124,0.871774107349,0.0,0.871774107349
 09/01  05:00:00,22.5974887233,0.354348780642,0.946423367504,0.0,6.02426329834,9.91545327661,4.24663640114,0.0,4.24663640114
 09/01  06:00:00,23.7238439082,0.429719070347,1.14332384934,0.0,6.51253267309,14.7454349813,14.079784574,0.0,14.079784574
 09/01  07:00:00,26.5575634566,0.620595573854,1.75986759218,0.0,6.01364874671,18.163451543,14.9605175816,0.0,14.9605175816
 09/01  08:00:00,26.8207133485,1.01769256901,2.5716710378,0.0,4.35151303671,18.8798367041,14.3734977678,0.0,14.3734977678
 09/01  09:00:00,25.4312078023,1.30716004269,3.71632985846,0.0,3.78894180059,16.6187760998,12.6124355494,0.0,12.6124355494
 09/01  10:00:00,24.8202949365,1.76850847195,5.56069526651,0.0,3.78894180059,13.7021493968,11.4383940685,0.0,11.4383940685
 09/01  11:00:00,27.2314665589,2.20376004398,7.38943416303,0.0,3.78894180059,13.8493305508,9.23706629185,0.0,9.23706629185
 09/01  12:00:00,28.798683988,2.55983167098,8.91102118328,0.0,3.69398621738,13.6338449159,8.06302481095,0.0,8.06302481095
 09/01  13:00:00,30.1486445561,2.84853294613,10.2505638742,0.0,3.78894180059,13.2606059349,7.18249370028,0.0,7.18249370028
 09/01  14:00:00,31.5962056733,3.12853351962,11.5653055719,0.0,3.78894180059,13.1134247809,6.3019625896,0.0,6.3019625896
 09/01  15:00:00,34.8704149677,3.46459822165,13.1384407109,0.0,4.71240779196,13.5549682428,7.18249370028,0.0,7.18249370028
 09/01  16:00:00,43.5479709094,3.71686142628,14.1133800606,0.0,7.18559832057,18.5321311015,8.35653518117,0.0,8.35653518117
 09/01  17:00:00,49.8762549474,3.71461741416,14.4661518415,0.0,8.38069375907,23.3147919321,10.9981285132,0.0,10.9981285132
 09/01  18:00:00,51.7601040431,3.71643368964,14.2808145279,0.0,10.6415932552,23.1212625696,12.9059459197,0.0,12.9059459197
 09/01  19:00:00,50.5227100118,3.10428795809,11.0535108731,0.0,12.3080778603,20.4854999863,12.3189251792,0.0,12.3189251792
 09/01  20:00:00,49.0346738325,2.61557657445,8.70864030397,0.0,12.456681583,19.8967753704,11.2916388834,0.0,11.2916388834
 09/01  21:00:00,40.572042432,2.04937175469,6.27571474522,0.0,9.18739968257,17.702556249,9.23706629185,0.0,9.23706629185
 09/01  22:00:00,31.081088381,1.48771670409,4.28172830651,0.0,5.91811778209,14.0365255879,8.06302481095,0.0,8.06302481095
 09/01  23:00:00,24.2174929092,1.21955336381,3.58280524626,0.0,3.54045821811,10.5176760807,4.54090036826,0.0,4.54090036826
 09/01  24:00:00,18.9492544101,0.839614596717,2.39776106998,0.0,2.55330491699,7.80157382632,1.4590414809,0.0,1.4590414809
 09/02  01:00:00,17.1334274856,0.539410849277,1.47086250887,0.0,2.55330491699,7.21284921042,0.872342579431,0.0,0.872342579431
 09/02  02:00:00,16.3470644567,0.409690764968,1.10858187228,0.0,2.55330491699,6.91848690247,0.431848101713,0.0,0.431848101713
 09/02  03:00:00,15.8158946842,0.313396721345,0.820887297378,0.0,2.55330491699,6.7713057485,0.431852537274,0.0,0.431852537274
 09/02  04:00:00,17.6585177436,0.254583183664,0.645830446696,0.0,3.82705111198,7.57405300124,0.872449763747,0.0,0.872449763747
 09/02  05:00:00,22.1885102449,0.254139051095,0.637654618576,0.0,6.02426329834,9.91545327661,4.25125065655,0.0,4.25125065655
 09/02  06:00:00,23.6107002662,0.398284011468,1.06161526614,0.0,6.51253267309,14.7454349813,14.0959899998,0.0,14.0959899998
 09/02  07:00:00,26.3732233489,0.610156726162,1.77949569464,0.0,6.01364874671,17.9699221805,14.9777696843,0.0,14.9777696843
 09/02  08:00:00,24.6750158019,0.702453678245,2.1876259507,0.0,3.66783283761,18.1171033345,14.3900598348,0.0,14.3900598348
 09/02  09:00:00,22.7397408168,0.887415369664,2.89102111467,0.0,3.10526160149,15.8560427302,12.6269273582,0.0,12.6269273582
 09/02  10:00:00,21.7769945526,1.29972661543,4.43259030781,0.0,3.10526160149,12.9394160272,11.4515057051,0.0,11.4515057051
 09/02  11:00:00,24.4085610876,1.78383288513,6.43286941927,0.0,3.10526160149,13.0865971812,9.24759010539,0.0,9.24759010539
 09/02  12:00:00,26.9225098887,2.26555200728,8.61228025224,0.0,3.10526160149,12.9394160272,8.07216845222,0.0,8.07216845222
 09/02  13:00:00,28.6279102559,2.64335492767,10.3814211611,0.0,3.10526160149,12.4978725653,7.19060221235,0.0,7.19060221235
 09/02  14:00:00,30.530416198,3.00414098357,12.0703222013,0.0,3.10526160149,12.3506914113,6.30903597248,0.0,6.30903597248
 09/02  15:00:00,33.9467634382,3.36861641484,13.7571845569,0.0,4.02872759285,12.7922348732,7.19060221235,0.0,7.19060221235
 09/02  16:00:00,43.2632094532,3.70033620214,15.2915573972,0.0,6.50191812146,17.7693977319,8.36602386552,0.0,8.36602386552
 09/02  17:00:00,52.2183544194,4.04160432571,16.6747937644,0.0,8.38069375907,23.1212625696,11.0107225851,0.0,11.0107225851
 09/02  18:00:00,53.9749915073,4.00106587218,16.2110698095,0.0,10.6415932552,23.1212625696,12.9207827715,0.0,12.9207827715
 09/02  19:00:00,53.0607313528,3.47094937867,13.2248707934,0.0,12.3080778603,20.4854999863,12.333071945,0.0,12.333071945
 09/02  20:00:00,50.0038707174,2.77648939244,9.51692437082,0.0,12.456681583,19.8967753704,11.3045779984,0.0,11.3045779984
 09/02  21:00:00,41.371487941,2.20627931705,6.91825269185,0.0,9.18739968257,17.702556249,9.24759010539,0.0,9.24759010539
 09/02  22:00:00,31.7674786452,1.63346219961,4.82237307513,0.0,5.91811778209,14.0365255879,8.07216845222,0.0,8.07216845222
 09/02  23:00:00,24.0711326235,1.20146779844,3.45453052599,0.0,3.54045821811,10.5176760807,4.54590349273,0.0,4.54590349273
 09/02  24:00:00,19.0801811348,0.875835749072,2.49246664238,0.0,2.55330491699,7.80157382632,1.46042165317,0.0,1.46042165317
 09/03  01:00:00,17.5944907315,0.649342672143,1.82199393187,0.0,2.55330491699,7.21284921042,0.873050108415,0.0,0.873050108415
 09/03  02:00:00,16.9402232989,0.548186805901,1.56324467353,0.0,2.55330491699,6.91848690247,0.432025677758,0.0,0.432025677758
 09/03  03:00:00,16.3780280029,0.441986058039,1.2544312794,0.0,2.55330491699,6.7713057485,0.432030360087,0.0,0.432030360087
 09/03  04:00:00,18.1347545345,0.36661614392,1.01003427729,0.0,3.82705111198,7.57405300124,0.873163256601,0.0,0.873163256601
 09/03  05:00:00,22.7623836144,0.389518854123,1.07614818505,0.0,6.02426329834,9.91545327661,4.25612010743,0.0,4.25612010743
 09/03  06:00:00,24.1341607433,0.51237864171,1.47098111302,0.0,6.51253267309,14.7454349813,14.1130831259,0.0,14.1130831259
 09/03  07:00:00,26.4516724358,0.623250801082,1.84485070664,0.0,6.01364874671,17.9699221805,14.9959660451,0.0,14.9959660451
 09/03  08:00:00,24.4216954312,0.64978256616,1.98697669209,0.0,3.66783283761,18.1171033345,14.4075283888,0.0,14.4075283888
 09/03  09:00:00,22.7289197637,0.894606697722,2.87300873355,0.0,3.10526160149,15.8560427302,12.6422123431,0.0,12.6422123431
 09/03  10:00:00,22.205560569,1.39790753563,4.76297540404,0.0,3.10526160149,12.9394160272,11.4653349771,0.0,11.4653349771
 09/03  11:00:00,25.2983000635,1.95966605169,7.14677522865,0.0,3.10526160149,13.0865971812,9.25868991582,0.0,9.25868991582
 09/03  12:00:00,28.2879447868,2.50223485366,9.74103230398,0.0,3.10526160149,12.9394160272,8.08181254981,0.0,8.08181254981
 09/03  13:00:00,30.5822123044,2.93450280636,12.0445753309,0.0,3.10526160149,12.4978725653,7.19915452531,0.0,7.19915452531
 09/03  14:00:00,33.4439060968,3.39299345615,14.5949596275,0.0,3.10526160149,12.3506914113,6.3164965008,0.0,6.3164965008
 09/03  15:00:00,37.0647832233,3.76327413558,16.4805466212,0.0,4.02872759285,12.7922348732,7.19915452531,0.0,7.19915452531
 09/03  16:00:00,46.1720393112,4.04618831624,17.8545351412,0.0,6.50191812146,17.7693977319,8.37603189131,0.0,8.37603189131
 09/03  17:00:00,54.3691097261,4.2528464009,18.6143069959,0.0,8.38069375907,23.1212625696,11.0240059648,0.0,11.0240059648
 09/03  18:00:00,55.745597168,4.19301684824,17.7897244942,0.0,10.6415932552,23.1212625696,12.9364316846,0.0,12.9364316846
 09/03  19:00:00,55.8099145344,3.84345491135,15.6015484424,0.0,12.3080778603,20.4854999863,12.3479930016,0.0,12.3479930016
 09/03  20:00:00,53.262348578,3.29339758818,12.2584940357,0.0,12.456681583,19.8967753704,11.3182253063,0.0,11.3182253063
 09/03  21:00:00,44.2636569466,2.7109319692,9.30576904525,0.0,9.18739968257,17.702556249,9.25868991582,0.0,9.25868991582
 09/03  22:00:00,35.5677698915,2.31940438066,7.93672214042,0.0,5.91811778209,14.0365255879,8.08181254981,0.0,8.08181254981
 09/03  23:00:00,28.3655666213,2.0041795712,6.94625275097,0.0,3.54045821811,10.5176760807,4.55118045178,0.0,4.55118045178
 09/03  24:00:00,22.2163887725,1.51004693456,4.99446309459,0.0,2.55330491699,7.80157382632,1.46187736601,0.0,1.46187736601
 09/04  01:00:00,19.4293180307,1.06300853089,3.24315537241,0.0,2.55330491699,7.21284921042,0.873795280348,0.0,0.873795280348
 09/04  02:00:00,18.0918568287,0.827580419461,2.43548458982,0.0,2.55330491699,6.91848690247,0.432212662524,0.0,0.432212662524
 09/04  03:00:00,17.1066739355,0.628282632442,1.79678063759,0.0,2.55330491699,6.7713057485,0.43221759086,0.0,0.43221759086
 09/04  04:00:00,18.5553054138,0.476072535233,1.32112876533,0.0,3.82705111198,7.57405300124,0.873914374125,0.0,0.873914374125
 09/04  05:00:00,23.6877555769,0.60520155637,1.78583744532,0.0,6.02426329834,9.91545327661,4.26124331221,0.0,4.26124331221
 09/04  06:00:00,25.251905538,0.768330793938,2.33277375555,0.0,6.51253267309,14.7454349813,14.131058892,0.0,14.131058892
 09/04  07:00:00,27.5956717776,0.886291226107,2.72580962342,0.0,6.01364874671,17.9699221805,15.0151012752,0.0,15.0151012752
 09/04  08:00:00,26.2264674131,1.04470352378,3.39682771639,0.0,3.66783283761,18.1171033345,14.4258982565,0.0,14.4258982565
 09/04  09:00:00,25.6901513505,1.49230964997,5.2365373681,0.0,3.10526160149,15.8560427302,12.6582859775,0.0,12.6582859775
 09/04  10:00:00,25.2710456168,1.95274525676,7.2736227307,0.0,3.10526160149,12.9394160272,11.4798777892,0.0,11.4798777892
 09/04  11:00:00,26.4454918067,2.10108403027,8.1525489932,0.0,3.10526160149,13.0865971812,9.27036243604,0.0,9.27036243604
 09/04  12:00:00,28.8273374121,2.54132893608,10.2413308469,0.0,3.10526160149,12.9394160272,8.09195424771,0.0,8.09195424771
 09/04  13:00:00,30.8841068995,2.98396745438,12.297005278,0.0,3.10526160149,12.4978725653,7.20814810646,0.0,7.20814810646
 09/04  14:00:00,32.1431196695,3.23166245541,13.4555042009,0.0,3.10526160149,12.3506914113,6.32434196521,0.0,6.32434196521
 09/04  15:00:00,34.5115158778,3.41780799413,14.2727454172,0.0,4.02872759285,12.7922348732,7.20814810646,0.0,7.20814810646
 09/04  16:00:00,43.0190995369,3.62272783597,15.1250558471,0.0,6.50191812146,17.7693977319,8.38655629479,0.0,8.38655629479
 09/04  17:00:00,51.2275060004,3.8073315428,15.9182181283,0.0,8.38069375907,23.1212625696,11.0379747185,0.0,11.0379747185
 09/04  18:00:00,52.9264753497,3.78213304604,15.3814864781,0.0,10.6415932552,23.1212625696,12.9528880246,0.0,12.9528880246
 09/04  19:00:00,53.2331780035,3.46440745762,13.4038593652,0.0,12.3080778603,20.4854999863,12.3636839304,0.0,12.3636839304
 09/04  20:00:00,51.2042693254,2.951710372,10.5421019993,0.0,12.456681583,19.8967753704,11.3325767656,0.0,11.3325767656
 09/04  21:00:00,44.065219149,2.63241275522,9.18585046168,0.0,9.18739968257,17.702556249,9.27036243604,0.0,9.27036243604
 09/04  22:00:00,35.5766935586,2.28637942495,7.97867076322,0.0,5.91811778209,14.0365255879,8.09195424771,0.0,8.09195424771
 09/04  23:00:00,26.8095231515,1.72055575531,5.67383309714,0.0,3.54045821811,10.5176760807,4.55672968271,0.0,4.55672968271
 09/04  24:00:00,21.0931262113,1.28939708471,4.09185038323,0.0,2.55330491699,7.80157382632,1.46340818833,0.0,1.46340818833
 09/05  01:00:00,19.1172283549,0.985289220096,3.00878500733,0.0,2.55330491699,7.21284921042,0.87457787344,0.0,0.87457787344
 09/05  02:00:00,18.1185475997,0.820213525145,2.46954225509,0.0,2.55330491699,6.91848690247,0.432409000438,0.0,0.432409000438
 09/05  03:00:00,17.5777797738,0.720525966039,2.17564314226,0.0,2.55330491699,6.7713057485,0.432414173973,0.0,0.432414173973
 09/05  04:00:00,19.286860923,0.632142078653,1.89661473109,0.0,3.82705111198,7.57405300124,0.874702893414,0.0,0.874702893414
 09/05  05:00:00,23.5901856039,0.581892565311,1.71157646338,0.0,6.02426329834,9.91545327661,4.26661875419,0.0,4.26661875419
 09/05  06:00:00,24.5370079002,0.614179555758,1.77202735592,0.0,6.51253267309,14.7454349813,14.149911976,0.0,14.149911976
 09/05  07:00:00,27.3099014205,0.786874493868,2.34592663604,0.0,6.01364874671,18.163451543,15.035169708,0.0,15.035169708
 09/05  08:00:00,27.4419730529,1.16209782705,3.04852548424,0.0,4.35151303671,18.8798367041,14.445163998,0.0,14.445163998
 09/05  09:00:00,26.3326935976,1.49105150967,4.43392418675,0.0,3.78894180059,16.6187760998,12.6751435014,0.0,12.6751435014
 09/05  10:00:00,26.3733529019,2.05234211099,6.82991959289,0.0,3.78894180059,13.7021493968,11.4951298346,0.0,11.4951298346
 09/05  11:00:00,29.5418541654,2.57344549527,9.33013631823,0.0,3.78894180059,13.8493305508,9.28260420934,0.0,9.28260420934
 09/05  12:00:00,31.7670030273,2.99343812485,11.4457337687,0.0,3.69398621738,13.6338449159,8.10259054254,0.0,8.10259054254
 09/05  13:00:00,33.5435414112,3.32827049723,13.1657231781,0.0,3.78894180059,13.2606059349,7.21758029244,0.0,7.21758029244
 09/05  14:00:00,35.166127703,3.63163374087,14.6321273803,0.0,3.78894180059,13.1134247809,6.33257004234,0.0,6.33257004234
 09/05  15:00:00,38.2458248826,3.93351043607,16.0449384114,0.0,4.71240779196,13.5549682428,7.21758029244,0.0,7.21758029244
 09/05  16:00:00,46.7453793046,4.15034426512,16.877305617,0.0,7.18559832057,18.5321311015,8.39759395924,0.0,8.39759395924
 09/05  17:00:00,52.5643421883,4.06899034216,16.7998661544,0.0,8.38069375907,23.3147919321,11.0526247095,0.0,11.0526247095
 09/05  18:00:00,53.4152960075,3.93699564002,15.7154445419,0.0,10.6415932552,23.1212625696,12.9701469181,0.0,12.9701469181
 09/05  19:00:00,51.6180534205,3.27322981348,11.9799124264,0.0,12.3080778603,20.4854999863,12.3801400847,0.0,12.3801400847
 09/05  20:00:00,49.7328606471,2.74629064096,9.27611305205,0.0,12.456681583,19.8967753704,11.3476281262,0.0,11.3476281262
 09/05  21:00:00,41.8646689691,2.28780048273,7.32991255422,0.0,9.18739968257,17.702556249,9.28260420934,0.0,9.28260420934
 09/05  22:00:00,32.706820079,1.80406819541,5.59110851316,0.0,5.91811778209,14.0365255879,8.10259054254,0.0,8.10259054254
 09/05  23:00:00,25.0968943269,1.40267244052,4.27908758724,0.0,3.54045821811,10.5176760807,4.56254954214,0.0,4.56254954214
 09/05  24:00:00,20.1079291029,1.09117360851,3.30487675102,0.0,2.55330491699,7.80157382632,1.4650136668,0.0,1.4650136668
 09/06  01:00:00,18.5646018759,0.864396181944,2.5770515665,0.0,2.55330491699,7.21284921042,0.875397654865,0.0,0.875397654865
 09/06  02:00:00,17.6107479288,0.704428674064,2.07752743522,0.0,2.55330491699,6.91848690247,0.432614633166,0.0,0.432614633166
 09/06  03:00:00,16.6376417509,0.508583000624,1.44744808479,0.0,2.55330491699,6.7713057485,0.432620051045,0.0,0.432620051045
 09/06  04:00:00,18.4716265625,0.447303694797,1.26621875445,0.0,3.82705111198,7.57405300124,0.875528580503,0.0,0.875528580503
 09/06  05:00:00,23.0883816272,0.466410205189,1.3252548468,0.0,6.02426329834,9.91545327661,4.27224484194,0.0,4.27224484194
 09/06  06:00:00,24.1800821227,0.532097199265,1.4971839349,0.0,6.51253267309,14.7454349813,14.1696367962,0.0,14.1696367962
 09/06  07:00:00,26.8361249059,0.678452967563,1.9805716478,0.0,6.01364874671,18.163451543,15.0561654005,0.0,15.0561654005
 09/06  08:00:00,27.0789982894,1.07419040539,2.7734581424,0.0,4.35151303671,18.8798367041,14.4653199077,0.0,14.4653199077
 09/06  09:00:00,26.3226375784,1.48483863003,4.43008104719,0.0,3.78894180059,16.6187760998,12.6927799225,0.0,12.6927799225
 09/06  10:00:00,26.3249505251,2.04315266865,6.79070665842,0.0,3.78894180059,13.7021493968,11.5110865966,0.0,11.5110865966
 09/06  11:00:00,29.7372217975,2.6063526843,9.49259676132,0.0,3.78894180059,13.8493305508,9.29541161043,0.0,9.29541161043
 09/06  12:00:00,32.4317975904,3.0995720911,12.0043943655,0.0,3.69398621738,13.6338449159,8.11371828447,0.0,8.11371828447
 09/06  13:00:00,34.4311669176,3.44257215789,13.9390470238,0.0,3.78894180059,13.2606059349,7.22744829,0.0,7.22744829
 09/06  14:00:00,34.8748208698,3.52497141812,14.4474828699,0.0,3.78894180059,13.1134247809,6.34117829553,0.0,6.34117829553
 09/06  15:00:00,38.4336983556,3.92351502003,16.2428073004,0.0,4.71240779196,13.5549682428,7.22744829,0.0,7.22744829
 09/06  16:00:00,47.4523080265,4.21228934091,17.5222892631,0.0,7.18559832057,18.5321311015,8.40914161596,0.0,8.40914161596
 09/06  17:00:00,53.2391799034,4.10560757722,17.4380866344,0.0,8.38069375907,23.3147919321,11.0679515994,0.0,11.0679515994
 09/06  18:00:00,54.1215347438,3.96068821621,16.397990702,0.0,10.6415932552,23.1212625696,12.988203254,0.0,12.988203254
 09/06  19:00:00,54.0891797361,3.49315031065,13.3382849114,0.0,12.3080778603,20.4854999863,12.3973565911,0.0,12.3973565911
 09/06  20:00:00,52.6459362604,3.18865038996,11.7468289163,0.0,12.456681583,19.8967753704,11.3633749309,0.0,11.3633749309
 09/06  21:00:00,46.8303639865,3.08291021514,11.5004978393,0.0,9.18739968257,17.702556249,9.29541161043,0.0,9.29541161043
 09/06  22:00:00,37.4395136148,2.63541867073,9.4924515736,0.0,5.91811778209,14.0365255879,8.11371828447,0.0,8.11371828447
 09/06  23:00:00,28.3487698372,2.03217498628,6.90146055179,0.0,3.54045821811,10.5176760807,4.5686383066,0.0,4.5686383066
 09/06  24:00:00,21.9711154093,1.48654280441,4.77269386153,0.0,2.55330491699,7.80157382632,1.46669332596,0.0,1.46669332596
 09/07  01:00:00,20.2872749849,1.24229152541,3.92182933205,0.0,2.55330491699,7.21284921042,0.876254380829,0.0,0.876254380829
 09/07  02:00:00,19.3108232609,1.08518277753,3.39684866392,0.0,2.55330491699,6.91848690247,0.43282949963,0.0,0.43282949963
 09/07  03:00:00,18.441417804,0.921435337139,2.83837180141,0.0,2.55330491699,6.7713057485,0.432835160949,0.0,0.432835160949
 09/07  04:00:00,19.8258147204,0.765909462885,2.30180114426,0.0,3.82705111198,7.57405300124,0.876391190445,0.0,0.876391190445
 09/07  05:00:00,24.0707716252,0.703293142355,2.07076190765,0.0,6.02426329834,9.91545327661,4.27811990983,0.0,4.27811990983
 09/07  06:00:00,26.2460532922,0.811054539703,2.39136443057,0.0,6.51253267309,14.7454349813,14.1902275127,0.0,14.1902275127
 09/07  07:00:00,28.1220994188,0.988262581218,2.95673654699,0.0,6.01364874671,18.163451543,15.0780821349,0.0,15.0780821349
 09/07  08:00:00,27.573450068,1.2097113098,3.13238901656,0.0,4.35151303671,18.8798367041,14.4863600169,0.0,14.4863600169
 09/07  09:00:00,25.5747671993,1.37032010793,3.79672919026,0.0,3.78894180059,16.6187760998,12.7111900181,0.0,12.7111900181
 09/07  10:00:00,23.6067709205,1.55297498136,4.56270474107,0.0,3.78894180059,13.7021493968,11.5277433498,0.0,11.5277433498
 09/07  11:00:00,23.4850239537,1.5109345658,4.33581703598,0.0,3.78894180059,13.8493305508,9.30878084652,0.0,9.30878084652
 09/07  12:00:00,23.8663655495,1.69058195731,4.84795245842,0.0,3.69398621738,13.6338449159,8.12533417812,0.0,8.12533417812
 09/07  13:00:00,23.2098855195,1.5824871424,4.57785064122,0.0,3.78894180059,13.2606059349,7.23774917683,0.0,7.23774917683
 09/07  14:00:00,23.8140286785,1.72850805578,5.18315404091,0.0,3.78894180059,13.1134247809,6.35016417553,0.0,6.35016417553
 09/07  15:00:00,25.3178013773,1.76881480153,5.28161054063,0.0,4.71240779196,13.5549682428,7.23774917683,0.0,7.23774917683
 09/07  16:00:00,32.9568648884,1.82935711003,5.40977835586,0.0,7.18559832057,18.5321311015,8.42119584522,0.0,8.42119584522
 09/07  17:00:00,39.5552199316,1.85572421073,6.00401002907,0.0,8.38069375907,23.3147919321,11.0839508491,0.0,11.0839508491
 09/07  18:00:00,42.0000915563,1.94777443292,6.28946129777,0.0,10.6415932552,23.1212625696,13.0070516853,0.0,13.0070516853
 09/07  19:00:00,44.3836845649,1.73865540767,5.38728464323,0.0,12.3080778603,20.4854999863,12.4153283511,0.0,12.4153283511
 09/07  20:00:00,43.4319035172,1.45123630231,4.27021026074,0.0,12.456681583,19.8967753704,11.3798125162,0.0,11.3798125162
 09/07  21:00:00,36.1011518915,1.01116028155,2.84303567784,0.0,9.18739968257,17.702556249,9.30878084652,0.0,9.30878084652
 09/07  22:00:00,27.6969879667,0.644485634929,1.74085896135,0.0,5.91811778209,14.0365255879,8.12533417812,0.0,8.12533417812
 09/07  23:00:00,21.0022494514,0.436470958271,1.15064419406,0.0,3.54045821811,10.5176760807,4.57499417294,0.0,4.57499417294
 09/07  24:00:00,16.7603154153,0.293258721741,0.755177950222,0.0,2.55330491699,7.80157382632,1.4684466684,0.0,1.4684466684
 09/08  01:00:00,15.8324421546,0.197253879734,0.512034147451,0.0,2.55330491699,7.21284921042,0.877147796643,0.0,0.877147796643
 09/08  02:00:00,15.3346636166,0.14001894494,0.365852852209,0.0,2.55330491699,6.91848690247,0.433053536025,0.0,0.433053536025
 09/08  03:00:00,15.114337953,0.12158751713,0.311139770402,0.0,2.55330491699,6.7713057485,0.433059439833,0.0,0.433059439833
 09/08  04:00:00,17.1441890105,0.109217456414,0.276867440865,0.0,3.82705111198,7.57405300124,0.877290467378,0.0,0.877290467378
 09/08  05:00:00,21.825040937,0.147425069666,0.380899292168,0.0,6.02426329834,9.91545327661,4.28424221843,0.0,4.28424221843
 09/08  06:00:00,23.8654591881,0.227575705766,0.594249160468,0.0,6.51253267309,14.7454349813,14.2116780289,0.0,14.2116780289
 09/08  07:00:00,25.0098663931,0.231684386591,0.601081715958,0.0,6.01364874671,18.163451543,15.1009134209,0.0,15.1009134209
 09/08  08:00:00,24.0983919906,0.418192847875,0.448849401067,0.0,4.35151303671,18.8798367041,14.5082780945,0.0,14.5082780945
 09/08  09:00:00,21.222579972,0.394868976026,0.419993094815,0.0,3.78894180059,16.6187760998,12.7303683362,0.0,12.7303683362
 09/08  10:00:00,18.3051812569,0.392444343137,0.421645715734,0.0,3.78894180059,13.7021493968,11.5450951613,0.0,11.5450951613
 09/08  11:00:00,18.4811303138,0.398731912836,0.444126049058,0.0,3.78894180059,13.8493305508,9.37394444362,0.0512364851734,9.32270795844
 09/08  12:00:00,18.2005836408,0.411254864051,0.461497642932,0.0,3.69398621738,13.6338449159,8.26414064282,0.126705859255,8.13743478357
 09/08  13:00:00,17.8902181658,0.405895089092,0.434775340861,0.0,3.78894180059,13.2606059349,7.66782024879,0.419340346387,7.24847990241
 09/08  14:00:00,17.6943724322,0.404707033607,0.387298816733,0.0,3.78894180059,13.1134247809,7.1176886748,0.758163653553,6.35952502125
 09/08  15:00:00,19.0244096845,0.406851162054,0.350182487309,0.0,4.71240779196,13.5549682428,8.29966883168,1.05118892927,7.24847990241
 09/08  16:00:00,26.5078443107,0.421365238728,0.368749649436,0.0,7.18559832057,18.5321311015,9.56198883564,1.12823575835,8.43375307729
 09/08  17:00:00,32.3383783058,0.20407997762,0.438812636414,0.0,8.38069375907,23.3147919321,11.9434931881,0.842875467291,11.1006177208
 09/08  18:00:00,34.8287834834,0.312356744998,0.753570912824,0.0,10.6415932552,23.1212625696,13.5451427103,0.518456080355,13.0266866299
 09/08  19:00:00,38.3492667785,0.323702370114,0.767819894416,0.0,12.3080778603,20.4854999863,13.0764881104,0.642438067868,12.4340500425
 09/08  20:00:00,38.6837280648,0.300312220523,0.672958890144,0.0,12.456681583,19.8967753704,12.3449315389,0.947995524441,11.3969360145
 09/08  21:00:00,33.1021621707,0.280853149486,0.574353089122,0.0,9.18739968257,17.702556249,10.6737732912,1.35106533276,9.32270795844
 09/08  22:00:00,25.9298429145,0.242283985275,0.375915558746,0.0,5.91811778209,14.0365255879,10.3889345435,2.25149975993,8.13743478357
 09/08  23:00:00,19.9229686298,0.251757834329,0.256076496409,0.0,3.54045821811,10.5176760807,8.1859624966,3.60434723767,4.58161525893
 09/08  24:00:00,16.1247980272,0.253530600183,0.159388683678,0.0,2.55330491699,7.80157382632,6.01279125576,4.54251808088,1.47027317488
 09/09  01:00:00,15.5045005995,0.259112875011,0.122233597018,0.0,2.55330491699,7.21284921042,5.8858520121,5.0077743753,0.8780776368
 09/09  02:00:00,15.178627664,0.271477263055,0.0783585814297,0.0,2.55330491699,6.91848690247,6.14315098864,5.7098643128,0.43328667584
 09/09  03:00:00,15.0061316563,0.286713437678,0.0378075531097,0.0,2.55330491699,6.7713057485,6.89907713099,6.46578430985,0.433292821135
 09/09  04:00:00,17.0827790768,0.303822497419,0.0208524661577,0.0,3.82705111198,7.57405300124,7.93547429135,7.05724814674,0.878226144605
 09/09  05:00:00,21.6627747194,0.326760233776,0.0392979104682,0.0,6.02426329834,9.91545327661,11.7597684725,7.46915851733,4.29060995514
 09/09  06:00:00,23.5010670851,0.341883737889,0.115549025353,0.0,6.51253267309,14.7454349813,21.3359339558,7.10195196212,14.2339819937
 09/09  07:00:00,24.5055242713,0.330968795389,0.19098454781,0.0,6.01364874671,17.9699221805,21.2247550743,6.10010257706,15.1246524973
 09/09  08:00:00,22.3213473831,0.304969479699,0.231441730449,0.0,3.66783283761,18.1171033345,19.6636256468,5.13255799696,14.5310676499
 09/09  09:00:00,19.7549488913,0.318283527548,0.475361031246,0.0,3.10526160149,15.8560427302,16.1400745755,3.38976537828,12.7503091972
 09/09  10:00:00,17.2173133942,0.349788224213,0.822847540589,0.0,3.10526160149,12.9394160272,12.9039292056,1.34079231288,11.5631368928
 09/09  11:00:00,17.4699055637,0.343907567145,0.934139213354,0.0,3.10526160149,13.0865971812,9.73883082306,0.401642001241,9.33718882182
 09/09  12:00:00,17.6395004474,0.409570910229,1.18525190801,0.0,3.10526160149,12.9394160272,8.19074991227,0.0407333949572,8.15001651732
 09/09  13:00:00,17.2016303261,0.407194944631,1.19130121432,0.0,3.10526160149,12.4978725653,7.25963728894,0.0,7.25963728894
 09/09  14:00:00,16.8402913868,0.351386072787,1.03295230085,0.0,3.10526160149,12.3506914113,6.36925806057,0.0,6.36925806057
 09/09  15:00:00,18.3907438075,0.395856490802,1.17392485018,0.0,4.02872759285,12.7922348732,7.25963728894,0.0,7.25963728894
 09/09  16:00:00,26.2892412147,0.511018451443,1.50690690938,0.0,6.50191812146,17.7693977319,8.44680959344,0.0,8.44680959344
 09/09  17:00:00,33.7259310833,0.570792928502,1.65318182549,0.0,8.38069375907,23.1212625696,11.1179472786,0.0,11.1179472786
 09/09  18:00:00,36.0348076265,0.593233131914,1.67871866904,0.0,10.6415932552,23.1212625696,13.0471022734,0.0,13.0471022734
 09/09  19:00:00,39.3957921705,0.56416133853,1.57388631801,0.0,12.3080778603,20.4854999863,12.4535161211,0.0,12.4535161211
 09/09  20:00:00,39.7356406205,0.535714265982,1.48946940041,0.0,12.456681583,19.8967753704,11.4147403547,0.0,11.4147403547
 09/09  21:00:00,34.0565652203,0.480862432765,1.32874685543,0.0,9.18739968257,17.702556249,9.33718882182,0.0,9.33718882182
 09/09  22:00:00,26.624155181,0.352870493103,0.959641317498,0.0,5.91811778209,14.0365255879,8.15001651732,0.0,8.15001651732
 09/09  23:00:00,20.2768496542,0.233285670046,0.628429685099,0.0,3.54045821811,10.5176760807,4.58849960381,0.0,4.58849960381
 09/09  24:00:00,16.2093616277,0.136048584995,0.361434299316,0.0,2.55330491699,7.80157382632,1.49253596797,0.0203636634739,1.4721723045
 09/10  01:00:00,15.502494952,0.112238760037,0.267102064474,0.0,2.55330491699,7.21284921042,1.14243998598,0.263396360921,0.879043625058
 09/10  02:00:00,15.1602108975,0.117870754642,0.213548323417,0.0,2.55330491699,6.91848690247,1.28007141016,0.846542560288,0.433528849877
 09/10  03:00:00,14.9936127719,0.138046512414,0.173955593968,0.0,2.55330491699,6.7713057485,2.09538102719,1.66184579159,0.433535235608
 09/10  04:00:00,17.085553781,0.160435234658,0.167014433097,0.0,3.82705111198,7.57405300124,3.12705488823,2.24785694356,0.879197944671
 09/10  05:00:00,21.688579145,0.188733342435,0.20312922737,0.0,6.02426329834,9.91545327661,6.88057255956,2.58335132495,4.29722123462
 09/10  06:00:00,23.5598804416,0.218746263633,0.297499856044,0.0,6.51253267309,14.7454349813,16.6891094238,2.43197662081,14.257132803
 09/10  07:00:00,24.7832886727,0.275700377845,0.524017366705,0.0,6.01364874671,17.9699221805,16.9703941997,1.82110186589,15.1492923338
 09/10  08:00:00,22.6819701342,0.288044017087,0.608989944193,0.0,3.66783283761,18.1171033345,16.0938639275,1.5391419935,14.554721934
 09/10  09:00:00,20.0371580553,0.305530611725,0.770323111126,0.0,3.10526160149,15.8560427302,13.5321814949,0.761174798958,12.771006696
 09/10  10:00:00,17.547635195,0.394155838078,1.10880172757,0.0,3.10526160149,12.9394160272,11.7767866984,0.194923497281,11.5818632011
 09/10  11:00:00,18.0185612852,0.463503924898,1.36319857716,0.0,3.10526160149,13.0865971812,9.36422920203,0.0120100537599,9.35221914827
 09/10  12:00:00,18.0981649236,0.513532337669,1.53995495674,0.0,3.10526160149,12.9394160272,8.16307565341,0.0,8.16307565341
 09/10  13:00:00,17.7601298257,0.535781272615,1.62121438589,0.0,3.10526160149,12.4978725653,7.27121803227,0.0,7.27121803227
 09/10  14:00:00,17.3619056233,0.472160878049,1.43379173212,0.0,3.10526160149,12.3506914113,6.37936041113,0.0,6.37936041113
 09/10  15:00:00,18.8219210403,0.49389215774,1.50706641603,0.0,4.02872759285,12.7922348732,7.27121803227,0.0,7.27121803227
 09/10  16:00:00,26.7445833873,0.609040837897,1.86422669561,0.0,6.50191812146,17.7693977319,8.46036152713,0.0,8.46036152713
 09/10  17:00:00,34.2208850806,0.67664182159,2.04228692971,0.0,8.38069375907,23.1212625696,11.1359343905,0.0,11.1359343905
 09/10  18:00:00,36.6156738286,0.718705957341,2.13411204567,0.0,10.6415932552,23.1212625696,13.0682925697,0.0,13.0682925697
 09/10  19:00:00,39.9800619167,0.691873980234,2.03044342247,0.0,12.3080778603,20.4854999863,12.4737208223,0.0,12.4737208223
 09/10  20:00:00,40.310961442,0.663732775372,1.9367717125,0.0,12.456681583,19.8967753704,11.4332202643,0.0,11.4332202643
 09/10  21:00:00,34.5516338967,0.596283279342,1.70839468524,0.0,9.18739968257,17.702556249,9.35221914827,0.0,9.35221914827
 09/10  22:00:00,27.0911079893,0.466396197256,1.31306842164,0.0,5.91811778209,14.0365255879,8.16307565341,0.0,8.16307565341
 09/10  23:00:00,20.7412698832,0.348198968462,0.97793661565,0.0,3.54045821811,10.5176760807,4.59564516885,0.0,4.59564516885
 09/10  24:00:00,16.642122953,0.2442254086,0.686018801003,0.0,2.55330491699,7.80157382632,1.47414349485,0.0,1.47414349485
 09/11  01:00:00,15.8681260193,0.195710593148,0.549261298676,0.0,2.55330491699,7.21284921042,0.880045474517,0.0,0.880045474517
 09/11  02:00:00,15.4556019666,0.164762126632,0.462048020454,0.0,2.55330491699,6.91848690247,0.433779986272,0.0,0.433779986272
 09/11  03:00:00,15.1679422171,0.128602053271,0.357729498293,0.0,2.55330491699,6.7713057485,0.433786611336,0.0,0.433786611336
 09/11  04:00:00,17.1727272562,0.113009502278,0.301613640627,0.0,3.82705111198,7.57405300124,0.951110581598,0.070905002151,0.880205579447
 09/11  05:00:00,21.8035012939,0.139246999477,0.36753771922,0.0,6.02426329834,9.91545327661,4.41687063352,0.112796534117,4.30407409941
 09/11  06:00:00,23.862700189,0.220352410444,0.598713456684,0.0,6.51253267309,14.7454349813,14.334706763,0.0535831611448,14.2811236019
 09/11  07:00:00,25.147407714,0.259858899144,0.710448524346,0.0,6.01364874671,18.163451543,15.2297043395,0.0548787057919,15.1748256337
 09/11  08:00:00,24.2071305707,0.462987037958,0.512793791085,0.0,4.35151303671,18.8798367041,14.8899075407,0.31067359877,14.5792339419
 09/11  09:00:00,21.4401089577,0.47162288385,0.560768172661,0.0,3.78894180059,16.6187760998,13.105530338,0.313075634988,12.792454703
 09/11  10:00:00,18.9962040592,0.566347464728,0.938765396465,0.0,3.78894180059,13.7021493968,11.631320472,0.030051931136,11.6012685408
 09/11  11:00:00,19.4529669473,0.627577924019,1.18711667135,0.0,3.78894180059,13.8493305508,9.36779448671,0.0,9.36779448671
 09/11  12:00:00,19.1797288474,0.633669156085,1.21822855755,0.0,3.69398621738,13.6338449159,8.17660832452,0.0,8.17660832452
 09/11  13:00:00,19.1962587075,0.684928664,1.46178230759,0.0,3.78894180059,13.2606059349,7.28321870287,0.0,7.28321870287
 09/11  14:00:00,19.8089056904,0.844971142179,2.06156796637,0.0,3.78894180059,13.1134247809,6.38982908123,0.0,6.38982908123
 09/11  15:00:00,21.1570572548,0.840292184438,2.04938903522,0.0,4.71240779196,13.5549682428,7.28321870287,0.0,7.28321870287
 09/11  16:00:00,29.0766808587,0.954231458917,2.40471997728,0.0,7.18559832057,18.5321311015,8.47440486506,0.0,8.47440486506
 09/11  17:00:00,35.1865617576,0.838015668453,2.6530603974,0.0,8.38069375907,23.3147919321,11.15457373,0.0,11.15457373
