Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 09/11  18:00:00,37.3129211512,0.8592400089,2.69082531677,0.0,10.6415932552,23.1212625696,13.0902512436,0.0,13.0902512436
 09/11  19:00:00,41.5209428791,0.823164835693,2.54720019612,0.0,12.3080778603,20.4854999863,12.4946581625,0.0,12.4946581625
 09/11  20:00:00,40.7968385449,0.765320963742,2.32106062707,0.0,12.456681583,19.8967753704,11.4523702705,0.0,11.4523702705
 09/11  21:00:00,34.8463247524,0.65992109976,1.93944772054,0.0,9.18739968257,17.702556249,9.36779448671,0.0,9.36779448671
 09/11  22:00:00,27.2169373186,0.494996425919,1.41029752228,0.0,5.91811778209,14.0365255879,8.17660832452,0.0,8.17660832452
 09/11  23:00:00,20.7219299868,0.344797004444,0.961998683305,0.0,3.54045821811,10.5176760807,4.60304983794,0.0,4.60304983794
 09/11  24:00:00,16.3651774078,0.177989972297,0.475308692152,0.0,2.55330491699,7.80157382632,1.47618616219,0.0,1.47618616219
 09/12  01:00:00,15.4645005445,0.0961191487624,0.245227268322,0.0,2.55330491699,7.21284921042,0.881082887711,0.0,0.881082887711
 09/12  02:00:00,15.1217297949,0.0822656996125,0.210672275864,0.0,2.55330491699,6.91848690247,0.434040010517,0.0,0.434040010517
 09/12  03:00:00,14.9791313967,0.0831857157742,0.214335015412,0.0,2.55330491699,6.7713057485,0.464130801267,0.0300839275074,0.43404687376
 09/12  04:00:00,17.0268993821,0.0955253139815,0.173269954891,0.0,3.82705111198,7.57405300124,1.52114167721,0.639892926996,0.881248750216
 09/12  05:00:00,21.5724762708,0.131866041529,0.143893654114,0.0,6.02426329834,9.91545327661,6.01595210211,1.70478558162,4.31116652049
 09/12  06:00:00,23.419259453,0.161701128003,0.213924003152,0.0,6.51253267309,14.7454349813,16.0324282805,1.72648099374,14.3059472868
 09/12  07:00:00,24.8638271103,0.212632085984,0.474094733786,0.0,6.01364874671,18.163451543,15.8826690964,0.681424260904,15.2012448355
 09/12  08:00:00,24.391328235,0.506079161445,0.653899331864,0.0,4.35151303671,18.8798367041,15.0446419855,0.440045570881,14.6045964146
 09/12  09:00:00,22.0184123094,0.596683332785,1.01401107544,0.0,3.78894180059,16.6187760998,13.0184188477,0.203771980973,12.8146468667
 09/12  10:00:00,19.7463052292,0.743751438383,1.51146259281,0.0,3.78894180059,13.7021493968,11.6733702683,0.0520231031584,11.6213471651
 09/12  11:00:00,20.4083047735,0.858729508295,1.91130291332,0.0,3.78894180059,13.8493305508,9.38391022465,0.0,9.38391022465
 09/12  12:00:00,20.4759047481,0.946872469717,2.20120114458,0.0,3.69398621738,13.6338449159,8.19061052305,0.0,8.19061052305
 09/12  13:00:00,20.6301603736,1.03920868497,2.5414039528,0.0,3.78894180059,13.2606059349,7.29563574686,0.0,7.29563574686
 09/12  14:00:00,20.9355902095,1.14542552027,2.88779810742,0.0,3.78894180059,13.1134247809,6.40066097066,0.0,6.40066097066
 09/12  15:00:00,22.5643775674,1.21968230318,3.07731922907,0.0,4.71240779196,13.5549682428,7.29563574686,0.0,7.29563574686
 09/12  16:00:00,30.5780573293,1.35769566261,3.50263224416,0.0,7.18559832057,18.5321311015,8.48893544845,0.0,8.48893544845
 09/12  17:00:00,36.5487386862,1.22501711585,3.62823587861,0.0,8.38069375907,23.3147919321,11.173859777,0.0,11.173859777
 09/12  18:00:00,38.0846791106,1.11502130853,3.20680197649,0.0,10.6415932552,23.1212625696,13.1129717921,0.0,13.1129717921
 09/12  19:00:00,41.5727919155,0.917115518939,2.50509854925,0.0,12.3080778603,20.4854999863,12.5163219413,0.0,12.5163219413
 09/12  20:00:00,40.6227919727,0.79152147346,2.12081354515,0.0,12.456681583,19.8967753704,11.4721847024,0.0,11.4721847024
 09/12  21:00:00,34.5833635627,0.641885241698,1.69452238887,0.0,9.18739968257,17.702556249,9.38391022465,0.0,9.38391022465
 09/12  22:00:00,26.831688849,0.429096336705,1.09094914189,0.0,5.91811778209,14.0365255879,8.19061052305,0.0,8.19061052305
 09/12  23:00:00,20.2520074506,0.245071088854,0.591802062623,0.0,3.54045821811,10.5176760807,4.61071141827,0.0,4.61071141827
 09/12  24:00:00,16.0390479407,0.100119143257,0.22705005405,0.0,2.55330491699,7.80157382632,1.47829970159,0.0,1.47829970159
 09/13  01:00:00,15.2815811606,0.0612852548801,0.0971417782597,0.0,2.55330491699,7.21284921042,1.28060701685,0.398451460158,0.882155556693
 09/13  02:00:00,14.9779764321,0.0844358396561,0.0647487729748,0.0,2.55330491699,6.91848690247,1.75534807416,1.32103922868,0.43430884548
 09/13  03:00:00,14.8665741865,0.128799947669,0.0561635733151,0.0,2.55330491699,6.7713057485,2.92885957195,2.49454362625,0.434315945694
 09/13  04:00:00,16.9873437221,0.18847162688,0.0407679819848,0.0,3.82705111198,7.57405300124,5.00501875786,4.1226916101,0.882327147762
 09/13  05:00:00,21.5922104013,0.25614934334,0.039344482735,0.0,6.02426329834,9.91545327661,10.1397689471,5.82127254919,4.3184963979
 09/13  06:00:00,23.4052790727,0.303842252459,0.0578024983042,0.0,6.51253267309,14.7454349813,21.1643157916,6.83271928445,14.3315965072
 09/13  07:00:00,24.6159875213,0.292212361328,0.146674869374,0.0,6.01364874671,18.163451543,20.7930616327,5.56451951717,15.2285421155
 09/13  08:00:00,24.1140369886,0.548968872005,0.333718374954,0.0,4.35151303671,18.8798367041,18.5939828995,3.96318105826,14.6308018413
 09/13  09:00:00,21.8055192654,0.605107896549,0.792693467722,0.0,3.78894180059,16.6187760998,14.8839273575,2.04635074241,12.8375766151
 09/13  10:00:00,19.6629024363,0.740837467743,1.43097377054,0.0,3.78894180059,13.7021493968,12.3528358764,0.710742748416,11.642093128
 09/13  11:00:00,20.3747194435,0.847166300276,1.88928079129,0.0,3.78894180059,13.8493305508,9.49703599181,0.0964744022471,9.40056158956
 09/13  12:00:00,20.5690352306,0.956636766959,2.28456732988,0.0,3.69398621738,13.6338449159,8.20507810241,0.0,8.20507810241
 09/13  13:00:00,20.9601272974,1.09257427906,2.8180052825,0.0,3.78894180059,13.2606059349,7.30846548704,0.0,7.30846548704
 09/13  14:00:00,21.4861610213,1.25008755092,3.33370688856,0.0,3.78894180059,13.1134247809,6.41185287167,0.0,6.41185287167
 09/13  15:00:00,23.3414083311,1.37704877058,3.69698352535,0.0,4.71240779196,13.5549682428,7.30846548704,0.0,7.30846548704
 09/13  16:00:00,31.3248621257,1.5067026352,4.100430068,0.0,7.18559832057,18.5321311015,8.5039489742,0.0,8.5039489742
 09/13  17:00:00,37.5859724897,1.43933448228,4.45115231565,0.0,8.38069375907,23.3147919321,11.1937868203,0.0,11.1937868203
 09/13  18:00:00,39.2378861062,1.36340700772,4.11162327296,0.0,10.6415932552,23.1212625696,13.1364474869,0.0,13.1364474869
 09/13  19:00:00,42.2615803182,1.07947172513,3.03153074573,0.0,12.3080778603,20.4854999863,12.5387057433,0.0,12.5387057433
 09/13  20:00:00,40.6946493121,0.820148025497,2.16404433249,0.0,12.456681583,19.8967753704,11.4926576921,0.0,11.4926576921
 09/13  21:00:00,34.6112498759,0.657357414677,1.70693652913,0.0,9.18739968257,17.702556249,9.40056158956,0.0,9.40056158956
 09/13  22:00:00,26.8833007314,0.443262970584,1.12839439039,0.0,5.91811778209,14.0365255879,8.20507810241,0.0,8.20507810241
 09/13  23:00:00,20.4465689505,0.294747037618,0.736687613829,0.0,3.54045821811,10.5176760807,4.61862764094,0.0,4.61862764094
 09/13  24:00:00,16.3287502874,0.178795508424,0.438076035551,0.0,2.55330491699,7.80157382632,1.48048348716,0.0,1.48048348716
 09/14  01:00:00,15.4944855766,0.110163315109,0.261168134088,0.0,2.55330491699,7.21284921042,0.883263163129,0.0,0.883263163129
 09/14  02:00:00,15.0766142132,0.0747172184987,0.173105175277,0.0,2.55330491699,6.91848690247,0.460299315453,0.0257129040225,0.434586411431
 09/14  03:00:00,14.8942787082,0.0736954482359,0.13897259449,0.0,2.55330491699,6.7713057485,0.787821687741,0.353227940386,0.434593747355
 09/14  04:00:00,16.9827872689,0.0891469916359,0.135536164031,0.0,3.82705111198,7.57405300124,1.64375713809,0.760316685634,0.883440452459
 09/14  05:00:00,21.5763689595,0.131470294508,0.148182089758,0.0,6.02426329834,9.91545327661,5.94980104069,1.62373947937,4.32606156132
 09/14  06:00:00,24.3232085536,0.172499494826,0.21424140356,0.0,6.51253267309,14.7454349813,16.2953345608,1.93727089273,14.3580636681
 09/14  07:00:00,24.7529892961,0.205552075962,0.370336929596,0.0,6.01364874671,18.163451543,16.5926781541,1.33596876421,15.2567093898
 09/14  08:00:00,24.2916669787,0.49210013186,0.568217105211,0.0,4.35151303671,18.8798367041,15.4321268852,0.774284423846,14.6578424614
 09/14  09:00:00,21.8939294918,0.567261072741,0.918950517922,0.0,3.78894180059,16.6187760998,13.1635714736,0.302334315859,12.8612371578
 09/14  10:00:00,19.695162558,0.721180749509,1.48289061047,0.0,3.78894180059,13.7021493968,11.6935417318,0.0300414461702,11.6635002856
 09/14  11:00:00,20.6371299137,0.88694981212,2.11190774965,0.0,3.78894180059,13.8493305508,9.41774365031,0.0,9.41774365031
 09/14  12:00:00,20.5837233619,0.925061899703,2.33083032842,0.0,3.69398621738,13.6338449159,8.22000677814,0.0,8.22000677814
 09/14  13:00:00,20.9788527737,1.05366680387,2.87563823401,0.0,3.78894180059,13.2606059349,7.32170412401,0.0,7.32170412401
 09/14  14:00:00,21.7212563277,1.24660735756,3.57228238826,0.0,3.78894180059,13.1134247809,6.42340146988,0.0,6.42340146988
 09/14  15:00:00,23.0137229848,1.22557555124,3.52077139835,0.0,4.71240779196,13.5549682428,7.32170412401,0.0,7.32170412401
 09/14  16:00:00,31.6232850875,1.48730058149,4.41825508343,0.0,7.18559832057,18.5321311015,8.51944099618,0.0,8.51944099618
 09/14  17:00:00,37.8476783595,1.42808658705,4.72410608069,0.0,8.38069375907,23.3147919321,11.2143489586,0.0,11.2143489586
 09/14  18:00:00,39.5271301376,1.37597082857,4.38830348342,0.0,10.6415932552,23.1212625696,13.1606713758,0.0,13.1606713758
 09/14  19:00:00,43.146851561,1.23135597789,3.76491773576,0.0,12.3080778603,20.4854999863,12.5618029398,0.0,12.5618029398
 09/14  20:00:00,42.0464456779,1.09250273535,3.24348598843,0.0,12.456681583,19.8967753704,11.5137831766,0.0,11.5137831766
 09/14  21:00:00,36.0569500094,0.966223091881,2.84377098537,0.0,9.18739968257,17.702556249,9.41774365031,0.0,9.41774365031
 09/14  22:00:00,28.1352002456,0.723535389873,2.10002148529,0.0,5.91811778209,14.0365255879,8.22000677814,0.0,8.22000677814
 09/14  23:00:00,21.3632347059,0.508177350476,1.4399230563,0.0,3.54045821811,10.5176760807,4.62679616162,0.0,4.62679616162
 09/14  24:00:00,17.1041214725,0.368493414956,1.02374931418,0.0,2.55330491699,7.80157382632,1.48273687217,0.0,1.48273687217
 09/15  01:00:00,16.1769312111,0.283555618636,0.770221465041,0.0,2.55330491699,7.21284921042,0.884405378392,0.0,0.884405378392
 09/15  02:00:00,15.5943716284,0.210272804428,0.555307004469,0.0,2.55330491699,6.91848690247,0.434872626063,0.0,0.434872626063
 09/15  03:00:00,15.1092166544,0.121699749322,0.305906239583,0.0,2.55330491699,6.7713057485,0.434880196381,0.0,0.434880196381
 09/15  04:00:00,16.9896200633,0.0688716517001,0.162644298346,0.0,3.82705111198,7.57405300124,0.884588334369,0.0,0.884588334369
 09/15  05:00:00,21.527777189,0.0703762323248,0.160684381523,0.0,6.02426329834,9.91545327661,4.35221249185,0.0183527210964,4.33385977076
 09/15  06:00:00,24.2790519475,0.105731263884,0.236853028391,0.0,6.51253267309,14.7454349813,14.4884808837,0.103139951439,14.3853409323
 09/15  07:00:00,24.8808353789,0.202574492368,0.501160595971,0.0,6.01364874671,18.163451543,15.33507224,0.0493339229574,15.285738317
 09/15  08:00:00,24.603767772,0.543657541114,0.828760489238,0.0,4.35151303671,18.8798367041,14.7229091239,0.0371988567883,14.6857102671
 09/15  09:00:00,22.34455665,0.666500215208,1.27033853361,0.0,3.78894180059,16.6187760998,12.8856214879,0.0,12.8856214879
 09/15  10:00:00,19.6404129639,0.711457751377,1.43786401449,0.0,3.78894180059,13.7021493968,11.6855622986,0.0,11.6855622986
 09/15  11:00:00,20.2487713536,0.812308293804,1.79819070792,0.0,3.78894180059,13.8493305508,9.43545131859,0.0,9.43545131859
 09/15  12:00:00,20.4758074924,0.939655847839,2.20832051076,0.0,3.69398621738,13.6338449159,8.23539212927,0.0,8.23539212927
 09/15  13:00:00,20.3341922668,0.964318416113,2.32032611479,0.0,3.78894180059,13.2606059349,7.33534773727,0.0,7.33534773727
 09/15  14:00:00,20.7157919579,1.08740145889,2.72602391721,0.0,3.78894180059,13.1134247809,6.43530334528,0.0,6.43530334528
 09/15  15:00:00,22.1181995458,1.09854159529,2.75228191532,0.0,4.71240779196,13.5549682428,7.33534773727,0.0,7.33534773727
 09/15  16:00:00,30.0968531252,1.23286767089,3.14625603175,0.0,7.18559832057,18.5321311015,8.5354069266,0.0,8.5354069266
 09/15  17:00:00,35.8398688067,1.04788366509,3.09649944985,0.0,8.38069375907,23.3147919321,11.2355401026,0.0,11.2355401026
 09/15  18:00:00,37.7714298213,1.03701980172,2.97155419399,0.0,10.6415932552,23.1212625696,13.1856362852,0.0,13.1856362852
 09/15  19:00:00,41.3532682287,0.856389826891,2.3463005545,0.0,12.3080778603,20.4854999863,12.5856066906,0.0,12.5856066906
 09/15  20:00:00,40.2114977512,0.686808540267,1.81423225679,0.0,12.456681583,19.8967753704,11.5355548999,0.0,11.5355548999
 09/15  21:00:00,34.2661150944,0.560506107201,1.45865305502,0.0,9.18739968257,17.702556249,9.43545131859,0.0,9.43545131859
 09/15  22:00:00,26.7666823593,0.407875625737,1.04716336308,0.0,5.91811778209,14.0365255879,8.23539212927,0.0,8.23539212927
 09/15  23:00:00,20.3354685801,0.262283987293,0.658050293722,0.0,3.54045821811,10.5176760807,4.6352145613,0.0,4.6352145613
 09/15  24:00:00,16.0929893096,0.113225815434,0.267884750752,0.0,2.55330491699,7.80157382632,1.48505918932,0.0,1.48505918932
 09/16  01:00:00,15.3394464762,0.0660330238631,0.150259324887,0.0,2.55330491699,7.21284921042,0.885581863661,0.0,0.885581863661
 09/16  02:00:00,14.9994710362,0.0561554177972,0.114523798915,0.0,2.55330491699,6.91848690247,0.577435191076,0.142267786557,0.435167404519
 09/16  03:00:00,14.8447004261,0.0652985784685,0.0977911821106,0.0,2.55330491699,6.7713057485,0.983979539498,0.548804331636,0.435175207862
 09/16  04:00:00,16.9330811648,0.0994942779125,0.0754827735995,0.0,3.82705111198,7.57405300124,2.47808175898,1.59231130564,0.885770453341
 09/16  05:00:00,21.5226381977,0.150068908331,0.0758527141975,0.0,6.02426329834,9.91545327661,7.14149327091,2.79960455374,4.34188871717
 09/16  06:00:00,24.2646737374,0.189276210824,0.138929871342,0.0,6.51253267309,14.7454349813,17.5015667884,3.08814656591,14.4134202225
 09/16  07:00:00,24.409212747,0.205178301374,0.22046351754,0.0,6.01364874671,17.9699221805,18.0034540032,2.68783370281,15.3156203004
 09/16  08:00:00,22.3061005169,0.218083620977,0.303080722985,0.0,3.66783283761,18.1171033345,17.0365728528,2.32217584718,14.7143970057
 09/16  09:00:00,19.6657717548,0.237968989354,0.466498432955,0.0,3.10526160149,15.8560427302,14.3151440268,1.40442164261,12.9107223842
 09/16  10:00:00,16.7461901668,0.225551115697,0.475961421784,0.0,3.10526160149,12.9394160272,12.7915454791,1.08327284574,11.7082726333
 09/16  11:00:00,16.9391556988,0.228805311898,0.518491603715,0.0,3.10526160149,13.0865971812,10.2472473985,0.793568048104,9.45367935044
 09/16  12:00:00,16.8000025166,0.229513141544,0.525811745871,0.0,3.10526160149,12.9394160272,8.97075645282,0.719526853257,8.25122959956
 09/16  13:00:00,16.5285932003,0.255250130664,0.670208902444,0.0,3.10526160149,12.4978725653,7.5669673273,0.2175750409,7.3493922864
 09/16  14:00:00,16.2244138309,0.227326499762,0.541134317966,0.0,3.10526160149,12.3506914113,6.98216740146,0.534612428213,6.44755497324
 09/16  15:00:00,17.783601936,0.277391390698,0.685248078823,0.0,4.02872759285,12.7922348732,7.67105470228,0.321662415873,7.3493922864
 09/16  16:00:00,25.6641966476,0.381417941907,1.01146285186,0.0,6.50191812146,17.7693977319,8.55184203728,0.0,8.55184203728
 09/16  17:00:00,33.2737145065,0.492069852225,1.27968832493,0.0,8.38069375907,23.1212625696,11.2573539768,0.0,11.2573539768
 09/16  18:00:00,36.401209417,0.493610842988,1.25190941513,0.0,10.6415932552,23.1212625696,13.2113348219,0.0,13.2113348219
 09/16  19:00:00,39.6604208996,0.430400223766,1.07944282851,0.0,12.3080778603,20.4854999863,12.6101099465,0.0,12.6101099465
 09/16  20:00:00,39.000788446,0.371961746218,0.918369745617,0.0,12.456681583,19.8967753704,11.5579664145,0.0,11.5579664145
 09/16  21:00:00,33.2367181951,0.295130820223,0.694631442718,0.0,9.18739968257,17.702556249,9.63967958191,0.186000231471,9.45367935044
 09/16  22:00:00,25.9459805589,0.220573149402,0.413764039022,0.0,5.91811778209,14.0365255879,9.38839124728,1.13716164772,8.25122959956
 09/16  23:00:00,19.8611806284,0.219884871733,0.226161457599,0.0,3.54045821811,10.5176760807,7.64977209259,3.00589174566,4.64388034693
 09/16  24:00:00,16.0946546779,0.247862314509,0.134913620012,0.0,2.55330491699,7.80157382632,6.09661745927,4.60916770839,1.48744975088
 09/17  01:00:00,15.4869713203,0.276267222904,0.0875499699471,0.0,2.55330491699,7.21284921042,6.65413333033,5.76734106031,0.88679227002
 09/17  02:00:00,15.175758101,0.316484586566,0.0304816949523,0.0,2.55330491699,6.91848690247,7.79187917645,7.35640851704,0.435470659414
 09/17  03:00:00,15.0490377388,0.363230803336,0.00419626995864,0.0,2.55330491699,6.7713057485,9.26406350194,8.82858480758,0.435478694355
 09/17  04:00:00,17.1643513393,0.406247226072,0.0,0.0,3.82705111198,7.57405300124,10.8621513464,9.97516488731,0.886986459107
 09/17  05:00:00,21.7272279835,0.430511408355,0.0,0.0,6.02426329834,9.91545327661,14.9709065633,10.6207605402,4.35014602318
 09/17  06:00:00,24.3849309866,0.428288306802,0.0201750245491,0.0,6.51253267309,14.7454349813,24.8083772104,10.3660839867,14.4422932237
 09/17  07:00:00,24.4597501127,0.402359487322,0.0738196972993,0.0,6.01364874671,17.9699221805,24.4443424283,9.09799593756,15.3463464908
 09/17  08:00:00,22.2517553978,0.380540647441,0.0862785773727,0.0,3.66783283761,18.1171033345,23.1272908833,8.38339670155,14.7438941817
 09/17  09:00:00,19.6098594983,0.375214591327,0.273340574462,0.0,3.10526160149,15.8560427302,19.3371578847,6.40062547133,12.9365324133
 09/17  10:00:00,16.7720139542,0.344089284729,0.383247040092,0.0,3.10526160149,12.9394160272,16.3745136086,4.64288904416,11.7316245645
 09/17  11:00:00,16.9330775257,0.308740220645,0.432478521871,0.0,3.10526160149,13.0865971812,12.8460735052,3.37365115735,9.4724223478
 09/17  12:00:00,16.8293374277,0.285101687328,0.499558111203,0.0,3.10526160149,12.9394160272,10.5015065208,2.23399202191,8.2675144989
 09/17  13:00:00,16.3148352473,0.237170840466,0.474530239611,0.0,3.10526160149,12.4978725653,8.78116080684,1.4173271946,7.36383361224
 09/17  14:00:00,16.2610248058,0.233725529256,0.571346263444,0.0,3.10526160149,12.3506914113,7.07264642127,0.612493695698,6.46015272557
 09/17  15:00:00,18.0746505775,0.332360520769,0.921327590242,0.0,4.02872759285,12.7922348732,7.38713038294,0.0232967707057,7.36383361224
 09/17  16:00:00,25.6538220046,0.36533968736,1.01716646338,0.0,6.50191812146,17.7693977319,8.56874146113,0.0,8.56874146113
 09/17  17:00:00,33.1446654458,0.437059390171,1.20564972627,0.0,8.38069375907,23.1212625696,11.2797841211,0.0,11.2797841211
 09/17  18:00:00,36.2847824081,0.444171270763,1.1849219784,0.0,10.6415932552,23.1212625696,13.2377593756,0.0,13.2377593756
 09/17  19:00:00,39.477293195,0.372491212766,0.954224134946,0.0,12.3080778603,20.4854999863,12.6353054511,0.0,12.6353054511
 09/17  20:00:00,38.8256110313,0.317947550863,0.797206526341,0.0,12.456681583,19.8967753704,11.5810110834,0.0,11.5810110834
 09/17  21:00:00,33.150428974,0.265735887675,0.63773715422,0.0,9.18739968257,17.702556249,9.66339823982,0.19097589202,9.4724223478
 09/17  22:00:00,25.8799930625,0.205220766881,0.36312892517,0.0,5.91811778209,14.0365255879,9.57697562199,1.30946112308,8.2675144989
 09/17  23:00:00,19.8245663682,0.234984171564,0.174447897502,0.0,3.54045821811,10.5176760807,8.50132942801,3.84853847578,4.65279095223
 09/17  24:00:00,16.0556762657,0.295753685664,0.0480438367021,0.0,2.55330491699,7.80157382632,8.16226238624,6.67235453735,1.48990784889
 09/18  01:00:00,15.480362866,0.341941320418,0.0152674181669,0.0,2.55330491699,7.21284921042,9.06043560398,8.17239936541,0.888036238565
 09/18  02:00:00,15.2077832755,0.377212109721,0.00177934634997,0.0,2.55330491699,6.91848690247,9.617891128,9.18210882713,0.435782300867
 09/18  03:00:00,15.0998397843,0.418229118799,0.0,0.0,2.55330491699,6.7713057485,10.6501359094,10.2143453435,0.435790565922
 09/18  04:00:00,17.2014447951,0.443340681849,0.0,0.0,3.82705111198,7.57405300124,11.7200934755,10.8318574841,0.888235991392
 09/18  05:00:00,21.7439000874,0.447183512258,0.0,0.0,6.02426329834,9.91545327661,15.3032949601,10.9446657163,4.35862924376
 09/18  06:00:00,24.3953385094,0.432051143432,0.0268197107677,0.0,6.51253267309,14.7454349813,24.7575703151,10.285618929,14.4719513861
 09/18  07:00:00,24.6624735837,0.404387803684,0.0809854894802,0.0,6.01364874671,18.163451543,24.3563135998,8.97840581099,15.3779077888
 09/18  08:00:00,23.9726343931,0.6281994175,0.11308523396,0.0,4.35151303671,18.8798367041,22.3635905402,7.58939748019,14.7741930601
 09/18  09:00:00,21.4275319893,0.624775384444,0.395038703712,0.0,3.78894180059,16.6187760998,18.062367303,5.09932337103,12.9630439319
 09/18  10:00:00,19.1073499568,0.674110275745,0.942148482975,0.0,3.78894180059,13.7021493968,14.090514836,2.33490365943,11.7556111765
 09/18  11:00:00,19.8359002649,0.756510219534,1.44111769345,0.0,3.78894180059,13.8493305508,10.3975078555,0.905833095435,9.4916747601
 09/18  12:00:00,20.0796367356,0.853330145167,1.89847545666,0.0,3.69398621738,13.6338449159,8.42880174847,0.144559743784,8.28424200468
 09/18  13:00:00,20.1013382485,0.902626825292,2.14916368736,0.0,3.78894180059,13.2606059349,7.37866743811,0.0,7.37866743811
 09/18  14:00:00,19.7430477987,0.850588880918,1.9900923359,0.0,3.78894180059,13.1134247809,6.47309287155,0.0,6.47309287155
 09/18  15:00:00,21.4447264285,0.928139691449,2.24921070191,0.0,4.71240779196,13.5549682428,7.37866743811,0.0,7.37866743811
 09/18  16:00:00,29.0036853446,0.959216696348,2.32673922573,0.0,7.18559832057,18.5321311015,8.58610019354,0.0,8.58610019354
 09/18  17:00:00,34.8962044529,0.79311879666,2.40759996448,0.0,8.38069375907,23.3147919321,11.3028238932,0.0,11.3028238932
 09/18  18:00:00,38.008191004,0.838884650299,2.51361719481,0.0,10.6415932552,23.1212625696,13.2649021208,0.0,13.2649021208
 09/18  19:00:00,40.9920021187,0.731221623793,2.11020264758,0.0,12.3080778603,20.4854999863,12.6611857431,0.0,12.6611857431
 09/18  20:00:00,40.114894998,0.63194215891,1.77249588498,0.0,12.456681583,19.8967753704,11.6046820821,0.0,11.6046820821
 09/18  21:00:00,34.3111511435,0.5479080916,1.51628711981,0.0,9.18739968257,17.702556249,9.4916747601,0.0,9.4916747601
 09/18  22:00:00,26.9136773491,0.429008331676,1.173025647,0.0,5.91811778209,14.0365255879,8.28424200468,0.0,8.28424200468
 09/18  23:00:00,20.6043900816,0.319476266743,0.869779515778,0.0,3.54045821811,10.5176760807,4.66194373841,0.0,4.66194373841
 09/18  24:00:00,16.5059983533,0.214841772282,0.579277837592,0.0,2.55330491699,7.80157382632,1.49243275542,0.0,1.49243275542
 09/19  01:00:00,15.7386511686,0.167592642964,0.447904398189,0.0,2.55330491699,7.21284921042,0.889313400507,0.0,0.889313400507
 09/19  02:00:00,15.3428135802,0.140195969189,0.373825791499,0.0,2.55330491699,6.91848690247,0.436102236519,0.0,0.436102236519
 09/19  03:00:00,15.0924352299,0.112788384576,0.298036179849,0.0,2.55330491699,6.7713057485,0.436110730147,0.0,0.436110730147
 09/19  04:00:00,17.1465213819,0.107191691968,0.281225576626,0.0,3.82705111198,7.57405300124,0.906823717184,0.0173050371705,0.889518680014
 09/19  05:00:00,21.7395428494,0.126333151021,0.316493123176,0.0,6.02426329834,9.91545327661,4.48882640217,0.121490535188,4.36733586698
 09/19  06:00:00,24.5595353085,0.176362940223,0.446704713023,0.0,6.51253267309,14.7454349813,14.6157139288,0.11332800185,14.5023859269
 09/19  07:00:00,25.1171828731,0.25822308536,0.681859497191,0.0,6.01364874671,18.163451543,15.476287863,0.0659930150334,15.410294848
 09/19  08:00:00,24.7403638461,0.572364893807,0.936649210601,0.0,4.35151303671,18.8798367041,14.8473586911,0.0420740232027,14.8052846679
 09/19  09:00:00,22.4032339712,0.672803034542,1.32271303554,0.0,3.78894180059,16.6187760998,12.9902490888,0.0,12.9902490888
 09/19  10:00:00,20.127105585,0.809274316788,1.82674007015,0.0,3.78894180059,13.7021493968,11.7802253661,0.0,11.7802253661
 09/19  11:00:00,21.2321752376,1.00974082247,2.58416206328,0.0,3.78894180059,13.8493305508,9.51143088594,0.0,9.51143088594
 09/19  12:00:00,21.0756453889,1.03433152518,2.71348272999,0.0,3.69398621738,13.6338449159,8.3014071632,0.0,8.3014071632
 09/19  13:00:00,21.7669041126,1.24148836716,3.47586800958,0.0,3.78894180059,13.2606059349,7.39388937114,0.0,7.39388937114
 09/19  14:00:00,22.558689414,1.44421177233,4.21211105982,0.0,3.78894180059,13.1134247809,6.48637157908,0.0,6.48637157908
 09/19  15:00:00,24.3037368681,1.52841581528,4.50794501763,0.0,4.71240779196,13.5549682428,7.39388937114,0.0,7.39388937114
 09/19  16:00:00,31.4109561844,1.47345434137,4.21977242053,0.0,7.18559832057,18.5321311015,8.60391309388,0.0,8.60391309388
 09/19  17:00:00,37.6798168354,1.42804954674,4.55628159687,0.0,8.38069375907,23.3147919321,11.3264664701,0.0,11.3264664701
 09/19  18:00:00,40.2812638581,1.3776012103,4.2479734889,0.0,10.6415932552,23.1212625696,13.2927550195,0.0,13.2927550195
 09/19  19:00:00,42.5106537104,1.10957849532,3.25049736778,0.0,12.3080778603,20.4854999863,12.6877431582,0.0,12.6877431582
 09/19  20:00:00,41.0909491568,0.889115864147,2.49137633851,0.0,12.456681583,19.8967753704,11.6289724008,0.0,11.6289724008
 09/19  21:00:00,34.5840695015,0.641088438366,1.69602513103,0.0,9.18739968257,17.702556249,9.51143088594,0.0,9.51143088594
 09/19  22:00:00,26.7548791988,0.412031851094,1.03120397728,0.0,5.91811778209,14.0365255879,8.3014071632,0.0,8.3014071632
 09/19  23:00:00,20.3839509628,0.278634063322,0.690182600377,0.0,3.54045821811,10.5176760807,4.67133599496,0.0,4.67133599496
 09/19  24:00:00,16.3009678984,0.169996248041,0.419092907017,0.0,2.55330491699,7.80157382632,1.49502372275,0.0,1.49502372275
 09/20  01:00:00,15.4412709599,0.094351818012,0.223765014398,0.0,2.55330491699,7.21284921042,0.890623377283,0.0,0.890623377283
 09/20  02:00:00,15.0020631805,0.059392556521,0.113878804503,0.0,2.55330491699,6.91848690247,0.658368099424,0.221937727857,0.436430371567
 09/20  03:00:00,14.8246739362,0.0767749015012,0.0662883691552,0.0,2.55330491699,6.7713057485,1.57066732043,1.13422822827,0.436439092169
 09/20  04:00:00,16.9366915272,0.132222959777,0.0463644541461,0.0,3.82705111198,7.57405300124,3.58195829682,2.69112415183,0.890834144999
 09/20  05:00:00,21.5365417688,0.195457886503,0.0443673071087,0.0,6.02426329834,9.91545327661,8.64631128157,4.27004796686,4.37626331471
 09/20  06:00:00,24.2722129856,0.24727143333,0.0884738970371,0.0,6.51253267309,14.7454349813,19.604298999,5.07071116528,14.5335878337
 09/20  07:00:00,24.6030523128,0.246897940844,0.179054081396,0.0,6.01364874671,18.163451543,19.575675735,4.13217765788,15.4434980771
 09/20  08:00:00,24.1054670515,0.52172912382,0.352388186047,0.0,4.35151303671,18.8798367041,17.9968934777,3.15973368001,14.8371597977
 09/20  09:00:00,21.7933705517,0.594415170697,0.791237479814,0.0,3.78894180059,16.6187760998,14.7332235487,1.71508372125,13.0181398275
 09/20  10:00:00,19.6080968349,0.732740433609,1.38426520322,0.0,3.78894180059,13.7021493968,12.45621782,0.650757976103,11.8054598439
 09/20  11:00:00,20.2814183449,0.825907613686,1.81723837937,0.0,3.78894180059,13.8493305508,9.59626903315,0.0645841584304,9.53168487472
 09/20  12:00:00,20.7868449962,1.00577183084,2.45324203157,0.0,3.69398621738,13.6338449159,8.31900489115,0.0,8.31900489115
 09/20  13:00:00,21.1445415992,1.13771743079,2.95727643253,0.0,3.78894180059,13.2606059349,7.40949490348,0.0,7.40949490348
 09/20  14:00:00,21.702076336,1.29397530457,3.50573444962,0.0,3.78894180059,13.1134247809,6.4999849158,0.0,6.4999849158
 09/20  15:00:00,23.5246215312,1.40965498921,3.84759050682,0.0,4.71240779196,13.5549682428,7.40949490348,0.0,7.40949490348
 09/20  16:00:00,31.2784953257,1.49786667618,4.06289922701,0.0,7.18559832057,18.5321311015,8.62217488705,0.0,8.62217488705
 09/20  17:00:00,37.3029029333,1.38660256435,4.22081467721,0.0,8.38069375907,23.3147919321,11.3507048501,0.0,11.3507048501
 09/20  18:00:00,39.6916867669,1.28935291795,3.74664469009,0.0,10.6415932552,23.1212625696,13.3213098234,0.0,13.3213098234
 09/20  19:00:00,41.6354311132,0.948660573178,2.53619269272,0.0,12.3080778603,20.4854999863,12.7149698316,0.0,12.7149698316
 09/20  20:00:00,40.3470520737,0.742388419024,1.89420670059,0.0,12.456681583,19.8967753704,11.653874846,0.0,11.653874846
 09/20  21:00:00,34.3422597038,0.594470317862,1.50083345382,0.0,9.18739968257,17.702556249,9.53168487472,0.0,9.53168487472
 09/20  22:00:00,26.6854571583,0.397552139744,0.976261648152,0.0,5.91811778209,14.0365255879,8.31900489115,0.0,8.31900489115
 09/20  23:00:00,20.3107855435,0.261449684436,0.634201559989,0.0,3.54045821811,10.5176760807,4.68096494044,0.0,4.68096494044
 09/20  24:00:00,16.2419037506,0.156245470639,0.373779536617,0.0,2.55330491699,7.80157382632,1.49767998357,0.0,1.49767998357
 09/21  01:00:00,15.4372452314,0.0952285492564,0.218862554658,0.0,2.55330491699,7.21284921042,0.924705094199,0.0327393135295,0.89196578067
 09/21  02:00:00,15.0277292761,0.0777021097249,0.121235346919,0.0,2.55330491699,6.91848690247,1.01420972041,0.577443111622,0.43676660879
 09/21  03:00:00,14.8654701401,0.108354456825,0.0755050177402,0.0,2.55330491699,6.7713057485,2.22602843119,1.78925287648,0.436775554707
 09/21  04:00:00,16.9793167636,0.157888099589,0.0633245507122,0.0,3.82705111198,7.57405300124,4.01011518567,3.11793318898,0.892181996692
 09/21  05:00:00,21.5820592456,0.22873109752,0.0566115728812,0.0,6.02426329834,9.91545327661,9.33336346658,4.94795452316,4.38540894342
 09/21  06:00:00,24.302923281,0.296623109012,0.0698325167676,0.0,6.51253267309,14.7454349813,21.0814244792,6.5158766127,14.5655478665
 09/21  07:00:00,24.6583160225,0.281722603853,0.199493128102,0.0,6.01364874671,18.163451543,20.2565140236,4.77900638022,15.4775076434
 09/21  08:00:00,24.2649248367,0.551628209721,0.481946885284,0.0,4.35151303671,18.8798367041,17.7447870008,2.87497799082,14.86980901
 09/21  09:00:00,22.1271675629,0.654244860052,1.06520480172,0.0,3.78894180059,16.6187760998,14.3103109859,1.26360309761,13.0467078883
 09/21  10:00:00,19.9948473443,0.803700205402,1.70005594086,0.0,3.78894180059,13.7021493968,12.2563271907,0.425020053627,11.831307137
 09/21  11:00:00,20.7402837393,0.926445965485,2.17556542192,0.0,3.78894180059,13.8493305508,9.5840841992,0.0316534707799,9.55243072842
 09/21  12:00:00,21.0074016483,1.05757659398,2.6219939205,0.0,3.69398621738,13.6338449159,8.33702997715,0.0,8.33702997715
 09/21  13:00:00,21.4352210794,1.20518889129,3.18048445227,0.0,3.78894180059,13.2606059349,7.4254794137,0.0,7.4254794137
 09/21  14:00:00,22.2125245534,1.4067115983,3.90344637324,0.0,3.78894180059,13.1134247809,6.51392885025,0.0,6.51392885025
 09/21  15:00:00,24.2624239263,1.55845132272,4.43659656835,0.0,4.71240779196,13.5549682428,7.4254794137,0.0,7.4254794137
 09/21  16:00:00,32.2675995216,1.69395604359,4.8559140555,0.0,7.18559832057,18.5321311015,8.64088016497,0.0,8.64088016497
 09/21  17:00:00,38.0769530169,1.54817445181,4.83329287334,0.0,8.38069375907,23.3147919321,11.3755318553,0.0,11.3755318553
 09/21  18:00:00,41.336016852,1.44671795829,4.34077640151,0.0,10.6415932552,23.1212625696,13.3505580761,0.0,13.3505580761
 09/21  19:00:00,42.3590457449,1.11093890376,3.09752899385,0.0,12.3080778603,20.4854999863,12.7428577005,0.0,12.7428577005
 09/21  20:00:00,40.7432365665,0.838820848405,2.19395876398,0.0,12.456681583,19.8967753704,11.6793820431,0.0,11.6793820431
 09/21  21:00:00,34.6433740301,0.67072682992,1.72569126809,0.0,9.18739968257,17.702556249,9.55243072842,0.0,9.55243072842
 09/21  22:00:00,27.112499011,0.500725938801,1.30012970174,0.0,5.91811778209,14.0365255879,8.33702997715,0.0,8.33702997715
 09/21  23:00:00,20.4959015972,0.30905899927,0.771708298794,0.0,3.54045821811,10.5176760807,4.69082772335,0.0,4.69082772335
 09/21  24:00:00,16.2737104675,0.166558978528,0.395272745637,0.0,2.55330491699,7.80157382632,1.50040075127,0.0,1.50040075127
 09/22  01:00:00,15.5377540688,0.123219436472,0.291380504897,0.0,2.55330491699,7.21284921042,0.893340212897,0.0,0.893340212897
 09/22  02:00:00,15.1067236365,0.08361358107,0.194318235979,0.0,2.55330491699,6.91848690247,0.447371483688,0.0102606351099,0.437110848578
 09/22  03:00:00,14.8739918606,0.0693072483014,0.123073946828,0.0,2.55330491699,6.7713057485,0.80604170447,0.368921686379,0.437120018091
 09/22  04:00:00,16.9437359188,0.088345628871,0.0972861766939,0.0,3.82705111198,7.57405300124,1.97314843884,1.07958660297,0.893561835873
 09/22  05:00:00,21.5416443205,0.133128496913,0.111799248352,0.0,6.02426329834,9.91545327661,6.39072888397,1.99595883904,4.39477004493
 09/22  06:00:00,25.182039612,0.173496239328,0.179242384127,0.0,6.51253267309,14.7454349813,16.874838871,2.27658231034,14.5982565607
 09/22  07:00:00,24.7231344705,0.206936071115,0.339098108824,0.0,6.01364874671,18.163451543,17.1301995915,1.61788611621,15.5123134752
 09/22  08:00:00,24.4471206057,0.534551229487,0.681219634528,0.0,4.35151303671,18.8798367041,15.9034388356,1.00021619957,14.903222636
 09/22  09:00:00,22.4790251536,0.694019963992,1.37728728849,0.0,3.78894180059,16.6187760998,13.3070809304,0.231136119288,13.0759448111
 09/22  10:00:00,20.5779864037,0.901517397298,2.18537780833,0.0,3.78894180059,13.7021493968,11.857759591,0.0,11.857759591
 09/22  11:00:00,21.6497253656,1.08946784548,2.92198516827,0.0,3.78894180059,13.8493305508,9.57366230334,0.0,9.57366230334
 09/22  12:00:00,22.4626045187,1.32617756323,3.80859582165,0.0,3.69398621738,13.6338449159,8.35547708323,0.0,8.35547708323
 09/22  13:00:00,23.2401253791,1.54193172904,4.64864591419,0.0,3.78894180059,13.2606059349,7.44183816815,0.0,7.44183816815
 09/22  14:00:00,24.0356525774,1.73284274039,5.40044325512,0.0,3.78894180059,13.1134247809,6.52819925306,0.0,6.52819925306
 09/22  15:00:00,26.1410796392,1.88321717597,5.99048642808,0.0,4.71240779196,13.5549682428,7.44183816815,0.0,7.44183816815
 09/22  16:00:00,34.3871856265,2.06222213801,6.60723406595,0.0,7.18559832057,18.5321311015,8.66002338826,0.0,8.66002338826
 09/22  17:00:00,40.1711271642,1.92985432452,6.54578714794,0.0,8.38069375907,23.3147919321,11.4009401335,0.0,11.4009401335
 09/22  18:00:00,43.2047052665,1.81132084644,5.84486192782,0.0,10.6415932552,23.1212625696,13.3804911162,0.0,13.3804911162
 09/22  19:00:00,44.0082518001,1.46107885675,4.39659509606,0.0,12.3080778603,20.4854999863,12.7713985061,0.0,12.7713985061
 09/22  20:00:00,42.5850219537,1.2461447758,3.62842022374,0.0,12.456681583,19.8967753704,11.7054864385,0.0,11.7054864385
 09/22  21:00:00,36.1492165622,1.01439989964,2.88786073047,0.0,9.18739968257,17.702556249,9.57366230334,0.0,9.57366230334
 09/22  22:00:00,28.3725482879,0.792674925481,2.26822999199,0.0,5.91811778209,14.0365255879,8.35547708323,0.0,8.35547708323
 09/22  23:00:00,21.6666109431,0.584827875206,1.66664876876,0.0,3.54045821811,10.5176760807,4.7009214229,0.0,4.7009214229
 09/22  24:00:00,17.155526172,0.384446770357,1.05920065825,0.0,2.55330491699,7.80157382632,1.50318522011,0.0,1.50318522011
 09/23  01:00:00,16.2082439985,0.293966078833,0.791123792211,0.0,2.55330491699,7.21284921042,0.894746266764,0.0,0.894746266764
 09/23  02:00:00,15.596871318,0.212907024204,0.555172474358,0.0,2.55330491699,6.91848690247,0.437462988961,0.0,0.437462988961
 09/23  03:00:00,15.2823323323,0.168076676504,0.432644990251,0.0,2.55330491699,6.7713057485,0.437472380291,0.0,0.437472380291
 09/23  04:00:00,17.3281445324,0.158988991161,0.41105142801,0.0,3.82705111198,7.57405300124,0.89497325387,0.0,0.89497325387
 09/23  05:00:00,21.8538744767,0.157793127919,0.39936477355,0.0,6.02426329834,9.91545327661,4.40434384727,0.0,4.40434384727
 09/23  06:00:00,25.4139341407,0.169506155981,0.415126996155,0.0,6.51253267309,14.7454349813,14.6317042301,0.0,14.6317042301
 09/23  07:00:00,24.7022032992,0.205088734093,0.513543636967,0.0,6.01364874671,17.9699221805,15.5479052652,0.0,15.5479052652
 09/23  08:00:00,22.8061974706,0.281023591759,0.740237705903,0.0,3.66783283761,18.1171033345,14.9373907807,0.0,14.9373907807
 09/23  09:00:00,20.7911551687,0.475937208618,1.35391362765,0.0,3.10526160149,15.8560427302,13.1058419378,0.0,13.1058419378
 09/23  10:00:00,18.8695016749,0.705029491172,2.11979455439,0.0,3.10526160149,12.9394160272,11.8848093723,0.0,11.8848093723
 09/23  11:00:00,20.2474012192,0.97800484663,3.07753758934,0.0,3.10526160149,13.0865971812,9.59537331195,0.0,9.59537331195
 09/23  12:00:00,21.1900365471,1.21775372722,3.92760519075,0.0,3.10526160149,12.9394160272,8.37434074645,0.0,8.37434074645
 09/23  13:00:00,21.6788477108,1.41913484057,4.65657870302,0.0,3.10526160149,12.4978725653,7.45856632233,0.0,7.45856632233
 09/23  14:00:00,22.5759082395,1.63528381505,5.48467141135,0.0,3.10526160149,12.3506914113,6.5427918982,0.0,6.5427918982
 09/23  15:00:00,24.8621802739,1.82691589286,6.2143019146,0.0,4.02872759285,12.7922348732,7.45856632233,0.0,7.45856632233
 09/23  16:00:00,31.8937390497,1.74549100961,5.87693218624,0.0,6.50191812146,17.7693977319,8.67959888783,0.0,8.67959888783
 09/23  17:00:00,39.9990602712,1.9743104335,6.52279350832,0.0,8.38069375907,23.1212625696,11.4269221602,0.0,11.4269221602
 09/23  18:00:00,43.5953046488,1.91730218489,6.12947997172,0.0,10.6415932552,23.1212625696,13.4111000791,0.0,13.4111000791
 09/23  19:00:00,44.9483388463,1.67280110205,5.12495989691,0.0,12.3080778603,20.4854999863,12.8005837964,0.0,12.8005837964
 09/23  20:00:00,43.0978715447,1.37759972771,4.00981486289,0.0,12.456681583,19.8967753704,11.7321803016,0.0,11.7321803016
 09/23  21:00:00,36.2526654047,1.0579284534,2.94778101918,0.0,9.18739968257,17.702556249,9.59537331195,0.0,9.59537331195
 09/23  22:00:00,28.1178398083,0.749429657866,2.05676677996,0.0,5.91811778209,14.0365255879,8.37434074645,0.0,8.37434074645
 09/23  23:00:00,21.204956277,0.4857680477,1.3040539302,0.0,3.54045821811,10.5176760807,4.71124304995,0.0,4.71124304995
 09/23  24:00:00,16.8391719989,0.312308808165,0.814984447338,0.0,2.55330491699,7.80157382632,1.5060325655,0.0,1.5060325655
 09/24  01:00:00,15.7882276469,0.191437360522,0.473636158899,0.0,2.55330491699,7.21284921042,0.896183525763,0.0,0.896183525763
 09/24  02:00:00,15.3140648982,0.141272544476,0.344000534275,0.0,2.55330491699,6.91848690247,0.43782292564,0.0,0.43782292564
 09/24  03:00:00,15.1385049603,0.130801824493,0.326092470325,0.0,2.55330491699,6.7713057485,0.437832536944,0.0,0.437832536944
 09/24  04:00:00,17.1570348971,0.114433876243,0.284496907604,0.0,3.82705111198,7.57405300124,0.896415832689,0.0,0.896415832689
 09/24  05:00:00,21.6331513407,0.0990643505683,0.237370414992,0.0,6.02426329834,9.91545327661,4.41412751542,0.0,4.41412751542
 09/24  06:00:00,25.2983060697,0.137858181571,0.331146899549,0.0,6.51253267309,14.7454349813,14.6658809694,0.0,14.6658809694
 09/24  07:00:00,24.8187370817,0.236942493988,0.598223659604,0.0,6.01364874671,17.9699221805,15.5842724731,0.0,15.5842724731
 09/24  08:00:00,22.8025091541,0.284452590788,0.733120390307,0.0,3.66783283761,18.1171033345,15.0572007978,0.0848974723991,14.9723033254
 09/24  09:00:00,20.5454634517,0.425664583256,1.15849453594,0.0,3.10526160149,15.8560427302,13.1712365696,0.0348461552008,13.1363904144
 09/24  10:00:00,18.4742212333,0.627005180152,1.80253842382,0.0,3.10526160149,12.9394160272,11.9124484702,0.0,11.9124484702
 09/24  11:00:00,19.5729913137,0.84001148306,2.54112104747,0.0,3.10526160149,13.0865971812,9.61755732476,0.0,9.61755732476
 09/24  12:00:00,20.8490031842,1.14955516522,3.65477038987,0.0,3.10526160149,12.9394160272,8.39361538053,0.0,8.39361538053
 09/24  13:00:00,21.7518857823,1.42555226715,4.72319934794,0.0,3.10526160149,12.4978725653,7.47565892235,0.0,7.47565892235
 09/24  14:00:00,22.8928838112,1.68767282751,5.74925797051,0.0,3.10526160149,12.3506914113,6.55770246418,0.0,6.55770246418
 09/24  15:00:00,25.7889885072,1.97660167784,6.99142436289,0.0,4.02872759285,12.7922348732,7.47565892235,0.0,7.47565892235
 09/24  16:00:00,34.0095845345,2.14058058243,7.59768809825,0.0,6.50191812146,17.7693977319,8.69960086658,0.0,8.69960086658
 09/24  17:00:00,41.51862575,2.23297601161,7.78369340908,0.0,8.38069375907,23.1212625696,11.4534702411,0.0,11.4534702411
 09/24  18:00:00,44.8765731609,2.14526746528,7.18278320341,0.0,10.6415932552,23.1212625696,13.4423759005,0.0,13.4423759005
 09/24  19:00:00,45.9794269077,1.87058845106,5.95826060934,0.0,12.3080778603,20.4854999863,12.8304049284,0.0,12.8304049284
 09/24  20:00:00,44.6005816066,1.6774345619,5.21269009058,0.0,12.456681583,19.8967753704,11.7594557272,0.0,11.7594557272
 09/24  21:00:00,38.4008822279,1.50429478445,4.64963151134,0.0,9.18739968257,17.702556249,9.61755732476,0.0,9.61755732476
 09/24  22:00:00,30.4301428035,1.25133447679,3.86716495621,0.0,5.91811778209,14.0365255879,8.39361538053,0.0,8.39361538053
 09/24  23:00:00,23.2498616552,0.948497556893,2.88622979926,0.0,3.54045821811,10.5176760807,4.72178954784,0.0,4.72178954784
 09/24  24:00:00,18.307493399,0.655119985255,1.94049467033,0.0,2.55330491699,7.80157382632,1.50894194423,0.0,1.50894194423
 09/25  01:00:00,17.1911912058,0.526551897976,1.54148518038,0.0,2.55330491699,7.21284921042,0.8976515642,0.0,0.8976515642
 09/25  02:00:00,16.4655672457,0.423495660582,1.21327976569,0.0,2.55330491699,6.91848690247,0.438190552017,0.0,0.438190552017
 09/25  03:00:00,16.0239236128,0.351911105964,0.990401841349,0.0,2.55330491699,6.7713057485,0.438200381391,0.0,0.438200381391
 09/25  04:00:00,18.0782025145,0.344084284041,0.976014117213,0.0,3.82705111198,7.57405300124,0.897889145129,0.0,0.897889145129
 09/25  05:00:00,22.6649557796,0.358861129136,1.00937807529,0.0,6.02426329834,9.91545327661,4.4241181522,0.0,4.4241181522
 09/25  06:00:00,26.3248492901,0.397901421155,1.09764688041,0.0,6.51253267309,14.7454349813,14.7007766574,0.0,14.7007766574
 09/25  07:00:00,26.1646394,0.51666003006,1.47087907939,0.0,6.01364874671,18.163451543,15.6214043291,0.0,15.6214043291
 09/25  08:00:00,26.2566485133,0.903331276076,2.12196749554,0.0,4.35151303671,18.8798367041,15.0079499311,0.0,15.0079499311
 09/25  09:00:00,24.9715830889,1.21791111536,3.34595407236,0.0,3.78894180059,16.6187760998,13.1675811944,0.0,13.1675811944
 09/25  10:00:00,23.9421004422,1.60738409377,4.84362515034,0.0,3.78894180059,13.7021493968,11.9406686997,0.0,11.9406686997
 09/25  11:00:00,25.6961027486,1.9359245401,6.12190585659,0.0,3.78894180059,13.8493305508,9.64020777216,0.0,9.64020777216
 09/25  12:00:00,27.081882012,2.26329237651,7.49075850174,0.0,3.69398621738,13.6338449159,8.41329527745,0.0,8.41329527745
 09/25  13:00:00,28.2427747832,2.52742864125,8.66579840607,0.0,3.78894180059,13.2606059349,7.49311090642,0.0,7.49311090642
 09/25  14:00:00,29.2443592601,2.75090176521,9.591090913,0.0,3.78894180059,13.1134247809,6.57292653539,0.0,6.57292653539
 09/25  15:00:00,31.6322823389,2.94888830068,10.416018003,0.0,4.71240779196,13.5549682428,7.49311090642,0.0,7.49311090642
 09/25  16:00:00,39.7311922944,3.0972355396,10.9162273322,0.0,7.18559832057,18.5321311015,8.72002340113,0.0,8.72002340113
 09/25  17:00:00,45.1267032091,2.90800568858,10.5232118287,0.0,8.38069375907,23.3147919321,11.4805765142,0.0,11.4805765142
 09/25  18:00:00,48.6472577747,2.73673370311,9.46916824598,0.0,10.6415932552,23.1212625696,13.4743093181,0.0,13.4743093181
 09/25  19:00:00,48.562836762,2.41211484742,8.00014406725,0.0,12.3080778603,20.4854999863,12.8608530708,0.0,12.8608530708
 09/25  20:00:00,46.9853095663,2.17994421137,7.09490840084,0.0,12.456681583,19.8967753704,11.7873046379,0.0,11.7873046379
 09/25  21:00:00,40.1061510452,1.8782225357,5.98097257741,0.0,9.18739968257,17.702556249,9.64020777216,0.0,9.64020777216
 09/25  22:00:00,31.3267796424,1.46804244937,4.54709382254,0.0,5.91811778209,14.0365255879,8.41329527745,0.0,8.41329527745
 09/25  23:00:00,23.9258348572,1.11751926506,3.39318129303,0.0,3.54045821811,10.5176760807,4.73255779332,0.0,4.73255779332
 09/25  24:00:00,18.9225444577,0.808463498801,2.40220221547,0.0,2.55330491699,7.80157382632,1.51191249471,0.0,1.51191249471
 09/26  01:00:00,17.4459247722,0.595812260155,1.72695838457,0.0,2.55330491699,7.21284921042,0.899149947324,0.0,0.899149947324
 09/26  02:00:00,16.2950882418,0.391457727084,1.07483869528,0.0,2.55330491699,6.91848690247,0.438565759225,0.0,0.438565759225
 09/26  03:00:00,15.7830373794,0.302116060648,0.799310653277,0.0,2.55330491699,6.7713057485,0.438575804703,0.0,0.438575804703
 09/26  04:00:00,17.7532244195,0.274658592273,0.720461713954,0.0,3.82705111198,7.57405300124,0.899392754913,0.0,0.899392754913
 09/26  05:00:00,22.2114221806,0.256478446558,0.658227158827,0.0,6.02426329834,9.91545327661,4.43431279914,0.0,4.43431279914
 09/26  06:00:00,25.8273369473,0.28388452343,0.714151435298,0.0,6.51253267309,14.7454349813,14.73638096,0.0,14.73638096
 09/26  07:00:00,25.7091132451,0.419604923943,1.11240803061,0.0,6.01364874671,18.163451543,15.659289837,0.0,15.659289837
 09/26  08:00:00,25.9844502199,0.849315237223,1.90378524104,0.0,4.35151303671,18.8798367041,15.0443200414,0.0,15.0443200414
 09/26  09:00:00,24.7682156676,1.17206149174,3.18843627471,0.0,3.78894180059,16.6187760998,13.199405041,0.0,13.199405041
 09/26  10:00:00,23.8442632748,1.57503464759,4.77813742914,0.0,3.78894180059,13.7021493968,11.9694617038,0.0,11.9694617038
 09/26  11:00:00,25.2754737754,1.84299859746,5.79420282609,0.0,3.78894180059,13.8493305508,9.66331794645,0.0,9.66331794645
 09/26  12:00:00,26.498209976,2.14412692251,7.02625191968,0.0,3.69398621738,13.6338449159,8.43337460921,0.0,8.43337460921
 09/26  13:00:00,27.5617794211,2.3959147976,8.1163168876,0.0,3.78894180059,13.2606059349,7.51091710628,0.0,7.51091710628
 09/26  14:00:00,29.0187160076,2.68487114516,9.4314782806,0.0,3.78894180059,13.1134247809,6.58845960335,0.0,6.58845960335
 09/26  15:00:00,31.9028695045,2.96795140625,10.667542063,0.0,4.71240779196,13.5549682428,7.51091710628,0.0,7.51091710628
 09/26  16:00:00,39.7744249057,3.08453538546,10.9721600977,0.0,7.18559832057,18.5321311015,8.74086044352,0.0,8.74086044352
 09/26  17:00:00,45.2076211353,2.91269067712,10.5994447664,0.0,8.38069375907,23.3147919321,11.5082329523,0.0,11.5082329523
 09/26  18:00:00,48.6645111882,2.71438654346,9.50876881915,0.0,10.6415932552,23.1212625696,13.5068908753,0.0,13.5068908753
 09/26  19:00:00,48.1766163378,2.33035924052,7.69567924993,0.0,12.3080778603,20.4854999863,12.8919192067,0.0,12.8919192067
 09/26  20:00:00,45.1185997517,1.84086496579,5.56727783176,0.0,12.456681583,19.8967753704,11.8157187866,0.0,11.8157187866
 09/26  21:00:00,37.8904575937,1.45525267651,4.18824898507,0.0,9.18739968257,17.702556249,9.66331794645,0.0,9.66331794645
 09/26  22:00:00,28.9804826978,0.983133090413,2.68570623695,0.0,5.91811778209,14.0365255879,8.43337460921,0.0,8.43337460921
 09/26  23:00:00,21.7859071989,0.646180369022,1.72459253081,0.0,3.54045821811,10.5176760807,4.74354459749,0.0,4.74354459749
 09/26  24:00:00,17.2153333764,0.416049784995,1.08740484803,0.0,2.55330491699,7.80157382632,1.51494333724,0.0,1.51494333724
 09/27  01:00:00,16.2873692198,0.324545432809,0.839669659519,0.0,2.55330491699,7.21284921042,0.900678231448,0.0,0.900678231448
 09/27  02:00:00,15.6999789738,0.246823750866,0.624363403489,0.0,2.55330491699,6.91848690247,0.438948436165,0.0,0.438948436165
 09/27  03:00:00,15.3539848504,0.192848480306,0.479525704584,0.0,2.55330491699,6.7713057485,0.438958695716,0.0,0.438958695716
 09/27  04:00:00,17.3162797679,0.161381844118,0.396793810493,0.0,3.82705111198,7.57405300124,0.900926216816,0.0,0.900926216816
 09/27  05:00:00,21.9603160992,0.189134444339,0.474465079715,0.0,6.02426329834,9.91545327661,4.44470843731,0.0,4.44470843731
 09/27  06:00:00,25.7562654203,0.261076603889,0.665887827856,0.0,6.51253267309,14.7454349813,14.772683333,0.0,14.772683333
 09/27  07:00:00,25.5775749482,0.381388548035,1.0190861096,0.0,6.01364874671,18.163451543,15.6979177773,0.0,15.6979177773
