Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 09/27  08:00:00,25.4570561214,0.733662823345,1.49204355639,0.0,4.35151303671,18.8798367041,15.0814028857,0.0,15.0814028857
 09/27  09:00:00,23.2491837974,0.863336459795,1.97812943648,0.0,3.78894180059,16.6187760998,13.2318525298,0.0,13.2318525298
 09/27  10:00:00,21.468479638,1.10799430679,2.86939413315,0.0,3.78894180059,13.7021493968,11.9988189555,0.0,11.9988189555
 09/27  11:00:00,23.2194472875,1.44153223223,4.13964270339,0.0,3.78894180059,13.8493305508,9.68688100377,0.0,9.68688100377
 09/27  12:00:00,24.3695247415,1.7335582419,5.30813536587,0.0,3.69398621738,13.6338449159,8.4538474295,0.0,8.4538474295
 09/27  13:00:00,25.6157343525,2.0171345821,6.54905203452,0.0,3.78894180059,13.2606059349,7.5290722488,0.0,7.5290722488
 09/27  14:00:00,26.4063821653,2.20550411221,7.29851147122,0.0,3.78894180059,13.1134247809,6.60429706811,0.0,6.60429706811
 09/27  15:00:00,28.755651334,2.40171415107,8.08656114771,0.0,4.71240779196,13.5549682428,7.5290722488,0.0,7.5290722488
 09/27  16:00:00,36.7745447383,2.51063847529,8.54617684047,0.0,7.18559832057,18.5321311015,8.76210582307,0.0,8.76210582307
 09/27  17:00:00,42.9109642663,2.46103440167,8.75444417281,0.0,8.38069375907,23.3147919321,11.5364313652,0.0,11.5364313652
 09/27  18:00:00,47.1073057973,2.3970408466,8.26890912511,0.0,10.6415932552,23.1212625696,13.5401109233,0.0,13.5401109233
 09/27  19:00:00,46.5987044401,2.00935571876,6.43877087401,0.0,12.3080778603,20.4854999863,12.9235941362,0.0,12.9235941362
 09/27  20:00:00,43.5362463654,1.49832333948,4.3274660718,0.0,12.456681583,19.8967753704,11.8446897587,0.0,11.8446897587
 09/27  21:00:00,36.6026708942,1.15968736456,3.19602759746,0.0,9.18739968257,17.702556249,9.68688100377,0.0,9.68688100377
 09/27  22:00:00,28.4960564939,0.852072590785,2.33234053271,0.0,5.91811778209,14.0365255879,8.4538474295,0.0,8.4538474295
 09/27  23:00:00,22.0093223565,0.677803202159,1.91638485521,0.0,3.54045821811,10.5176760807,4.75474670671,0.0,4.75474670671
 09/27  24:00:00,17.7569596004,0.526960101637,1.51812075535,0.0,2.55330491699,7.80157382632,1.51803357426,0.0,1.51803357426
 09/28  01:00:00,16.6138708633,0.3925478035,1.09816893237,0.0,2.55330491699,7.21284921042,0.902235964088,0.0,0.902235964088
 09/28  02:00:00,16.0316401544,0.321114044606,0.881734290288,0.0,2.55330491699,6.91848690247,0.439338469534,0.0,0.439338469534
 09/28  03:00:00,15.664225286,0.265129991546,0.71748462898,0.0,2.55330491699,6.7713057485,0.439348941063,0.0,0.439348941063
 09/28  04:00:00,17.5835738102,0.225712656264,0.599757040715,0.0,3.82705111198,7.57405300124,0.902489076796,0.0,0.902489076796
 09/28  05:00:00,22.1829381344,0.242911311628,0.643310247558,0.0,6.02426329834,9.91545327661,4.45530198823,0.0,4.45530198823
 09/28  06:00:00,25.9849783475,0.315096060536,0.840581298365,0.0,6.51253267309,14.7454349813,14.8096730255,0.0,14.8096730255
 09/28  07:00:00,25.7315338862,0.417491688962,1.13694190668,0.0,6.01364874671,18.163451543,15.7372767108,0.0,15.7372767108
 09/28  08:00:00,25.5585209024,0.757653154989,1.56951800574,0.0,4.35151303671,18.8798367041,15.1191874821,0.0,15.1191874821
 09/28  09:00:00,23.5679909818,0.931392194814,2.22888088583,0.0,3.78894180059,16.6187760998,13.2649140517,0.0,13.2649140517
 09/28  10:00:00,22.0321856269,1.22665379762,3.31444063118,0.0,3.78894180059,13.7021493968,12.0287317611,0.0,12.0287317611
 09/28  11:00:00,23.9114341698,1.58329012323,4.68987169471,0.0,3.78894180059,13.8493305508,9.71088996613,0.0,9.71088996613
 09/28  12:00:00,25.2838641999,1.91682771903,6.03920534713,0.0,3.69398621738,13.6338449159,8.47470767549,0.0,8.47470767549
 09/28  13:00:00,26.19064374,2.13273628487,7.00835971929,0.0,3.78894180059,13.2606059349,7.54757095751,0.0,7.54757095751
 09/28  14:00:00,27.8265431621,2.46540178213,8.45877479814,0.0,3.78894180059,13.1134247809,6.62043423953,0.0,6.62043423953
 09/28  15:00:00,30.6214152844,2.71752374821,9.63651550095,0.0,4.71240779196,13.5549682428,7.54757095751,0.0,7.54757095751
 09/28  16:00:00,38.4336867003,2.79673601524,9.91922126248,0.0,7.18559832057,18.5321311015,8.78375324815,0.0,8.78375324815
 09/28  17:00:00,44.0905615317,2.66339429603,9.73168154385,0.0,8.38069375907,23.3147919321,11.5651634021,0.0,11.5651634021
 09/28  18:00:00,47.6369928323,2.50517759336,8.69045941333,0.0,10.6415932552,23.1212625696,13.5739596244,0.0,13.5739596244
 09/28  19:00:00,47.6681066574,2.20960611761,7.30792269249,0.0,12.3080778603,20.4854999863,12.9558684791,0.0,12.9558684791
 09/28  20:00:00,45.6736309884,1.90895352194,6.05422051232,0.0,12.456681583,19.8967753704,11.8742089748,0.0,11.8742089748
 09/28  21:00:00,38.6495195646,1.5800753262,4.8224883063,0.0,9.18739968257,17.702556249,9.71088996613,0.0,9.71088996613
 09/28  22:00:00,29.8792900875,1.16091818983,3.40672852723,0.0,5.91811778209,14.0365255879,8.47470767549,0.0,8.47470767549
 09/28  23:00:00,22.7679990269,0.857613157135,2.49525157063,0.0,3.54045821811,10.5176760807,4.76616080357,0.0,4.76616080357
 09/28  24:00:00,18.1898325547,0.632255684601,1.84569812671,0.0,2.55330491699,7.80157382632,1.52118229064,0.0,1.52118229064
 09/29  01:00:00,16.9392021223,0.470160550711,1.34588744417,0.0,2.55330491699,7.21284921042,0.903822684092,0.0,0.903822684092
 09/29  02:00:00,16.3166526864,0.388629555769,1.09923131119,0.0,2.55330491699,6.91848690247,0.439735743861,0.0,0.439735743861
 09/29  03:00:00,15.9589903613,0.336121784371,0.94125791145,0.0,2.55330491699,6.7713057485,0.439746425207,0.0,0.439746425207
 09/29  04:00:00,17.8344522156,0.287925901841,0.788422200515,0.0,3.82705111198,7.57405300124,0.904080872127,0.0,0.904080872127
 09/29  05:00:00,22.4292316937,0.303866915173,0.828648203384,0.0,6.02426329834,9.91545327661,4.46609031482,0.0,4.46609031482
 09/29  06:00:00,27.1028907477,0.369829476785,1.01092694903,0.0,6.51253267309,14.7454349813,14.8473390829,0.0,14.8473390829
 09/29  07:00:00,26.0563418143,0.489880637325,1.3893608864,0.0,6.01364874671,18.163451543,15.7773549815,0.0,15.7773549815
 09/29  08:00:00,25.9881124702,0.83991519589,1.91684753262,0.0,4.35151303671,18.8798367041,15.1576626413,0.0,15.1576626413
 09/29  09:00:00,23.9728424868,1.00745143174,2.55767315389,0.0,3.78894180059,16.6187760998,13.298579816,0.0,13.298579816
 09/29  10:00:00,22.3229876138,1.28358930391,3.54830711185,0.0,3.78894180059,13.7021493968,12.0591912621,0.0,12.0591912621
 09/29  11:00:00,23.7315132457,1.5513720711,4.54186882268,0.0,3.78894180059,13.8493305508,9.73533772352,0.0,9.73533772352
 09/29  12:00:00,24.7201159413,1.82384138352,5.56844342399,0.0,3.69398621738,13.6338449159,8.49594916962,0.0,8.49594916962
 09/29  13:00:00,25.4475023275,2.02321496607,6.3747396256,0.0,3.78894180059,13.2606059349,7.56640775419,0.0,7.56640775419
 09/29  14:00:00,25.9484912663,2.15420216697,6.89192251749,0.0,3.78894180059,13.1134247809,6.63686633876,0.0,6.63686633876
 09/29  15:00:00,28.0737337837,2.32260484747,7.48375290101,0.0,4.71240779196,13.5549682428,7.56640775419,0.0,7.56640775419
 09/29  16:00:00,35.7945714242,2.40629456482,7.67054743681,0.0,7.18559832057,18.5321311015,8.80579630809,0.0,8.80579630809
 09/29  17:00:00,41.2631543787,2.21095575147,7.35671293547,0.0,8.38069375907,23.3147919321,11.5944205544,0.0,11.5944205544
 09/29  18:00:00,45.1643617601,2.07456421882,6.64844171569,0.0,10.6415932552,23.1212625696,13.6084269545,0.0,13.6084269545
 09/29  19:00:00,45.5791192301,1.81617859775,5.61236278503,0.0,12.3080778603,20.4854999863,12.9887326775,0.0,12.9887326775
 09/29  20:00:00,44.0621138196,1.58389661494,4.76776025053,0.0,12.456681583,19.8967753704,11.9042676929,0.0,11.9042676929
 09/29  21:00:00,37.0299574108,1.23604644297,3.54695503565,0.0,9.18739968257,17.702556249,9.73533772352,0.0,9.73533772352
 09/29  22:00:00,28.4820972679,0.843409334023,2.32704456344,0.0,5.91811778209,14.0365255879,8.49594916962,0.0,8.49594916962
 09/29  23:00:00,21.6017527838,0.584992295534,1.60162618918,0.0,3.54045821811,10.5176760807,4.7777835079,0.0,4.7777835079
 09/29  24:00:00,17.1917569165,0.400495950305,1.07938222281,0.0,2.55330491699,7.80157382632,1.5243885539,0.0,1.5243885539
 09/30  01:00:00,16.151564455,0.285732150021,0.742678177538,0.0,2.55330491699,7.21284921042,0.905437921778,0.0,0.905437921778
 09/30  02:00:00,15.6307389139,0.224923462112,0.577023632316,0.0,2.55330491699,6.91848690247,0.440140141538,0.0,0.440140141538
 09/30  03:00:00,15.3049306005,0.17630939478,0.447010540208,0.0,2.55330491699,6.7713057485,0.440151030476,0.0,0.440151030476
 09/30  04:00:00,17.2530931788,0.142057845627,0.352931219896,0.0,3.82705111198,7.57405300124,0.90570113154,0.0,0.90570113154
 09/30  05:00:00,21.8182406334,0.15016080245,0.371363255748,0.0,6.02426329834,9.91545327661,4.47707022227,0.0,4.47707022227
 09/30  06:00:00,26.4301205708,0.20275205773,0.505234191154,0.0,6.51253267309,14.7454349813,14.8856703504,0.0,14.8856703504
 09/30  07:00:00,25.0402660523,0.295562425083,0.761132699116,0.0,6.01364874671,17.9699221805,15.8181407208,0.0,15.8181407208
 09/30  08:00:00,23.1057801643,0.356738897151,0.964105094232,0.0,3.66783283761,18.1171033345,15.196816969,0.0,15.196816969
 09/30  09:00:00,20.96181199,0.517730395599,1.48277726196,0.0,3.10526160149,15.8560427302,13.3328398528,0.0,13.3328398528
 09/30  10:00:00,18.9449633309,0.725799949233,2.17448575229,0.0,3.10526160149,12.9394160272,12.0901884382,0.0,12.0901884382
 09/30  11:00:00,20.1036518667,0.952386252605,2.95940683089,0.0,3.10526160149,13.0865971812,9.76021703596,0.0,9.76021703596
 09/30  12:00:00,21.0173815467,1.18616102074,3.78654289677,0.0,3.10526160149,12.9394160272,8.51756562141,0.0,8.51756562141
 09/30  13:00:00,21.4239259112,1.36458829514,4.45620344892,0.0,3.10526160149,12.4978725653,7.5855770605,0.0,7.5855770605
 09/30  14:00:00,22.5662658618,1.63899020362,5.47132264502,0.0,3.10526160149,12.3506914113,6.65358849958,0.0,6.65358849958
 09/30  15:00:00,24.7657510984,1.82170241201,6.12308621991,0.0,4.02872759285,12.7922348732,7.5855770605,0.0,7.5855770605
 09/30  16:00:00,32.6351286164,1.9193545847,6.44445817781,0.0,6.50191812146,17.7693977319,8.82822847505,0.0,8.82822847505
 09/30  17:00:00,40.1490377156,2.00490153215,6.64217985413,0.0,8.38069375907,23.1212625696,11.6241941578,0.0,11.6241941578
 09/30  18:00:00,44.9045192606,1.82816857832,5.74216152334,0.0,10.6415932552,23.1212625696,13.6435027064,0.0,13.6435027064
 09/30  19:00:00,44.4358661158,1.57394336361,4.71134490487,0.0,12.3080778603,20.4854999863,13.0221769992,0.0,13.0221769992
 09/30  20:00:00,42.9550922031,1.34600597283,3.89862927611,0.0,12.456681583,19.8967753704,11.9348570114,0.0,11.9348570114
 09/30  21:00:00,36.4735306675,1.10308215912,3.12349257623,0.0,9.18739968257,17.702556249,9.76021703596,0.0,9.76021703596
 09/30  22:00:00,28.1503098914,0.756372218325,2.08229430259,0.0,5.91811778209,14.0365255879,8.51756562141,0.0,8.51756562141
 09/30  23:00:00,21.1301302192,0.470722740747,1.24427317931,0.0,3.54045821811,10.5176760807,4.78961137775,0.0,4.78961137775
 09/30  24:00:00,16.7441192883,0.292638240402,0.739602304499,0.0,2.55330491699,7.80157382632,1.52765141455,0.0,1.52765141455
 10/01  01:00:00,15.7714109379,0.188394545162,0.45986226531,0.0,2.55330491699,7.21284921042,0.907081199068,0.0,0.907081199068
 10/01  02:00:00,15.2170603476,0.11554194904,0.272726579123,0.0,2.55330491699,6.91848690247,0.44055154286,0.0,0.44055154286
 10/01  03:00:00,14.8869221701,0.0630788454732,0.142232659171,0.0,2.55330491699,6.7713057485,0.441938393128,0.0013757560303,0.440562637098
 10/01  04:00:00,16.9041970559,0.0640171483618,0.0820757943139,0.0,3.82705111198,7.57405300124,1.54053447823,0.633185102875,0.907349375355
 10/01  05:00:00,21.486356465,0.108697423417,0.0809424663785,0.0,6.02426329834,9.91545327661,6.21334408089,1.72510562186,4.48823845903
 10/01  06:00:00,26.024075111,0.163499597361,0.138441191753,0.0,6.51253267309,14.7454349813,17.3583151166,2.4336596406,14.924655476
 10/01  07:00:00,24.354928639,0.20629331673,0.165064394115,0.0,6.01364874671,17.9699221805,19.0798846586,3.22026280836,15.8596218502
 10/01  08:00:00,22.1612560909,0.231043116499,0.145276801468,0.0,3.66783283761,18.1171033345,19.3227265698,4.08608769953,15.2366388702
 10/01  09:00:00,19.4508403686,0.242521412073,0.247014624053,0.0,3.10526160149,15.8560427302,16.7524519624,3.3847679461,13.3676840163
 10/01  10:00:00,16.8024283198,0.274924908509,0.482825781909,0.0,3.10526160149,12.9394160272,14.1435019412,2.02178783119,12.12171411
 10/01  11:00:00,17.089089291,0.286230826199,0.610999681587,0.0,3.10526160149,13.0865971812,11.0113299422,1.22580940654,9.78552053568
 10/01  12:00:00,17.0122394346,0.2844765526,0.683085252816,0.0,3.10526160149,12.9394160272,9.16813869942,0.628588070054,8.53955062936
 10/01  13:00:00,16.5442587159,0.264569572226,0.676554976519,0.0,3.10526160149,12.4978725653,7.91312024989,0.308047050262,7.60507319963
 10/01  14:00:00,16.4621160167,0.274651827723,0.731511175836,0.0,3.10526160149,12.3506914113,6.78213945479,0.111543684901,6.67059576989
 10/01  15:00:00,17.9771789076,0.311858215595,0.844358225513,0.0,4.02872759285,12.7922348732,7.6070006818,0.0019274821751,7.60507319963
 10/01  16:00:00,25.6787312377,0.379186904727,1.02822847907,0.0,6.50191812146,17.7693977319,8.85104310594,0.0,8.85104310594
 10/01  17:00:00,33.150082302,0.44843783864,1.19968813405,0.0,8.38069375907,23.1212625696,11.6544753952,0.0,11.6544753952
 10/01  18:00:00,39.0150060522,0.466015776664,1.21480111664,0.0,10.6415932552,23.1212625696,13.6791764929,0.0,13.6791764929
 10/01  19:00:00,39.5983988078,0.408968379741,1.03885258068,0.0,12.3080778603,20.4854999863,13.0561915398,0.0,13.0561915398
 10/01  20:00:00,38.8955158705,0.343105510519,0.841953405901,0.0,12.456681583,19.8967753704,12.0265307203,0.0605628485179,11.9659678717
 10/01  21:00:00,33.1292172879,0.277081627078,0.605179728655,0.0,9.18739968257,17.702556249,10.3942576058,0.608737070078,9.78552053568
 10/01  22:00:00,25.8636427619,0.234937333545,0.317062057938,0.0,5.91811778209,14.0365255879,10.9345186555,2.39496802614,8.53955062936
 10/01  23:00:00,19.8544723203,0.276110930438,0.16322709073,0.0,3.54045821811,10.5176760807,9.81015033395,5.00850942354,4.80164091041
 10/01  24:00:00,16.1004167191,0.335636801066,0.0529011746644,0.0,2.55330491699,7.80157382632,9.25299475049,7.72202484417,1.53096990632
 10/02  01:00:00,15.5385725582,0.401284825493,0.0141336052422,0.0,2.55330491699,7.21284921042,10.74923367,9.84048164036,0.908752029635
 10/02  02:00:00,15.2911855043,0.462393684803,0.0,0.0,2.55330491699,6.91848690247,12.0055443571,11.5645745311,0.440969826056
 10/02  03:00:00,15.2013666298,0.519755964348,0.0,0.0,2.55330491699,6.7713057485,13.4637674828,13.0227863596,0.440981123233
 10/02  04:00:00,17.3235528796,0.565448766387,0.0,0.0,3.82705111198,7.57405300124,15.1191088241,14.2100837084,0.90902511563
 10/02  05:00:00,21.8673554134,0.570638838226,0.0,0.0,6.02426329834,9.91545327661,18.7977106802,14.2981189625,4.49959171774
 10/02  06:00:00,26.2683527985,0.542161452525,0.00405702410915,0.0,6.51253267309,14.7454349813,28.4652685078,13.5009855939,14.964282914
 10/02  07:00:00,24.7332848643,0.538922290015,0.0172622836951,0.0,6.01364874671,18.163451543,29.163913689,13.2621276034,15.9017860856
 10/02  08:00:00,24.0596487439,0.828299002279,0.0,0.0,4.35151303671,18.8798367041,29.3319019982,14.0547854462,15.277116552
 10/02  09:00:00,21.2232697887,0.815551887554,0.0,0.0,3.78894180059,16.6187760998,27.0721776383,13.6690756505,13.4031019879
 10/02  10:00:00,18.289938332,0.775841665946,0.0230054680122,0.0,3.78894180059,13.7021493968,24.5350976893,12.3813387478,12.1537589414
 10/02  11:00:00,18.5285313928,0.718449893133,0.171809147803,0.0,3.78894180059,13.8493305508,19.1410456852,9.32980495594,9.81124072929
 10/02  12:00:00,18.4632105171,0.685091427652,0.450287955647,0.0,3.69398621738,13.6338449159,14.3256643816,5.76376669881,8.56189768283
 10/02  13:00:00,18.6005222815,0.711508525999,0.839466019602,0.0,3.78894180059,13.2606059349,10.9745043559,3.34961395794,7.62489039798
 10/02  14:00:00,18.7048542869,0.728470429401,1.07401727568,0.0,3.78894180059,13.1134247809,8.67917688037,1.99129376724,6.68788311313
 10/02  15:00:00,20.189086657,0.722390807376,1.19931981447,0.0,4.71240779196,13.5549682428,8.54540720607,0.920516808095,7.62489039798
 10/02  16:00:00,27.7899734899,0.73583376701,1.33641030038,0.0,7.18559832057,18.5321311015,9.04029558726,0.166062142817,8.87423344444
 10/02  17:00:00,33.3991068771,0.470326555139,1.23329463021,0.0,8.38069375907,23.3147919321,11.6919636897,0.00670839072052,11.685255299
 10/02  18:00:00,38.8208592638,0.425734707454,1.06093539744,0.0,10.6415932552,23.1212625696,13.7523377203,0.036899970783,13.7154377495
 10/02  19:00:00,39.2687038802,0.337374436874,0.780751596024,0.0,12.3080778603,20.4854999863,13.3250295833,0.234263357085,13.0907662263
 10/02  20:00:00,38.5928192556,0.284524034988,0.597838266513,0.0,12.456681583,19.8967753704,12.619944989,0.622353928431,11.9975910606
 10/02  21:00:00,32.9367923117,0.258118300881,0.431718078719,0.0,9.18739968257,17.702556249,11.4621838418,1.65094311251,9.81124072929
 10/02  22:00:00,25.7787943281,0.247540318005,0.219610639656,0.0,5.91811778209,14.0365255879,12.2489905314,3.68709284857,8.56189768283
 10/02  23:00:00,19.8230087565,0.30457594203,0.103298515379,0.0,3.54045821811,10.5176760807,11.2362132224,6.42234467898,4.81386854343
 10/02  24:00:00,16.1585419422,0.399568894902,0.0470943039448,0.0,2.55330491699,7.80157382632,11.0563783087,9.52203526221,1.53434304646
 10/03  01:00:00,15.6097539779,0.471040459054,0.0155593913648,0.0,2.55330491699,7.21284921042,12.6280540915,11.7176041725,0.910449919043
 10/03  02:00:00,15.3822360602,0.553444240777,0.0,0.0,2.55330491699,6.91848690247,14.5212773299,14.0798824625,0.441394867324
 10/03  03:00:00,15.3278799173,0.646269251817,0.0,0.0,2.55330491699,6.7713057485,17.0514539306,16.6100475655,0.441406365016
 10/03  04:00:00,17.4866292142,0.728525100904,0.0,0.0,3.82705111198,7.57405300124,19.8509229383,18.940195082,0.910727856299
 10/03  05:00:00,22.0411059112,0.744389336032,0.0,0.0,6.02426329834,9.91545327661,23.8498052785,19.3386786423,4.51112663623
 10/03  06:00:00,26.4255794273,0.703445105398,0.0,0.0,6.51253267309,14.7454349813,33.1128834884,18.10834256,15.0045409284
 10/03  07:00:00,24.8433736675,0.66627337692,0.0,0.0,6.01364874671,18.163451543,33.0166798845,17.0720589441,15.9446209404
 10/03  08:00:00,24.1476427169,0.906029216723,0.0102637584916,0.0,4.35151303671,18.8798367041,31.4711826225,16.1529445954,15.3182380272
 10/03  09:00:00,21.349660709,0.838209775033,0.103733032837,0.0,3.78894180059,16.6187760998,26.5665294962,13.1274462175,13.4390832787
 10/03  10:00:00,18.5835369146,0.778689767539,0.313755948965,0.0,3.78894180059,13.7021493968,21.5592757142,9.37296227159,12.1863134426
 10/03  11:00:00,19.0170481725,0.755787477891,0.622988342741,0.0,3.78894180059,13.8493305508,15.9677486276,6.1303786276,9.83736999999
 10/03  12:00:00,19.0249784211,0.77372880855,0.923418478744,0.0,3.69398621738,13.6338449159,12.5753770373,3.99077687337,8.58460016393
 10/03  13:00:00,19.0280934566,0.790007594138,1.18853812654,0.0,3.78894180059,13.2606059349,10.2492653371,2.60424255024,7.64502278688
 10/03  14:00:00,18.9839840676,0.777955379725,1.30366210606,0.0,3.78894180059,13.1134247809,8.20988060414,1.50443519431,6.70544540983
 10/03  15:00:00,20.3083368206,0.745296371322,1.29566441412,0.0,4.71240779196,13.5549682428,8.3913275653,0.746304778421,7.64502278688
 10/03  16:00:00,27.6969824317,0.712406690743,1.26684631841,0.0,7.18559832057,18.5321311015,9.04129883401,0.143506211069,8.89779262295
 10/03  17:00:00,33.249053386,0.441021170543,1.11254652363,0.0,8.38069375907,23.3147919321,11.7217944837,0.00526972959893,11.7165247541
 10/03  18:00:00,38.6561120214,0.390727314756,0.931195547777,0.0,10.6415932552,23.1212625696,13.8058313659,0.053555628238,13.7522757377
 10/03  19:00:00,39.1622989588,0.319993774823,0.69172733662,0.0,12.3080778603,20.4854999863,13.5157407003,0.389849880674,13.1258908197
 10/03  20:00:00,38.5081603886,0.289273993049,0.508429441401,0.0,12.456681583,19.8967753704,13.4367381661,1.407020953,12.0297172131
 10/03  21:00:00,32.8461650662,0.264548654176,0.334660479879,0.0,9.18739968257,17.702556249,12.5152918534,2.67792185338,9.83736999999
 10/03  22:00:00,25.7298762055,0.269127653885,0.149105181172,0.0,5.91811778209,14.0365255879,13.5621219623,4.97752179835,8.58460016393
 10/03  23:00:00,19.8720575384,0.374757754046,0.0821654852283,0.0,3.54045821811,10.5176760807,13.4343768014,8.6080861457,4.82629065573
 10/03  24:00:00,16.2395170579,0.499433786596,0.0282045279476,0.0,2.55330491699,7.80157382632,14.1623454379,12.6245756019,1.53776983606
 10/04  01:00:00,15.7236811686,0.599009442461,0.00151759865294,0.0,2.55330491699,7.21284921042,16.5472365599,15.635062195,0.91217436489
 10/04  02:00:00,15.5180615773,0.689269757852,0.0,0.0,2.55330491699,6.91848690247,18.5159421878,18.074115647,0.441826540873
 10/04  03:00:00,15.4518853014,0.770274635904,0.0,0.0,2.55330491699,6.7713057485,20.7379898275,20.2961515909,0.441838236585
 10/04  04:00:00,17.5920397771,0.833935663815,0.0,0.0,3.82705111198,7.57405300124,22.9786821623,22.0662250689,0.912457093323
 10/04  05:00:00,22.1509580002,0.854241424979,0.0,0.0,6.02426329834,9.91545327661,27.1008292025,22.577989404,4.52283979853
 10/04  06:00:00,26.5539575437,0.831823221779,0.0,0.0,6.51253267309,14.7454349813,36.9087215684,21.8633039718,15.0454175965
 10/04  07:00:00,24.9780487859,0.800948495334,0.0,0.0,6.01364874671,18.163451543,36.9973762417,21.0092625124,15.9881137293
 10/04  08:00:00,24.2684643219,1.03626505799,0.000849522243176,0.0,4.35151303671,18.8798367041,35.4209295206,20.0609384025,15.3599911181
 10/04  09:00:00,21.4334364158,0.947730596056,0.0779879185321,0.0,3.78894180059,16.6187760998,29.971535129,16.4959178958,13.4756172332
 10/04  10:00:00,18.651777632,0.877657723935,0.283028710009,0.0,3.78894180059,13.7021493968,24.4846030766,12.2652351037,12.2193679729
 10/04  11:00:00,19.0280783503,0.831343578205,0.558462420206,0.0,3.78894180059,13.8493305508,18.4095719363,8.54567132648,9.86390060986
 10/04  12:00:00,19.0202308507,0.829174912222,0.863224804695,0.0,3.69398621738,13.6338449159,14.3187159326,5.7110645831,8.60765134955
 10/04  13:00:00,19.0169913335,0.833697466541,1.1337461311,0.0,3.78894180059,13.2606059349,11.562018361,3.89655395669,7.66546440432
 10/04  14:00:00,18.9115286296,0.797241750366,1.21192029742,0.0,3.78894180059,13.1134247809,9.2249657178,2.50168825872,6.72327745908
 10/04  15:00:00,20.1673315649,0.736760520372,1.16319500933,0.0,4.71240779196,13.5549682428,9.09293737849,1.42747297417,7.66546440432
 10/04  16:00:00,27.3522270886,0.64005596828,0.994441697774,0.0,7.18559832057,18.5321311015,9.49717331737,0.575459652748,8.92171366462
 10/04  17:00:00,32.9164878656,0.353322023766,0.867680150071,0.0,8.38069375907,23.3147919321,11.8427760208,0.0945015204466,11.7482745003
 10/04  18:00:00,38.4571696058,0.336215654674,0.786764792211,0.0,10.6415932552,23.1212625696,13.9605165282,0.170836979864,13.7896795483
 10/04  19:00:00,39.0467930332,0.294970485834,0.601244700062,0.0,12.3080778603,20.4854999863,13.9691036926,0.807548774403,13.1615549182
 10/04  20:00:00,38.438017369,0.270703238709,0.456857176185,0.0,12.456681583,19.8967753704,13.6978169919,1.63548017648,12.0623368154
 10/04  21:00:00,32.8163280476,0.247711546712,0.321660568734,0.0,9.18739968257,17.702556249,12.380388668,2.51648805817,9.86390060986
 10/04  22:00:00,25.7312667832,0.25129274582,0.168330666952,0.0,5.91811778209,14.0365255879,12.918170982,4.31051963241,8.60765134955
 10/04  23:00:00,19.8477591442,0.326418838845,0.106206006222,0.0,3.54045821811,10.5176760807,11.8149002128,6.97599664419,4.83890356862
 10/04  24:00:00,16.1865250351,0.417991126153,0.0566551655343,0.0,2.55330491699,7.80157382632,11.4537568071,9.91250754684,1.54124926031
 10/05  01:00:00,15.6317756866,0.480327500416,0.0282940587382,0.0,2.55330491699,7.21284921042,12.7351137407,11.8211888837,0.91392485696
 10/05  02:00:00,15.3635599769,0.527412357568,0.00735579981905,0.0,2.55330491699,6.91848690247,13.6976126672,13.2553479482,0.442264718954
 10/05  03:00:00,15.2494837506,0.567873085122,0.0,0.0,2.55330491699,6.7713057485,14.7998389029,14.3575622928,0.442276610124
 10/05  04:00:00,17.3510614216,0.592957308365,0.0,0.0,3.82705111198,7.57405300124,15.8898585801,14.9756462653,0.914212314836
 10/05  05:00:00,21.8812837776,0.584567202427,0.0,0.0,6.02426329834,9.91545327661,19.2604380719,14.725710336,4.53472773583
 10/05  06:00:00,26.2923675838,0.552090031263,0.0181432306727,0.0,6.51253267309,14.7454349813,28.7195823087,13.6326814963,15.0869008123
 10/05  07:00:00,24.7531329121,0.548763209989,0.0272694115153,0.0,6.01364874671,18.163451543,29.472335089,13.4400835165,16.0322515725
 10/05  08:00:00,24.0644094367,0.827992213725,0.00506748127348,0.0,4.35151303671,18.8798367041,29.3928544449,13.9904909849,15.40236346
 10/05  09:00:00,21.2206786102,0.776188077794,0.0367726312409,0.0,3.78894180059,16.6187760998,25.6883603728,12.1756673404,13.5126930324
 10/05  10:00:00,18.3099487601,0.699343728608,0.119513833479,0.0,3.78894180059,13.7021493968,21.5460110845,9.29309834093,12.2529127436
 10/05  11:00:00,18.456453379,0.636677999012,0.181503028069,0.0,3.78894180059,13.8493305508,16.9993100151,7.10848531298,9.89082470209
 10/05  12:00:00,18.1156697768,0.572748678693,0.215089964348,0.0,3.69398621738,13.6338449159,13.870191839,5.23914742573,8.63104441329
 10/05  13:00:00,17.7764734823,0.510708991158,0.216216755259,0.0,3.78894180059,13.2606059349,11.6199865165,3.93377731984,7.68620919669
 10/05  14:00:00,17.6655780382,0.475206667309,0.288004789043,0.0,3.78894180059,13.1134247809,9.42558118481,2.68420720471,6.74137398009
 10/05  15:00:00,19.0564040642,0.450092557537,0.338935471497,0.0,4.71240779196,13.5549682428,9.42050349861,1.73429430192,7.68620919669
 10/05  16:00:00,26.6145607775,0.446055960462,0.450775394518,0.0,7.18559832057,18.5321311015,9.67823040684,0.73224092135,8.94598948549
 10/05  17:00:00,32.4597102809,0.219396063406,0.544828525664,0.0,8.38069375907,23.3147919321,12.0612104189,0.28071528366,11.7804951353
 10/05  18:00:00,39.0429935372,0.237451484551,0.57851956043,0.0,10.6415932552,23.1212625696,14.0998744837,0.272236379074,13.8276381046
 10/05  19:00:00,38.8496270334,0.222454710534,0.47659447557,0.0,12.3080778603,20.4854999863,13.9298400998,0.73209213964,13.1977479602
 10/05  20:00:00,38.3453623507,0.221016356205,0.41388904036,0.0,12.456681583,19.8967753704,13.3440196639,1.24857945644,12.0954402075
 10/05  21:00:00,32.8277610159,0.21968412529,0.361120958472,0.0,9.18739968257,17.702556249,11.6156878405,1.72486313844,9.89082470209
 10/05  22:00:00,25.7577909642,0.221976162679,0.224171431059,0.0,5.91811778209,14.0365255879,11.7330895764,3.10204516311,8.63104441329
 10/05  23:00:00,19.8036301927,0.261468014638,0.127027878982,0.0,3.54045821811,10.5176760807,9.8554579593,5.00375441241,4.85170354689
 10/05  24:00:00,16.1022392323,0.326144111289,0.0642163776018,0.0,2.55330491699,7.80157382632,8.77484961391,7.23006932511,1.5447802888
 10/06  01:00:00,15.5293792227,0.376249946736,0.0299751484747,0.0,2.55330491699,7.21284921042,9.76812019205,8.85241931468,0.915700877371
 10/06  02:00:00,15.2570332236,0.422831916287,0.00540948786171,0.0,2.55330491699,6.91848690247,10.755804273,10.3130950011,0.4427092719
 10/06  03:00:00,15.1604054383,0.478794772766,0.0,0.0,2.55330491699,6.7713057485,12.2817023443,11.8389809884,0.442721355898
 10/06  04:00:00,17.2840535315,0.525949418232,0.0,0.0,3.82705111198,7.57405300124,14.0220255667,13.1060325654,0.915993001296
 10/06  05:00:00,21.827602894,0.530886318778,0.0,0.0,6.02426329834,9.91545327661,17.7896581424,13.2428712149,4.54678692756
 10/06  06:00:00,26.2278255288,0.501765048143,0.0039261587921,0.0,6.51253267309,14.7454349813,27.5621130934,12.4331348033,15.1289782901
 10/06  07:00:00,24.678683893,0.482433849428,0.0191497530238,0.0,6.01364874671,18.163451543,27.864452193,11.7874307941,16.0770213989
 10/06  08:00:00,24.0093503034,0.743780045401,0.0342205163161,0.0,4.35151303671,18.8798367041,26.9314535977,11.4861110931,15.4453425046
 10/06  09:00:00,21.224865965,0.693294877099,0.123853186772,0.0,3.78894180059,16.6187760998,22.7253873762,9.17508767973,13.5502996964
 10/06  10:00:00,18.3934693206,0.639183863509,0.263194259001,0.0,3.78894180059,13.7021493968,18.7935793119,6.50664149125,12.2869378206
 10/06  11:00:00,18.7492864543,0.61027015552,0.50074394684,0.0,3.78894180059,13.8493305508,13.9260637412,4.00792943785,9.91813430338
 10/06  12:00:00,18.380444474,0.547032635392,0.505580704837,0.0,3.69398621738,13.6338449159,11.127639681,2.47286725348,8.65477242752
 10/06  13:00:00,18.2498146707,0.533322371494,0.666944563338,0.0,3.78894180059,13.2606059349,8.94422285029,1.23697182965,7.70725102064
 10/06  14:00:00,18.0975433069,0.511892861305,0.683283863729,0.0,3.78894180059,13.1134247809,7.4685096606,0.70878004685,6.75972961375
 10/06  15:00:00,19.5682752333,0.528777489543,0.772121708523,0.0,4.71240779196,13.5549682428,8.08787629353,0.380625272898,7.70725102064
 10/06  16:00:00,27.1707086739,0.55849609441,0.89448315694,0.0,7.18559832057,18.5321311015,8.97165572747,0.00104283098635,8.97061289649
 10/06  17:00:00,32.8604594963,0.317178416253,0.84779538825,0.0,8.38069375907,23.3147919321,11.8131771172,0.0,11.8131771172
 10/06  18:00:00,39.3945974407,0.324112969989,0.843461978484,0.0,10.6415932552,23.1212625696,13.8661401654,0.0,13.8661401654
 10/06  19:00:00,39.1499118064,0.283071523043,0.716262436018,0.0,12.3080778603,20.4854999863,13.2371130814,0.00265385393671,13.2344592275
 10/06  20:00:00,38.5785789272,0.25380079249,0.614321180619,0.0,12.456681583,19.8967753704,12.2980864456,0.16906885945,12.1290175861
 10/06  21:00:00,32.9870360069,0.227860086135,0.512219988594,0.0,9.18739968257,17.702556249,10.4152327549,0.497098451508,9.91813430338
 10/06  22:00:00,25.8149668488,0.193079477281,0.310244001023,0.0,5.91811778209,14.0365255879,10.2535317903,1.59875936282,8.65477242752
 10/06  23:00:00,19.7859190402,0.206266737114,0.164518004021,0.0,3.54045821811,10.5176760807,8.2183490633,3.35366226333,4.86468679997
 10/06  24:00:00,16.0635622408,0.256256618815,0.0954268785612,0.0,2.55330491699,7.80157382632,6.81514447781,5.26678260196,1.54836187585
 10/07  01:00:00,15.4850239159,0.29660964503,0.0652601434372,0.0,2.55330491699,7.21284921042,7.49288361436,6.57538171364,0.917501900727
 10/07  02:00:00,15.2042919413,0.339194295826,0.0363058259975,0.0,2.55330491699,6.91848690247,8.38678893991,7.94362887174,0.443160068168
 10/07  03:00:00,15.0775241437,0.38793823112,0.00797524705175,0.0,2.55330491699,6.7713057485,9.94374252375,9.50057018145,0.443172342293
 10/07  04:00:00,17.1901076576,0.432003544351,0.0,0.0,3.82705111198,7.57405300124,11.6576495424,10.7398509167,0.917798625639
 10/07  05:00:00,21.7358954029,0.439178827694,0.0,0.0,6.02426329834,9.91545327661,15.4852521162,10.9262383138,4.5590138024
 10/07  06:00:00,27.0714557726,0.423043307161,0.0334448102419,0.0,6.51253267309,14.7454349813,25.2903312754,10.1186937074,15.171637568
 10/07  07:00:00,24.4573602793,0.431235225484,0.0425541256574,0.0,6.01364874671,17.9699221805,26.3569635535,10.2345536032,16.1224099503
 10/07  08:00:00,22.2568967752,0.461246429829,0.0107141723806,0.0,3.66783283761,18.1171033345,26.8249153209,11.3359997967,15.4889155242
 10/07  09:00:00,19.4285304446,0.43066698303,0.0365591290821,0.0,3.10526160149,15.8560427302,23.7955504958,10.2071244072,13.5884260886
 10/07  10:00:00,16.510313296,0.381320205122,0.0843154615335,0.0,3.10526160149,12.9394160272,20.7414995109,8.42006638315,12.3214331278
 10/07  11:00:00,16.6678030441,0.337211774156,0.138732486707,0.0,3.10526160149,13.0865971812,16.7082744858,6.76245315959,9.94582132624
 10/07  12:00:00,16.5321608169,0.29496899613,0.192514191653,0.0,3.10526160149,12.9394160272,13.8933841739,5.21455580847,8.67882836542
 10/07  13:00:00,16.0782610142,0.254224511035,0.220902335934,0.0,3.10526160149,12.4978725653,11.7163444549,3.98776081006,7.72858364481
 10/07  14:00:00,16.0655317245,0.242980273598,0.366598437779,0.0,3.10526160149,12.3506914113,9.20844088866,2.43010196446,6.7783389242
 10/07  15:00:00,17.6993363983,0.281781055338,0.596592876429,0.0,4.02872759285,12.7922348732,9.04451807073,1.31593442592,7.72858364481
 10/07  16:00:00,25.2085445392,0.273316653811,0.663912031536,0.0,6.50191812146,17.7693977319,9.57211711238,0.576540506753,8.99557660563
 10/07  17:00:00,32.5706918295,0.298603840974,0.770131659206,0.0,8.38069375907,23.1212625696,12.0086583025,0.162347534983,11.8463107675
 10/07  18:00:00,39.2805717255,0.300913454949,0.752635778282,0.0,10.6415932552,23.1212625696,14.0784280211,0.173253692287,13.9051743288
 10/07  19:00:00,39.0345274255,0.269755185266,0.61419439294,0.0,12.3080778603,20.4854999863,13.8018564952,0.530178646806,13.2716778484
 10/07  20:00:00,38.4743380254,0.254720550649,0.509160520591,0.0,12.456681583,19.8967753704,13.2578564078,1.09479740008,12.1630590077
 10/07  21:00:00,32.897791558,0.245309922759,0.405525703113,0.0,9.18739968257,17.702556249,11.8164865801,1.87066525384,9.94582132624
 10/07  22:00:00,25.7950979108,0.250866184878,0.232588355419,0.0,5.91811778209,14.0365255879,12.4115841732,3.73275580775,8.67882836542
 10/07  23:00:00,19.8287347383,0.304318427045,0.109282012141,0.0,3.54045821811,10.5176760807,11.1848854936,6.30703601063,4.87784948297
 10/07  24:00:00,16.1439849403,0.394133706081,0.0379724908507,0.0,2.55330491699,7.80157382632,10.9376141936,9.3856212328,1.55199296082
 10/08  01:00:00,15.5938835869,0.467751971622,0.00297748787976,0.0,2.55330491699,7.21284921042,12.6282072107,11.7088798165,0.919327394274
 10/08  02:00:00,15.3463907305,0.51759891102,0.0,0.0,2.55330491699,6.91848690247,13.46278218,13.0191652057,0.443616974369
 10/08  03:00:00,15.2224392748,0.540828609348,0.0,0.0,2.55330491699,6.7713057485,13.9836533599,13.5400239241,0.443629435853
 10/08  04:00:00,17.3014912322,0.543387118949,0.0,0.0,3.82705111198,7.57405300124,14.4391094298,13.5194807763,0.919628653435
 10/08  05:00:00,21.8100772917,0.513360716545,0.0,0.0,6.02426329834,9.91545327661,17.2369198577,12.6655151183,4.57140473937
 10/08  06:00:00,27.1099905068,0.470956196146,0.0240666554,0.0,6.51253267309,14.7454349813,26.519178305,11.3043122929,15.2148660121
 10/08  07:00:00,24.479873344,0.450228854232,0.046073561617,0.0,6.01364874671,17.9699221805,26.7132923966,10.5448886113,16.1684037853
 10/08  08:00:00,22.2665832538,0.45946716192,0.0221799189485,0.0,3.66783283761,18.1171033345,26.5440399996,11.0109703846,15.533069615
 10/08  09:00:00,19.4376039907,0.425303999054,0.0509956591879,0.0,3.10526160149,15.8560427302,23.4293040482,9.80224313019,13.627060918
 10/08  10:00:00,16.5412180373,0.368407682955,0.128132725007,0.0,3.10526160149,12.9394160272,19.9661480379,7.60975958828,12.3563884497
 10/08  11:00:00,16.6842108309,0.325665560547,0.166686487159,0.0,3.10526160149,13.0865971812,16.1623658671,6.18848829565,9.97387757143
 10/08  12:00:00,16.5224586144,0.29431944357,0.183461541673,0.0,3.10526160149,12.9394160272,13.9853078649,5.2821027619,8.70320510305
 10/08  13:00:00,16.0166709402,0.263997757299,0.149539015752,0.0,3.10526160149,12.4978725653,12.6187192427,4.86851849098,7.75020075176
 10/08  14:00:00,15.834147921,0.243655314179,0.134539593647,0.0,3.10526160149,12.3506914113,11.3172368436,4.52004044312,6.79719640047
 10/08  15:00:00,17.1874671221,0.222941234539,0.143563421091,0.0,4.02872759285,12.7922348732,11.6967374976,3.94653674586,7.75020075176
 10/08  16:00:00,24.7083096871,0.209638832147,0.227355001133,0.0,6.50191812146,17.7693977319,11.8972677696,2.87639454941,9.02087322014
 10/08  17:00:00,32.0904217831,0.216386682056,0.372078771659,0.0,8.38069375907,23.1212625696,13.6039481074,1.72406183342,11.879886274
 10/08  18:00:00,38.9575515688,0.242844648192,0.487684428332,0.0,10.6415932552,23.1212625696,15.2118181942,1.26708915903,13.9447290351
 10/08  19:00:00,38.8395118338,0.24594365558,0.442990330871,0.0,12.3080778603,20.4854999863,15.0148142546,1.70542145369,13.3093928009
 10/08  20:00:00,38.3417812467,0.248364786,0.382959506516,0.0,12.456681583,19.8967753704,14.4815743136,2.28401992252,12.1975543911
 10/08  21:00:00,32.8294778548,0.258023230536,0.324498692086,0.0,9.18739968257,17.702556249,13.0189633784,3.04508580696,9.97387757143
 10/08  22:00:00,25.8052987973,0.282863153787,0.210792273081,0.0,5.91811778209,14.0365255879,13.4447361834,4.74153108037,8.70320510305
 10/08  23:00:00,19.8241647541,0.326719090089,0.0823113649015,0.0,3.54045821811,10.5176760807,11.9885663269,7.09737862898,4.89118769789
 10/08  24:00:00,16.1321207508,0.409738448578,0.0105035588431,0.0,2.55330491699,7.80157382632,11.5396026051,9.98393013671,1.55567246838
 10/09  01:00:00,15.6191375061,0.495983378697,0.0,0.0,2.55330491699,7.21284921042,13.3201165164,12.3989396983,0.921176818053
 10/09  02:00:00,15.3914289915,0.562637172054,0.0,0.0,2.55330491699,6.91848690247,14.6279187141,14.1838388588,0.444079855315
 10/09  03:00:00,15.2950603888,0.613449723338,0.0,0.0,2.55330491699,6.7713057485,15.9819263808,15.5378338794,0.44409250132
 10/09  04:00:00,17.4061812134,0.648077100157,0.0,0.0,3.82705111198,7.57405300124,17.3920383365,16.4705557935,0.921482543044
 10/09  05:00:00,21.9324639421,0.635747366895,0.0,0.0,6.02426329834,9.91545327661,20.692611982,16.1086559131,4.58395606886
 10/09  06:00:00,27.1944657616,0.579498106367,0.0,0.0,6.51253267309,14.7454349813,29.8096097132,14.5509588936,15.2586508196
 10/09  07:00:00,24.5426176847,0.559046756567,0.0,0.0,6.01364874671,17.9699221805,30.1997198114,13.9847305282,16.2149892833
 10/09  08:00:00,22.3867000758,0.601763902856,0.0,0.0,3.66783283761,18.1171033345,30.6856076116,15.1078159104,15.5777917012
 10/09  09:00:00,19.5463695887,0.585065256179,0.0,0.0,3.10526160149,15.8560427302,28.289351983,14.6231592396,13.6661927434
 10/09  10:00:00,16.5762586384,0.531581009062,0.0,0.0,3.10526160149,12.9394160272,25.5765403013,13.1847468668,12.3917934345
 10/09  11:00:00,16.6547520698,0.462893286553,0.0,0.0,3.10526160149,13.0865971812,21.3600281878,11.3577334575,10.0022947304
 10/09  12:00:00,16.4469299099,0.389424686592,0.0128275941657,0.0,3.10526160149,12.9394160272,18.0320060578,9.30411063631,8.72789542146
 10/09  13:00:00,15.9650401267,0.330307872553,0.0315980870055,0.0,3.10526160149,12.4978725653,15.3818252277,7.60972928793,7.77209593978
 10/09  14:00:00,15.8005128836,0.290608130694,0.0539517397189,0.0,3.10526160149,12.3506914113,13.2303540876,6.41405762944,6.81629645811
 10/09  15:00:00,17.1536193508,0.251813600142,0.0808432842053,0.0,4.02872759285,12.7922348732,12.9869731031,5.21487716331,7.77209593978
 10/09  16:00:00,24.6075583907,0.201616609037,0.134625927821,0.0,6.50191812146,17.7693977319,12.5297761083,3.48328085962,9.04649524868
 10/09  17:00:00,31.9222319253,0.214593079006,0.20568251695,0.0,8.38069375907,23.1212625696,15.0127242117,3.09883051799,11.9138936937
 10/09  18:00:00,38.6853071899,0.261145306362,0.197139391271,0.0,10.6415932552,23.1212625696,18.253028929,4.26823635838,13.9847925707
 10/09  19:00:00,38.5958698031,0.3263434167,0.118948539089,0.0,12.3080778603,20.4854999863,20.1373044524,6.78971153614,13.3475929162
 10/09  20:00:00,38.1619659357,0.383115553639,0.0683934279122,0.0,12.456681583,19.8967753704,21.1219739689,8.88948044792,12.2324935209
 10/09  21:00:00,32.7332312706,0.447940170934,0.0383351674929,0.0,9.18739968257,17.702556249,20.9768377566,10.9745430262,10.0022947304
 10/09  22:00:00,25.8796531228,0.568009752299,0.0,0.0,5.91811778209,14.0365255879,23.4988213006,14.7709258791,8.72789542146
 10/09  23:00:00,20.1243687505,0.709234451421,0.0,0.0,3.54045821811,10.5176760807,23.5845011581,18.6798036633,4.90469749476
 10/09  24:00:00,16.5429912412,0.8311124978,0.0,0.0,2.55330491699,7.80157382632,23.5951311302,22.0357318213,1.5593993089
 10/10  01:00:00,16.0338366827,0.91068255529,0.0,0.0,2.55330491699,7.21284921042,25.132139564,24.2090899389,0.923049625063
 10/10  02:00:00,15.8140030525,0.985211232986,0.0,0.0,2.55330491699,6.91848690247,26.7667129381,26.322164364,0.444548574057
 10/10  03:00:00,15.7436762741,1.06206560859,0.0,0.0,2.55330491699,6.7713057485,29.0380209636,28.5934595619,0.444561401675
 10/10  04:00:00,17.8883347789,1.13023066562,0.0,0.0,3.82705111198,7.57405300124,31.5909337024,30.6675739567,0.923359745777
 10/10  05:00:00,22.4243201972,1.12760362202,0.0,0.0,6.02426329834,9.91545327661,35.1463487633,30.5496846895,4.59666407375
 10/10  06:00:00,27.6792761595,1.06430850428,0.0,0.0,6.51253267309,14.7454349813,43.8954438733,28.5924648504,15.3029790229
 10/10  07:00:00,25.1905196946,1.01341940405,0.0,0.0,6.01364874671,18.163451543,43.3421051428,27.0799524945,16.2621526483
 10/10  08:00:00,24.463186762,1.23183702036,0.0,0.0,4.35151303671,18.8798367041,41.5732535221,25.9501849833,15.6230685388
 10/10  09:00:00,21.4998995373,1.09218163609,0.0,0.0,3.78894180059,16.6187760998,35.1564241088,21.4506141325,13.7058099763
 10/10  10:00:00,18.4740083194,0.941574703516,0.0413424178671,0.0,3.78894180059,13.7021493968,29.1510077139,16.7233701163,12.4276375976
 10/10  11:00:00,18.658051018,0.84165998824,0.178118677863,0.0,3.78894180059,13.8493305508,22.493826795,12.4627624074,10.0310643875
 10/10  12:00:00,18.3684130794,0.737456231052,0.303125714586,0.0,3.69398621738,13.6338449159,17.2143968453,8.46150483648,8.75289200885
 10/10  13:00:00,18.1777549497,0.680416719166,0.447790494611,0.0,3.78894180059,13.2606059349,13.4315126043,5.63724987947,7.79426272483
 10/10  14:00:00,18.0422737812,0.633782168902,0.506125030415,0.0,3.78894180059,13.1134247809,10.812231742,3.97659830116,6.83563344081
 10/10  15:00:00,19.260957745,0.556756527762,0.43682518207,0.0,4.71240779196,13.5549682428,10.5934375655,2.79917484065,7.79426272483
 10/10  16:00:00,26.7147658229,0.515386835219,0.481649565106,0.0,7.18559832057,18.5321311015,10.4967824912,1.42434738768,9.07243510353
 10/10  17:00:00,32.3959689582,0.224406189816,0.476077076547,0.0,8.38069375907,23.3147919321,12.6688747614,0.720551805827,11.9483229556
 10/10  18:00:00,39.7267848796,0.201933336967,0.40499571703,0.0,10.6415932552,23.1212625696,14.7823822116,0.757029140674,14.025353071
 10/10  19:00:00,38.6359286315,0.186931817262,0.298418966874,0.0,12.3080778603,20.4854999863,14.7725171117,1.38625023003,13.3862668816
 10/10  20:00:00,38.1036112286,0.187858795601,0.205295478875,0.0,12.456681583,19.8967753704,14.6183396862,2.35047363589,12.2678660503
 10/10  21:00:00,32.6289893106,0.234056084503,0.147977293975,0.0,9.18739968257,17.702556249,14.1527794626,4.12171507506,10.0310643875
 10/10  22:00:00,25.7351239723,0.348625388311,0.0748552135264,0.0,5.91811778209,14.0365255879,16.7294910055,7.97659899661,8.75289200885
 10/10  23:00:00,19.9064406034,0.475810966002,0.0154953382758,0.0,3.54045821811,10.5176760807,17.0404298474,12.1220549746,4.91837487277
 10/10  24:00:00,16.3099408175,0.598062074102,0.0,0.0,2.55330491699,7.80157382632,17.1444745168,15.5813021381,1.56317237869
 10/11  01:00:00,15.8211286268,0.697974499333,0.0,0.0,2.55330491699,7.21284921042,19.2136593976,18.2887141361,0.924945261418
 10/11  02:00:00,15.6174894709,0.78869765146,0.0,0.0,2.55330491699,6.91848690247,21.2142609911,20.7692379991,0.445022991923
 10/11  03:00:00,15.5631479178,0.881537252263,0.0,0.0,2.55330491699,6.7713057485,23.7857720679,23.3407360697,0.445035998175
 10/11  04:00:00,17.7095316427,0.951427529389,0.0,0.0,3.82705111198,7.57405300124,26.2218522285,25.2965925225,0.925259706058
 10/11  05:00:00,22.2578125586,0.961095983437,0.0,0.0,6.02426329834,9.91545327661,30.1390955811,25.5295705906,4.60952499049
 10/11  06:00:00,27.5301609037,0.915193248449,0.0,0.0,6.51253267309,14.7454349813,39.5171841101,24.1693466165,15.3478374936
 10/11  07:00:00,25.0425221654,0.865421874807,0.0,0.0,6.01364874671,18.163451543,39.0961484186,22.7862685051,16.3098799134
 10/11  08:00:00,24.3131289187,1.08177917707,0.0,0.0,4.35151303671,18.8798367041,37.031336072,21.3624493526,15.6688867194
 10/11  09:00:00,21.3759051499,0.95035481569,0.0178324330029,0.0,3.78894180059,16.6187760998,31.0105342549,17.2646333706,13.7459008843
 10/11  10:00:00,18.4830944968,0.844080045686,0.147923253048,0.0,3.78894180059,13.7021493968,25.2944997677,12.8305894438,12.4639103239
 10/11  11:00:00,18.7270847978,0.77002520488,0.318787241035,0.0,3.78894180059,13.8493305508,19.1928535104,9.13267548722,10.0601780231
 10/11  12:00:00,18.6365614064,0.73710423596,0.57162603663,0.0,3.69398621738,13.6338449159,14.8403967729,6.06220931016,8.77818746272
 10/11  13:00:00,18.6683196116,0.749432868875,0.869339006892,0.0,3.78894180059,13.2606059349,12.0256238636,4.20892932123,7.81669454242
 10/11  14:00:00,18.6820366458,0.738675455085,1.0409946089,0.0,3.78894180059,13.1134247809,9.54484125797,2.68963963587,6.85520162211
 10/11  15:00:00,20.0552042698,0.700013221625,1.08781501294,0.0,4.71240779196,13.5549682428,9.24430326968,1.42760872726,7.81669454242
 10/11  16:00:00,27.4238384069,0.645891213497,1.06021777084,0.0,7.18559832057,18.5321311015,9.5144520663,0.415766963471,9.09868510283
 10/11  17:00:00,32.9247526202,0.344520938,0.884745990397,0.0,8.38069375907,23.3147919321,12.0387409889,0.0555771251551,11.9831638638
 10/11  18:00:00,40.1524396405,0.298005777966,0.734578036979,0.0,10.6415932552,23.1212625696,14.1414103552,0.075011830743,14.0663985244
 10/11  19:00:00,38.9753536154,0.251468224672,0.57330754341,0.0,12.3080778603,20.4854999863,13.7199611829,0.294557938673,13.4254032442
 10/11  20:00:00,38.3812298397,0.228541610448,0.442231275075,0.0,12.456681583,19.8967753704,13.2546538165,0.950992312597,12.3036615039
 10/11  21:00:00,32.7732535518,0.210454539862,0.315843079756,0.0,9.18739968257,17.702556249,11.8389976376,1.77881961445,10.0601780231
 10/11  22:00:00,25.6973784269,0.209858425769,0.175876630659,0.0,5.91811778209,14.0365255879,12.0282254456,3.25003798284,8.77818746272
 10/11  23:00:00,19.7893699108,0.265932700438,0.108302911282,0.0,3.54045821811,10.5176760807,10.3560401886,5.42382440711,4.93221578149
 10/11  24:00:00,16.1184025432,0.353610506603,0.0529132931938,0.0,2.55330491699,7.80157382632,9.83274537966,8.26575481924,1.56699056041
 10/12  01:00:00,15.5676515046,0.424247004527,0.0202503726203,0.0,2.55330491699,7.21284921042,11.3369823877,10.4101192212,0.926863166511
 10/12  02:00:00,15.3233807166,0.493680149326,0.000908747770425,0.0,2.55330491699,6.91848690247,12.8737027746,12.428199806,0.445502968559
 10/12  03:00:00,15.2454570129,0.563846347389,0.0,0.0,2.55330491699,6.7713057485,14.743495573,14.2979794226,0.445516150399
 10/12  04:00:00,17.377533327,0.619429213706,0.0,0.0,3.82705111198,7.57405300124,16.737291554,15.8101096924,0.927181861587
 10/12  05:00:00,21.9309398577,0.634223282467,0.0,0.0,6.02426329834,9.91545327661,20.8299580052,16.207422995,4.62253501024
 10/12  06:00:00,27.2267285736,0.611760918347,0.0,0.0,6.51253267309,14.7454349813,30.9807098251,15.5874968789,15.3932129462
 10/12  07:00:00,24.7738395035,0.59673921295,0.0,0.0,6.01364874671,18.163451543,31.5657760101,15.2076190655,16.3581569446
 10/12  08:00:00,24.0979920334,0.85616749186,0.0104747998497,0.0,4.35151303671,18.8798367041,30.5689114606,14.8536787862,15.7152326744
 10/12  09:00:00,21.3037993541,0.792823811003,0.10325764192,0.0,3.78894180059,16.6187760998,25.8064900252,12.0200364302,13.786453595
 10/12  10:00:00,18.4694989583,0.731698655458,0.246709104816,0.0,3.78894180059,13.7021493968,21.4259719462,8.92537107458,12.5006008716
 10/12  11:00:00,18.8110008334,0.674994641725,0.497733839743,0.0,3.78894180059,13.8493305508,15.6246215685,5.53499455311,10.0896270154
 10/12  12:00:00,18.9648257382,0.697063784463,0.93993081993,0.0,3.69398621738,13.6338449159,11.5413967783,2.73762248622,8.80377429207
 10/12  13:00:00,18.9839909184,0.686413828602,1.24802935391,0.0,3.78894180059,13.2606059349,8.83488656755,0.995501817983,7.83938474957
 10/12  14:00:00,18.9381714211,0.670041666251,1.36576317301,0.0,3.78894180059,13.1134247809,6.96145021033,0.0864550032592,6.87499520707
