Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 10/12  15:00:00,20.2904236768,0.666188203623,1.35685943794,0.0,4.71240779196,13.5549682428,7.83938474957,0.0,7.83938474957
 10/12  16:00:00,27.623125336,0.640979118316,1.26441679516,0.0,7.18559832057,18.5321311015,9.1252374729,0.0,9.1252374729
 10/12  17:00:00,33.1886380165,0.383700228235,1.10945209646,0.0,8.38069375907,23.3147919321,12.0184061004,0.0,12.0184061004
 10/12  18:00:00,40.5924777087,0.389428951127,1.08319293197,0.0,10.6415932552,23.1212625696,14.1079167758,0.0,14.1079167758
 10/12  19:00:00,39.3924680992,0.338354546969,0.903535704901,0.0,12.3080778603,20.4854999863,13.4649904141,0.0,13.4649904141
 10/12  20:00:00,38.7819401795,0.296708630842,0.77477459456,0.0,12.456681583,19.8967753704,12.3398692812,0.0,12.3398692812
 10/12  21:00:00,33.1655113234,0.255631423885,0.662923967328,0.0,9.18739968257,17.702556249,10.0896270154,0.0,10.0896270154
 10/12  22:00:00,25.9398850117,0.180526243365,0.447715397832,0.0,5.91811778209,14.0365255879,8.94500622464,0.141231932571,8.80377429207
 10/12  23:00:00,19.8160807868,0.139049462849,0.261897024833,0.0,3.54045821811,10.5176760807,5.77881076455,0.832594642475,4.94621612207
 10/12  24:00:00,16.0051048423,0.146226130608,0.146999968353,0.0,2.55330491699,7.80157382632,3.64716403476,2.07631131143,1.57085272333
 10/13  01:00:00,15.409929597,0.18183394968,0.10494151989,0.0,2.55330491699,7.21284921042,4.26293122745,3.33412845427,0.928802773179
 10/13  02:00:00,15.1210135034,0.214538803991,0.0776828799689,0.0,2.55330491699,6.91848690247,4.85559266395,4.40960430197,0.445988361974
 10/13  03:00:00,14.9904240922,0.250247069691,0.0585663570056,0.0,2.55330491699,6.7713057485,5.91517678316,5.46917506688,0.446001716284
 10/13  04:00:00,17.0839977142,0.275817895149,0.0500757058389,0.0,3.82705111198,7.57405300124,7.09552617458,6.16640053107,0.929125643504
 10/13  05:00:00,21.6451927054,0.287482712432,0.0609934177994,0.0,6.02426329834,9.91545327661,10.9650440066,6.3293537266,4.63569027998
 10/13  06:00:00,26.9920845417,0.285118861905,0.0919980245327,0.0,6.51253267309,14.7454349813,21.3882137645,5.9491218227,15.4390919418
 10/13  07:00:00,24.5782279446,0.299853925859,0.101273728188,0.0,6.01364874671,18.163451543,22.6503473152,6.24337787022,16.406969445
 10/13  08:00:00,23.9075081338,0.574435124516,0.101723267627,0.0,4.35151303671,18.8798367041,22.2289353553,6.46684267625,15.762092679
 10/13  09:00:00,21.1807408693,0.548787066531,0.224235901555,0.0,3.78894180059,16.6187760998,18.5179300596,4.6904739607,13.8274560989
 10/13  10:00:00,18.7311812427,0.59132151429,0.648768530384,0.0,3.78894180059,13.7021493968,15.0137614227,2.47606304748,12.5376983753
 10/13  11:00:00,19.3802774569,0.679395367531,1.06260973747,0.0,3.78894180059,13.8493305508,11.6691058879,1.54970324462,10.1194026433
 10/13  12:00:00,19.5025268414,0.754682583335,1.42001312426,0.0,3.69398621738,13.6338449159,9.55010552964,0.720460610054,8.82964491958
 10/13  13:00:00,19.4412910838,0.769791669718,1.62195167825,0.0,3.78894180059,13.2606059349,7.96225531759,0.0999286907883,7.8623266268
 10/13  14:00:00,19.6000300782,0.832485027441,1.86517846891,0.0,3.78894180059,13.1134247809,6.89500833402,0.0,6.89500833402
 10/13  15:00:00,20.8821397893,0.811527854988,1.80323589908,0.0,4.71240779196,13.5549682428,7.8623266268,0.0,7.8623266268
 10/13  16:00:00,28.4912271725,0.851676129904,1.92182161999,0.0,7.18559832057,18.5321311015,9.15208435051,0.0,9.15208435051
 10/13  17:00:00,33.9940241248,0.591322878597,1.70721555439,0.0,8.38069375907,23.3147919321,12.0540392289,0.0,12.0540392289
 10/13  18:00:00,41.1084488462,0.531896276472,1.45669674411,0.0,10.6415932552,23.1212625696,14.1498955299,0.0,14.1498955299
 10/13  19:00:00,39.6865157354,0.427289627976,1.1086482601,0.0,12.3080778603,20.4854999863,13.505016668,0.0,13.505016668
 10/13  20:00:00,38.9505205975,0.354333484384,0.885730158993,0.0,12.456681583,19.8967753704,12.3764786598,0.0,12.3764786598
 10/13  21:00:00,33.214905095,0.281567588436,0.686381574385,0.0,9.18739968257,17.702556249,10.1194026433,0.0,10.1194026433
 10/13  22:00:00,25.9074894434,0.185036818966,0.410809253979,0.0,5.91811778209,14.0365255879,9.11875156452,0.289106644933,8.82964491958
 10/13  23:00:00,19.7497419174,0.146182230396,0.18842538792,0.0,3.54045821811,10.5176760807,6.56473124587,1.60435949742,4.96037174845
 10/13  24:00:00,16.0025313517,0.177942777573,0.112709830767,0.0,2.55330491699,7.80157382632,4.78100220747,3.20624448375,1.57475772371
 10/14  01:00:00,15.4332295159,0.235234335687,0.0748410527751,0.0,2.55330491699,7.21284921042,5.98536751534,5.05460400747,0.93076350787
 10/14  02:00:00,15.1675072751,0.293067240267,0.0456482153553,0.0,2.55330491699,6.91848690247,7.27427428918,6.82779526061,0.446479028577
 10/14  03:00:00,15.0570178807,0.351399746617,0.024007468579,0.0,2.55330491699,6.7713057485,8.97296226925,8.52646971708,0.446492552169
 10/14  04:00:00,17.1649453047,0.394289837628,0.0125513538518,0.0,3.82705111198,7.57405300124,10.6556862276,9.72459575109,0.931090476563
 10/14  05:00:00,21.7355338374,0.420713935165,0.0181033270526,0.0,6.02426329834,9.91545327661,14.9760716605,10.3270847569,4.64898690363
 10/14  06:00:00,27.0833001786,0.427318240022,0.0410142833501,0.0,6.51253267309,14.7454349813,25.7083190369,10.2228581442,15.4854608927
 10/14  07:00:00,25.3700501443,0.446623283092,0.0470225997518,0.0,6.01364874671,17.9699221805,27.1371774732,10.6808745138,16.4563029593
 10/14  08:00:00,22.2990320873,0.454620023512,0.0594758908071,0.0,3.66783283761,18.1171033345,26.5373212543,10.7278683983,15.809452856
 10/14  09:00:00,19.5321319243,0.408600304898,0.162227286947,0.0,3.10526160149,15.8560427302,22.2350032819,8.36610702813,13.8688962538
 10/14  10:00:00,16.8366540147,0.386469121688,0.405507263647,0.0,3.10526160149,12.9394160272,18.0053517565,5.43015990784,12.5751918487
 10/14  11:00:00,17.3252557939,0.416542706435,0.716854304271,0.0,3.10526160149,13.0865971812,13.4770166278,3.32752053871,10.1494960891
 10/14  12:00:00,17.462849404,0.453274819694,0.964896955158,0.0,3.10526160149,12.9394160272,11.0215901084,2.16579842448,8.85579168393
 10/14  13:00:00,17.3542116642,0.499707966426,1.25136953059,0.0,3.10526160149,12.4978725653,8.97302859757,1.08751521748,7.88551338009
 10/14  14:00:00,17.3371421638,0.50448515969,1.37670399094,0.0,3.10526160149,12.3506914113,7.28496113806,0.369726061813,6.91523507625
 10/14  15:00:00,18.8868195973,0.538028865817,1.52782826501,0.0,4.02872759285,12.7922348732,7.89727459216,0.0117612120682,7.88551338009
 10/14  16:00:00,26.4639974449,0.565500213852,1.62718137719,0.0,6.50191812146,17.7693977319,9.17921778521,0.0,9.17921778521
 10/14  17:00:00,33.7857619268,0.593945302417,1.68986029504,0.0,8.38069375907,23.1212625696,12.0900526967,0.0,12.0900526967
 10/14  18:00:00,41.2053593762,0.554900408657,1.53060314192,0.0,10.6415932552,23.1212625696,14.1923223551,0.0,14.1923223551
 10/14  19:00:00,39.9100956209,0.47975924063,1.27975853291,0.0,12.3080778603,20.4854999863,13.5454701525,0.0,13.5454701525
 10/14  20:00:00,39.1888500837,0.410662844208,1.06773028536,0.0,12.456681583,19.8967753704,12.413478798,0.0,12.413478798
 10/14  21:00:00,33.4501541125,0.33949122311,0.86370695725,0.0,9.18739968257,17.702556249,10.1572060642,0.00770997518094,10.1494960891
 10/14  22:00:00,26.1339807887,0.244656130219,0.577681288017,0.0,5.91811778209,14.0365255879,9.15629114509,0.300499461156,8.85579168393
 10/14  23:00:00,19.9178887926,0.193644330542,0.309110162931,0.0,3.54045821811,10.5176760807,6.57879137962,1.60411291105,4.97467846857
 10/14  24:00:00,16.0437387012,0.19157897431,0.140280983515,0.0,2.55330491699,7.80157382632,4.80483327852,3.2261288734,1.57870440512
 10/15  01:00:00,15.4622283184,0.247102698869,0.0919714920976,0.0,2.55330491699,7.21284921042,6.04575725405,5.11301246324,0.932744790808
 10/15  02:00:00,15.1971272844,0.308478617793,0.0598568471623,0.0,2.55330491699,6.91848690247,7.44095940744,6.99398458421,0.446974823224
 10/15  03:00:00,15.0837175404,0.364998754455,0.0371081204659,0.0,2.55330491699,6.7713057485,9.09841376715,8.65142525431,0.446988512841
 10/15  04:00:00,17.1905234357,0.408011956886,0.0244073655829,0.0,3.82705111198,7.57405300124,10.7955027964,9.86242701708,0.933075779292
 10/15  05:00:00,21.7523339328,0.422482681111,0.0331346764983,0.0,6.02426329834,9.91545327661,14.7605956656,10.0981747224,4.66242094325
 10/15  06:00:00,27.0886260574,0.410238849968,0.0634195521908,0.0,6.51253267309,14.7454349813,24.9408770769,9.40857101108,15.5323060658
 10/15  07:00:00,25.3652476598,0.408368384792,0.0804750134852,0.0,6.01364874671,17.9699221805,25.6703290384,9.16418616049,16.5061428779
 10/15  08:00:00,22.3157679887,0.41132570221,0.119506113485,0.0,3.66783283761,18.1171033345,24.7029228065,8.84562362647,15.8572991801
 10/15  09:00:00,19.6837267074,0.407865817631,0.314556557242,0.0,3.10526160149,15.8560427302,20.7159904777,6.80522869036,13.9107617873
 10/15  10:00:00,17.0963017224,0.433319888443,0.618304204585,0.0,3.10526160149,12.9394160272,17.1462408043,4.5331706158,12.6130701885
 10/15  11:00:00,17.6737208315,0.502962044409,0.978900003917,0.0,3.10526160149,13.0865971812,13.2413373648,3.061438924,10.1798984408
 10/15  12:00:00,18.0294457593,0.588185607735,1.39658252244,0.0,3.10526160149,12.9394160272,10.7253253352,1.84311849323,8.882206842
 10/15  13:00:00,18.0077778876,0.642084863614,1.76255885676,0.0,3.10526160149,12.4978725653,8.59794600577,0.689007862867,7.9089381429
 10/15  14:00:00,17.8869504876,0.616078740882,1.81491873353,0.0,3.10526160149,12.3506914113,6.96414310668,0.0284736628712,6.93566944381
 10/15  15:00:00,19.4223340265,0.655278236493,1.94609332346,0.0,4.02872759285,12.7922348732,7.9089381429,0.0,7.9089381429
 10/15  16:00:00,27.0777405824,0.701671453547,2.10475327502,0.0,6.50191812146,17.7693977319,9.2066297417,0.0,9.2066297417
 10/15  17:00:00,35.3215252442,0.744904799828,2.18183078166,0.0,8.38069375907,23.1212625696,12.126435839,0.0,12.126435839
 10/15  18:00:00,41.624356067,0.66203074946,1.84246949197,0.0,10.6415932552,23.1212625696,14.235184687,0.0,14.235184687
 10/15  19:00:00,40.082535817,0.531002539342,1.40095543035,0.0,12.3080778603,20.4854999863,13.5863388876,0.0,13.5863388876
 10/15  20:00:00,39.2799259772,0.4414785375,1.1279904856,0.0,12.456681583,19.8967753704,12.4508587387,0.0,12.4508587387
 10/15  21:00:00,33.5350331358,0.36662925706,0.921447946605,0.0,9.18739968257,17.702556249,10.1798984408,0.0,10.1798984408
 10/15  22:00:00,26.2244162697,0.271163566781,0.641609332446,0.0,5.91811778209,14.0365255879,9.15068306551,0.268476223512,8.882206842
 10/15  23:00:00,20.0284523068,0.217616540432,0.395701467265,0.0,3.54045821811,10.5176760807,6.33105522137,1.34192317575,4.98913204562
 10/15  24:00:00,16.0940675668,0.186963787631,0.195225035806,0.0,2.55330491699,7.80157382632,4.15584444722,2.57315284843,1.58269159879
 10/16  01:00:00,15.4651303605,0.204408645561,0.137567587496,0.0,2.55330491699,7.21284921042,4.51707472264,3.58232868647,0.934746036167
 10/16  02:00:00,15.1754408143,0.235780670612,0.11086832418,0.0,2.55330491699,6.91848690247,5.0628825384,4.61540693914,0.447475599256
 10/16  03:00:00,15.0342280168,0.260306303226,0.092311048093,0.0,2.55330491699,6.7713057485,5.83575267345,5.38826322188,0.44748945157
 10/16  04:00:00,17.1294541976,0.286104809867,0.0852452744252,0.0,3.82705111198,7.57405300124,7.00083895271,6.06575798853,0.935080964175
 10/16  05:00:00,21.6926543644,0.301843895672,0.0940938935682,0.0,6.02426329834,9.91545327661,11.0209392083,6.34495078809,4.67598842019
 10/16  06:00:00,27.0494966262,0.311310581465,0.123218389498,0.0,6.51253267309,14.7454349813,21.8575809695,6.27796738243,15.5796135871
 10/16  07:00:00,25.5362612,0.327571747844,0.138755828248,0.0,6.01364874671,18.163451543,23.1001652501,6.5436908091,16.556474441
 10/16  08:00:00,24.0846698288,0.608244489233,0.245075597868,0.0,4.35151303671,18.8798367041,21.8245571719,5.91893968986,15.905617482
 10/16  09:00:00,21.6649063673,0.65448929601,0.602699170077,0.0,3.78894180059,16.6187760998,17.7252669373,3.77222663585,13.9530403015
 10/16  10:00:00,19.3691964869,0.76467177652,1.11343351229,0.0,3.78894180059,13.7021493968,15.1371853663,2.48586318877,12.6513221775
 10/16  11:00:00,20.112290878,0.876684117567,1.59733440856,0.0,3.78894180059,13.8493305508,11.8492806789,1.63867998382,10.2106006951
 10/16  12:00:00,20.2604253324,0.951726197585,1.980868001,0.0,3.69398621738,13.6338449159,9.6434583241,0.734575752917,8.90888257118
 10/16  13:00:00,20.4266958383,1.01690685426,2.36024124812,0.0,3.78894180059,13.2606059349,8.02320104922,0.0906070710065,7.93259397822
 10/16  14:00:00,20.7262465755,1.11708926083,2.70679073277,0.0,3.78894180059,13.1134247809,6.95630538525,0.0,6.95630538525
 10/16  15:00:00,22.3925143658,1.19463428959,2.93050404106,0.0,4.71240779196,13.5549682428,7.93259397822,0.0,7.93259397822
 10/16  16:00:00,30.0054493779,1.23711919488,3.05060076049,0.0,7.18559832057,18.5321311015,9.23431210217,0.0,9.23431210217
 10/16  17:00:00,36.1632652793,0.930583995611,2.64436225859,0.0,8.38069375907,23.3147919321,12.1631778811,0.0,12.1631778811
 10/16  18:00:00,41.9914205673,0.781477309871,2.09008743187,0.0,10.6415932552,23.1212625696,14.2784698325,0.0,14.2784698325
 10/16  19:00:00,40.1945586748,0.581316310805,1.4626645166,0.0,12.3080778603,20.4854999863,13.6276107705,0.0,13.6276107705
 10/16  20:00:00,39.2397869471,0.447329149238,1.08200084369,0.0,12.456681583,19.8967753704,12.488607412,0.0,12.488607412
 10/16  21:00:00,33.4475073152,0.356140880272,0.844410502765,0.0,9.18739968257,17.702556249,10.2106006951,0.0,10.2106006951
 10/16  22:00:00,26.1322908068,0.258522779496,0.562124656837,0.0,5.91811778209,14.0365255879,9.31221567905,0.403333107874,8.90888257118
 10/16  23:00:00,19.9348451064,0.214438379702,0.30527242757,0.0,3.54045821811,10.5176760807,6.99026742283,1.9865392235,5.00372819932
 10/16  24:00:00,16.0623873908,0.213278967444,0.137229680024,0.0,2.55330491699,7.80157382632,5.39841942326,3.81170129931,1.58671812395
 10/17  01:00:00,15.4842919894,0.269212878309,0.091924983638,0.0,2.55330491699,7.21284921042,6.69307783287,5.75631118063,0.936766652241
 10/17  02:00:00,15.2199264496,0.32940915912,0.0617254710441,0.0,2.55330491699,6.91848690247,8.07905329713,7.63107208858,0.447981208545
 10/17  03:00:00,15.1183686839,0.397342611602,0.0394154067631,0.0,2.55330491699,6.7713057485,10.0498986521,9.60190343191,0.44799522016
 10/17  04:00:00,17.2366427016,0.452240714966,0.0262978733862,0.0,3.82705111198,7.57405300124,12.063119631,11.1260141932,0.937105437816
 10/17  05:00:00,21.8121452684,0.485563061956,0.0298656312707,0.0,6.02426329834,9.91545327661,16.6060777296,11.9163924133,4.68968531624
 10/17  06:00:00,27.160982224,0.496380326593,0.0496342421018,0.0,6.51253267309,14.7454349813,27.5783823909,11.9510129455,15.6273694455
 10/17  07:00:00,25.6379525137,0.50963501858,0.0583838712514,0.0,6.01364874671,18.163451543,28.8392090947,12.2319263513,16.6072827434
 10/17  08:00:00,24.1105448096,0.769884976171,0.109310091712,0.0,4.35151303671,18.8798367041,27.439735939,11.4853424861,15.9543934528
 10/17  09:00:00,21.5026899002,0.751216350837,0.343755648224,0.0,3.78894180059,16.6187760998,22.5177684754,8.52204919951,13.9957192759
 10/17  10:00:00,19.0061204871,0.768368332547,0.746660956458,0.0,3.78894180059,13.7021493968,18.1544376022,5.46450111449,12.6899364877
 10/17  11:00:00,19.5645883782,0.817078473344,1.10923755291,0.0,3.78894180059,13.8493305508,14.0157619897,3.77416822977,10.2415937599
 10/17  12:00:00,19.6786636238,0.874098727279,1.4767337627,0.0,3.69398621738,13.6338449159,11.3509204041,2.41510943241,8.93581097171
 10/17  13:00:00,19.810031236,0.910233284707,1.85025021538,0.0,3.78894180059,13.2606059349,9.08539741488,1.1289235343,7.95647388057
 10/17  14:00:00,19.8706345454,0.920028902152,2.04823906138,0.0,3.78894180059,13.1134247809,7.22703383001,0.249897040576,6.97713678944
 10/17  15:00:00,21.12889098,0.883177861268,1.97833708356,0.0,4.71240779196,13.5549682428,7.95647388057,0.0,7.95647388057
 10/17  16:00:00,28.7906180543,0.934646774869,2.13824185686,0.0,7.18559832057,18.5321311015,9.26225666876,0.0,9.26225666876
 10/17  17:00:00,35.3143946187,0.704618096885,2.02145749673,0.0,8.38069375907,23.3147919321,12.2002679422,0.0,12.2002679422
 10/17  18:00:00,41.5713479161,0.652593058494,1.79889903202,0.0,10.6415932552,23.1212625696,14.322164973,0.0,14.322164973
 10/17  19:00:00,40.1516021101,0.549057284108,1.45196697867,0.0,12.3080778603,20.4854999863,13.6692735789,0.0,13.6692735789
 10/17  20:00:00,39.3451014268,0.459472185362,1.17517228733,0.0,12.456681583,19.8967753704,12.5267136392,0.0,12.5267136392
 10/17  21:00:00,33.5256812688,0.367951806343,0.910773530316,0.0,9.18739968257,17.702556249,10.2814472513,0.0398534914238,10.2415937599
 10/17  22:00:00,26.1936565158,0.279730324282,0.602282821049,0.0,5.91811778209,14.0365255879,9.66653329645,0.730722324734,8.93581097171
 10/17  23:00:00,19.9840766052,0.237129958547,0.331812347548,0.0,3.54045821811,10.5176760807,7.38074213729,2.36227953012,5.01846260716
 10/17  24:00:00,16.0898089552,0.230235237727,0.147694974106,0.0,2.55330491699,7.80157382632,5.70345134109,4.1126685529,1.59078278818
 10/18  01:00:00,15.5142464227,0.291344472255,0.099747823005,0.0,2.55330491699,7.21284921042,7.11148164165,6.17267560003,0.938806041619
 10/18  02:00:00,15.2600948475,0.367363709811,0.0639393182518,0.0,2.55330491699,6.91848690247,8.94889275673,8.50040125519,0.448491501537
 10/18  03:00:00,15.1577749366,0.439904455554,0.0362598155007,0.0,2.55330491699,6.7713057485,11.1264743979,10.6779687289,0.448505668986
 10/18  04:00:00,17.2732675237,0.49644026065,0.0187231498195,0.0,3.82705111198,7.57405300124,13.2932393808,12.3540907797,0.93914860112
 10/18  05:00:00,21.836221646,0.51498035913,0.0245247116475,0.0,6.02426329834,9.91545327661,17.434572393,12.7310648181,4.70350757486
 10/18  06:00:00,27.1695663494,0.502504485208,0.0520942089131,0.0,6.51253267309,14.7454349813,27.6972597501,12.0217002529,15.6755594972
 10/18  07:00:00,25.6360257322,0.497882090002,0.0682100182522,0.0,6.01364874671,18.163451543,28.3634681783,11.7049154396,16.6585527387
 10/18  08:00:00,24.1080500141,0.756386009693,0.120314262763,0.0,4.35151303671,18.8798367041,26.9341687934,10.9305561454,16.003612648
 10/18  09:00:00,21.49941042,0.74662150206,0.345071016788,0.0,3.78894180059,16.6187760998,22.4803358103,8.44154973867,14.0387860716
 10/18  10:00:00,18.9880490098,0.764733809867,0.732224001814,0.0,3.78894180059,13.7021493968,18.337970242,5.60906855815,12.7289016839
 10/18  11:00:00,19.6156286553,0.823983087092,1.15337321628,0.0,3.78894180059,13.8493305508,13.9774964637,3.70462800695,10.2728684568
 10/18  12:00:00,19.8463382522,0.903263019596,1.61524409884,0.0,3.69398621738,13.6338449159,11.1983249207,2.23534085167,8.96298406901
 10/18  13:00:00,20.0840681906,0.955818500617,2.07870195412,0.0,3.78894180059,13.2606059349,8.85372165472,0.873150876547,7.98057077818
 10/18  14:00:00,20.1804454379,0.973780848093,2.30429800794,0.0,3.78894180059,13.1134247809,7.05628360412,0.0581261167766,6.99815748734
 10/18  15:00:00,21.6451179419,0.997038010272,2.38070389638,0.0,4.71240779196,13.5549682428,7.98057077818,0.0,7.98057077818
 10/18  16:00:00,29.3669077852,1.06555167391,2.58362668877,0.0,7.18559832057,18.5321311015,9.29045516595,0.0,9.29045516595
 10/18  17:00:00,35.6466836924,0.788953401782,2.2694112655,0.0,8.38069375907,23.3147919321,12.2376950384,0.0,12.2376950384
 10/18  18:00:00,41.589068658,0.666298467237,1.80291436512,0.0,10.6415932552,23.1212625696,14.3662571686,0.0,14.3662571686
 10/18  19:00:00,39.9477986457,0.507836529495,1.28938426883,0.0,12.3080778603,20.4854999863,13.7113149747,0.0,13.7113149747
 10/18  20:00:00,39.177444579,0.422774329163,1.04421329572,0.0,12.456681583,19.8967753704,12.5651661354,0.0,12.5651661354
 10/18  21:00:00,33.5304126438,0.371002579653,0.912454132037,0.0,9.18739968257,17.702556249,10.3188705954,0.0460021386029,10.2728684568
 10/18  22:00:00,26.3019183267,0.29523789537,0.695037060882,0.0,5.91811778209,14.0365255879,9.29367466096,0.330690591952,8.96298406901
 10/18  23:00:00,20.1264820757,0.247017461023,0.464330315536,0.0,3.54045821811,10.5176760807,6.42500089671,1.39166999103,5.03333090568
 10/18  24:00:00,16.1770275549,0.211429990209,0.25371882131,0.0,2.55330491699,7.80157382632,4.17608060161,2.58119621384,1.59488438777
 10/19  01:00:00,15.4880597093,0.206528700747,0.158376881094,0.0,2.55330491699,7.21284921042,4.34988448648,3.40902088513,0.940863601356
 10/19  02:00:00,15.1903895626,0.238877903713,0.122719839387,0.0,2.55330491699,6.91848690247,5.02151891225,4.57251258496,0.449006327295
 10/19  03:00:00,15.0498254314,0.275943283956,0.0922714819226,0.0,2.55330491699,6.7713057485,6.25816144107,5.80914079403,0.449020647042
 10/19  04:00:00,17.1517470604,0.320192985664,0.0734499614663,0.0,3.82705111198,7.57405300124,8.05058646751,7.10937661805,0.941209849467
 10/19  05:00:00,21.7135951183,0.335442316416,0.0814362266783,0.0,6.02426329834,9.91545327661,12.0950785935,7.37762749115,4.71745110237
 10/19  06:00:00,27.0553477478,0.326245143957,0.114134948545,0.0,6.51253267309,14.7454349813,22.4831167831,6.75894731327,15.7241694698
 10/19  07:00:00,25.5490260557,0.340704343159,0.138388088618,0.0,6.01364874671,18.163451543,23.5844694448,6.87420020099,16.7102692438
 10/19  08:00:00,23.9650196667,0.618133985652,0.115535939322,0.0,4.35151303671,18.8798367041,23.4683221875,7.41506169589,16.0532604916
 10/19  09:00:00,21.1854719579,0.592405980268,0.185348076414,0.0,3.78894180059,16.6187760998,20.1484736218,6.06624568699,14.0822279348
 10/19  10:00:00,18.5276611352,0.59720304898,0.439366888146,0.0,3.78894180059,13.7021493968,16.8331508511,4.06494462434,12.7682062267
 10/19  11:00:00,19.0870762322,0.643998363565,0.804805516774,0.0,3.78894180059,13.8493305508,12.7488338651,2.44441834101,10.3044155241
 10/19  12:00:00,19.3165869131,0.747465568918,1.24129021035,0.0,3.69398621738,13.6338449159,10.5284881571,1.53809434112,8.99039381601
 10/19  13:00:00,19.5770367961,0.84152961164,1.6859594486,0.0,3.78894180059,13.2606059349,8.77101709453,0.766139559584,8.00487753495
 10/19  14:00:00,19.5152954223,0.838980605617,1.77394823484,0.0,3.78894180059,13.1134247809,7.22120423527,0.201842981377,7.01936125389
 10/19  15:00:00,20.907727154,0.840839867951,1.79951125082,0.0,4.71240779196,13.5549682428,8.01437421601,0.00949668106518,8.00487753495
 10/19  16:00:00,28.4291275039,0.860193082369,1.85120499898,0.0,7.18559832057,18.5321311015,9.31889924303,0.0,9.31889924303
 10/19  17:00:00,34.8505309506,0.600480275294,1.66173165019,0.0,8.38069375907,23.3147919321,12.2754480862,0.0,12.2754480862
 10/19  18:00:00,41.1042146797,0.546598414135,1.43776044,0.0,10.6415932552,23.1212625696,14.4107333618,0.0,14.4107333618
 10/19  19:00:00,39.6999376061,0.442863961964,1.10649579677,0.0,12.3080778603,20.4854999863,13.7537225078,0.0,13.7537225078
 10/19  20:00:00,38.9761812843,0.371027352122,0.894696978011,0.0,12.456681583,19.8967753704,12.6703542638,0.0664007505931,12.6039535132
 10/19  21:00:00,33.2950546937,0.316113603973,0.731985157547,0.0,9.18739968257,17.702556249,10.5744739999,0.270058475859,10.3044155241
 10/19  22:00:00,26.0685802414,0.257909921046,0.499026949847,0.0,5.91811778209,14.0365255879,10.1355536253,1.14515980926,8.99039381601
 10/19  23:00:00,19.907826029,0.222488793898,0.27020293604,0.0,3.54045821811,10.5176760807,7.65480842594,2.60647973416,5.04832869178
 10/19  24:00:00,16.0759446135,0.238260308438,0.12580556173,0.0,2.55330491699,7.80157382632,6.11682992179,4.51780821371,1.59902170808
 10/20  01:00:00,15.5041035111,0.296567785881,0.0843815977908,0.0,2.55330491699,7.21284921042,7.37644428602,6.43350556286,0.942938723156
 10/20  02:00:00,15.2475886691,0.365181342544,0.0536155070791,0.0,2.55330491699,6.91848690247,8.95784423054,8.50831869699,0.449525533545
 10/20  03:00:00,15.1333178363,0.421199074273,0.030508096495,0.0,2.55330491699,6.7713057485,10.6406748145,10.1911348125,0.449540001987
 10/20  04:00:00,17.2383995453,0.463282032195,0.017013399795,0.0,3.82705111198,7.57405300124,12.366776187,11.4234876142,0.943288572891
 10/20  05:00:00,21.8012669491,0.48150539099,0.0230449829602,0.0,6.02426329834,9.91545327661,16.5509289379,11.8194171688,4.73151176914
 10/20  06:00:00,27.1396167214,0.476062677623,0.0485863885414,0.0,6.51253267309,14.7454349813,27.1389339399,11.3657489734,15.7731849665
 10/20  07:00:00,26.508972602,0.490157325981,0.0560483187547,0.0,6.01364874671,18.163451543,28.4338683335,11.6714513902,16.7624169433
 10/20  08:00:00,24.0585748897,0.769688981324,0.0575361666864,0.0,4.35151303671,18.8798367041,28.110268371,12.0069460899,16.1033222811
 10/20  09:00:00,21.2849350923,0.730920641865,0.146296549232,0.0,3.78894180059,16.6187760998,24.0814856111,9.95545361062,14.1260320005
 10/20  10:00:00,18.4883210492,0.701011144574,0.296218706583,0.0,3.78894180059,13.7021493968,20.5243132335,7.71647475687,12.8078384767
 10/20  11:00:00,19.057966208,0.724315055148,0.695378800976,0.0,3.78894180059,13.8493305508,15.2811091636,4.94488354421,10.3362256194
 10/20  12:00:00,19.2202776484,0.789036701824,1.10340981275,0.0,3.69398621738,13.6338449159,12.2007131781,3.18268108254,9.01803209558
 10/20  13:00:00,19.393487729,0.847050864306,1.49688912879,0.0,3.78894180059,13.2606059349,9.95363162093,1.92424466825,8.02938695268
 10/20  14:00:00,19.3800997932,0.843187781797,1.63454542959,0.0,3.78894180059,13.1134247809,7.99442727317,0.953685463386,7.04074180978
 10/20  15:00:00,20.7232863251,0.819740139683,1.63617015022,0.0,4.71240779196,13.5549682428,8.40784565866,0.378458705976,8.02938695268
 10/20  16:00:00,28.1804198822,0.811782669079,1.65090779058,0.0,7.18559832057,18.5321311015,9.37178440893,0.0242039323849,9.34758047654
 10/20  17:00:00,34.5694654027,0.538571107427,1.44257527015,0.0,8.38069375907,23.3147919321,12.3135159052,0.0,12.3135159052
 10/20  18:00:00,40.8037571859,0.475778677762,1.20812268258,0.0,10.6415932552,23.1212625696,14.4652250281,0.00964464661571,14.4555803815
 10/20  19:00:00,39.4576559453,0.389170180562,0.917907917358,0.0,12.3080778603,20.4854999863,13.9939455388,0.197461919235,13.7964836196
 10/20  20:00:00,38.7776046997,0.340181963461,0.726965782063,0.0,12.456681583,19.8967753704,13.3400340959,0.696969809746,12.6430642862
 10/20  21:00:00,33.1174443595,0.308671398617,0.561817028693,0.0,9.18739968257,17.702556249,11.9021517301,1.56592611068,10.3362256194
 10/20  22:00:00,25.9035059257,0.267983250653,0.323879304572,0.0,5.91811778209,14.0365255879,12.0865840904,3.0685519948,9.01803209558
 10/20  23:00:00,19.8411950312,0.276684304173,0.149376427945,0.0,3.54045821811,10.5176760807,10.2687996265,5.20534810252,5.06345152399
 10/20  24:00:00,16.1601678993,0.361909506243,0.0863796496933,0.0,2.55330491699,7.80157382632,9.71255865867,8.10936513481,1.60319352386
 10/21  01:00:00,15.6155266134,0.443368276612,0.0490042093537,0.0,2.55330491699,7.21284921042,11.5713264565,10.6262956629,0.945030793546
 10/21  02:00:00,15.3536047212,0.501799941703,0.0230129599879,0.0,2.55330491699,6.91848690247,12.8697428002,12.4196938335,0.45004896672
 10/21  03:00:00,15.2300236512,0.543225275135,0.00518771060711,0.0,2.55330491699,6.7713057485,14.1246469781,13.6745833979,0.450063580184
 10/21  04:00:00,17.3298095119,0.571705398638,0.0,0.0,3.82705111198,7.57405300124,15.3876321574,14.4422480011,0.945384156261
 10/21  05:00:00,21.871474903,0.569653699752,0.00510462800967,0.0,6.02426329834,9.91545327661,19.0420924581,14.2964070472,4.74568541084
 10/21  06:00:00,27.195355324,0.546576875909,0.0338107928681,0.0,6.51253267309,14.7454349813,29.1415395619,13.3189480916,15.8225914702
 10/21  07:00:00,26.3574758705,0.542043888719,0.0461943869576,0.0,6.01364874671,17.9699221805,29.8764697386,13.0614893445,16.8149803941
 10/21  08:00:00,22.3731495445,0.539627059889,0.0485863116092,0.0,3.66783283761,18.1171033345,29.0790867356,12.9253035446,16.153783191
 10/21  09:00:00,19.5793316814,0.493117674835,0.124909674047,0.0,3.10526160149,15.8560427302,24.9803836625,10.8101983658,14.1701852967
 10/21  10:00:00,16.7860694035,0.440832474107,0.300559299976,0.0,3.10526160149,12.9394160272,20.5668517948,7.71906509782,12.847786697
 10/21  11:00:00,17.1687463479,0.43122314863,0.5456644161,0.0,3.10526160149,13.0865971812,15.57653808,5.20824875745,10.3682893226
 10/21  12:00:00,17.423443565,0.480719272696,0.898046663128,0.0,3.10526160149,12.9394160272,12.3326008961,3.28671017322,9.0458907229
 10/21  13:00:00,17.1655033843,0.490036675374,1.07233254176,0.0,3.10526160149,12.4978725653,10.2268483874,2.17275661431,8.05409177314
 10/21  14:00:00,17.1520652505,0.498314302273,1.19779793509,0.0,3.10526160149,12.3506914113,8.38415341575,1.32186059237,7.06229282337
 10/21  15:00:00,18.5070137334,0.48128531972,1.2047659472,0.0,4.02872759285,12.7922348732,8.83286774431,0.778775971173,8.05409177314
 10/21  16:00:00,25.865152952,0.441737319778,1.15209977839,0.0,6.50191812146,17.7693977319,9.65154069492,0.275050322101,9.37649037282
 10/21  17:00:00,34.8469114924,0.433761911649,1.12552658472,0.0,8.38069375907,23.1212625696,12.4429650068,0.0910777847325,12.3518872221
 10/21  18:00:00,40.5440283798,0.408128703368,1.01604385088,0.0,10.6415932552,23.1212625696,14.6249632156,0.124178268993,14.5007849466
 10/21  19:00:00,39.335750978,0.360768751936,0.824404378728,0.0,12.3080778603,20.4854999863,14.3419471492,0.50236150245,13.8395856467
 10/21  20:00:00,38.7167759615,0.330380226322,0.675938781031,0.0,12.456681583,19.8967753704,13.7800520014,1.09756512933,12.682486872
 10/21  21:00:00,33.0826957886,0.300600399064,0.535139457398,0.0,9.18739968257,17.702556249,12.1296813937,1.76139207113,10.3682893226
 10/21  22:00:00,25.8941529982,0.268099797148,0.314409830543,0.0,5.91811778209,14.0365255879,12.2760232887,3.2301325658,9.0458907229
 10/21  23:00:00,19.8563085505,0.288809800218,0.15236445121,0.0,3.54045821811,10.5176760807,10.5398555638,5.46116063997,5.07869492385
 10/21  24:00:00,16.1814643367,0.382169148579,0.0874164447778,0.0,2.55330491699,7.80157382632,10.1629126857,8.55551408606,1.60739859968
 10/22  01:00:00,15.6281095727,0.456824137126,0.0481313080855,0.0,2.55330491699,7.21284921042,11.8628041345,10.9156649404,0.94713919406
 10/22  02:00:00,15.3659496199,0.51911764767,0.0180401527098,0.0,2.55330491699,6.91848690247,13.3440525611,12.8934760891,0.450576472006
 10/22  03:00:00,15.2573101428,0.57487408094,0.000825396372483,0.0,2.55330491699,6.7713057485,15.0258299188,14.5752386921,0.450591226751
 10/22  04:00:00,17.380107311,0.622003197785,0.0,0.0,3.82705111198,7.57405300124,16.7981295157,15.8506335363,0.947495979458
 10/22  05:00:00,21.9252144049,0.628497829664,0.0,0.0,6.02426329834,9.91545327661,20.7726924779,16.0127246483,4.75996782967
 10/22  06:00:00,27.2295958478,0.602937367438,0.0116908251296,0.0,6.51253267309,14.7454349813,31.0295190887,15.1571447403,15.8723743484
 10/22  07:00:00,26.3982900559,0.605431823533,0.0236206375544,0.0,6.01364874671,17.9699221805,31.9445789143,15.0766348843,16.86794403
 10/22  08:00:00,22.4251986713,0.603612294263,0.0366502040334,0.0,3.66783283761,18.1171033345,31.0140565475,14.8094282697,16.2046282779
 10/22  09:00:00,19.6304235778,0.558744522142,0.110374723152,0.0,3.10526160149,15.8560427302,26.9001711483,12.6854964007,14.2146747476
 10/22  10:00:00,16.8145466619,0.50057137826,0.269297654222,0.0,3.10526160149,12.9394160272,22.3923799747,9.50434091734,12.8880390574
 10/22  11:00:00,17.2098213677,0.483841273744,0.534121310756,0.0,3.10526160149,13.0865971812,16.9474547514,6.54685761326,10.4005971382
 10/22  12:00:00,17.3816588231,0.49002295903,0.846958234927,0.0,3.10526160149,12.9394160272,13.0169946961,3.94303324822,9.07396144791
 10/22  13:00:00,17.2244203065,0.513225881543,1.10806025777,0.0,3.10526160149,12.4978725653,10.5217649955,2.44278031531,8.07898468022
 10/22  14:00:00,17.1028575277,0.481209325781,1.16569518874,0.0,3.10526160149,12.3506914113,8.44387442163,1.35986650909,7.08400791253
 10/22  15:00:00,18.4418378991,0.44838353533,1.1724918973,0.0,4.02872759285,12.7922348732,8.68937882531,0.610394145092,8.07898468022
 10/22  16:00:00,25.9035068914,0.430546337302,1.20164470026,0.0,6.50191812146,17.7693977319,9.47509570348,0.0694753330068,9.40562037047
 10/22  17:00:00,34.9584256563,0.443330478608,1.22747218169,0.0,8.38069375907,23.1212625696,12.3905506735,0.0,12.3905506735
 10/22  18:00:00,40.7198290163,0.435364892603,1.16460829814,0.0,10.6415932552,23.1212625696,14.5463336702,0.0,14.5463336702
 10/22  19:00:00,39.5079706188,0.38213648605,0.975256285375,0.0,12.3080778603,20.4854999863,13.9847385717,0.10172274668,13.8830158251
 10/22  20:00:00,38.8794246045,0.341348962634,0.827618687731,0.0,12.456681583,19.8967753704,13.048281503,0.326071906923,12.7222095961
 10/22  21:00:00,33.2499000066,0.306786501043,0.696157573438,0.0,9.18739968257,17.702556249,11.0775372834,0.676940145245,10.4005971382
 10/22  22:00:00,26.0403078189,0.255124965953,0.473539482438,0.0,5.91811778209,14.0365255879,10.5888331689,1.51487172102,9.07396144791
 10/22  23:00:00,19.9004174345,0.225850670143,0.259432465291,0.0,3.54045821811,10.5176760807,7.96095557655,2.8669011994,5.09405437716
 10/22  24:00:00,16.1036658071,0.249058391253,0.142728672467,0.0,2.55330491699,7.80157382632,6.18771283248,4.57607714223,1.61163569025
 10/23  01:00:00,15.5317832296,0.30180864954,0.106820452579,0.0,2.55330491699,7.21284921042,7.18722420409,6.23796090268,0.949263301414
 10/23  02:00:00,15.2473740605,0.33201352964,0.0865687113902,0.0,2.55330491699,6.91848690247,7.62455017566,7.17344228228,0.451107893384
 10/23  03:00:00,15.1003518142,0.343059026545,0.0756821221291,0.0,2.55330491699,6.7713057485,7.97128007734,7.52015729174,0.451122785602
 10/23  04:00:00,17.1746204722,0.340270323002,0.0762460359561,0.0,3.82705111198,7.57405300124,8.35635545318,7.40673203562,0.949623417564
 10/23  05:00:00,21.7123749022,0.313958750318,0.101699576705,0.0,6.02426329834,9.91545327661,11.2435650518,6.46921025619,4.77435479559
 10/23  06:00:00,27.0922475701,0.290361452853,0.186918461988,0.0,6.51253267309,14.7454349813,21.0146584411,5.09213958436,15.9225188568
 10/23  07:00:00,26.4872784605,0.284328148002,0.24018335523,0.0,6.01364874671,18.163451543,21.4011983533,4.47990618694,16.9212921663
 10/23  08:00:00,23.9592766297,0.547302428813,0.180624459201,0.0,4.35151303671,18.8798367041,21.2350504342,4.97920794984,16.2558424844
 10/23  09:00:00,21.1538938235,0.537164892514,0.209011029769,0.0,3.78894180059,16.6187760998,18.7668489889,4.50736181062,14.2594871783
 10/23  10:00:00,18.3500441282,0.536015693657,0.322937236463,0.0,3.78894180059,13.7021493968,16.4630376783,3.53445404078,12.9285836375
 10/23  11:00:00,18.5867087068,0.535231642246,0.41320471268,0.0,3.78894180059,13.8493305508,13.2154277929,2.78228829438,10.4331394985
 10/23  12:00:00,18.4254943836,0.542947664364,0.554715585416,0.0,3.69398621738,13.6338449159,10.9038627882,1.80162683049,9.10223595772
 10/23  13:00:00,18.1535765103,0.524442140797,0.579586633612,0.0,3.78894180059,13.2606059349,9.35623875944,1.2521804573,8.10405830213
 10/23  14:00:00,18.167765385,0.545706440474,0.719692362668,0.0,3.78894180059,13.1134247809,7.9670530537,0.86117240716,7.10588064654
 10/23  15:00:00,19.7954642107,0.599648208269,0.928439967265,0.0,4.71240779196,13.5549682428,8.6607432981,0.556684995965,8.10405830213
 10/23  16:00:00,27.3822472318,0.623648509406,1.04086929979,0.0,7.18559832057,18.5321311015,9.61578116451,0.180819321585,9.43496184292
 10/23  17:00:00,34.8938626942,0.380949766105,1.03176056964,0.0,8.38069375907,23.3147919321,12.4918394523,0.0623446425637,12.4294948097
 10/23  18:00:00,40.4664927486,0.371756856328,0.974880066671,0.0,10.6415932552,23.1212625696,14.6661935112,0.0739804477216,14.5922130635
 10/23  19:00:00,39.2730271201,0.324233147498,0.798216125238,0.0,12.3080778603,20.4854999863,14.2174026061,0.290641312974,13.9267612931
 10/23  20:00:00,38.6202355015,0.292187421196,0.617591126152,0.0,12.456681583,19.8967753704,13.7604002368,0.99817954193,12.7622206949
 10/23  21:00:00,32.948990671,0.279969313123,0.422065425761,0.0,9.18739968257,17.702556249,12.9057167416,2.47257724313,10.4331394985
 10/23  22:00:00,25.813131225,0.3065483062,0.194939548353,0.0,5.91811778209,14.0365255879,14.5546409861,5.45240502838,9.10223595772
 10/23  23:00:00,19.8679782303,0.369855649778,0.0829882814271,0.0,3.54045821811,10.5176760807,13.4029057639,8.29338042858,5.10952533536
 10/23  24:00:00,16.1829232005,0.441533397535,0.0295110595437,0.0,2.55330491699,7.80157382632,12.3640846353,10.7481810945,1.61590354079
 10/24  01:00:00,15.6188644735,0.492593687433,0.00311665861958,0.0,2.55330491699,7.21284921042,13.2887088837,12.337306396,0.951402487696
 10/24  02:00:00,15.3730855661,0.544293746607,0.0,0.0,2.55330491699,6.91848690247,14.1361316435,13.6844885698,0.451643073681
 10/24  03:00:00,15.2742006511,0.592589985623,0.0,0.0,2.55330491699,6.7713057485,15.3954603167,14.9438022172,0.451658099498
 10/24  04:00:00,17.3815817837,0.62347767042,0.0,0.0,3.82705111198,7.57405300124,16.7104125358,15.7586466948,0.951765841042
 10/24  05:00:00,21.9113134126,0.614596837382,0.0,0.0,6.02426329834,9.91545327661,20.2842732742,15.4954312266,4.78884204758
 10/24  06:00:00,27.1863534846,0.571385829308,0.0,0.0,6.51253267309,14.7454349813,30.2992085725,14.3261984286,15.9730101439
 10/24  07:00:00,26.5403318454,0.568734739938,0.00883014824462,0.0,6.01364874671,18.163451543,31.1356767858,14.1606677813,16.9750090045
 10/24  08:00:00,24.0716037793,0.840254037601,0.0,0.0,4.35151303671,18.8798367041,30.6230248497,14.3156142058,16.3074106439
 10/24  09:00:00,21.1919243957,0.77813156395,0.00607493059991,0.0,3.78894180059,16.6187760998,26.7260642879,12.4214549701,14.3046093178
 10/24  10:00:00,18.2338886005,0.688973886653,0.0538235157381,0.0,3.78894180059,13.7021493968,22.5411435903,9.57173515988,12.9694084304
 10/24  11:00:00,18.3665673965,0.60473568766,0.123559356905,0.0,3.78894180059,13.8493305508,17.2946997767,6.82879301014,10.4659067665
 10/24  12:00:00,18.2012064141,0.539366137527,0.334009142744,0.0,3.69398621738,13.6338449159,12.7330911061,3.60238522701,9.13070587912
 10/24  13:00:00,18.1647399462,0.511270137803,0.603922072481,0.0,3.78894180059,13.2606059349,9.37093882106,1.24163360751,8.12930521356
 10/24  14:00:00,18.0828398028,0.487502477652,0.692970743313,0.0,3.78894180059,13.1134247809,7.5069683036,0.379063755606,7.127904548
 10/24  15:00:00,19.5176674402,0.488916452372,0.761374952596,0.0,4.71240779196,13.5549682428,8.1470992007,0.0177939871417,8.12930521356
 10/24  16:00:00,27.1265716139,0.526052670744,0.882789520596,0.0,7.18559832057,18.5321311015,9.46450610097,0.0,9.46450610097
 10/24  17:00:00,34.8938981432,0.350231863741,1.06251392101,0.0,8.38069375907,23.3147919321,12.4687080977,0.0,12.4687080977
 10/24  18:00:00,40.6889792546,0.398620531009,1.17050289803,0.0,10.6415932552,23.1212625696,14.6384095397,0.0,14.6384095397
 10/24  19:00:00,39.5194235345,0.356263727054,1.0125819601,0.0,12.3080778603,20.4854999863,13.970809096,0.0,13.970809096
 10/24  20:00:00,38.9038638001,0.315771260819,0.877635585091,0.0,12.456681583,19.8967753704,12.8025083195,0.0,12.8025083195
 10/24  21:00:00,33.2479573893,0.268821534185,0.732179922975,0.0,9.18739968257,17.702556249,10.4913008067,0.0253940402054,10.4659067665
 10/24  22:00:00,25.9912668416,0.19998089406,0.479642577053,0.0,5.91811778209,14.0365255879,9.63253272092,0.501826841801,9.13070587912
 10/24  23:00:00,19.86543718,0.180814870115,0.269488010736,0.0,3.54045821811,10.5176760807,6.97521901036,1.85011579349,5.12510321687
 10/24  24:00:00,16.0463916499,0.216801165508,0.117711741042,0.0,2.55330491699,7.80157382632,5.70482803874,4.08462715133,1.62020088741
 10/25  01:00:00,15.4317361735,0.261163759188,0.0474182868443,0.0,2.55330491699,7.21284921042,6.79108771791,5.83753159736,0.953556120545
 10/25  02:00:00,15.1530657185,0.306859415033,0.0174144839763,0.0,2.55330491699,6.91848690247,7.73603723996,7.28385538534,0.452181854613
 10/25  03:00:00,15.0273541089,0.344310125767,0.00143331767348,0.0,2.55330491699,6.7713057485,8.83666572893,8.38446871885,0.452197010088
 10/25  04:00:00,17.1349277875,0.376823674216,0.0,0.0,3.82705111198,7.57405300124,10.1716642096,9.21774159366,0.953922615923
 10/25  05:00:00,21.6813948986,0.379784946917,0.00489337652678,0.0,6.02426329834,9.91545327661,14.0427073332,9.23928203825,4.80342529493
 10/25  06:00:00,27.0256658823,0.367214302072,0.0434839249493,0.0,6.51253267309,14.7454349813,24.53469525,8.5108619941,16.0238332559
 10/25  07:00:00,26.4026374351,0.379384579035,0.0604858988282,0.0,6.01364874671,18.163451543,25.6835673485,8.65448871164,17.0290786369
 10/25  08:00:00,23.9278812056,0.673636684009,0.0228947799497,0.0,4.35151303671,18.8798367041,26.1256211737,9.76630368865,16.3593174851
 10/25  09:00:00,21.1260220671,0.666916897412,0.051387268498,0.0,3.78894180059,16.6187760998,23.6368611461,9.28683334225,14.3500278038
 10/25  10:00:00,18.2498669002,0.635079420868,0.123696281244,0.0,3.78894180059,13.7021493968,20.7602245126,7.74972316624,13.0105013463
 10/25  11:00:00,18.439562869,0.610459974597,0.190830542516,0.0,3.78894180059,13.8493305508,16.9659362679,6.4670470294,10.4988892385
 10/25  12:00:00,18.0434015051,0.585117254319,0.130453117029,0.0,3.69398621738,13.6338449159,15.603968681,6.44460589999,9.15936278099
 10/25  13:00:00,17.7281487638,0.56351715805,0.11508386985,0.0,3.78894180059,13.2606059349,14.2286900715,6.07397213361,8.15471793786
 10/25  14:00:00,17.5651377925,0.548473310825,0.114297899782,0.0,3.78894180059,13.1134247809,12.8719175756,5.72184448088,7.15007309473
 10/25  15:00:00,18.9606616971,0.527019753686,0.166265908162,0.0,4.71240779196,13.5549682428,12.9602410132,4.80552307535,8.15471793786
 10/25  16:00:00,26.4466518942,0.515724518116,0.213197953516,0.0,7.18559832057,18.5321311015,13.5573205578,4.06307616244,9.49424439537
 10/25  17:00:00,34.044832636,0.252828950335,0.310851327161,0.0,8.38069375907,23.3147919321,15.5801081847,3.0719292599,12.5081789248
 10/25  18:00:00,39.7613781349,0.263422172188,0.378100137085,0.0,10.6415932552,23.1212625696,17.3324222415,2.64751282327,14.6849094182
 10/25  19:00:00,38.7812829951,0.278907134095,0.351798013679,0.0,12.3080778603,20.4854999863,17.2622532215,3.24710703208,14.0151461895
 10/25  20:00:00,38.3315002305,0.296662486277,0.324380790052,0.0,12.456681583,19.8967753704,16.7854898713,3.94242933213,12.8430605391
 10/25  21:00:00,32.8442860545,0.314225091057,0.28310503128,0.0,9.18739968257,17.702556249,15.2794704343,4.78058119577,10.4988892385
 10/25  22:00:00,25.8309302271,0.341242198843,0.178044657835,0.0,5.91811778209,14.0365255879,15.6815664022,6.52220362118,9.15936278099
 10/25  23:00:00,19.8575568257,0.37744549125,0.0649770353606,0.0,3.54045821811,10.5176760807,13.7315427019,8.59075929347,5.14078340847
 10/25  24:00:00,16.1604017997,0.44274751555,0.00577554075982,0.0,2.55330491699,7.80157382632,12.5310366682,10.9065102106,1.62452645751
 10/26  01:00:00,15.6258232596,0.502669132202,0.0,0.0,2.55330491699,7.21284921042,13.4842561935,12.5285326302,0.955723563341
 10/26  02:00:00,15.3891928171,0.560400997604,0.0,0.0,2.55330491699,6.91848690247,14.5180683915,14.0653443147,0.452724076834
 10/26  03:00:00,15.2948863462,0.613275680685,0.0,0.0,2.55330491699,6.7713057485,15.9416195142,15.4888801563,0.452739357959
 10/26  04:00:00,17.4104459565,0.652341843266,0.0,0.0,3.82705111198,7.57405300124,17.5181445266,16.5620514226,0.956093103993
 10/26  05:00:00,21.953836898,0.65712032282,0.0,0.0,6.02426329834,9.91545327661,21.539484429,16.7213842105,4.81810021844
 10/26  06:00:00,27.2451752154,0.630207560125,0.0,0.0,6.51253267309,14.7454349813,32.1010381879,16.0260650476,16.0749731403
 10/26  07:00:00,26.5988046094,0.636037652111,0.0,0.0,6.01364874671,18.163451543,33.3306877928,16.2472027418,17.083485051
 10/26  08:00:00,24.1258373136,0.894487571921,0.0,0.0,4.35151303671,18.8798367041,32.4634380204,16.0518903842,16.4115476362
 10/26  09:00:00,21.2699900418,0.83844768744,0.0238244532172,0.0,3.78894180059,16.6187760998,28.5385152032,14.1427860172,14.395729186
 10/26  10:00:00,18.4364719525,0.780959583175,0.16442117128,0.0,3.78894180059,13.7021493968,24.101934836,11.0500846201,13.0518502159
 10/26  11:00:00,18.7493346643,0.751563574691,0.359498737692,0.0,3.78894180059,13.8493305508,18.8886553788,8.35657823184,10.532077147
 10/26  12:00:00,18.7087854743,0.763620551188,0.617333789345,0.0,3.69398621738,13.6338449159,15.4763235063,6.28812532945,9.18819817687
 10/26  13:00:00,18.6820313483,0.784982986813,0.847500625608,0.0,3.78894180059,13.2606059349,13.2065728438,5.02628389449,8.1802889493
 10/26  14:00:00,18.6362057209,0.779524472615,0.954314666381,0.0,3.78894180059,13.1134247809,11.1518324581,3.97945273641,7.17237972173
 10/26  15:00:00,19.9513495636,0.734425753616,0.949547774822,0.0,4.71240779196,13.5549682428,11.0658022498,2.88551330052,8.1802889493
 10/26  16:00:00,27.2734975764,0.66857214842,0.887196005443,0.0,7.18559832057,18.5321311015,11.3176297952,1.79346187577,9.5241679194
 10/26  17:00:00,35.4226339557,0.349911904226,0.698736359678,0.0,8.38069375907,23.3147919321,13.9345086721,1.38661307002,12.5478956021
 10/26  18:00:00,40.0306210566,0.324172978338,0.586592252697,0.0,10.6415932552,23.1212625696,16.3955346082,1.6638356797,14.7316989285
 10/26  19:00:00,38.8552837844,0.295432320226,0.409273616838,0.0,12.3080778603,20.4854999863,16.7620787543,2.70231931085,14.0597594435
 10/26  20:00:00,38.2618700147,0.286098842207,0.265314218312,0.0,12.456681583,19.8967753704,16.927407084,4.04354173935,12.8838653446
 10/26  21:00:00,32.7436654826,0.3199033335,0.176806216898,0.0,9.18739968257,17.702556249,16.4614373815,5.92936023449,10.532077147
 10/26  22:00:00,25.8517591774,0.431844429226,0.108271377697,0.0,5.91811778209,14.0365255879,18.9270594615,9.73886128461,9.18819817687
 10/26  23:00:00,20.0088887911,0.546407924254,0.0473465677731,0.0,3.54045821811,10.5176760807,18.7498463866,13.59328512,5.15656126659
 10/26  24:00:00,16.3605520061,0.646778679915,0.0018945827771,0.0,2.55330491699,7.80157382632,18.5078504935,16.8789715234,1.62887897009
 10/27  01:00:00,15.8594388989,0.736284771433,0.0,0.0,2.55330491699,7.21284921042,20.2990671222,19.3411629468,0.957904175387
 10/27  02:00:00,15.632024216,0.803232396526,0.0,0.0,2.55330491699,6.91848690247,21.5928159305,21.1395463505,0.453269579977
 10/27  03:00:00,15.5341486251,0.852537959617,0.0,0.0,2.55330491699,6.7713057485,22.871593807,22.4183088243,0.453284982682
 10/27  04:00:00,17.6383946982,0.880290584897,0.0,0.0,3.82705111198,7.57405300124,24.0596141119,23.101337449,0.958276662982
 10/27  05:00:00,22.181619104,0.884902528851,0.0,0.0,6.02426329834,9.91545327661,28.0670982229,23.2342357511,4.8328624718
 10/27  06:00:00,27.4841078723,0.869140217014,0.0,0.0,6.51253267309,14.7454349813,38.9996232633,22.8732086123,16.1264146511
 10/27  07:00:00,27.7369430402,0.881342749591,0.0,0.0,6.01364874671,18.163451543,40.4852632958,23.3470511606,17.1382121351
 10/27  08:00:00,24.3391514226,1.10780168094,0.0,0.0,4.35151303671,18.8798367041,38.7290546422,22.2649690125,16.4640856297
 10/27  09:00:00,21.4622518704,1.02134560993,0.0331883592911,0.0,3.78894180059,16.6187760998,33.6627515789,19.2210516486,14.4416999303
 10/27  10:00:00,18.5832505005,0.959105667976,0.133053634473,0.0,3.78894180059,13.7021493968,29.2699038538,16.1764610598,13.0934427941
 10/27  11:00:00,18.6903827019,0.895823038706,0.156287311318,0.0,3.78894180059,13.8493305508,24.7197594644,14.1542988007,10.5654606637
 10/27  12:00:00,18.3245990487,0.824105825923,0.172662089014,0.0,3.69398621738,13.6338449159,21.2926279492,12.0754244217,9.21720352744
 10/27  13:00:00,17.9437553601,0.761891302882,0.132316321372,0.0,3.78894180059,13.2606059349,19.1095291457,10.9035184704,8.20601067528
 10/27  14:00:00,17.7371626641,0.715130166311,0.119665915981,0.0,3.78894180059,13.1134247809,17.0392909751,9.84447315196,7.19481782311
