Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 10/27  15:00:00,19.0884827042,0.658583760573,0.162522908434,0.0,4.71240779196,13.5549682428,16.2241320046,8.01812132931,8.20601067528
 10/27  16:00:00,26.4847607596,0.604674787869,0.162356549216,0.0,7.18559832057,18.5321311015,16.1825691821,6.62830137056,9.55426781149
 10/27  17:00:00,34.8566805581,0.29094099438,0.191753871879,0.0,8.38069375907,23.3147919321,17.6454664562,5.05762008818,12.587846368
 10/27  18:00:00,39.6087954805,0.269227173385,0.219712481561,0.0,10.6415932552,23.1212625696,19.0187190518,4.2399548375,14.7787642143
 10/27  19:00:00,38.6398557666,0.281879070368,0.207398848899,0.0,12.3080778603,20.4854999863,18.7840133508,4.67937770462,14.1046356462
 10/27  20:00:00,38.2029353213,0.30209241389,0.19038595331,0.0,12.456681583,19.8967753704,18.2795380623,5.35462741025,12.924910652
 10/27  21:00:00,32.7406671926,0.326039978679,0.167671281766,0.0,9.18739968257,17.702556249,16.7480150056,6.18255434199,10.5654606637
 10/27  22:00:00,25.8003349633,0.374812106985,0.113879485822,0.0,5.91811778209,14.0365255879,17.1862441929,7.96904066543,9.21720352744
 10/27  23:00:00,19.9209854,0.460530287253,0.0453208136394,0.0,3.54045821811,10.5176760807,16.1332776076,10.9608454888,5.17243211879
 10/27  24:00:00,16.2860556836,0.574176940243,0.0,0.0,2.55330491699,7.80157382632,16.18885916,14.5556020238,1.63325713622
 10/28  01:00:00,15.8071368681,0.683982740631,0.0,0.0,2.55330491699,7.21284921042,18.6111138368,17.6510165247,0.960097312101
 10/28  02:00:00,15.5875333172,0.758741497682,0.0,0.0,2.55330491699,6.91848690247,20.1965047299,19.7426865272,0.453818202711
 10/28  03:00:00,15.4936727387,0.812062073204,0.0,0.0,2.55330491699,6.7713057485,21.6339476198,21.180113897,0.453833722859
 10/28  04:00:00,17.6147130749,0.856608961673,0.0,0.0,3.82705111198,7.57405300124,23.3535219739,22.3930493272,0.960472646751
 10/28  05:00:00,22.1593069884,0.862590413164,0.0,0.0,6.02426329834,9.91545327661,27.4084225514,22.5607148686,4.84770768277
 10/28  06:00:00,27.4417812886,0.826813633324,0.0,0.0,6.51253267309,14.7454349813,37.7378164781,21.5596739253,16.1781425527
 10/28  07:00:00,27.5030996605,0.841028732341,0.0,0.0,6.01364874671,17.9699221805,39.1955174669,22.0022737847,17.1932436822
 10/28  08:00:00,22.677131872,0.892195698971,0.0,0.0,3.66783283761,18.1171033345,39.8928204786,23.3759045715,16.5169159071
 10/28  09:00:00,19.8177918834,0.856487550871,0.0,0.0,3.10526160149,15.8560427302,36.6694367663,22.1815103434,14.4879264229
 10/28  10:00:00,16.8343207568,0.789643127455,0.0,0.0,3.10526160149,12.9394160272,33.3019143507,20.1666475871,13.1352667636
 10/28  11:00:00,16.9281398837,0.736281100493,0.0,0.0,3.10526160149,13.0865971812,29.2413172164,18.642287314,10.5990299023
 10/28  12:00:00,16.716411551,0.671733921844,0.0,0.0,3.10526160149,12.9394160272,26.1573866634,16.9110164204,9.24637024303
 10/28  13:00:00,16.2419320636,0.638797896405,0.0,0.0,3.10526160149,12.4978725653,24.2627614601,16.0308859616,8.23187549853
 10/28  14:00:00,16.0556778204,0.599724807207,0.0,0.0,3.10526160149,12.3506914113,22.26219447,15.0448137159,7.21738075404
 10/28  15:00:00,17.3867531678,0.565790701243,0.0,0.0,4.02872759285,12.7922348732,22.4422726758,14.2103971772,8.23187549853
 10/28  16:00:00,24.7914562674,0.520140413492,0.0,0.0,6.50191812146,17.7693977319,22.6265287243,13.0419935664,9.58453515786
 10/28  17:00:00,34.612216673,0.431760343638,0.0,0.0,8.38069375907,23.1212625696,23.3693615177,10.7413421263,12.6280193913
 10/28  18:00:00,39.5240362902,0.389142245974,0.0150382186311,0.0,10.6415932552,23.1212625696,24.3319636899,9.50587235221,14.8260913377
 10/28  19:00:00,38.5676903176,0.403551714667,0.0135607555343,0.0,12.3080778603,20.4854999863,24.0710079045,9.92124639638,14.1497615081
 10/28  20:00:00,38.1331334844,0.411995845525,0.0106806847,0.0,12.456681583,19.8967753704,23.1192200282,10.153035722,12.9661843062
 10/28  21:00:00,32.6747030149,0.421738252174,0.00600883060616,0.0,9.18739968257,17.702556249,21.0060016395,10.4069717371,10.5990299023
 10/28  22:00:00,25.7831537665,0.471510396009,0.0,0.0,5.91811778209,14.0365255879,20.9511062076,11.7047359645,9.24637024303
 10/28  23:00:00,19.9655837672,0.550449468053,0.0,0.0,3.54045821811,10.5176760807,18.9571675365,13.7687762714,5.18839126505
 10/28  24:00:00,16.3417128894,0.629834146039,0.0,0.0,2.55330491699,7.80157382632,17.5084127258,15.8707530665,1.63765965932
 10/29  01:00:00,15.8004197651,0.677265637649,0.0,0.0,2.55330491699,7.21284921042,18.0960514876,17.1337491624,0.962302325204
 10/29  02:00:00,15.5316635167,0.702871697254,0.0,0.0,2.55330491699,6.91848690247,18.234295712,17.7799259292,0.454369782779
 10/29  03:00:00,15.3959489608,0.714338295311,0.0,0.0,2.55330491699,6.7713057485,18.4784969094,18.0241114933,0.454385416172
 10/29  04:00:00,17.4634534067,0.705349293466,0.0,0.0,3.82705111198,7.57405300124,18.6931703889,17.7304899834,0.962680405486
 10/29  05:00:00,21.94866171,0.65194513478,0.0,0.0,6.02426329834,9.91545327661,21.1466083227,16.2839768681,4.86263145456
 10/29  06:00:00,27.184815188,0.569847532739,0.0,0.0,6.51253267309,14.7454349813,30.3469848375,14.1168433125,16.230141525
 10/29  07:00:00,27.2002040437,0.538133115576,0.0,0.0,6.01364874671,17.9699221805,30.5479427915,13.2993793963,17.2485633952
 10/29  08:00:00,22.3453260291,0.560389856132,0.0,0.0,3.66783283761,18.1171033345,30.447819956,13.877797133,16.570022823
 10/29  09:00:00,19.4698382126,0.508533880084,0.0,0.0,3.10526160149,15.8560427302,27.0420084227,12.5076134484,14.5343949743
 10/29  10:00:00,16.4584949381,0.411148554266,0.00266875446228,0.0,3.10526160149,12.9394160272,23.1779812966,10.0006715579,13.1773097387
 10/29  11:00:00,16.6332369105,0.36114637648,0.0802317507647,0.0,3.10526160149,13.0865971812,18.6161299047,7.98335498284,10.6327749218
 10/29  12:00:00,16.5732180607,0.326687982113,0.201852449417,0.0,3.10526160149,12.9394160272,15.2502195911,5.97452990488,9.27568968619
 10/29  13:00:00,16.1623548119,0.291194115434,0.268026529271,0.0,3.10526160149,12.4978725653,12.7495603952,4.49168463571,8.25787575945
 10/29  14:00:00,15.9900354035,0.258860248852,0.275222141448,0.0,3.10526160149,12.3506914113,10.8777956214,3.63773378868,7.24006183271
 10/29  15:00:00,17.3222125837,0.230052834641,0.271197282504,0.0,4.02872759285,12.7922348732,11.2231621885,2.96528642902,8.25787575945
 10/29  16:00:00,24.7210655039,0.189571582578,0.260178067477,0.0,6.50191812146,17.7693977319,11.6746426299,2.05968163482,9.6149609951
 10/29  17:00:00,34.5994656715,0.167885604062,0.251123738049,0.0,8.38069375907,23.1212625696,14.2640326421,1.59562986674,12.6684027753
 10/29  18:00:00,39.5296190856,0.168138542928,0.241624717092,0.0,10.6415932552,23.1212625696,16.5104677374,1.63680145419,14.8736662832
 10/29  19:00:00,38.5435206351,0.194317602297,0.198625185416,0.0,12.3080778603,20.4854999863,16.8640976981,2.66897403268,14.1951236654
 10/29  20:00:00,38.1002985482,0.221600372863,0.168241221148,0.0,12.456681583,19.8967753704,16.6569016882,3.64922760395,13.0076740842
 10/29  21:00:00,32.6415136413,0.251848856534,0.142708852657,0.0,9.18739968257,17.702556249,15.3003093438,4.66753442198,10.6327749218
 10/29  22:00:00,25.702486964,0.301068394198,0.0897751993476,0.0,5.91811778209,14.0365255879,15.720349743,6.44466005678,9.27568968619
 10/29  23:00:00,19.8100314156,0.362345926124,0.0325511903513,0.0,3.54045821811,10.5176760807,13.8174495586,8.61301557937,5.20443397923
 10/29  24:00:00,16.1383667276,0.426487984181,0.0,0.0,2.55330491699,7.80157382632,12.233382033,10.5912967974,1.64208523565
 10/30  01:00:00,15.5948169795,0.471662852045,0.0,0.0,2.55330491699,7.21284921042,12.690026723,11.7255081601,0.964518562907
 10/30  02:00:00,15.3367360889,0.507944269466,0.0,0.0,2.55330491699,6.91848690247,13.1090608703,12.6541367133,0.454924157051
 10/30  03:00:00,15.2179872132,0.536376547657,0.0,0.0,2.55330491699,6.7713057485,13.8274425648,13.3725026653,0.454939899428
 10/30  04:00:00,17.3066639971,0.548559883849,0.0,0.0,3.82705111198,7.57405300124,14.6343281609,13.6694288751,0.964899285887
 10/30  05:00:00,21.8263893572,0.529672781973,0.0,0.0,6.02426329834,9.91545327661,18.0455169082,13.1678875411,4.87762936711
 10/30  06:00:00,27.0982562015,0.483288546275,0.0,0.0,6.51253267309,14.7454349813,28.2416402303,11.9592440631,16.2823961672
 10/30  07:00:00,27.3367909945,0.481190703937,0.0,0.0,6.01364874671,18.163451543,29.2319164233,11.9277615317,17.3041548916
 10/30  08:00:00,24.0383544823,0.80700474064,0.0,0.0,4.35151303671,18.8798367041,30.2421693927,13.6187787422,16.6233906505
 10/30  09:00:00,21.2162786911,0.80856078991,0.0,0.0,3.78894180059,16.6187760998,28.1364740834,13.5553822601,14.5810918233
 10/30  10:00:00,18.2546085769,0.763517378772,0.0,0.0,3.78894180059,13.7021493968,25.5931304207,12.373571152,13.2195592687
 10/30  11:00:00,18.3860741736,0.747801821672,0.0,0.0,3.78894180059,13.8493305508,22.609325756,11.9426400271,10.6666857288
 10/30  12:00:00,18.0569792721,0.72914813831,0.0,0.0,3.69398621738,13.6338449159,20.7462077907,11.4410546164,9.30515317425
 10/30  13:00:00,17.7615072106,0.711959474676,0.0,0.0,3.78894180059,13.2606059349,19.2562276297,10.9722238715,8.28400375829
 10/30  14:00:00,17.5854747372,0.683108155352,0.0,0.0,3.78894180059,13.1134247809,17.4944506866,10.2315963442,7.26285434234
 10/30  15:00:00,18.9181566731,0.641470952688,0.00930968522254,0.0,4.71240779196,13.5549682428,17.3725603626,9.08855660436,8.28400375829
 10/30  16:00:00,26.3522410063,0.605841808838,0.0286697748733,0.0,7.18559832057,18.5321311015,17.617585708,7.97204939509,9.6455363129
 10/30  17:00:00,34.7506074024,0.312134229731,0.0644874808494,0.0,8.38069375907,23.3147919321,19.5988982497,6.88991368893,12.7089845608
 10/30  18:00:00,39.5162313663,0.30862493098,0.087750609678,0.0,10.6415932552,23.1212625696,21.5093791884,6.58790422643,14.921474962
 10/30  19:00:00,38.5586466547,0.339050955242,0.0690178521308,0.0,12.3080778603,20.4854999863,21.8191780489,7.57846936418,14.2407086847
 10/30  20:00:00,38.1368387506,0.379446228725,0.0469355677467,0.0,12.456681583,19.8967753704,21.9259114823,8.8765437829,13.0493676994
 10/30  21:00:00,32.6978737721,0.433225020582,0.0176928193498,0.0,9.18739968257,17.702556249,21.2914702682,10.6247845393,10.6666857288
 10/30  22:00:00,25.8520162405,0.540372870002,0.0,0.0,5.91811778209,14.0365255879,23.0319392407,13.7267860665,9.30515317425
 10/30  23:00:00,20.0918051106,0.676670811475,0.0,0.0,3.54045821811,10.5176760807,22.7265298375,17.5059743271,5.22055551044
 10/30  24:00:00,16.5282413363,0.816362592873,0.0,0.0,2.55330491699,7.80157382632,23.0691352175,21.4226026629,1.6465325546
 10/31  01:00:00,16.0306224146,0.9074682872,0.0,0.0,2.55330491699,7.21284921042,24.9749903182,24.0082449481,0.96674537011
 10/31  02:00:00,15.8173617765,0.988569957056,0.0,0.0,2.55330491699,6.91848690247,26.8072785021,26.3517973406,0.455481161571
 10/31  03:00:00,15.7440465813,1.06243591582,0.0,0.0,2.55330491699,6.7713057485,28.9612613722,28.5057643636,0.455497008609
 10/31  04:00:00,17.8764254622,1.11832134892,0.0,0.0,3.82705111198,7.57405300124,31.1456960636,30.1785674322,0.967128631363
 10/31  05:00:00,22.4115116046,1.11479502941,0.0,0.0,6.02426329834,9.91545327661,34.979749673,30.0870526947,4.89269697836
 10/31  06:00:00,27.6672954123,1.05232775707,0.0,0.0,6.51253267309,14.7454349813,44.5927428011,28.2578517978,16.3348910033
 10/31  07:00:00,27.8879832848,1.03238299422,0.0,0.0,6.01364874671,18.163451543,45.0552255626,27.695223854,17.3600017086
 10/31  08:00:00,24.4835619787,1.252212237,0.0,0.0,4.35151303671,18.8798367041,43.1504534056,26.4734498205,16.6770035851
 10/31  09:00:00,21.536303002,1.12858510076,0.0,0.0,3.78894180059,16.6187760998,37.269632591,22.6416294499,14.6280031411
 10/31  10:00:00,18.5020386895,1.0086129817,0.0023345096816,0.0,3.78894180059,13.7021493968,32.4618613926,19.1998585506,13.2620028419
 10/31  11:00:00,18.6549549992,0.928739690575,0.0879429566635,0.0,3.78894180059,13.8493305508,26.656535027,15.955782746,10.700752281
 10/31  12:00:00,18.3645881653,0.840042697265,0.196714334204,0.0,3.69398621738,13.6338449159,21.6696998486,12.3349478667,9.33475198187
 10/31  13:00:00,18.0110135329,0.74505363477,0.21641216228,0.0,3.78894180059,13.2606059349,17.9453633645,9.63511160697,8.31025175751
 10/31  14:00:00,17.7949996706,0.670120819171,0.222512269569,0.0,3.78894180059,13.1134247809,14.9651484011,7.67939686799,7.28575153315
 10/31  15:00:00,19.0781308912,0.620621205354,0.190133650686,0.0,4.71240779196,13.5549682428,15.0852709463,6.77501918875,8.31025175751
 10/31  16:00:00,26.4594472676,0.572998681018,0.16871916401,0.0,7.18559832057,18.5321311015,15.4513178883,5.77506583169,9.67625205666
 10/31  17:00:00,34.8212299765,0.285794851758,0.161449432965,0.0,8.38069375907,23.3147919321,18.0107332118,5.26098048208,12.7497527297
 10/31  18:00:00,39.5713989782,0.300551355123,0.150991797481,0.0,10.6415932552,23.1212625696,20.6970895826,5.72758636668,14.9695032159
 10/31  19:00:00,38.6155417513,0.352732563834,0.11223134011,0.0,12.3080778603,20.4854999863,21.7965694494,7.51006638312,14.2865030663
 10/31  20:00:00,38.1942995037,0.398537252041,0.0853052974746,0.0,12.456681583,19.8967753704,22.1291318411,9.03787903658,13.0912528045
 10/31  21:00:00,32.7477500472,0.437721742191,0.063072372864,0.0,9.18739968257,17.702556249,21.0195436881,10.3187914071,10.700752281
 10/31  22:00:00,25.8381167715,0.510802211848,0.0156711892208,0.0,5.91811778209,14.0365255879,22.1580655151,12.8233135332,9.33475198187
 10/31  23:00:00,20.0322126336,0.617078334465,0.0,0.0,3.54045821811,10.5176760807,21.0854934701,15.8487423857,5.23675108442
 10/31  24:00:00,16.4391777698,0.72729902642,0.0,0.0,2.55330491699,7.80157382632,20.4684159847,18.8174156856,1.65100029915
 11/01  01:00:00,15.9251585421,0.802004414606,0.0,0.0,2.55330491699,7.21284921042,21.8152559132,20.8462738246,0.968982088587
 11/01  02:00:00,15.6851196103,0.856327790796,0.0,0.0,2.55330491699,6.91848690247,22.7844758271,22.3284351955,0.456040631604
 11/01  03:00:00,15.5687632671,0.887152601615,0.0,0.0,2.55330491699,6.7713057485,23.6093039452,23.1532473663,0.456056578921
 11/01  04:00:00,17.6596183417,0.901514228392,0.0,0.0,3.82705111198,7.57405300124,24.4985846663,23.5292168841,0.969367782223
 11/01  05:00:00,22.1758827794,0.879166204231,0.0,0.0,6.02426329834,9.91545327661,27.8005794602,22.8927496346,4.90782982562
 11/01  06:00:00,27.410939096,0.795971440733,0.0,0.0,6.51253267309,14.7454349813,36.9238062721,20.5361957864,16.3876104857
 11/01  07:00:00,27.6297522505,0.774151959856,0.0,0.0,6.01364874671,18.163451543,37.3384980668,19.9224107592,17.4160873076
 11/01  08:00:00,24.3265838511,1.09523410938,0.0,0.0,4.35151303671,18.8798367041,38.1873949349,21.456549185,16.7308457499
 11/01  09:00:00,21.4623284883,1.05461058709,0.0,0.0,3.78894180059,16.6187760998,34.7931329664,20.1180179312,14.6751150352
 11/01  10:00:00,18.4986238127,1.00753261461,0.0,0.0,3.78894180059,13.7021493968,32.1662654556,18.8616375666,13.304627889
 11/01  11:00:00,18.6005673298,0.962294977875,0.0,0.0,3.78894180059,13.8493305508,28.374052547,17.6390880571,10.7349644899
 11/01  12:00:00,18.1802592654,0.852428131619,0.0,0.0,3.69398621738,13.6338449159,23.9761681568,14.6116908131,9.36447734366
 11/01  13:00:00,17.7503853143,0.699569298421,0.00126828000636,0.0,3.78894180059,13.2606059349,18.935466568,10.598854584,8.336611984
 11/01  14:00:00,17.5252059075,0.622272375222,0.000566950435461,0.0,3.78894180059,13.1134247809,15.9276097906,8.61886316623,7.30874662434
 11/01  15:00:00,18.8571561457,0.584658596103,0.00512151436456,0.0,4.71240779196,13.5549682428,16.0086757289,7.67206374495,8.336611984
 11/01  16:00:00,26.2979908691,0.545869867804,0.0343915787535,0.0,7.18559832057,18.5321311015,16.1662631386,6.45916400843,9.70709913021
 11/01  17:00:00,35.5952135876,0.26891980611,0.0594747563843,0.0,8.38069375907,23.3147919321,18.7434095955,5.95271438636,12.7906952092
 11/01  18:00:00,39.4738144944,0.280453516716,0.0735051520996,0.0,10.6415932552,23.1212625696,21.1563055714,6.13856874964,15.0177368218
 11/01  19:00:00,38.512471518,0.300338706432,0.0615549641815,0.0,12.3080778603,20.4854999863,21.1066502748,6.77415702609,14.3324932487
 11/01  20:00:00,38.1149082789,0.380754930751,0.0236963940342,0.0,12.456681583,19.8967753704,22.4812462831,9.34792928741,13.1333169957
 11/01  21:00:00,32.7034330052,0.456477073039,0.0,0.0,9.18739968257,17.702556249,22.3924810831,11.6575165932,10.7349644899
 11/01  22:00:00,25.8552036169,0.543560246458,0.0,0.0,5.91811778209,14.0365255879,23.2798228325,13.9153454889,9.36447734366
 11/01  23:00:00,20.1466127097,0.731478410567,0.0,0.0,3.54045821811,10.5176760807,24.4412482467,19.1882323417,5.25301590502
 11/01  24:00:00,16.5848044635,0.872925720084,0.0,0.0,2.55330491699,7.80157382632,24.7524044961,23.0969173499,1.65548714621
 11/02  01:00:00,16.1014834698,0.97832934232,0.0,0.0,2.55330491699,7.21284921042,27.1157728381,26.1445447809,0.971228057181
 11/02  02:00:00,15.8909336455,1.06214182607,0.0,0.0,2.55330491699,6.91848690247,29.0080060955,28.5514036938,0.456602401686
 11/02  03:00:00,15.807663615,1.12605294949,0.0,0.0,2.55330491699,6.7713057485,30.7688586934,30.3122402486,0.45661844484
 11/02  04:00:00,17.9187157735,1.16061166027,0.0,0.0,3.82705111198,7.57405300124,32.1565473292,31.1849312534,0.971616075872
 11/02  05:00:00,22.4239793325,1.12726275734,0.0,0.0,6.02426329834,9.91545327661,35.0598794694,30.1368560425,4.92302342686
 11/02  06:00:00,27.7333010662,1.1183334109,0.0,0.0,6.51253267309,14.7454349813,46.6139450949,30.1734060944,16.4405390005
 11/02  07:00:00,28.0308291248,1.17522883418,0.0,0.0,6.01364874671,18.163451543,49.6547102613,32.1823151819,17.4723950794
 11/02  08:00:00,24.6403255379,1.40897579625,0.0,0.0,4.35151303671,18.8798367041,48.1750401494,31.3901389493,16.7849012001
 11/02  09:00:00,21.6348941086,1.22717620743,0.0,0.0,3.78894180059,16.6187760998,40.3216933239,25.5992797698,14.722413554
 11/02  10:00:00,18.5226733658,1.03158216774,0.0,0.0,3.78894180059,13.7021493968,33.0713854971,19.7239637101,13.347421787
 11/02  11:00:00,18.5095071888,0.871234836873,0.0,0.0,3.78894180059,13.8493305508,25.8642999202,15.0949876965,10.7693122238
 11/02  12:00:00,18.1286687912,0.800837657405,0.0,0.0,3.69398621738,13.6338449159,22.6823720899,13.2880516331,9.39432045672
 11/02  13:00:00,17.8302499042,0.735770569678,0.0449315986472,0.0,3.78894180059,13.2606059349,19.5812200872,11.2181434558,8.36307663143
 11/02  14:00:00,17.5792806592,0.668214437123,0.00869964021681,0.0,3.78894180059,13.1134247809,17.1719176828,9.84008487666,7.33183280614
 11/02  15:00:00,18.9128279831,0.623464724239,0.0219872236077,0.0,4.71240779196,13.5549682428,16.9804442032,8.61736757179,8.36307663143
 11/02  16:00:00,26.3417423794,0.583766596205,0.0402463605776,0.0,7.18559832057,18.5321311015,17.1916162129,7.45354781443,9.73806839848
 11/02  17:00:00,35.6316903092,0.312404569196,0.0524667148657,0.0,8.38069375907,23.3147919321,20.0486867257,7.2168868514,12.8317998743
 11/02  18:00:00,39.4944494057,0.306634839252,0.0679587408308,0.0,10.6415932552,23.1212625696,21.9546228341,6.88846133831,15.0661614958
 11/02  19:00:00,38.5433420703,0.348526645449,0.0442375774835,0.0,12.3080778603,20.4854999863,22.647525321,8.26885970877,14.3786656123
 11/02  20:00:00,38.1310455282,0.397607862431,0.0229807116139,0.0,12.456681583,19.8967753704,22.9996564701,9.82410865399,13.1755478161
 11/02  21:00:00,32.7068291561,0.457245398141,0.00262782582338,0.0,9.18739968257,17.702556249,22.4038447397,11.634532516,10.7693122238
 11/02  22:00:00,25.9482856624,0.636642291969,0.0,0.0,5.91811778209,14.0365255879,26.0556209596,16.6613005029,9.39432045672
 11/02  23:00:00,20.2382266843,0.823092385152,0.0,0.0,3.54045821811,10.5176760807,27.2704745028,22.0011293472,5.26934515556
 11/02  24:00:00,16.6400551409,0.928176397477,0.0,0.0,2.55330491699,7.80157382632,26.4815160424,24.8215242753,1.65999176705
 11/03  01:00:00,16.134627387,1.01147325956,0.0,0.0,2.55330491699,7.21284921042,28.1059058983,27.1324232863,0.973482612001
 11/03  02:00:00,15.9354410883,1.10664926885,0.0,0.0,2.55330491699,6.91848690247,30.3939475525,29.9367812468,0.457166305672
 11/03  03:00:00,15.8183591917,1.13674852618,0.0,0.0,2.55330491699,6.7713057485,31.070248373,30.6130659329,0.457182440164
 11/03  04:00:00,17.9297786256,1.17167451229,0.0,0.0,3.82705111198,7.57405300124,32.5843834588,31.6105106117,0.973872847009
 11/03  05:00:00,22.4763893738,1.17967279864,0.0,0.0,6.02426329834,9.91545327661,36.9406539444,32.0023806623,4.93827328207
 11/03  06:00:00,27.7425212967,1.12755364138,0.0,0.0,6.51253267309,14.7454349813,47.1143423782,30.6206815063,16.4936608719
 11/03  07:00:00,28.8776524593,1.12921883536,0.0,0.0,6.01364874671,18.163451543,48.2583635384,30.7294551894,17.5289083489
 11/03  08:00:00,24.6863864537,1.45503671197,0.0,0.0,4.35151303671,18.8798367041,49.4250941659,32.5859402384,16.8391539275
 11/03  09:00:00,21.8241315349,1.41641363375,0.0,0.0,3.78894180059,16.6187760998,45.6104363094,30.8405516189,14.7698846905
 11/03  10:00:00,18.7786233983,1.28753220024,0.0,0.0,3.78894180059,13.7021493968,40.3242966064,26.9339247436,13.3903718628
 11/03  11:00:00,18.8950460487,1.25677369681,0.0,0.0,3.78894180059,13.8493305508,36.8102263504,26.0064410395,10.803785311
 11/03  12:00:00,18.5284909181,1.20065978431,0.0,0.0,3.69398621738,13.6338449159,33.9029499029,24.4786774196,9.4242724833
 11/03  13:00:00,18.2171193524,1.16757161649,0.0,0.0,3.78894180059,13.2606059349,32.0301761453,23.6405382827,8.38963786255
 11/03  14:00:00,18.0665095141,1.16414293227,0.0,0.0,3.78894180059,13.1134247809,30.954299892,23.5992966502,7.3550032418
 11/03  15:00:00,19.3887696295,1.12139359428,0.0,0.0,4.71240779196,13.5549682428,30.8640988447,22.4744609822,8.38963786255
 11/03  16:00:00,26.7543526816,1.03662325907,0.0,0.0,7.18559832057,18.5321311015,29.9430147873,20.1738640971,9.76915069022
 11/03  17:00:00,35.9172626832,0.650443658066,0.0,0.0,8.38069375907,23.3147919321,29.7159901333,16.8429355808,12.8730545525
 11/03  18:00:00,39.6844756173,0.564619791722,0.0,0.0,10.6415932552,23.1212625696,29.5708502943,14.4560873969,15.1147628974
 11/03  19:00:00,38.715295596,0.564717748602,0.0,0.0,12.3080778603,20.4854999863,28.8992403396,14.474233856,14.4250064836
 11/03  20:00:00,38.2956351606,0.585178206488,0.0,0.0,12.456681583,19.8967753704,28.2471698645,15.0292371051,13.2179327594
 11/03  21:00:00,32.8721826475,0.625226715376,0.0,0.0,9.18739968257,17.702556249,26.9126840559,16.1088987449,10.803785311
 11/03  22:00:00,26.0391779387,0.727534568224,0.0,0.0,5.91811778209,14.0365255879,28.3340513509,18.9097788676,9.4242724833
 11/03  23:00:00,20.2712284596,0.856094160477,0.0,0.0,3.54045821811,10.5176760807,27.6994946066,22.4137606063,5.2857340003
 11/03  24:00:00,16.6842929063,0.972414162946,0.0,0.0,2.55330491699,7.80157382632,27.2404792232,25.5759663955,1.66451282767
 11/04  01:00:00,16.1462795789,1.02312545146,0.0,0.0,2.55330491699,7.21284921042,27.9095232562,26.9337781696,0.975745086615
 11/04  02:00:00,15.908548966,1.0797571465,0.0,0.0,2.55330491699,6.91848690247,28.9993060479,28.5415738711,0.457732176786
 11/04  03:00:00,15.8071125808,1.12550191529,0.0,0.0,2.55330491699,6.7713057485,30.2905374923,29.8327890942,0.457748398059
 11/04  04:00:00,17.8871072616,1.1290031483,0.0,0.0,3.82705111198,7.57405300124,30.8863798,29.9102423722,0.976137427819
 11/04  05:00:00,22.3593980332,1.06268145798,0.0,0.0,6.02426329834,9.91545327661,32.941346541,27.9877716664,4.95357487453
 11/04  06:00:00,27.5710682372,0.956100581961,0.0,0.0,6.51253267309,14.7454349813,41.5489302721,25.0019699052,16.5469603669
 11/04  07:00:00,28.4935527689,0.938648507379,0.0,0.0,6.01364874671,17.9699221805,42.1284919373,24.542881557,17.5856103804
 11/04  08:00:00,22.8243195905,1.03938341751,0.0,0.0,3.66783283761,18.1171033345,44.2355015361,27.3419136703,16.8935878659
 11/04  09:00:00,20.0188121802,1.05750784767,0.0,0.0,3.10526160149,15.8560427302,42.6723563106,27.8548419241,14.8175143865
 11/04  10:00:00,17.0267044588,0.982026829387,0.0,0.0,3.10526160149,12.9394160272,39.1800007739,25.7465353766,13.4334653973
 11/04  11:00:00,17.1202189553,0.928360172123,0.0,0.0,3.10526160149,13.0865971812,35.1097177297,24.2713441871,10.8383735426
 11/04  12:00:00,16.9333071068,0.888629477607,0.0,0.0,3.10526160149,12.9394160272,32.6931501902,23.2388256368,9.45432455339
 11/04  13:00:00,16.4488553621,0.845721194942,0.0,0.0,3.10526160149,12.4978725653,30.5565881095,22.140300298,8.4162878115
 11/04  14:00:00,16.2676993961,0.811746382903,0.0,0.0,3.10526160149,12.3506914113,28.5924920245,21.2142409549,7.37825106961
 11/04  15:00:00,17.5869265651,0.76596409863,0.0,0.0,4.02872759285,12.7922348732,28.3907038084,19.9744159969,8.4162878115
 11/04  16:00:00,24.9745145326,0.703198678699,0.0,0.0,6.50191812146,17.7693977319,28.1449955994,18.3446587987,9.80033680069
 11/04  17:00:00,35.6528897719,0.579600109148,0.0,0.0,8.38069375907,23.1212625696,27.9083937838,14.9939467575,12.9144470264
 11/04  18:00:00,39.6047761747,0.484920349062,0.0,0.0,10.6415932552,23.1212625696,27.5485717978,12.385045164,15.1635266338
 11/04  19:00:00,38.6500593804,0.499481533006,0.0,0.0,12.3080778603,20.4854999863,27.2426149104,12.7711127712,14.4715021392
 11/04  20:00:00,38.24113742,0.530680465888,0.0,0.0,12.456681583,19.8967753704,26.8575710833,13.5971118096,13.2604592737
 11/04  21:00:00,32.8286328257,0.581676893524,0.0,0.0,9.18739968257,17.702556249,25.7967456691,14.9583721265,10.8383735426
 11/04  22:00:00,26.0130829332,0.701439562761,0.0,0.0,5.91811778209,14.0365255879,27.6592042782,18.2048797248,9.45432455339
 11/04  23:00:00,20.2458198703,0.830685571184,0.0,0.0,3.54045821811,10.5176760807,27.0076939117,21.7055163259,5.30217758582
 11/04  24:00:00,16.6739790249,0.962100281555,0.0,0.0,2.55330491699,7.80157382632,26.9943350872,25.325286098,1.66904898919
 11/05  01:00:00,16.1512903413,1.0281362139,0.0,0.0,2.55330491699,7.21284921042,28.120873329,27.1428585167,0.978014812245
 11/05  02:00:00,15.8910377199,1.06224590044,0.0,0.0,2.55330491699,6.91848690247,28.5060220985,28.0477222508,0.458299847667
 11/05  03:00:00,15.7712417761,1.0896311106,0.0,0.0,2.55330491699,6.7713057485,29.2293108884,28.7709947373,0.45831615111
 11/05  04:00:00,17.8511585456,1.09305443235,0.0,0.0,3.82705111198,7.57405300124,29.822879789,28.8444706408,0.978409148173
 11/05  05:00:00,22.3455390792,1.04882250396,0.0,0.0,6.02426329834,9.91545327661,32.585536967,27.6166132948,4.96892367223
 11/05  06:00:00,27.573680101,0.958712445771,0.0,0.0,6.51253267309,14.7454349813,41.7377332663,25.1373115665,16.6004216998
 11/05  07:00:00,28.4865132914,0.931609029869,0.0,0.0,6.01364874671,17.9699221805,42.0607192223,24.4182348405,17.6424843818
 11/05  08:00:00,22.7987489968,1.01381282384,0.0,0.0,3.66783283761,18.1171033345,43.5982435941,26.6500566991,16.948186895
 11/05  09:00:00,19.9722593648,1.01095503228,0.0,0.0,3.10526160149,15.8560427302,41.4090633242,26.5437747873,14.8652885369
 11/05  10:00:00,16.9998360828,0.955158453381,0.0,0.0,3.10526160149,12.9394160272,38.4402104777,24.963520849,13.4766896287
 11/05  11:00:00,17.1604563993,0.968597616039,0.0,0.0,3.10526160149,13.0865971812,36.3091907327,25.4361240571,10.8730666756
 11/05  12:00:00,17.0069154759,0.962237846676,0.0,0.0,3.10526160149,12.9394160272,34.8147159864,25.330248219,9.48446776736
 11/05  13:00:00,16.5282311608,0.925096993571,0.0,0.0,3.10526160149,12.4978725653,32.680180501,24.2371619148,8.44301858615
 11/05  14:00:00,16.3866249964,0.930671983271,0.0,0.0,3.10526160149,12.3506914113,31.8365706911,24.4350012861,7.40156940494
 11/05  15:00:00,17.7427021922,0.921739725705,0.0,0.0,4.02872759285,12.7922348732,32.7005159814,24.2574973952,8.44301858615
 11/05  16:00:00,25.089309261,0.817993407136,0.0,0.0,6.50191812146,17.7693977319,31.2016104206,21.3699929262,9.83161749443
 11/05  17:00:00,35.7370477523,0.663758089606,0.0,0.0,8.38069375907,23.1212625696,30.0807023759,17.1247373379,12.9559650381
 11/05  18:00:00,39.6744632907,0.55460746511,0.0,0.0,10.6415932552,23.1212625696,29.363698642,14.151260378,15.212438264
 11/05  19:00:00,38.7130832228,0.56250537546,0.0,0.0,12.3080778603,20.4854999863,28.8803283166,14.3621895067,14.5181388099
 11/05  20:00:00,38.3154919452,0.605034991039,0.0,0.0,12.456681583,19.8967753704,28.8413086343,15.5381938691,13.3031147651
 11/05  21:00:00,32.9180023879,0.671046455779,0.0,0.0,9.18739968257,17.702556249,28.2560905526,17.3830238769,10.8730666756
 11/05  22:00:00,26.1230917865,0.811448415982,0.0,0.0,5.91811778209,14.0365255879,30.7901788446,21.3057110773,9.48446776736
 11/05  23:00:00,20.3783306008,0.963196301683,0.0,0.0,3.54045821811,10.5176760807,30.8935429782,25.5748719357,5.31867104252
 11/05  24:00:00,16.7896832345,1.07780449115,0.0,0.0,2.55330491699,7.80157382632,30.3641133296,28.6905144213,1.67359890828
 11/06  01:00:00,16.818707074,1.10682833065,0.0,0.0,2.55330491699,7.80157382632,31.0668907081,29.391028534,1.67586217418
 11/06  02:00:00,16.2593595931,1.13620546562,0.0,0.0,2.55330491699,7.21284921042,31.0829060633,30.1021158407,0.980790222556
 11/06  03:00:00,16.0496151345,1.22082331501,0.0,0.0,2.55330491699,6.91848690247,33.1176091481,32.6586331695,0.458975978583
 11/06  04:00:00,15.9723111311,1.29070046562,0.0,0.0,2.55330491699,6.7713057485,35.2711937485,34.8122077293,0.458986019242
 11/06  05:00:00,18.031431829,1.27332771571,0.0,0.0,3.82705111198,7.57405300124,35.1808305485,34.1997974652,0.981033083276
 11/06  06:00:00,22.5263854913,1.22966891606,0.0,0.0,6.02426329834,9.91545327661,37.944548178,32.9592251455,4.98532303241
 11/06  07:00:00,25.9428202728,1.11351928416,0.0,0.0,6.51253267309,14.7454349813,46.2786310054,29.6243637361,16.6542672693
 11/06  08:00:00,25.1544660565,0.977365765853,0.0,0.0,6.01364874671,18.163451543,43.4655440639,25.7660297952,17.6995142687
 11/06  09:00:00,24.3978610723,1.16651133055,0.0,0.0,4.35151303671,18.8798367041,41.0893830114,24.0864481638,17.0029348476
 11/06  10:00:00,21.3711119904,0.963394089164,0.0,0.0,3.78894180059,16.6187760998,32.7640078548,17.8508148609,14.913192994
 11/06  11:00:00,18.2994055494,0.808314351364,0.0,0.0,3.78894180059,13.7021493968,27.1650082853,13.6449765288,13.5200317564
 11/06  12:00:00,18.354972914,0.716700562047,0.0,0.0,3.78894180059,13.8493305508,22.2432690527,11.3354146166,10.9078544361
 11/06  13:00:00,17.958683583,0.630852449165,0.0,0.0,3.69398621738,13.6338449159,18.6706450789,9.15595188029,9.51469319858
 11/06  14:00:00,17.6225858836,0.573038147741,0.0,0.0,3.78894180059,13.2606059349,16.1839680618,7.71414579132,8.46982227044
 11/06  15:00:00,17.4642877752,0.561921193326,0.0,0.0,3.78894180059,13.1134247809,14.91936075,7.49440940769,7.42495134229
 11/06  16:00:00,18.8247275976,0.557351562346,0.0,0.0,4.71240779196,13.5549682428,15.855732165,7.38590989455,8.46982227044
 11/06  17:00:00,29.923919247,0.634856491052,0.0,0.0,7.18559832057,18.5321311015,19.3465098023,9.4835262943,9.86298350796
 11/06  18:00:00,37.4115236942,0.359038002431,0.0,0.0,8.38069375907,23.3147919321,22.2167679843,9.21917169196,12.9975962924
 11/06  19:00:00,39.4748461486,0.354990323023,0.0,0.0,10.6415932552,23.1212625696,24.3622488921,9.10076558872,15.2614833034
 11/06  20:00:00,38.5372570811,0.386679233728,0.0,0.0,12.3080778603,20.4854999863,24.4451091597,9.88020647514,14.5649026846
 11/06  21:00:00,38.1154838854,0.405026931288,0.0,0.0,12.456681583,19.8967753704,23.616930621,10.2710440193,13.3458866018
 11/06  22:00:00,32.7249305526,0.47797462043,0.0,0.0,9.18739968257,17.702556249,23.1338442707,12.2259898346,10.9078544361
 11/06  23:00:00,25.9051876737,0.593544303182,0.0,0.0,5.91811778209,14.0365255879,24.8666869626,15.3519937641,9.51469319858
 11/06  24:00:00,20.1386098089,0.723475509766,0.0,0.0,3.54045821811,10.5176760807,24.2569887377,18.9217792517,5.33520948601
 11/07  01:00:00,16.567971923,0.856093179584,0.0,0.0,2.55330491699,7.80157382632,24.3352011894,22.654773322,1.68042786745
 11/07  02:00:00,16.0637808956,0.940626768188,0.0,0.0,2.55330491699,7.21284921042,25.9921511316,25.0090765005,0.983074631131
 11/07  03:00:00,15.868586908,1.03979508855,0.0,0.0,2.55330491699,6.91848690247,28.3707601725,27.9112129778,0.459547194695
 11/07  04:00:00,15.8008068028,1.11919613729,0.0,0.0,2.55330491699,6.7713057485,30.6896031294,30.2300458553,0.459557274102
 11/07  05:00:00,17.9013380372,1.14323392396,0.0,0.0,3.82705111198,7.57405300124,31.8454085243,30.8620900907,0.983318433609
 11/07  06:00:00,22.4233592408,1.12664266563,0.0,0.0,6.02426329834,9.91545327661,35.4177262559,30.4169705575,5.00075569833
 11/07  07:00:00,25.8768370939,1.04753610528,0.0,0.0,6.51253267309,14.7454349813,44.8470550828,28.1390501884,16.7080048944
 11/07  08:00:00,25.1880081493,1.01090785867,0.0,0.0,6.01364874671,18.163451543,44.8649509622,27.1082693306,17.7566816316
 11/07  09:00:00,24.5735306223,1.34218088064,0.0,0.0,4.35151303671,18.8798367041,46.2646491488,29.2068336415,17.0578155073
 11/07  10:00:00,21.7716590425,1.36394114129,0.0,0.0,3.78894180059,16.6187760998,44.5351288972,29.5739153261,14.9612135711
 11/07  11:00:00,18.824360095,1.33326889694,0.0,0.0,3.78894180059,13.7021493968,42.2193340212,28.6558550759,13.5634789453
 11/07  12:00:00,18.935113403,1.29684105111,0.0,0.0,3.78894180059,13.8493305508,38.5641161785,27.6213896566,10.9427265219
 11/07  13:00:00,18.6059680611,1.2781369273,0.0,0.0,3.69398621738,13.6338449159,36.6914959682,27.1465040722,9.54499189606
 11/07  14:00:00,18.3119405439,1.26239280805,0.0,0.0,3.78894180059,13.2606059349,35.1722313695,26.6755404428,8.4966909267
 11/07  15:00:00,18.1500847467,1.24771816488,0.0,0.0,3.78894180059,13.1134247809,33.6268232922,26.1784333349,7.44838995733
 11/07  16:00:00,19.509491237,1.24211520181,0.0,0.0,4.71240779196,13.5549682428,34.5457875984,26.0490966717,8.4966909267
 11/07  17:00:00,30.4819702003,1.1929074444,0.0,0.0,7.18559832057,18.5321311015,34.5572606778,24.6628351253,9.89442555252
 11/07  18:00:00,37.8619775125,0.809491820698,0.0,0.0,8.38069375907,23.3147919321,34.4124037455,21.3730752849,13.0393284606
 11/07  19:00:00,39.8785598187,0.758703993088,0.0,0.0,10.6415932552,23.1212625696,35.3613143153,20.0506670877,15.3106472276
 11/07  20:00:00,38.9686850326,0.818107185216,0.0,0.0,12.3080778603,20.4854999863,36.4384912945,21.8267113798,14.6117799147
 11/07  21:00:00,38.5966837459,0.886226791788,0.0,0.0,12.456681583,19.8967753704,37.2002960855,23.8115339684,13.3887621171
 11/07  22:00:00,33.2325589641,0.985603031945,0.0,0.0,9.18739968257,17.702556249,37.6265685699,26.683842048,10.9427265219
 11/07  23:00:00,26.5110027649,1.1993593944,0.0,0.0,5.91811778209,14.0365255879,42.6135777561,33.06858586,9.54499189606
 11/07  24:00:00,20.834925,1.41979070088,0.0,0.0,3.54045821811,10.5176760807,45.104974789,39.7531867704,5.3517880186
 11/08  01:00:00,17.2505134763,1.53863473296,0.0,0.0,2.55330491699,7.80157382632,44.7032514755,43.0182475309,1.68500394451
 11/08  02:00:00,16.7158502533,1.59269612584,0.0,0.0,2.55330491699,7.21284921042,45.3687791135,44.3834149867,0.985364126821
 11/08  03:00:00,16.5216594268,1.69286760733,0.0,0.0,2.55330491699,6.91848690247,47.9936281176,47.5335084433,0.460119674237
 11/08  04:00:00,16.4653254167,1.78371475116,0.0,0.0,2.55330491699,6.7713057485,50.9717087752,50.5115789857,0.460129789436
 11/08  05:00:00,18.5663237564,1.80821964317,0.0,0.0,3.82705111198,7.57405300124,52.2915030759,51.3058942764,0.985608799562
 11/08  06:00:00,23.1020924919,1.80537591667,0.0,0.0,6.02426329834,9.91545327661,56.4571023606,51.4408807655,5.01622159503
 11/08  07:00:00,26.5745068944,1.74520590581,0.0,0.0,6.51253267309,14.7454349813,66.6191884963,49.8573318359,16.7618566604
 11/08  08:00:00,25.6843425153,1.50724222473,0.0,0.0,6.01364874671,18.163451543,60.2319534922,42.4179831887,17.8139703035
 11/08  09:00:00,24.8449287895,1.61357904781,0.0,0.0,4.35151303671,18.8798367041,54.6525509707,37.5397383475,17.1128126232
 11/08  10:00:00,21.8169678413,1.40924994009,0.0,0.0,3.78894180059,16.6187760998,45.8702401036,30.860904056,15.0093360476
 11/08  11:00:00,18.735870205,1.24477900689,0.0,0.0,3.78894180059,13.7021493968,39.850932142,26.2439138132,13.6070183287
 11/08  12:00:00,18.7737496046,1.13547725268,0.0,0.0,3.78894180059,13.8493305508,34.3153582196,23.3376856136,10.977672606
 11/08  13:00:00,18.363566653,1.03573551917,0.0,0.0,3.69398621738,13.6338449159,30.2105514306,20.6351965434,9.57535488715
 11/08  14:00:00,18.0132451607,0.963697424782,0.0,0.0,3.78894180059,13.2606059349,27.2606729638,18.7370563658,8.52361659804
 11/08  15:00:00,17.8722431952,0.969876613343,0.0,0.0,3.78894180059,13.1134247809,26.4214719777,18.9495936688,7.47187830893
 11/08  16:00:00,19.2982766158,1.03090058062,0.0,0.0,4.71240779196,13.5549682428,29.2561133327,20.7324967347,8.52361659804
 11/08  17:00:00,31.2807121857,1.09881609648,0.0,0.0,7.18559832057,18.5321311015,32.7177908452,22.7918565283,9.92593431686
 11/08  18:00:00,37.8372333324,0.784747640533,0.0,0.0,8.38069375907,23.3147919321,34.4562383431,21.3750891589,13.0811491842
 11/08  19:00:00,39.8405553364,0.720699510811,0.0,0.0,10.6415932552,23.1212625696,34.7331744256,19.3732589483,15.3599154773
 11/08  20:00:00,38.9165503199,0.765972472484,0.0,0.0,12.3080778603,20.4854999863,35.2562516795,20.5974950617,14.6587566179
 11/08  21:00:00,38.5369153701,0.826458415917,0.0,0.0,12.456681583,19.8967753704,35.7066258573,22.2748972434,13.4317286139
 11/08  22:00:00,33.1609701396,0.914014207475,0.0,0.0,9.18739968257,17.702556249,35.7633430267,24.7856704207,10.977672606
 11/08  23:00:00,26.4245323691,1.11288899865,0.0,0.0,5.91811778209,14.0365255879,40.2392074475,30.6638525603,9.57535488715
 11/08  24:00:00,20.7160287518,1.30089445274,0.0,0.0,3.54045821811,10.5176760807,41.5644367079,36.1960349772,5.36840173071
 11/09  01:00:00,17.1907278908,1.4788491474,0.0,0.0,2.55330491699,7.80157382632,43.1692703669,41.4796813148,1.68958905211
 11/09  02:00:00,16.7507697438,1.62761561635,0.0,0.0,2.55330491699,7.21284921042,47.097963456,46.1103054241,0.987658031943
 11/09  03:00:00,16.5522899114,1.72349809193,0.0,0.0,2.55330491699,6.91848690247,49.5403715155,49.0796782678,0.460693247716
 11/09  04:00:00,16.4536230421,1.77201237658,0.0,0.0,2.55330491699,6.7713057485,50.937309193,50.4766057972,0.460703395727
 11/09  05:00:00,18.5766047505,1.81850063727,0.0,0.0,3.82705111198,7.57405300124,52.9570919223,51.9691884194,0.987903502876
 11/09  06:00:00,23.0935266631,1.79681008795,0.0,0.0,6.02426329834,9.91545327661,56.3838249839,51.3521088427,5.0317161412
 11/09  07:00:00,27.4655805375,1.7434462156,0.0,0.0,6.51253267309,14.7454349813,66.7417132864,49.9259066678,16.8158066186
 11/09  08:00:00,25.8860926111,1.70899232045,0.0,0.0,6.01364874671,18.163451543,67.1293455875,49.2579822688,17.8713633188
 11/09  09:00:00,25.0860699201,1.85472017838,0.0,0.0,4.35151303671,18.8798367041,63.3432038194,46.1752939107,17.1679099087
 11/09  10:00:00,22.1196434079,1.71192550672,0.0,0.0,3.78894180059,16.6187760998,56.3182263508,41.2606801785,15.0575461723
 11/09  11:00:00,19.0666448807,1.57555368258,0.0,0.0,3.78894180059,13.7021493968,50.7992000882,37.1485630752,13.650637013
 11/09  12:00:00,19.103819432,1.4655470801,0.0,0.0,3.78894180059,13.8493305508,44.8792712063,33.8665888669,11.0126823394
 11/09  13:00:00,18.7000118005,1.37218066671,0.0,0.0,3.69398621738,13.6338449159,40.6697783985,31.0640052184,9.60577318013
 11/09  14:00:00,18.3830651139,1.333517378,0.0,0.0,3.78894180059,13.2606059349,38.5080426442,29.9574513335,8.55059131068
 11/09  15:00:00,18.2624944568,1.36012787497,0.0,0.0,3.78894180059,13.1134247809,38.3264195246,30.8310100834,7.49540944123
 11/09  16:00:00,19.6633336037,1.39595756853,0.0,0.0,4.71240779196,13.5549682428,40.6665819184,32.1159906078,8.55059131068
 11/09  17:00:00,31.673949099,1.49205300973,0.0,0.0,7.18559832057,18.5321311015,45.0938134918,35.1363130218,9.95750046995
 11/09  18:00:00,38.2695981373,1.21711244553,0.0,0.0,8.38069375907,23.3147919321,48.1013230419,34.9782769636,13.1230460783
 11/09  19:00:00,40.3639064207,1.24405059509,0.0,0.0,10.6415932552,23.1212625696,51.3273270767,35.9180536146,15.4092734621
 11/09  20:00:00,39.478417579,1.32783973163,0.0,0.0,12.3080778603,20.4854999863,53.0763748759,38.3705559934,14.7058188825
 11/09  21:00:00,39.1642714154,1.4538144612,0.0,0.0,12.456681583,19.8967753704,55.8257567773,42.3509834092,13.4747733681
 11/09  22:00:00,33.8512570346,1.6043011024,0.0,0.0,9.18739968257,17.702556249,58.1282182466,47.1155359072,11.0126823394
 11/09  23:00:00,27.148308494,1.83666512351,0.0,0.0,5.91811778209,14.0365255879,64.1824569738,54.5766837937,9.60577318013
 11/09  24:00:00,21.5009059568,2.08577165765,0.0,0.0,3.54045821811,10.5176760807,68.1395808048,62.7545351025,5.38504570234
 11/10  01:00:00,17.9724959161,2.2606171727,0.0,0.0,2.55330491699,7.80157382632,69.8708293651,68.1766475308,1.69418183431
 11/10  02:00:00,17.4764328208,2.35327869331,0.0,0.0,2.55330491699,7.21284921042,71.8481032323,70.8581475648,0.989955667505
 11/10  03:00:00,17.3321628196,2.50337100017,0.0,0.0,2.55330491699,6.91848690247,76.6115637528,76.1502960075,0.461267745317
 11/10  04:00:00,17.2822905004,2.6006798349,0.0,0.0,2.55330491699,6.7713057485,79.9497699427,79.4884920195,0.461277923136
 11/10  05:00:00,19.3600209397,2.60191682647,0.0,0.0,3.82705111198,7.57405300124,80.1495353517,79.1593334877,0.990201864007
 11/10  06:00:00,23.8490162201,2.55229964488,0.0,0.0,6.02426329834,9.91545327661,82.4001074133,77.3528726662,5.04723474707
 11/10  07:00:00,28.202907332,2.48077301006,0.0,0.0,6.51253267309,14.7454349813,92.1910604737,75.3212216827,16.869838791
 11/10  08:00:00,26.4584389587,2.28133866806,0.0,0.0,6.01364874671,18.163451543,86.5940699151,68.665226234,17.9288436811
 11/10  09:00:00,25.6014007804,2.37005103872,0.0,0.0,4.35151303671,18.8798367041,80.7516169907,63.5285259437,17.223091047
 11/10  10:00:00,22.6118929532,2.20417505204,0.0,0.0,3.78894180059,16.6187760998,72.2423448822,57.1365152139,15.1058296683
 11/10  11:00:00,19.4838140503,1.99272285218,0.0,0.0,3.78894180059,13.7021493968,63.7998507937,50.1055287129,13.6943220808
 11/10  12:00:00,19.4719804979,1.833708146,0.0,0.0,3.78894180059,13.8493305508,55.9977915599,44.9500462055,11.0477453544
 11/10  13:00:00,19.0119972184,1.68416608458,0.0,0.0,3.69398621738,13.6338449159,49.9134593013,40.2772215344,9.63623776691
 11/10  14:00:00,18.8027596687,1.75321193282,0.0,0.0,3.78894180059,13.2606059349,50.7296393954,42.1520323191,8.57760707631
 11/10  15:00:00,18.6813867894,1.77902020755,0.0,0.0,3.78894180059,13.1134247809,50.4721505602,42.9531741745,7.51897638572
 11/10  16:00:00,20.0473609157,1.7799848805,0.0,0.0,4.71240779196,13.5549682428,51.5624083304,42.9848012541,8.57760707631
 11/10  17:00:00,31.9094918822,1.72759579295,0.0,0.0,7.18559832057,18.5321311015,51.3216898829,41.3325752192,9.98911466377
 11/10  18:00:00,38.3604783915,1.30799269967,0.0,0.0,8.38069375907,23.3147919321,49.7570505593,36.5920438238,13.1650067356
 11/10  19:00:00,40.3167491015,1.1968932759,0.0,0.0,10.6415932552,23.1212625696,48.622278174,33.1635716088,15.4587065652
 11/10  20:00:00,39.3681225714,1.21754472402,0.0,0.0,12.3080778603,20.4854999863,48.4863379236,33.7333851521,14.7529527714
 11/10  21:00:00,38.9796594501,1.26920249595,0.0,0.0,12.456681583,19.8967753704,48.8397324345,35.3218488021,13.5178836324
 11/10  22:00:00,33.5779342826,1.33097835043,0.0,0.0,9.18739968257,17.702556249,48.2350965298,37.1873511755,11.0477453544
 11/10  23:00:00,26.7808348141,1.46919144362,0.0,0.0,5.91811778209,14.0365255879,50.9527013924,41.3164636255,9.63623776691
 11/10  24:00:00,21.039357403,1.62422310392,0.0,0.0,3.54045821811,10.5176760807,51.3516160947,45.9499010902,5.40171500453
 11/11  01:00:00,17.4738030955,1.76192435209,0.0,0.0,2.55330491699,7.80157382632,51.7526281085,50.0538471756,1.69878093287
 11/11  02:00:00,16.9566706107,1.83351648328,0.0,0.0,2.55330491699,7.21284921042,53.1376907425,52.1454343891,0.992256353407
 11/11  03:00:00,16.7194917365,1.89069991702,0.0,0.0,2.55330491699,6.91848690247,54.3157478428,53.8539048459,0.461842996947
 11/11  04:00:00,16.6100639688,1.92845330333,0.0,0.0,2.55330491699,6.7713057485,55.4593810711,54.9975278695,0.461853201549
 11/11  05:00:00,18.708253186,1.95014907271,0.0,0.0,3.82705111198,7.57405300124,56.7905505671,55.7980473648,0.992503202326
 11/11  06:00:00,23.2326509138,1.9359343386,0.0,0.0,6.02426329834,9.91545327661,60.6608898059,55.5981169902,5.06277281572
 11/11  07:00:00,27.5539924253,1.83185810332,0.0,0.0,6.51253267309,14.7454349813,69.3897551478,52.4658179723,16.9239371755
 11/11  08:00:00,25.7568226071,1.77325167897,0.0,0.0,6.01364874671,17.9699221805,68.7060070999,50.7196127317,17.9863943682
 11/11  09:00:00,23.6332305408,1.84829436775,0.0,0.0,3.66783283761,18.1171033345,70.3131969066,53.0348572097,17.2783396969
 11/11  10:00:00,20.797208925,1.83590459245,0.0,0.0,3.10526160149,15.8560427302,67.6568699164,52.5026976794,15.1541722369
 11/11  11:00:00,17.7804506365,1.73577300706,0.0,0.0,3.10526160149,12.9394160272,62.9156508022,49.1775902069,13.7380605953
 11/11  12:00:00,17.8244227854,1.63256400217,0.0,0.0,3.10526160149,13.0865971812,56.9384999354,45.8556486681,11.0828512673
 11/11  13:00:00,17.6068046252,1.56212699598,0.0,0.0,3.10526160149,12.9394160272,53.329879582,43.6631399563,9.66673962568
 11/11  14:00:00,17.1434473668,1.54031319958,0.0,0.0,3.10526160149,12.4978725653,51.6516458355,43.046989941,8.60465589447
 11/11  15:00:00,17.0012541972,1.545301184,0.0,0.0,3.10526160149,12.3506914113,50.8187826901,43.2762105269,7.54257216326
 11/11  16:00:00,18.3470523901,1.52608992357,0.0,0.0,4.02872759285,12.7922348732,51.3544623286,42.7498064342,8.60465589447
 11/11  17:00:00,30.2189921669,1.48350964636,0.0,0.0,6.50191812146,17.7693977319,51.5508565848,41.5300890487,10.0207675361
 11/11  18:00:00,38.1712480784,1.31229174897,0.0,0.0,8.38069375907,23.1212625696,49.580375506,36.3733567763,13.2070187297
 11/11  19:00:00,40.3307149447,1.21085911905,0.0,0.0,10.6415932552,23.1212625696,48.899083787,33.3908836397,15.5082001473
 11/11  20:00:00,39.4558847658,1.3053069184,0.0,0.0,12.3080778603,20.4854999863,51.2765434673,36.4763991408,14.8001443265
 11/11  21:00:00,39.0972885911,1.38683163693,0.0,0.0,12.456681583,19.8967753704,52.6118123215,39.0507656813,13.5610466401
 11/11  22:00:00,33.7227195629,1.47576363072,0.0,0.0,9.18739968257,17.702556249,52.8760421964,41.7931909291,11.0828512673
 11/11  23:00:00,26.9860116384,1.67436826796,0.0,0.0,5.91811778209,14.0365255879,57.613611671,47.9468720453,9.66673962568
 11/11  24:00:00,21.3040665655,1.88893226642,0.0,0.0,3.54045821811,10.5176760807,60.0907829482,54.6723782474,5.41840470084
 11/12  01:00:00,17.7999591177,2.08808037428,0.0,0.0,2.55330491699,7.80157382632,62.7543803486,61.0509953609,1.70338498769
 11/12  02:00:00,17.3756077227,2.25245359522,0.0,0.0,2.55330491699,7.21284921042,67.7422120088,66.7476526001,0.994559408639
 11/12  03:00:00,17.1800871991,2.35129537961,0.0,0.0,2.55330491699,6.91848690247,70.4307636756,69.9683448433,0.46241883229
 11/12  04:00:00,17.0768799688,2.39526930328,0.0,0.0,2.55330491699,6.7713057485,71.5850552238,71.1226261632,0.462429060629
 11/12  05:00:00,19.1702693467,2.41216523347,0.0,0.0,3.82705111198,7.57405300124,72.5766513911,71.5818445547,0.994806836319
 11/12  06:00:00,23.6506166167,2.35390004146,0.0,0.0,6.02426329834,9.91545327661,74.7505394065,69.672213662,5.07832574451
 11/12  07:00:00,27.9403526089,2.21821828696,0.0,0.0,6.51253267309,14.7454349813,82.1326849763,65.1545992259,16.9780857504
 11/12  08:00:00,26.0101384016,2.02656747339,0.0,0.0,6.01364874671,17.9699221805,77.0220242932,58.9780259563,18.0439983369
 11/12  09:00:00,23.650413311,1.86547713799,0.0,0.0,3.66783283761,18.1171033345,71.1906072582,53.8569677612,17.333639497
 11/12  10:00:00,20.6611676655,1.69986333294,0.0,0.0,3.10526160149,15.8560427302,63.6858468049,48.483287243,15.202559562
 11/12  11:00:00,17.5410344679,1.49635683855,0.0,0.0,3.10526160149,12.9394160272,55.8447185932,42.0628789895,13.7818396037
