Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 11/12  12:00:00,17.5186737472,1.32681496398,0.0,0.0,3.10526160149,13.0865971812,47.9266335447,36.8086438628,11.1179896819
 11/12  13:00:00,17.2616564715,1.21697884237,0.0,0.0,3.10526160149,12.9394160272,43.124561802,33.4272920784,9.69726972362
 11/12  14:00:00,16.812506866,1.20937269879,0.0,0.0,3.10526160149,12.4978725653,41.648670543,33.0169407881,8.63172975491
 11/12  15:00:00,16.6866647994,1.23071178625,0.0,0.0,3.10526160149,12.3506914113,41.2696546926,33.7034649064,7.5661897862
 11/12  16:00:00,18.1133001809,1.29233771436,0.0,0.0,4.02872759285,12.7922348732,44.2556050602,35.6238753053,8.63172975491
 11/12  17:00:00,29.9999278513,1.26444533073,0.0,0.0,6.50191812146,17.7693977319,44.9586321288,34.9061824156,10.0524497132
 11/12  18:00:00,38.0034396181,1.14448328867,0.0,0.0,8.38069375907,23.1212625696,44.689505127,31.4404355076,13.2490696193
 11/12  19:00:00,40.171072795,1.05121696939,0.0,0.0,10.6415932552,23.1212625696,44.219335312,28.6615957605,15.5577395515
 11/12  20:00:00,39.2480167119,1.09743886455,0.0,0.0,12.3080778603,20.4854999863,44.8839005382,30.0365209658,14.8473795724
 11/12  21:00:00,38.8666989612,1.15624200704,0.0,0.0,12.456681583,19.8967753704,45.3660476059,31.761797997,13.6042496089
 11/12  22:00:00,33.4854936349,1.23853770276,0.0,0.0,9.18739968257,17.702556249,45.337998011,34.2200083291,11.1179896819
 11/12  23:00:00,26.7052459731,1.39360260262,0.0,0.0,5.91811778209,14.0365255879,48.5492993579,38.8520296343,9.69726972362
 11/12  24:00:00,20.9646788483,1.54954454918,0.0,0.0,3.54045821811,10.5176760807,48.9104568735,43.4753470248,5.43510984877
 11/13  01:00:00,17.4197819162,1.70790317278,0.0,0.0,2.55330491699,7.80157382632,49.9332234206,48.2252307835,1.70799263716
 11/13  02:00:00,16.9079857459,1.78483161844,0.0,0.0,2.55330491699,7.21284921042,51.4859225133,50.4890583618,0.996864151484
 11/13  03:00:00,16.6638178556,1.83502603615,0.0,0.0,2.55330491699,6.91848690247,52.4222902752,51.9592951943,0.462995080856
 11/13  04:00:00,16.5512103081,1.86959964263,0.0,0.0,2.55330491699,6.7713057485,53.4363112591,52.9733059292,0.463005329868
 11/13  05:00:00,18.6298805207,1.87177640744,0.0,0.0,3.82705111198,7.57405300124,54.0205308215,53.0234187377,0.99711208379
 11/13  06:00:00,23.0772447541,1.78052817889,0.0,0.0,6.02426329834,9.91545327661,55.203374313,50.1094853866,5.09388892638
 11/13  07:00:00,27.3497609687,1.62762664679,0.0,0.0,6.51253267309,14.7454349813,62.4374292293,45.4051607502,17.0322684791
 11/13  08:00:00,25.7579210292,1.58082073861,0.0,0.0,6.01364874671,18.163451543,62.0914070741,43.9897685457,18.1016385284
 11/13  09:00:00,25.1509602708,1.91961052908,0.0,0.0,4.35151303671,18.8798367041,65.2709815807,47.88200751,17.3889740707
 11/13  10:00:00,22.3183189579,1.9106010567,0.0,0.0,3.78894180059,16.6187760998,62.0896463541,46.8386690401,15.250977314
 11/13  11:00:00,19.3249882346,1.8338970365,0.0,0.0,3.78894180059,13.7021493968,57.9901782512,44.16453211,13.8256461412
 11/13  12:00:00,19.3950886562,1.75681630425,0.0,0.0,3.78894180059,13.8493305508,52.7199889207,41.5668387284,11.1531501923
 11/13  13:00:00,19.0182734582,1.6904423244,0.0,0.0,3.69398621738,13.6338449159,49.2185348342,39.4907158147,9.72781901952
 11/13  14:00:00,18.721902027,1.67235429106,0.0,0.0,3.78894180059,13.2606059349,47.3618451356,38.7030244956,8.65882063996
 11/13  15:00:00,18.5732839807,1.67091739888,0.0,0.0,3.78894180059,13.1134247809,46.2264530463,38.6366307859,7.58982226039
 11/13  16:00:00,19.9143500992,1.64697406394,0.0,0.0,4.71240779196,13.5549682428,46.568301863,37.9094812231,8.65882063996
 11/13  17:00:00,31.7536123378,1.57171624852,0.0,0.0,7.18559832057,18.5321311015,45.8673898901,35.7832380774,10.0841518127
 11/13  18:00:00,38.1915322086,1.1390465168,0.0,0.0,8.38069375907,23.3147919321,44.1862827714,30.89513582,13.2911469514
 11/13  19:00:00,40.1110127247,0.991156899113,0.0,0.0,10.6415932552,23.1212625696,42.1696671449,26.5623570378,15.6073101072
 11/13  20:00:00,39.1248414445,0.974263597092,0.0,0.0,12.3080778603,20.4854999863,40.9335035027,26.038858982,14.8946445208
 11/13  21:00:00,38.7106949243,1.00023797018,0.0,0.0,12.456681583,19.8967753704,40.4018141943,26.7543344497,13.6474797446
 11/13  22:00:00,33.3007712615,1.05381532937,0.0,0.0,9.18739968257,17.702556249,39.4319644264,28.2788142341,11.1531501923
 11/13  23:00:00,26.520697929,1.20905455855,0.0,0.0,5.91811778209,14.0365255879,42.5840391812,32.8562201617,9.72781901952
 11/13  24:00:00,20.7935517371,1.37841743794,0.0,0.0,3.54045821811,10.5176760807,43.3584457842,37.906620283,5.45182550125
 11/14  01:00:00,17.2229622922,1.51108354881,0.0,0.0,2.55330491699,7.80157382632,43.5162170074,41.8036144888,1.71260251859
 11/14  02:00:00,16.6941086869,1.57095455948,0.0,0.0,2.55330491699,7.21284921042,44.5240359275,43.5248660278,0.999169899722
 11/14  03:00:00,16.4599140548,1.63112223533,0.0,0.0,2.55330491699,6.91848690247,45.840015019,45.3764434469,0.463571572033
 11/14  04:00:00,16.3772842615,1.69567359602,0.0,0.0,2.55330491699,6.7713057485,47.9439499764,47.4803681378,0.463581838634
 11/14  05:00:00,18.5165660022,1.75846188897,0.0,0.0,3.82705111198,7.57405300124,50.6904778504,49.6910595884,0.999418262064
 11/14  06:00:00,23.0904956797,1.7937791045,0.0,0.0,6.02426329834,9.91545327661,56.3933850274,51.2839272761,5.10945775126
 11/14  07:00:00,27.4336912985,1.71155697657,0.0,0.0,6.51253267309,14.7454349813,65.9050472961,48.8185779813,17.0864693148
 11/14  08:00:00,25.8134827173,1.6363824267,0.0,0.0,6.01364874671,18.163451543,64.4469549105,46.2876570374,18.1592978731
 11/14  09:00:00,25.173652204,1.94230246229,0.0,0.0,4.35151303671,18.8798367041,65.6852304519,48.2409034206,17.4443270313
 11/14  10:00:00,22.2475740384,1.83985613723,0.0,0.0,3.78894180059,16.6187760998,59.2399249181,43.9405137636,15.2994111545
 11/14  11:00:00,19.2489696886,1.7578784905,0.0,0.0,3.78894180059,13.7021493968,54.9253543094,41.0558870744,13.869467235
 11/14  12:00:00,19.2791185417,1.64084618977,0.0,0.0,3.78894180059,13.8493305508,48.5960450649,37.407722679,11.188322386
 11/14  13:00:00,18.7818941689,1.45406303513,0.0,0.0,3.69398621738,13.6338449159,41.7577746933,31.9993962268,9.75837846651
 11/14  14:00:00,18.2952867649,1.24573902902,0.0,0.0,3.78894180059,13.2606059349,34.919766611,26.2338460841,8.6859205269
 11/14  15:00:00,18.0591755684,1.1568089865,0.0,0.0,3.78894180059,13.1134247809,31.4017916246,23.7883290373,7.6134625873
 11/14  16:00:00,19.4112839759,1.14390794072,0.0,0.0,4.71240779196,13.5549682428,32.2650974415,23.5791769146,8.6859205269
 11/14  17:00:00,31.3980123827,1.21611629346,0.0,0.0,7.18559832057,18.5321311015,35.8325959762,25.7167315298,10.1158644464
 11/14  18:00:00,37.8679628739,0.815477182034,0.0,0.0,8.38069375907,23.3147919321,35.105520323,21.7722820579,13.3332382652
 11/14  19:00:00,39.8411770639,0.721321238296,0.0,0.0,10.6415932552,23.1212625696,34.6861355907,19.0292384563,15.6568971343
 11/14  20:00:00,38.9124966856,0.76191883819,0.0,0.0,12.3080778603,20.4854999863,35.1175586978,20.1756335232,14.9419251746
 11/14  21:00:00,38.5513985445,0.840941590302,0.0,0.0,12.456681583,19.8967753704,36.162400662,22.4716764169,13.6907242451
 11/14  22:00:00,33.1789550609,0.931999128719,0.0,0.0,9.18739968257,17.702556249,36.2942152006,25.1058928146,11.188322386
 11/14  23:00:00,26.4176823256,1.10603895508,0.0,0.0,5.91811778209,14.0365255879,39.9405439208,30.1821654543,9.75837846651
 11/14  24:00:00,20.7577997811,1.34266548195,0.0,0.0,3.54045821811,10.5176760807,42.8886771957,37.4201304876,5.46854670809
 11/15  01:00:00,17.1940878812,1.48220913783,0.0,0.0,2.55330491699,7.80157382632,43.1657085378,41.4484952692,1.71721326861
 11/15  02:00:00,16.6305882852,1.50743415775,0.0,0.0,2.55330491699,7.21284921042,42.770954167,41.7694781962,1.00147597083
 11/15  03:00:00,16.4410252702,1.61223345074,0.0,0.0,2.55330491699,6.91848690247,45.4282699039,44.9641217688,0.464148135134
 11/15  04:00:00,16.3449994349,1.66338876945,0.0,0.0,2.55330491699,6.7713057485,46.9419472282,46.477788812,0.464158416224
 11/15  05:00:00,18.3837819311,1.62567781786,0.0,0.0,3.82705111198,7.57405300124,46.1279879012,45.126263213,1.00172468819
 11/15  06:00:00,22.8479308616,1.5512142864,0.0,0.0,6.02426329834,9.91545327661,47.9542804397,42.8292528323,5.1250276074
 11/15  07:00:00,27.1394361187,1.41730179679,0.0,0.0,6.51253267309,14.7454349813,56.0011641287,38.8604919232,17.1406722055
 11/15  08:00:00,25.5398125135,1.36271222291,0.0,0.0,6.01364874671,18.163451543,55.515121246,37.2981619503,18.2169592957
 11/15  09:00:00,24.9530072401,1.72165749842,0.0,0.0,4.35151303671,18.8798367041,58.3345157176,40.834833731,17.4996819866
 11/15  10:00:00,22.1474893328,1.73977143157,0.0,0.0,3.78894180059,16.6187760998,56.1619319673,40.8140852271,15.3478467402
 11/15  11:00:00,19.1939798123,1.7028886142,0.0,0.0,3.78894180059,13.7021493968,53.5421870151,39.6288971072,13.9132899078
 11/15  12:00:00,19.2744011972,1.63612884526,0.0,0.0,3.78894180059,13.8493305508,48.7370509775,37.5135551304,11.2234958471
 11/15  13:00:00,18.9154027473,1.58757161348,0.0,0.0,3.69398621738,13.6338449159,45.8075950882,36.0186560735,9.78893901468
 11/15  14:00:00,18.6087137824,1.55916604653,0.0,0.0,3.78894180059,13.2606059349,43.7643210887,35.0512996983,8.71302139038
 11/15  15:00:00,18.4298033332,1.52743675134,0.0,0.0,3.78894180059,13.1134247809,41.6653844899,34.0282807238,7.63710376607
 11/15  16:00:00,19.7882206206,1.52084458542,0.0,0.0,4.71240779196,13.5549682428,42.5848943176,33.8718729272,8.71302139038
 11/15  17:00:00,31.6321886957,1.45029260648,0.0,0.0,7.18559832057,18.5321311015,42.0244329327,31.8768547099,10.1475782228
 11/15  18:00:00,38.0321303009,0.97964460905,0.0,0.0,8.38069375907,23.3147919321,39.2711452353,25.8958141396,13.3753310957
 11/15  19:00:00,39.9625057666,0.842649940992,0.0,0.0,10.6415932552,23.1212625696,37.7330009924,22.026515044,15.7064859483
 11/15  20:00:00,38.9866798606,0.83610201319,0.0,0.0,12.3080778603,20.4854999863,36.8532041481,21.863996616,14.9892075321
 11/15  21:00:00,38.5549747126,0.844517758411,0.0,0.0,12.456681583,19.8967753704,35.8401238988,22.106153595,13.7339703038
 11/15  22:00:00,33.1245232997,0.877567367531,0.0,0.0,9.18739968257,17.702556249,34.2382940908,23.0147982437,11.2234958471
 11/15  23:00:00,26.2953085512,0.98366518074,0.0,0.0,5.91811778209,14.0365255879,35.7483194926,25.9593804779,9.78893901468
 11/15  24:00:00,20.5374616248,1.12232732571,0.0,0.0,3.54045821811,10.5176760807,35.3822297859,29.8969612685,5.48526851747
 11/16  01:00:00,16.9686055267,1.25672678327,0.0,0.0,2.55330491699,7.80157382632,35.4484260964,33.7266025728,1.72182352356
 11/16  02:00:00,16.4333565879,1.3102024605,0.0,0.0,2.55330491699,7.21284921042,36.2251934589,35.2214117767,1.00378168217
 11/16  03:00:00,16.1531965759,1.32440475647,0.0,0.0,2.55330491699,6.91848690247,35.9618451716,35.4971205722,0.464724599452
 11/16  04:00:00,16.0332415468,1.35163088131,0.0,0.0,2.55330491699,6.7713057485,36.7553182686,36.2905833766,0.464734891913
 11/16  05:00:00,18.1161967858,1.35809267253,0.0,0.0,3.82705111198,7.57405300124,37.551294673,36.5472639939,1.00403067914
 11/16  06:00:00,22.5587842586,1.26206768342,0.0,0.0,6.02426329834,9.91545327661,38.8405804436,33.6999865609,5.14059388278
 11/16  07:00:00,27.7281899636,1.11322230827,0.0,0.0,6.51253267309,14.7454349813,46.5938213756,29.3989602769,17.1948610986
 11/16  08:00:00,25.2335888136,1.05648852295,0.0,0.0,6.01364874671,18.163451543,46.1072463297,27.8326406095,18.2746057203
 11/16  09:00:00,24.6491113018,1.41776156007,0.0,0.0,4.35151303671,18.8798367041,48.6321658399,31.0771432963,17.5550225435
 11/16  10:00:00,21.8098997015,1.40218180024,0.0,0.0,3.78894180059,16.6187760998,45.6026412501,30.2063715225,15.3962697276
 11/16  11:00:00,18.7840017226,1.29291052449,0.0,0.0,3.78894180059,13.7021493968,40.9189100574,26.9618088753,13.9571011821
 11/16  12:00:00,18.8145700298,1.1762976779,0.0,0.0,3.78894180059,13.8493305508,34.8913817868,23.6327216275,11.2586601593
 11/16  13:00:00,18.4169014902,1.08907035637,0.0,0.0,3.69398621738,13.6338449159,31.1198960019,21.3004043881,9.81949161382
 11/16  14:00:00,18.165514541,1.11596680509,0.0,0.0,3.78894180059,13.2606059349,30.7220678589,21.9819526542,8.74011520471
 11/16  15:00:00,18.0303873588,1.12802077692,0.0,0.0,3.78894180059,13.1134247809,29.9325755858,22.2718367902,7.6607387956
 11/16  16:00:00,19.4294918972,1.16211586194,0.0,0.0,4.71240779196,13.5549682428,32.0790780173,23.3389628126,8.74011520471
 11/16  17:00:00,32.2050662172,1.13033679464,0.0,0.0,7.18559832057,18.5321311015,32.75884363,22.5795598798,10.1792837502
 11/16  18:00:00,37.7909576439,0.738471952093,0.0,0.0,8.38069375907,23.3147919321,32.5637632981,19.1463503206,13.4174129775
 11/16  19:00:00,39.7824520748,0.662596249159,0.0,0.0,10.6415932552,23.1212625696,32.8805486057,17.1244867418,15.7560618639
 11/16  20:00:00,38.8312074604,0.68062961304,0.0,0.0,12.3080778603,20.4854999863,32.6805781305,17.6441005393,15.0364775912
 11/16  21:00:00,38.4276717363,0.717214782106,0.0,0.0,12.456681583,19.8967753704,32.4639655477,18.6867604338,13.7772051139
 11/16  22:00:00,33.0003086135,0.753352681366,0.0,0.0,9.18739968257,17.702556249,30.9077274629,19.6490673036,11.2586601593
 11/16  23:00:00,26.1495321549,0.83788878443,0.0,0.0,5.91811778209,14.0365255879,31.6955686074,21.8760769936,9.81949161382
 11/16  24:00:00,20.3720595821,0.956925283024,0.0,0.0,3.54045821811,10.5176760807,30.6121723622,25.1101863849,5.50198597737
 11/17  01:00:00,16.8671892603,1.15531051688,0.0,0.0,2.55330491699,7.80157382632,32.6365574837,30.9101255638,1.72643191991
 11/17  02:00:00,16.4059451754,1.28279104799,0.0,0.0,2.55330491699,7.21284921042,35.7965369075,34.7904505562,1.00608635124
 11/17  03:00:00,16.1885434065,1.35975158708,0.0,0.0,2.55330491699,6.91848690247,37.5952281376,37.1299273433,0.465300794307
 11/17  04:00:00,16.1038006256,1.42218996007,0.0,0.0,2.55330491699,6.7713057485,39.537794177,39.072483082,0.465311095005
 11/17  05:00:00,18.2361989027,1.47809478948,0.0,0.0,3.82705111198,7.57405300124,41.853348895,40.847013343,1.006335552
 11/17  06:00:00,22.8119157291,1.51519915392,0.0,0.0,6.02426329834,9.91545327661,47.4241722519,42.2680202854,5.15615196645
 11/17  07:00:00,28.0430659829,1.42809832765,0.0,0.0,6.51253267309,14.7454349813,56.9456361042,39.6966161586,17.2490199457
 11/17  08:00:00,25.5110089212,1.33390863055,0.0,0.0,6.01364874671,18.163451543,55.1747313237,36.8425112483,18.3322200754
 11/17  09:00:00,24.916427094,1.68507735233,0.0,0.0,4.35151303671,18.8798367041,57.3976017326,39.7872694189,17.6103323137
 11/17  10:00:00,22.0876999951,1.6799820939,0.0,0.0,3.78894180059,16.6187760998,54.4140403332,38.9693745568,15.4446657764
 11/17  11:00:00,19.0107263605,1.51963516241,0.0,0.0,3.78894180059,13.7021493968,47.9871603675,33.986272284,14.0008880834
 11/17  12:00:00,18.9583914878,1.3201191359,0.0,0.0,3.78894180059,13.8493305508,39.4643706111,28.1705657021,11.2938049091
 11/17  13:00:00,18.4477431754,1.11991204159,0.0,0.0,3.69398621738,13.6338449159,32.2280841898,22.3780569738,9.85002721607
 11/17  14:00:00,18.0341433408,0.984595604896,0.0,0.0,3.78894180059,13.2606059349,27.3677584425,18.6005644962,8.76719394633
 11/17  15:00:00,17.839200021,0.936833439165,0.0,0.0,3.78894180059,13.1134247809,25.1188521031,17.4344914265,7.68436067659
 11/17  16:00:00,19.2738502824,1.00647424721,0.0,0.0,4.71240779196,13.5549682428,28.2716033184,19.5044093721,8.76719394633
 11/17  17:00:00,32.152759979,1.07803055638,0.0,0.0,7.18559832057,18.5321311015,31.9291376556,21.7181660163,10.2109716393
 11/17  18:00:00,37.8271859956,0.774700303788,0.0,0.0,8.38069375907,23.3147919321,34.2872223823,20.8277509337,13.4594714486
 11/17  19:00:00,39.8954854898,0.775629664171,0.0,0.0,10.6415932552,23.1212625696,36.7353727226,20.9297625229,15.8056101997
 11/17  20:00:00,38.9657692612,0.815191413822,0.0,0.0,12.3080778603,20.4854999863,37.0515726989,21.9678513457,15.0837213532
 11/17  21:00:00,38.5195945577,0.809137603523,0.0,0.0,12.456681583,19.8967753704,35.372271765,21.5518558932,13.8204158718
 11/17  22:00:00,33.0871704289,0.840214496751,0.0,0.0,9.18739968257,17.702556249,33.5270279806,22.2332230715,11.2938049091
 11/17  23:00:00,26.3551280547,1.04348468418,0.0,0.0,5.91811778209,14.0365255879,38.0377495719,28.1877223558,9.85002721607
 11/17  24:00:00,20.6279349859,1.21280068678,0.0,0.0,3.54045821811,10.5176760807,38.6235967767,33.1049026396,5.5186941371
 11/18  01:00:00,17.0491097933,1.33723104992,0.0,0.0,2.55330491699,7.80157382632,38.3742147161,36.6431776214,1.73103709465
 11/18  02:00:00,16.5290565395,1.40590241205,0.0,0.0,2.55330491699,7.21284921042,39.5781415892,38.5697522935,1.00838929579
 11/18  03:00:00,16.2507730522,1.42198123269,0.0,0.0,2.55330491699,6.91848690247,39.2752182203,38.8093416712,0.465876549097
 11/18  04:00:00,16.103295916,1.42168525045,0.0,0.0,2.55330491699,6.7713057485,39.0638367282,38.5979498734,0.465886854887
 11/18  05:00:00,18.1640388647,1.40593475148,0.0,0.0,3.82705111198,7.57405300124,39.0718582591,38.0632196349,1.00863862422
 11/18  06:00:00,22.5953969259,1.29868035065,0.0,0.0,6.02426329834,9.91545327661,39.9462464459,34.7745491961,5.17169724989
 11/18  07:00:00,27.7439333155,1.1289656602,0.0,0.0,6.51253267309,14.7454349813,47.0486791996,29.7455464926,17.3031327071
 11/18  08:00:00,25.0537058442,1.07013491598,0.0,0.0,6.01364874671,17.9699221805,46.477137934,28.0873526349,18.3897852991
 11/18  09:00:00,22.9055236909,1.12058751785,0.0,0.0,3.66783283761,18.1171033345,47.0237748536,29.3581799361,17.6655949176
 11/18  10:00:00,20.0615736088,1.10026927632,0.0,0.0,3.10526160149,15.8560427302,44.1776810233,28.6846604685,15.4930205548
 11/18  11:00:00,17.1299127455,1.08523511612,0.0,0.0,3.10526160149,12.9394160272,42.3557770535,28.3111394087,14.0446376448
 11/18  12:00:00,17.2157176241,1.02385884082,0.0,0.0,3.10526160149,13.0865971812,37.857231751,26.5283120624,11.3289196886
 11/18  13:00:00,17.0134206048,0.968742975636,0.0,0.0,3.10526160149,12.9394160272,34.7821214973,24.9015847187,9.88053677861
 11/18  14:00:00,16.5175745208,0.914440353593,0.0,0.0,3.10526160149,12.4978725653,32.0850880122,23.290838416,8.79424959612
 11/18  15:00:00,16.3379462478,0.881993234607,0.0,0.0,3.10526160149,12.3506914113,30.1428889199,22.4349265062,7.70796241364
 11/18  16:00:00,17.5650564945,0.744094027944,0.0,0.0,4.02872759285,12.7922348732,27.5437821271,18.749532531,8.79424959612
 11/18  17:00:00,30.3174665752,0.689150721343,0.0,0.0,6.50191812146,17.7693977319,27.4614782889,17.2188457828,10.2426325061
 11/18  18:00:00,37.4452142739,0.586257944547,0.0,0.0,8.38069375907,23.1212625696,28.1861588049,14.6846647514,13.5014940536
 11/18  19:00:00,39.6346921452,0.514836319538,0.0,0.0,10.6415932552,23.1212625696,28.7403000291,12.8851837468,15.8551162823
 11/18  20:00:00,38.6914529203,0.540875072907,0.0,0.0,12.3080778603,20.4854999863,28.7722766318,13.6413518045,15.1309248273
 11/18  21:00:00,38.2986571604,0.588200206232,0.0,0.0,12.456681583,19.8967753704,28.830594305,14.967004524,13.863589781
 11/18  22:00:00,32.8897343309,0.642778398727,0.0,0.0,9.18739968257,17.702556249,27.7760648919,16.4471452033,11.3289196886
 11/18  23:00:00,26.0455762166,0.733932846093,0.0,0.0,5.91811778209,14.0365255879,28.724576,18.8440392214,9.88053677861
 11/18  24:00:00,20.2540649548,0.838930655705,0.0,0.0,3.54045821811,10.5176760807,27.1408056763,21.6054176276,5.53538804867
 11/19  01:00:00,16.6685521847,0.956673441324,0.0,0.0,2.55330491699,7.80157382632,26.5172496271,24.7816119414,1.73563768568
 11/19  02:00:00,16.1537159008,1.03056177334,0.0,0.0,2.55330491699,7.21284921042,27.8601417298,26.8494518957,1.01068983411
 11/19  03:00:00,15.9141037575,1.085311938,0.0,0.0,2.55330491699,6.91848690247,28.8697746105,28.4033229172,0.466451693351
 11/19  04:00:00,15.8148078142,1.1331971487,0.0,0.0,2.55330491699,6.7713057485,30.2609057562,29.7944437551,0.466462001072
 11/19  05:00:00,17.9061663408,1.14806222753,0.0,0.0,3.82705111198,7.57405300124,31.2549838335,30.2440446197,1.01093921375
 11/19  06:00:00,22.3793784944,1.08266191923,0.0,0.0,6.02426329834,9.91545327661,33.5798604512,28.3926353228,5.1872251284
 11/19  07:00:00,27.5783364396,0.963368784304,0.0,0.0,6.51253267309,14.7454349813,42.411298886,25.054115529,17.357183357
 11/19  08:00:00,24.8892348424,0.905663914211,0.0,0.0,6.01364874671,17.9699221805,41.9508898345,23.5036054904,18.4472843441
 11/19  09:00:00,22.6842442536,0.89930808062,0.0,0.0,3.66783283761,18.1171033345,41.0252032681,23.3044092784,17.7207939897
 11/19  10:00:00,19.7723317251,0.811027392541,0.0,0.0,3.10526160149,15.8560427302,36.3129370201,20.7716172773,15.5413197428
 11/19  11:00:00,16.8432263999,0.798548770485,0.0,0.0,3.10526160149,12.9394160272,34.4456026474,20.3572657373,14.0883369102
 11/19  12:00:00,16.9502801997,0.758421416454,0.0,0.0,3.10526160149,13.0865971812,30.6819673004,19.3179732014,11.3639940989
 11/19  13:00:00,16.793173775,0.748496145802,0.0,0.0,3.10526160149,12.9394160272,29.0509292138,19.1399179475,9.9110112663
 11/19  14:00:00,16.3628808937,0.759746726454,0.0,0.0,3.10526160149,12.4978725653,28.1469010917,19.3256269498,8.82127414181
 11/19  15:00:00,16.2260736402,0.770120627051,0.0,0.0,3.10526160149,12.3506914113,27.3271401369,19.5956031196,7.73153701733
 11/19  16:00:00,17.6362575457,0.815295079141,0.0,0.0,4.02872759285,12.7922348732,29.823609905,21.0023357632,8.82127414181
 11/19  17:00:00,30.4150419409,0.78672608706,0.0,0.0,6.50191812146,17.7693977319,30.6223062141,20.3480492396,10.2742569745
 11/19  18:00:00,37.4914499745,0.632493645078,0.0,0.0,8.38069375907,23.1212625696,29.6995830713,16.1561147234,13.5434683479
 11/19  19:00:00,39.6337856511,0.513929825484,0.0,0.0,10.6415932552,23.1212625696,28.8404072606,12.9358418097,15.904565451
 11/19  20:00:00,38.6861097734,0.535531926049,0.0,0.0,12.3080778603,20.4854999863,28.7266446361,13.5485706014,15.1780740347
 11/19  21:00:00,38.2563532747,0.545896320574,0.0,0.0,12.456681583,19.8967753704,27.7324437801,13.825729724,13.9067140561
 11/19  22:00:00,32.7961536531,0.54919772093,0.0,0.0,9.18739968257,17.702556249,25.2133175289,13.8493234299,11.3639940989
 11/19  23:00:00,25.9377686309,0.62612526037,0.0,0.0,5.91811778209,14.0365255879,25.7464981831,15.8354869168,9.9110112663
 11/19  24:00:00,20.1247404139,0.70960611475,0.0,0.0,3.54045821811,10.5176760807,23.5133701329,17.9613073645,5.55206276835
 11/20  01:00:00,16.5067123705,0.794833627122,0.0,0.0,2.55330491699,7.80157382632,21.894901571,20.1546692387,1.74023233225
 11/20  02:00:00,15.9405111384,0.817357010964,0.0,0.0,2.55330491699,7.21284921042,21.6972216376,20.6842343524,1.0129872852
 11/20  03:00:00,15.6222701291,0.793478309617,0.0,0.0,2.55330491699,6.91848690247,20.3758350095,19.9088089528,0.467026056776
 11/20  04:00:00,15.4615438678,0.779933202314,0.0,0.0,2.55330491699,6.7713057485,19.9460268414,19.4789904781,0.467036363257
 11/20  05:00:00,17.5376691897,0.779565076428,0.0,0.0,3.82705111198,7.57405300124,20.5392060085,19.5259693693,1.01323663928
 11/20  06:00:00,21.9895367949,0.692820219744,0.0,0.0,6.02426329834,9.91545327661,22.4273730476,17.2246420451,5.20273100244
 11/20  07:00:00,27.1895139089,0.574546253651,0.0,0.0,6.51253267309,14.7454349813,31.5870976784,14.1759417904,17.4111558879
 11/20  08:00:00,24.69753212,0.520431829391,0.0,0.0,6.01364874671,18.163451543,31.3062998928,12.8015997104,18.5047001824
 11/20  09:00:00,24.0647653144,0.833415572662,0.0,0.0,4.35151303671,18.8798367041,31.9876891541,14.2117759709,17.7759131833
 11/20  10:00:00,21.2543961914,0.846678290236,0.0,0.0,3.78894180059,16.6187760998,29.9078740668,14.3183250296,15.5895490372
 11/20  11:00:00,18.2705375048,0.779446306745,0.0,0.0,3.78894180059,13.7021493968,26.64999942,12.5180264816,14.1319729384
 11/20  12:00:00,18.4123324312,0.774060079261,0.0,0.0,3.78894180059,13.8493305508,23.8311473606,12.4321296074,11.3990177532
 11/20  13:00:00,18.1348418367,0.807010702907,0.0,0.0,3.69398621738,13.6338449159,23.3437357879,13.4022941334,9.94144165442
 11/20  14:00:00,17.8687828932,0.819235157257,0.0,0.0,3.78894180059,13.2606059349,22.6103883103,13.7621287299,8.84825958034
 11/20  15:00:00,17.7192734892,0.816906907369,0.0,0.0,3.78894180059,13.1134247809,21.4318257647,13.6767482585,7.75507750625
 11/20  16:00:00,19.0676256185,0.800249583325,0.0,0.0,4.71240779196,13.5549682428,22.1096265544,13.2613669741,8.84825958034
 11/20  17:00:00,31.8350086159,0.7602791933,0.0,0.0,7.18559832057,18.5321311015,22.5879265021,12.282090823,10.3058356791
 11/20  18:00:00,37.4440104701,0.391524778302,0.0,0.0,8.38069375907,23.3147919321,23.2374232454,9.65204134399,13.5853819014
 11/20  19:00:00,39.4505265056,0.330670679984,0.0,0.0,10.6415932552,23.1212625696,24.0654251916,8.11148212971,15.9539430619
 11/20  20:00:00,38.4897998796,0.339222032214,0.0,0.0,12.3080778603,20.4854999863,23.5601465942,8.33499158167,15.2251550125
 11/20  21:00:00,38.0781851614,0.367728207215,0.0,0.0,12.456681583,19.8967753704,23.0367244561,9.08694853001,13.9497759261
 11/20  22:00:00,32.6742957012,0.427339769072,0.0,0.0,9.18739968257,17.702556249,22.0583341214,10.6593163682,11.3990177532
 11/20  23:00:00,25.876587718,0.564944347557,0.0,0.0,5.91811778209,14.0365255879,24.3147542937,14.3733126393,9.94144165442
 11/20  24:00:00,20.1118946467,0.696760347551,0.0,0.0,3.54045821811,10.5176760807,23.4842220006,17.9155086425,5.56871335808
 11/21  01:00:00,16.5416121194,0.82973337599,0.0,0.0,2.55330491699,7.80157382632,23.2607484671,21.5159287918,1.74481967532
 11/21  02:00:00,16.0446140004,0.921459872925,0.0,0.0,2.55330491699,7.21284921042,25.0668665061,24.0515855371,1.01528096893
 11/21  03:00:00,15.8046327773,0.9758409578,0.0,0.0,2.55330491699,6.91848690247,25.9980815336,25.5304820643,0.467599469311
 11/21  04:00:00,15.6934298451,1.01181917957,0.0,0.0,2.55330491699,6.7713057485,26.9484582754,26.4808485041,0.467609771368
 11/21  05:00:00,17.776806224,1.01870211077,0.0,0.0,3.82705111198,7.57405300124,27.6614994049,26.6459691844,1.01553022044
 11/21  06:00:00,22.2874502809,0.990733705653,0.0,0.0,6.02426329834,9.91545327661,31.1407704396,25.9225601606,5.21821027901
 11/21  07:00:00,27.5474449746,0.932477319295,0.0,0.0,6.51253267309,14.7454349813,41.8908352824,24.4258009668,17.4650343157
 11/21  08:00:00,25.0715454414,0.894445150778,0.0,0.0,6.01364874671,18.163451543,41.9975023579,23.4354865469,18.562015811
 11/21  09:00:00,24.452884715,1.22153497329,0.0,0.0,4.35151303671,18.8798367041,43.1871143944,25.356178219,17.8309361754
 11/21  10:00:00,21.5423860788,1.13466817758,0.0,0.0,3.78894180059,16.6187760998,38.2639299114,22.6262357561,15.6376941553
 11/21  11:00:00,18.4447116692,0.953620471101,0.0,0.0,3.78894180059,13.7021493968,31.7520381249,17.5765053177,14.1755328072
 11/21  12:00:00,18.5532617244,0.914989372514,0.0,0.0,3.78894180059,13.8493305508,27.8973524362,16.4633721568,11.4339802794
 11/21  13:00:00,18.1127312732,0.784900139413,0.0,0.0,3.69398621738,13.6338449159,23.0447994211,13.0729804898,9.97181893131
 11/21  14:00:00,17.7723386805,0.722790944601,0.0,0.0,3.78894180059,13.2606059349,20.3414838422,11.466285922,8.87519792022
 11/21  15:00:00,17.6214532997,0.71908671787,0.0,0.0,3.78894180059,13.1134247809,19.1499807066,11.3714037974,7.77857690912
 11/21  16:00:00,18.9907659,0.723389864819,0.0,0.0,4.71240779196,13.5549682428,20.3838623396,11.5086644193,8.87519792022
 11/21  17:00:00,31.8473840069,0.772654584351,0.0,0.0,7.18559832057,18.5321311015,23.2096895754,12.872330307,10.3373592683
 11/21  18:00:00,37.5160198948,0.463534202934,0.0,0.0,8.38069375907,23.3147919321,25.4006974766,11.7734751749,13.6272223016
 11/21  19:00:00,39.5592310874,0.43937526174,0.0,0.0,10.6415932552,23.1212625696,27.1646464641,11.1614119718,16.0032344923
 11/21  20:00:00,38.6317276593,0.48114981189,0.0,0.0,12.3080778603,20.4854999863,27.5668919793,12.294738161,15.2721538182
 11/21  21:00:00,38.225838065,0.515381110879,0.0,0.0,12.456681583,19.8967753704,27.1777090315,13.1849463928,13.9927626386
 11/21  22:00:00,32.8166980754,0.569742143228,0.0,0.0,9.18739968257,17.702556249,26.0751622481,14.6411819687,11.4339802794
 11/21  23:00:00,25.9824081702,0.670764799725,0.0,0.0,5.91811778209,14.0365255879,27.3246059841,17.3527870528,9.97181893131
 11/21  24:00:00,20.2299214552,0.814787156052,0.0,0.0,3.54045821811,10.5176760807,26.8596017702,21.2742668833,5.58533488694
 11/22  01:00:00,16.6589337088,0.947054965412,0.0,0.0,2.55330491699,7.80157382632,26.6563823109,24.9069839529,1.74939835798
 11/22  02:00:00,16.1608127656,1.03765863812,0.0,0.0,2.55330491699,7.21284921042,28.4934421709,27.4758719646,1.01757020631
 11/22  03:00:00,15.9482907616,1.11949894212,0.0,0.0,2.55330491699,6.91848690247,30.3409055298,29.8727337686,0.468171761173
 11/22  04:00:00,15.8700280911,1.18841742561,0.0,0.0,2.55330491699,6.7713057485,32.406714207,31.9385321514,0.468182055616
 11/22  05:00:00,17.9863087836,1.22820467034,0.0,0.0,3.82705111198,7.57405300124,34.2068785297,33.1890592517,1.017819278
 11/22  06:00:00,22.4841940581,1.1874774829,0.0,0.0,6.02426329834,9.91545327661,37.2780707367,32.0444123637,5.23365837301
 11/22  07:00:00,27.6942768602,1.07930920495,0.0,0.0,6.51253267309,14.7454349813,46.4090540015,28.8902513177,17.5188026837
 11/22  08:00:00,25.2234214261,1.04632113549,0.0,0.0,6.01364874671,18.163451543,46.5993067496,27.9800924933,18.6192142563
 11/22  09:00:00,24.651453948,1.42010420627,0.0,0.0,4.35151303671,18.8798367041,49.2559137668,31.3700670953,17.8858466715
 11/22  10:00:00,21.8389636992,1.43124579803,0.0,0.0,3.78894180059,16.6187760998,47.177678888,31.4919380486,15.6857408393
 11/22  11:00:00,18.9012481269,1.41015692882,0.0,0.0,3.78894180059,13.7021493968,45.0419138528,30.8229102362,14.2190036165
 11/22  12:00:00,19.0301804212,1.39190806924,0.0,0.0,3.78894180059,13.8493305508,41.6682182499,30.1993469261,11.4688713238
 11/22  13:00:00,18.6102021361,1.2823710023,0.0,0.0,3.69398621738,13.6338449159,36.9125854744,26.9104513734,10.002134101
 11/22  14:00:00,18.2776816275,1.22813389159,0.0,0.0,3.78894180059,13.2606059349,34.1371041042,25.2350229203,8.90208118391
 11/22  15:00:00,18.1150103077,1.21264372583,0.0,0.0,3.78894180059,13.1134247809,32.5346209708,24.732592704,7.80202826682
 11/22  16:00:00,19.4529010467,1.18552501152,0.0,0.0,4.71240779196,13.5549682428,32.8620508766,23.9599696927,8.90208118391
 11/22  17:00:00,32.2209131975,1.14618377493,0.0,0.0,7.18559832057,18.5321311015,33.3434156884,22.9745972817,10.3688184067
 11/22  18:00:00,37.8622450783,0.809759386511,0.0,0.0,8.38069375907,23.3147919321,34.9005427793,21.2315656213,13.668977158
 11/22  19:00:00,39.8635472896,0.743691463998,0.0,0.0,10.6415932552,23.1212625696,35.5222764655,19.4698513205,16.052425145
 11/22  20:00:00,38.9100643187,0.759486471312,0.0,0.0,12.3080778603,20.4854999863,35.2143063458,19.8952498122,15.3190565336
 11/22  21:00:00,38.4848700224,0.77441306818,0.0,0.0,12.456681583,19.8967753704,34.2802733562,20.2446118925,14.0356614637
 11/22  22:00:00,33.0564368879,0.809480955743,0.0,0.0,9.18739968257,17.702556249,32.6252225445,21.1563512207,11.4688713238
 11/22  23:00:00,26.2156287856,0.903985415099,0.0,0.0,5.91811778209,14.0365255879,33.6907089453,23.6885748443,10.002134101
 11/22  24:00:00,20.4073125096,0.992178210524,0.0,0.0,3.54045821811,10.5176760807,31.5892036308,25.9872811982,5.60192243263
 11/23  01:00:00,16.8113134772,1.0994347338,0.0,0.0,2.55330491699,7.80157382632,30.6651683271,28.9112013012,1.75396702586
 11/23  02:00:00,16.2908655799,1.16771145246,0.0,0.0,2.55330491699,7.21284921042,31.8929377867,30.873083467,1.01985431966
 11/23  03:00:00,16.0347174418,1.20592562232,0.0,0.0,2.55330491699,6.91848690247,32.4589245587,31.9901817958,0.468742762912
 11/23  04:00:00,15.8897973532,1.20818668773,0.0,0.0,2.55330491699,6.7713057485,32.4414232513,31.9726702048,0.46875304654
 11/23  05:00:00,17.9678542838,1.20975017051,0.0,0.0,3.82705111198,7.57405300124,33.0599065991,32.0398034651,1.02010313405
 11/23  06:00:00,22.417787195,1.12107061978,0.0,0.0,6.02426329834,9.91545327661,34.7077482791,29.4586775705,5.24907070859
 11/23  07:00:00,27.5777490986,0.962781443332,0.0,0.0,6.51253267309,14.7454349813,42.5040968638,24.9316517954,17.5724450684
 11/23  08:00:00,25.7483769535,0.871972691972,0.0,0.0,6.01364874671,17.9699221805,41.0277086525,22.3514300729,18.6762785796
 11/23  09:00:00,22.6856698455,0.900733672528,0.0,0.0,3.66783283761,18.1171033345,40.8896301956,22.9490017853,17.9406284103
 11/23  10:00:00,19.806077868,0.844773535445,0.0,0.0,3.10526160149,15.8560427302,37.0330897181,21.2994148574,15.7336748608
 11/23  11:00:00,16.8140171799,0.769339550504,0.0,0.0,3.10526160149,12.9394160272,33.4294508401,19.167078347,14.2623724931
 11/23  12:00:00,16.8937397726,0.701880989333,0.0,0.0,3.10526160149,13.0865971812,28.8393091165,17.3356285629,11.5036805537
 11/23  13:00:00,16.664514477,0.619836847802,0.0,0.0,3.10526160149,12.9394160272,25.2300075946,15.1976294086,10.032378186
 11/23  14:00:00,16.1856948767,0.582560709521,0.0,0.0,3.10526160149,12.4978725653,23.1329869767,14.2040855665,8.9289014102
 11/23  15:00:00,16.0216545635,0.565701550334,0.0,0.0,3.10526160149,12.3506914113,21.5967954362,13.7713708018,7.82542463443
 11/23  16:00:00,17.3615143897,0.540551923173,0.0,0.0,4.02872759285,12.7922348732,22.0865591951,13.1576577849,8.9289014102
 11/23  17:00:00,30.0854018057,0.45708595186,0.0,0.0,6.50191812146,17.7693977319,21.4721924583,11.0719886804,10.4002037779
 11/23  18:00:00,37.1755661768,0.316609847381,0.0,0.0,8.38069375907,23.1212625696,21.2544998203,7.54386571505,13.7106341052
 11/23  19:00:00,39.3726893543,0.252833528673,0.0,0.0,10.6415932552,23.1212625696,22.1262073671,6.0247069144,16.1015004527
 11/23  20:00:00,38.3917374206,0.241159573259,0.0,0.0,12.3080778603,20.4854999863,21.1157101438,5.74986087493,15.3658492689
 11/23  21:00:00,37.9603186404,0.249861686192,0.0,0.0,12.456681583,19.8967753704,20.0595030982,5.98104340112,14.0784596971
 11/23  22:00:00,32.5053016834,0.258345751224,0.0,0.0,9.18739968257,17.702556249,17.6868083478,6.18312779417,11.5036805537
 11/23  23:00:00,25.5996041558,0.287960785307,0.0,0.0,5.91811778209,14.0365255879,16.9002894911,6.86791130517,10.032378186
 11/23  24:00:00,19.7678963367,0.352762037578,0.0,0.0,3.54045821811,10.5176760807,14.0969991194,8.4785280365,5.61847108289
 11/24  01:00:00,16.1553759022,0.443497158858,0.0,0.0,2.55330491699,7.80157382632,12.5168722708,10.7583479433,1.7585243275
 11/24  02:00:00,15.6198683496,0.496714222126,0.0,0.0,2.55330491699,7.21284921042,13.1454614032,12.1233287704,1.02213263278
 11/24  03:00:00,15.3591662422,0.530374422774,0.0,0.0,2.55330491699,6.91848690247,13.4602602991,12.9909479936,0.469312305459
 11/24  04:00:00,15.2253099983,0.543699332815,0.0,0.0,2.55330491699,6.7713057485,13.7899332351,13.32061066,0.469322575064
 11/24  05:00:00,17.2945541402,0.536450026953,0.0,0.0,3.82705111198,7.57405300124,14.1558293471,13.1334482349,1.02238111225
 11/24  06:00:00,21.7783240967,0.481607521479,0.0,0.0,6.02426329834,9.91545327661,17.0077320189,11.7432892984,5.26444272052
 11/24  07:00:00,26.994543435,0.379575779728,0.0,0.0,6.51253267309,14.7454349813,26.787088858,9.16114327475,17.6259455832
 11/24  08:00:00,25.4362935088,0.366359884798,0.0,0.0,6.01364874671,18.163451543,27.5932187302,8.86002684836,18.7331918818
 11/24  09:00:00,24.0008683853,0.769518643584,0.0,0.0,4.35151303671,18.8798367041,30.5702475501,12.5749823813,17.9952651688
 11/24  10:00:00,21.2127370372,0.805019135983,0.0,0.0,3.78894180059,16.6187760998,29.1807406218,13.3992585973,15.7814820244
 11/24  11:00:00,18.3227662389,0.831675040765,0.0,0.0,3.78894180059,13.7021493968,28.4813332645,14.1757066709,14.3056265935
 11/24  12:00:00,18.5155632677,0.877290915743,0.0,0.0,3.78894180059,13.8493305508,27.0269974948,15.4885998342,11.5383976606
 11/24  13:00:00,18.1821794651,0.854348331298,0.0,0.0,3.69398621738,13.6338449159,24.9800423807,14.917500151,10.0625422297
 11/24  14:00:00,17.8607692918,0.811221555897,0.0,0.0,3.78894180059,13.2606059349,22.7612136071,13.8055629506,8.95565065653
 11/24  15:00:00,17.7430495711,0.840682989256,0.0,0.0,3.78894180059,13.1134247809,22.4820529599,14.6332938765,7.84875908336
 11/24  16:00:00,19.1418895413,0.874513506052,0.0,0.0,4.71240779196,13.5549682428,24.5425323118,15.5868816553,8.95565065653
 11/24  17:00:00,31.9821038499,0.907374427273,0.0,0.0,7.18559832057,18.5321311015,26.9604610803,16.5289549929,10.4315060874
 11/24  18:00:00,37.6582251519,0.605739460022,0.0,0.0,8.38069375907,23.3147919321,29.4520182251,15.6998374181,13.752180807
 11/24  19:00:00,39.7082675036,0.588411677987,0.0,0.0,10.6415932552,23.1212625696,31.4254989457,15.2750530635,16.1504458822
 11/24  20:00:00,38.8365006081,0.685922760722,0.0,0.0,12.3080778603,20.4854999863,33.4875871665,18.0750689998,15.4125181667
 11/24  21:00:00,38.5200862354,0.809629281263,0.0,0.0,12.456681583,19.8967753704,35.8097617605,21.6886170959,14.1211446647
 11/24  22:00:00,33.0982401246,0.851284192476,0.0,0.0,9.18739968257,17.702556249,34.2549516416,22.716553981,11.5383976606
 11/24  23:00:00,26.2874407268,0.975797356313,0.0,0.0,5.91811778209,14.0365255879,36.1665740012,26.1040317715,10.0625422297
 11/24  24:00:00,20.620670891,1.20553659189,0.0,0.0,3.54045821811,10.5176760807,38.5552347766,32.9202588396,5.63497593701
 11/25  01:00:00,17.100621736,1.38874299258,0.0,0.0,2.55330491699,7.80157382632,40.138711542,38.3756426272,1.76306891478
 11/25  02:00:00,16.6066792299,1.48352510244,0.0,0.0,2.55330491699,7.21284921042,42.1586293534,41.1342248822,1.02440447122
 11/25  03:00:00,16.4116885538,1.58289673436,0.0,0.0,2.55330491699,6.91848690247,44.5593647563,44.0894845361,0.469880220173
 11/25  04:00:00,16.3328553405,1.65124467498,0.0,0.0,2.55330491699,6.7713057485,46.5537832888,46.0838928163,0.469890472542
 11/25  05:00:00,18.4280867656,1.66998265237,0.0,0.0,3.82705111198,7.57405300124,47.6297819085,46.6051293705,1.02465253797
 11/25  06:00:00,22.9145337676,1.61781719238,0.0,0.0,6.02426329834,9.91545327661,50.2916395969,45.0118697413,5.27976985552
 11/25  07:00:00,28.1320009963,1.51703334105,0.0,0.0,6.51253267309,14.7454349813,59.7457758223,42.0664874386,17.6792883838
 11/25  08:00:00,26.2698242142,1.39341995266,0.0,0.0,6.01364874671,17.9699221805,57.0485619753,38.2586246667,18.7899373086
 11/25  09:00:00,23.0933168784,1.30838070538,0.0,0.0,3.66783283761,18.1171033345,53.8481222597,35.7983814929,18.0497407668
 11/25  10:00:00,20.0854380974,1.12413376493,0.0,0.0,3.10526160149,15.8560427302,46.1808109087,30.3516627361,15.8291481726
 11/25  11:00:00,16.9717916036,0.92711397421,0.0,0.0,3.10526160149,12.9394160272,38.9163306357,24.5675775271,14.3487531086
 11/25  12:00:00,16.9797999249,0.787941141709,0.0,0.0,3.10526160149,13.0865971812,32.2127714325,20.6397590691,11.5730123635
 11/25  13:00:00,16.7342812013,0.689603572074,0.0,0.0,3.10526160149,12.9394160272,28.0688935094,17.97627621,10.0926172994
 11/25  14:00:00,16.2104380028,0.607303835561,0.0,0.0,3.10526160149,12.4978725653,24.7607769702,15.7784559688,8.98232100136
 11/25  15:00:00,16.0594537607,0.60350074748,0.0,0.0,3.10526160149,12.3506914113,23.625072664,15.7530479607,7.87202470332
 11/25  16:00:00,17.5206505687,0.699688102186,0.0,0.0,4.02872759285,12.7922348732,27.5028038444,18.520482843,8.98232100136
 11/25  17:00:00,30.3666735068,0.738357652941,0.0,0.0,6.50191812146,17.7693977319,30.16123681,19.6985207446,10.4627160654
 11/25  18:00:00,37.5214002959,0.6624439665,0.0,0.0,8.38069375907,23.1212625696,31.3197178839,17.5261129243,13.7936049596
 11/25  19:00:00,39.7318462978,0.611990472166,0.0,0.0,10.6415932552,23.1212625696,32.2627311776,16.0634842389,16.1992469387
 11/25  20:00:00,38.772098117,0.621520269601,0.0,0.0,12.3080778603,20.4854999863,31.6960210903,16.2369716837,15.4590494066
 11/25  21:00:00,38.3502555091,0.639798554963,0.0,0.0,12.456681583,19.8967753704,30.826778641,16.6630749154,14.1637037256
 11/25  22:00:00,32.9237354169,0.676779484724,0.0,0.0,9.18739968257,17.702556249,29.1621574081,17.5891450446,11.5730123635
 11/25  23:00:00,26.0687468873,0.757103516855,0.0,0.0,5.91811778209,14.0365255879,29.7650274922,19.6724101928,10.0926172994
 11/25  24:00:00,20.2563740217,0.841239722599,0.0,0.0,3.54045821811,10.5176760807,27.4626446758,21.8112125686,5.65143210722
 11/26  01:00:00,16.6554312948,0.943552551412,0.0,0.0,2.55330491699,7.80157382632,26.2651324007,24.4975329574,1.76759944331
 11/26  02:00:00,16.1085928594,0.985438731981,0.0,0.0,2.55330491699,7.21284921042,26.5880262229,25.5613570605,1.02666916242
 11/26  03:00:00,15.8011067084,0.972314888902,0.0,0.0,2.55330491699,6.91848690247,25.4650085185,24.9945621796,0.470446338898
 11/26  04:00:00,15.6447624008,0.96315173526,0.0,0.0,2.55330491699,6.7713057485,25.1070041918,24.6365476209,0.470456570813
 11/26  05:00:00,17.7337232697,0.975619156476,0.0,0.0,3.82705111198,7.57405300124,26.0809533228,25.0540365843,1.02691673854
 11/26  06:00:00,22.2640230464,0.967306471217,0.0,0.0,6.02426329834,9.91545327661,30.3214464289,25.0263988553,5.29504757365
 11/26  07:00:00,27.5204026725,0.90543501719,0.0,0.0,6.51253267309,14.7454349813,41.231353814,23.4988961417,17.7324576724
 11/26  08:00:00,25.6956804154,0.819276153858,0.0,0.0,6.01364874671,17.9699221805,40.1415698221,21.2950717668,18.8464980553
 11/26  09:00:00,22.5304175133,0.745481340248,0.0,0.0,3.66783283761,18.1171033345,37.4864371491,19.3823980772,18.1040390719
 11/26  10:00:00,19.6156195949,0.654315262396,0.0,0.0,3.10526160149,15.8560427302,32.7532043842,16.8765451946,15.8766591895
 11/26  11:00:00,16.6057680031,0.561090373685,0.0,0.0,3.10526160149,12.9394160272,28.7181380001,14.3263987334,14.3917392667
 11/26  12:00:00,16.6817674731,0.48316619682,0.00674249303309,0.0,3.10526160149,13.0865971812,23.7977724893,12.1902580778,11.6075144115
 11/26  13:00:00,16.5701644173,0.46938822344,0.0560985646844,0.0,3.10526160149,12.9394160272,21.4624216153,11.3398271267,10.1225944886
 11/26  14:00:00,16.135176847,0.452801921474,0.0792407583126,0.0,3.10526160149,12.4978725653,19.7369151652,10.7280106187,9.00890454653
 11/26  15:00:00,15.9202747923,0.451601638599,0.0127201405334,0.0,3.10526160149,12.3506914113,19.4012560683,11.5060414639,7.89521460442
 11/26  16:00:00,18.2649509367,0.551155136891,0.0,0.0,4.02872759285,12.7922348732,23.4723929539,14.4634884074,9.00890454653
 11/26  17:00:00,30.2288679824,0.600552128484,0.0,0.0,6.50191812146,17.7693977319,26.3370080869,15.8431836175,10.4938244693
 11/26  18:00:00,37.3686942738,0.509737944426,0.0,0.0,8.38069375907,23.1212625696,27.0952689968,13.2603747011,13.8348942957
 11/26  19:00:00,39.5585483298,0.438692504131,0.0,0.0,10.6415932552,23.1212625696,27.4724886996,11.2245995294,16.2478891702
 11/26  20:00:00,38.5972589931,0.446681145691,0.0,0.0,12.3080778603,20.4854999863,26.8632158136,11.3577866048,15.5054292088
 11/26  21:00:00,38.2549316805,0.544474726348,0.0,0.0,12.456681583,19.8967753704,28.3369853778,14.1308611014,14.2061242764
 11/26  22:00:00,32.8913790965,0.644423164349,0.0,0.0,9.18739968257,17.702556249,28.5961590745,16.9886446631,11.6075144115
 11/26  23:00:00,26.0566579636,0.745014593085,0.0,0.0,5.91811778209,14.0365255879,29.8710784885,19.7484839999,10.1225944886
 11/26  24:00:00,20.2669585695,0.851824270428,0.0,0.0,3.54045821811,10.5176760807,28.3467962061,22.6789614859,5.6678347202
 11/27  01:00:00,16.6586117652,0.946733021838,0.0,0.0,2.55330491699,7.80157382632,27.0320055412,25.2598909684,1.7721145728
 11/27  02:00:00,16.0916685147,0.968514387221,0.0,0.0,2.55330491699,7.21284921042,26.677738651,25.6488126151,1.02892603591
 11/27  03:00:00,15.8043094836,0.975517664167,0.0,0.0,2.55330491699,6.91848690247,26.1225623772,25.6515518832,0.471010494006
 11/27  04:00:00,15.6509895037,0.969378838231,0.0,0.0,2.55330491699,6.7713057485,25.7453170644,25.2742963621,0.471020702245
 11/27  05:00:00,17.7054348809,0.94733076762,0.0,0.0,3.82705111198,7.57405300124,25.5897930021,24.5606199587,1.02917304342
 11/27  06:00:00,22.1886453347,0.891928759513,0.0,0.0,6.02426329834,9.91545327661,28.3411330473,23.0308616977,5.31027134959
 11/27  07:00:00,27.395299988,0.780332332707,0.0,0.0,6.51253267309,14.7454349813,37.7319360399,19.9464983372,17.7854377027
 11/27  08:00:00,25.7992895335,0.729355909535,0.0,0.0,6.01364874671,18.163451543,37.4752437303,18.5723863582,18.902857372
 11/27  09:00:00,24.2833826986,1.05203295684,0.0,0.0,4.35151303671,18.8798367041,38.5378287673,20.3796847632,18.1581440041
 11/27  10:00:00,21.4832928464,1.07557494518,0.0,0.0,3.78894180059,16.6187760998,36.7417381682,20.8177371631,15.9240010052
 11/27  11:00:00,18.5084819764,1.01739077829,0.0,0.0,3.78894180059,13.7021493968,33.6603779266,19.2258055886,14.434572338
 11/27  12:00:00,18.6322391316,0.993966779696,0.0,0.0,3.78894180059,13.8493305508,30.2277244988,18.5858309117,11.6418935871
 11/27  13:00:00,18.3036453452,0.97581421141,0.0,0.0,3.69398621738,13.6338449159,28.2820903695,18.1296254496,10.1524649199
 11/27  14:00:00,18.0302190029,0.980671267008,0.0,0.0,3.78894180059,13.2606059349,27.3162985499,18.2809051303,9.03539341956
 11/27  15:00:00,17.9018951098,0.999528527978,0.0,0.0,3.78894180059,13.1134247809,26.7076862614,18.7893643422,7.91832191919
 11/27  16:00:00,20.1807975197,1.02058815118,0.0,0.0,4.71240779196,13.5549682428,28.4422040008,19.4068105812,9.03539341956
 11/27  17:00:00,32.0636098648,0.988880442186,0.0,0.0,7.18559832057,18.5321311015,29.1570998901,18.6322778033,10.5248220867
 11/27  18:00:00,37.6461024565,0.593616764708,0.0,0.0,8.38069375907,23.3147919321,29.0114687968,15.135432209,13.8760365878
 11/27  19:00:00,39.648007393,0.528151567322,0.0,0.0,10.6415932552,23.1212625696,29.7072146612,13.4108564892,16.296358172
 11/27  20:00:00,38.7098619665,0.559284119071,0.0,0.0,12.3080778603,20.4854999863,29.8719992635,14.3203554251,15.5516438384
 11/27  21:00:00,38.2890013462,0.578544391994,0.0,0.0,12.456681583,19.8967753704,29.0699412384,14.8215474838,14.2483937546
 11/27  22:00:00,32.8531910022,0.606235069988,0.0,0.0,9.18739968257,17.702556249,27.1882601888,15.5463666017,11.6418935871
 11/27  23:00:00,26.0407901983,0.729146827834,0.0,0.0,5.91811778209,14.0365255879,29.0850117391,18.9325468192,10.1524649199
 11/27  24:00:00,20.2846442197,0.869509920578,0.0,0.0,3.54045821811,10.5176760807,28.476240887,22.7920619686,5.68417891845
 11/28  01:00:00,16.6930686764,0.981189933008,0.0,0.0,2.55330491699,7.80157382632,27.6084579421,25.8318449746,1.77661296751
 11/28  02:00:00,16.1613157497,1.03816162224,0.0,0.0,2.55330491699,7.21284921042,28.4218713093,27.3906968857,1.03117442356
 11/28  03:00:00,15.9377799356,1.10898811611,0.0,0.0,2.55330491699,6.91848690247,29.9019143638,29.4303418454,0.471572518449
 11/28  04:00:00,15.8613359568,1.17972529135,0.0,0.0,2.55330491699,6.7713057485,32.0017744257,31.5301917259,0.471582699789
 11/28  05:00:00,17.9548278263,1.19672371303,0.0,0.0,3.82705111198,7.57405300124,33.0759792019,32.0445584175,1.03142078439
 11/28  06:00:00,22.4362459206,1.13952934543,0.0,0.0,6.02426329834,9.91545327661,35.7284746236,30.4030379496,5.32543667405
 11/28  07:00:00,27.6435491603,1.028581505,0.0,0.0,6.51253267309,14.7454349813,45.0906052225,27.2523924378,17.8382127847
 11/28  08:00:00,26.0530951754,0.983161551481,0.0,0.0,6.01364874671,18.163451543,44.9766386254,26.0176400569,18.9589985685
 11/28  09:00:00,24.5577444347,1.32639469295,0.0,0.0,4.35151303671,18.8798367041,46.7212419467,28.5092024059,18.2120395407
 11/28  10:00:00,21.7785429642,1.37082506298,0.0,0.0,3.78894180059,16.6187760998,45.378885347,29.4077257473,15.9711595997
 11/28  11:00:00,18.8212022746,1.33011107651,0.0,0.0,3.78894180059,13.7021493968,42.6765710481,28.1993314102,14.4772396378
 11/28  12:00:00,18.9092755329,1.27100318092,0.0,0.0,3.78894180059,13.8493305508,38.2110882551,26.5349485458,11.6761397093
 11/28  13:00:00,18.5996424794,1.27181134554,0.0,0.0,3.69398621738,13.6338449159,36.7055153786,26.5232956311,10.1822197474
