Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 11/28  14:00:00,18.3210068814,1.27145914554,0.0,0.0,3.78894180059,13.2606059349,35.5669824304,26.5052026544,9.06177977603
 11/28  15:00:00,18.2042193957,1.30185281381,0.0,0.0,3.78894180059,13.1134247809,35.3849277168,27.4435879122,7.94133980462
 11/28  16:00:00,20.4655220882,1.30531271966,0.0,0.0,4.71240779196,13.5549682428,36.6482537131,27.5864739371,9.06177977603
 11/28  17:00:00,32.3157446123,1.24101518976,0.0,0.0,7.18559832057,18.5321311015,36.3842698259,25.828570088,10.5556997379
 11/28  18:00:00,37.8636263071,0.811140615251,0.0,0.0,8.38069375907,23.3147919321,35.1283007542,21.2112811021,13.9170196521
 11/28  19:00:00,39.8278998006,0.708043974955,0.0,0.0,10.6415932552,23.1212625696,34.7107880033,18.3661484131,16.3446395902
 11/28  20:00:00,38.8759995319,0.725421684522,0.0,0.0,12.3080778603,20.4854999863,34.4770911283,18.8794115191,15.5976796092
 11/28  21:00:00,38.4850401595,0.774583205301,0.0,0.0,12.456681583,19.8967753704,34.6167451611,20.3262455185,14.2904996426
 11/28  22:00:00,33.0816929028,0.834736970648,0.0,0.0,9.18739968257,17.702556249,33.7288017727,22.0526620633,11.6761397093
 11/28  23:00:00,26.2967068042,0.98506343368,0.0,0.0,5.91811778209,14.0365255879,36.5561767792,26.3739570317,10.1822197474
 11/28  24:00:00,20.5819822598,1.16684796065,0.0,0.0,3.54045821811,10.5176760807,37.4045368109,31.7040769491,5.70045986181
 11/29  01:00:00,17.0083645228,1.29648577937,0.0,0.0,2.55330491699,7.80157382632,37.175517902,35.3944246055,1.78109329659
 11/29  02:00:00,16.4824510628,1.35929693531,0.0,0.0,2.55330491699,7.21284921042,38.1046990624,37.0712854027,1.03341365972
 11/29  03:00:00,16.2575402658,1.42874844633,0.0,0.0,2.55330491699,6.91848690247,39.610824832,39.1386925862,0.472132245811
 11/29  04:00:00,16.1598644314,1.47825376586,0.0,0.0,2.55330491699,6.7713057485,41.0803491434,40.6082067464,0.472142397027
 11/29  05:00:00,18.2291409354,1.47103682212,0.0,0.0,3.82705111198,7.57405300124,41.2773920705,40.2437327747,1.0336592958
 11/29  06:00:00,22.6990577818,1.40234120659,0.0,0.0,6.02426329834,9.91545327661,43.4882839025,38.1477448474,5.34053905508
 11/29  07:00:00,27.9043796116,1.28941195632,0.0,0.0,6.51253267309,14.7454349813,52.7536659744,34.8628986856,17.8907672889
 11/29  08:00:00,26.3140303695,1.24409674558,0.0,0.0,6.01364874671,18.163451543,52.6121087441,33.5972037252,19.014905019
 11/29  09:00:00,24.8311984894,1.59984874763,0.0,0.0,4.35151303671,18.8798367041,55.1874508511,36.9217411299,18.2657097212
 11/29  10:00:00,22.0036370655,1.59591916424,0.0,0.0,3.78894180059,16.6187760998,52.2621957322,36.2440747246,16.0181210076
 11/29  11:00:00,19.0319857544,1.54089455632,0.0,0.0,3.78894180059,13.7021493968,49.0287944343,34.5090659037,14.5197285307
 11/29  12:00:00,19.1147475722,1.47647522029,0.0,0.0,3.78894180059,13.8493305508,44.3579408234,32.6476981869,11.7102426365
 11/29  13:00:00,18.7685145234,1.44068338955,0.0,0.0,3.69398621738,13.6338449159,41.8507431453,31.6388929858,10.2118501596
 11/29  14:00:00,18.4844481767,1.43490044082,0.0,0.0,3.78894180059,13.2606059349,40.6361209139,31.548065112,9.08805580187
 11/29  15:00:00,18.3377252482,1.43535866631,0.0,0.0,3.78894180059,13.1134247809,39.6913736005,31.7271121564,7.96426144419
 11/29  16:00:00,20.6003353711,1.44012600251,0.0,0.0,4.71240779196,13.5549682428,41.1463906316,32.0583348297,9.08805580187
 11/29  17:00:00,32.4989585551,1.42422913249,0.0,0.0,7.18559832057,18.5321311015,42.1592410028,31.572792724,10.5864482788
 11/29  18:00:00,38.0487005359,0.996214844093,0.0,0.0,8.38069375907,23.3147919321,40.7504556357,26.7926242838,13.9578313518
 11/29  19:00:00,40.0148349464,0.894979120788,0.0,0.0,10.6415932552,23.1212625696,40.2565909753,23.8638718484,16.3927191268
 11/29  20:00:00,39.0651079437,0.91453009627,0.0,0.0,12.3080778603,20.4854999863,40.0391728555,24.3956499671,15.6435228884
 11/29  21:00:00,38.6635038078,0.953046853587,0.0,0.0,12.456681583,19.8967753704,39.8640478243,25.5316183532,14.3324294711
 11/29  22:00:00,33.2632068762,1.01625094407,0.0,0.0,9.18739968257,17.702556249,39.0540791276,27.3438364911,11.7102426365
 11/29  23:00:00,26.4594108071,1.14776743659,0.0,0.0,5.91811778209,14.0365255879,41.3164773929,31.1046272333,10.2118501596
 11/29  24:00:00,20.6961563669,1.28102206783,0.0,0.0,3.54045821811,10.5176760807,40.6918422889,34.9751695601,5.71667272882
 11/30  01:00:00,17.0977853642,1.38590662085,0.0,0.0,2.55330491699,7.80157382632,39.6827628497,37.8972086152,1.78555423449
 11/30  02:00:00,16.5713617918,1.44820766438,0.0,0.0,2.55330491699,7.21284921042,40.6384277968,39.6027847154,1.03564308146
 11/30  03:00:00,16.3278098815,1.49901806205,0.0,0.0,2.55330491699,6.91848690247,41.5242718843,41.051582374,0.472689510354
 11/30  04:00:00,16.2113922628,1.52978159727,0.0,0.0,2.55330491699,6.7713057485,42.4014792409,41.9287796127,0.472699628222
 11/30  05:00:00,18.2830344901,1.52493037684,0.0,0.0,3.82705111198,7.57405300124,42.8186267563,41.7827388416,1.03588791471
 11/30  06:00:00,22.7499372608,1.45322068563,0.0,0.0,6.02426329834,9.91545327661,45.0357474279,39.6801734086,5.35557401937
 11/30  07:00:00,27.9425996584,1.3276320031,0.0,0.0,6.51253267309,14.7454349813,53.9117771034,35.9686914524,17.943085651
 11/30  08:00:00,27.2352222436,1.27245528631,0.0,0.0,6.01364874671,18.163451543,53.3842449109,34.3136847436,19.0705601673
 11/30  09:00:00,24.8435854537,1.61223571194,0.0,0.0,4.35151303671,18.8798367041,55.4045885269,37.0854498753,18.3191386516
 11/30  10:00:00,21.9404832603,1.53276535906,0.0,0.0,3.78894180059,16.6187760998,50.1795426628,34.1146713411,16.0648713216
 11/30  11:00:00,18.7504135996,1.25932240152,0.0,0.0,3.78894180059,13.7021493968,40.8086619119,26.246635478,14.5620264339
 11/30  12:00:00,18.777544414,1.1392720621,0.0,0.0,3.78894180059,13.8493305508,34.5622715252,22.8180792559,11.7441922693
 11/30  13:00:00,18.4403783281,1.11254719427,0.0,0.0,3.69398621738,13.6338449159,32.2702072229,22.0288598414,10.2413473815
 11/30  14:00:00,18.1351740991,1.0856263632,0.0,0.0,3.78894180059,13.2606059349,30.444423268,21.3302095524,9.11421371569
 11/30  15:00:00,17.9291645606,1.02679797875,0.0,0.0,3.78894180059,13.1134247809,27.8243993891,19.8373193392,7.98708004985
 11/30  16:00:00,20.2675624966,1.10735312803,0.0,0.0,4.71240779196,13.5549682428,31.2415259857,22.12731227,9.11421371569
 11/30  17:00:00,32.200261622,1.12553219944,0.0,0.0,7.18559832057,18.5321311015,33.3743461317,22.7572875283,10.6170586035
 11/30  18:00:00,37.779684486,0.727198794189,0.0,0.0,8.38069375907,23.3147919321,33.0357679287,19.0373083278,13.998459601
 11/30  19:00:00,39.7565729939,0.636717168259,0.0,0.0,10.6415932552,23.1212625696,32.9484597964,16.5078772528,16.4405825436
 11/30  20:00:00,38.8234910733,0.672913225905,0.0,0.0,12.3080778603,20.4854999863,33.1902649765,17.5011048768,15.6891600997
 11/30  21:00:00,38.4280055279,0.717548573695,0.0,0.0,12.456681583,19.8967753704,33.1238699507,18.7496991278,14.3741708229
 11/30  22:00:00,33.0516026655,0.804646733297,0.0,0.0,9.18739968257,17.702556249,32.9846505305,21.2404582612,11.7441922693
 11/30  23:00:00,26.2997477579,0.988104387441,0.0,0.0,5.91811778209,14.0365255879,36.8305502322,26.5892028507,10.2413473815
 11/30  24:00:00,20.6191058448,1.20397154566,0.0,0.0,3.54045821811,10.5176760807,38.8394665949,33.1066538767,5.73281271819
 12/01  01:00:00,17.1464280815,1.43454933816,0.0,0.0,2.55330491699,7.80157382632,41.9718294859,40.1818350245,1.78999446139
 12/01  02:00:00,16.7383552027,1.61520107527,0.0,0.0,2.55330491699,7.21284921042,46.9629450815,45.9250830528,1.03786202874
 12/01  03:00:00,16.6069377086,1.77814588917,0.0,0.0,2.55330491699,6.91848690247,51.7550442894,51.2818001423,0.473244147068
 12/01  04:00:00,16.6238073789,1.94219671342,0.0,0.0,2.55330491699,6.7713057485,57.2609368959,56.7876826676,0.473254228365
 12/01  05:00:00,18.8091867578,2.05108264454,0.0,0.0,3.82705111198,7.57405300124,61.4483276139,60.4102216328,1.0381059811
 12/01  06:00:00,23.3610978756,2.06438130044,0.0,0.0,6.02426329834,9.91545327661,66.1938172893,60.8232801757,5.37053711362
 12/01  07:00:00,28.6254948218,2.01052716652,0.0,0.0,6.51253267309,14.7454349813,77.1024474164,59.1072950394,17.995152377
 12/01  08:00:00,27.9039269805,1.94116002319,0.0,0.0,6.01364874671,18.163451543,75.7964772624,56.6705297306,19.1259475318
 12/01  09:00:00,25.3681472875,2.13679754577,0.0,0.0,4.35151303671,18.8798367041,73.4153358316,55.0430253222,18.3723105094
 12/01  10:00:00,22.3914405703,1.98372266904,0.0,0.0,3.78894180059,16.6187760998,65.3096093595,49.1982126623,16.1113966972
 12/01  11:00:00,19.2889722593,1.79788106117,0.0,0.0,3.78894180059,13.7021493968,57.7734770888,43.1693562676,14.6041208213
 12/01  12:00:00,19.2698329732,1.63156062123,0.0,0.0,3.78894180059,13.8493305508,49.7325698949,37.954591341,11.7779785539
 12/01  13:00:00,18.7899963133,1.46216517952,0.0,0.0,3.69398621738,13.6338449159,43.0643999821,32.7936973041,10.270702678
 12/01  14:00:00,18.4266888528,1.37714111685,0.0,0.0,3.78894180059,13.2606059349,39.5929010793,30.4526553083,9.14024577105
 12/01  15:00:00,18.2775555616,1.37518897977,0.0,0.0,3.78894180059,13.1134247809,38.6345078403,30.6247189761,8.00978886411
 12/01  16:00:00,20.606017993,1.44580862447,0.0,0.0,4.71240779196,13.5549682428,41.8600739349,32.7198281638,9.14024577105
 12/01  17:00:00,32.5466910475,1.47196162494,0.0,0.0,7.18559832057,18.5321311015,44.192221108,33.5446994611,10.647521647
 12/01  18:00:00,38.172984878,1.12049918613,0.0,0.0,8.38069375907,23.3147919321,45.1507846538,31.111892286,14.0388923678
 12/01  19:00:00,40.2054708731,1.08561504742,0.0,0.0,10.6415932552,23.1212625696,46.6200403222,30.131824656,16.4882156662
 12/01  20:00:00,39.3259391269,1.17536127951,0.0,0.0,12.3080778603,20.4854999863,48.6308838101,32.8963060819,15.7345777282
 12/01  21:00:00,38.9812390652,1.27078211107,0.0,0.0,12.456681583,19.8967753704,50.2246301245,35.8089187877,14.4157113368
 12/01  22:00:00,33.6351454747,1.38818954248,0.0,0.0,9.18739968257,17.702556249,51.1837393319,39.405760778,11.7779785539
 12/01  23:00:00,26.9034071252,1.59176375471,0.0,0.0,5.91811778209,14.0365255879,56.0374058567,45.7667031787,10.270702678
 12/01  24:00:00,21.2256552401,1.81052094097,0.0,0.0,3.54045821811,10.5176760807,58.4763112124,52.7274361622,5.74887505022
 12/02  01:00:00,17.751783964,2.03990522058,0.0,0.0,2.55330491699,7.80157382632,62.0202093493,60.2257966857,1.79441266352
 12/02  02:00:00,17.2541119826,2.13095785512,0.0,0.0,2.55330491699,7.21284921042,63.9267440308,62.8866741862,1.04006984461
 12/02  03:00:00,16.9756328018,2.14684098236,0.0,0.0,2.55330491699,6.91848690247,63.2750096694,62.8012136777,0.473795991721
 12/02  04:00:00,16.8230029726,2.14139230714,0.0,0.0,2.55330491699,6.7713057485,62.5443921449,62.0705861116,0.473806033225
 12/02  05:00:00,18.8882171362,2.13011302293,0.0,0.0,3.82705111198,7.57405300124,62.5261121214,61.4857992833,1.0403128381
 12/02  06:00:00,23.361514537,2.06479796179,0.0,0.0,6.02426329834,9.91545327661,64.8362256084,59.4508017026,5.38542390585
 12/02  07:00:00,28.540845794,1.9258781387,0.0,0.0,6.51253267309,14.7454349813,73.2032515372,55.1562994899,18.0469520473
 12/02  08:00:00,27.6076108999,1.83837330506,0.0,0.0,6.01364874671,17.9699221805,71.5799098405,52.3988591305,19.18105071
 12/02  09:00:00,23.6792324358,1.89429626273,0.0,0.0,3.66783283761,18.1171033345,72.4661167575,54.0409072092,18.4252095483
 12/02  10:00:00,20.8544824556,1.89317812308,0.0,0.0,3.10526160149,15.8560427302,69.9873429617,53.8296596055,16.1576833562
 12/02  11:00:00,17.832503135,1.78782550562,0.0,0.0,3.10526160149,12.9394160272,65.1442680929,50.4982688659,14.645999227
 12/02  12:00:00,17.9310027483,1.73914396505,0.0,0.0,3.10526160149,13.0865971812,60.7236001051,48.9120086203,11.8115914849
 12/02  13:00:00,17.697535389,1.65285775983,0.0,0.0,3.10526160149,12.9394160272,56.5560090605,46.2561017048,10.2999073557
 12/02  14:00:00,17.1743022393,1.57116807211,0.0,0.0,3.10526160149,12.4978725653,53.1627129824,43.9965687235,9.16614425883
 12/02  15:00:00,16.9648198993,1.50886688615,0.0,0.0,3.10526160149,12.3506914113,50.479428645,42.447047483,8.03238116196
 12/02  16:00:00,19.214549776,1.50075397614,0.0,0.0,4.02872759285,12.7922348732,51.5812742899,42.4151300311,9.16614425883
 12/02  17:00:00,31.1974316155,1.56911576162,0.0,0.0,6.50191812146,17.7693977319,55.3676614993,44.6898331113,10.677828388
 12/02  18:00:00,38.323825616,1.46486928662,0.0,0.0,8.38069375907,23.1212625696,55.8861084755,41.8069907969,14.0791176786
 12/02  19:00:00,40.5416408507,1.42178502507,0.0,0.0,10.6415932552,23.1212625696,57.2775676798,40.7419632913,16.5356043885
 12/02  20:00:00,39.5969588373,1.44638098991,0.0,0.0,12.3080778603,20.4854999863,57.1746508158,41.3948884919,15.7797623239
 12/02  21:00:00,39.1361667968,1.42570984258,0.0,0.0,12.456681583,19.8967753704,54.7976302862,40.3405915753,14.4570387109
 12/02  22:00:00,33.6726421076,1.42568617543,0.0,0.0,9.18739968257,17.702556249,51.738359147,39.9267676621,11.8115914849
 12/02  23:00:00,26.8754692141,1.56382584365,0.0,0.0,5.91811778209,14.0365255879,54.3010423119,44.0011349562,10.2999073557
 12/02  24:00:00,21.1532374874,1.73810318827,0.0,0.0,3.54045821811,10.5176760807,55.1362612558,49.3714062876,5.76485496821
 12/03  01:00:00,17.6037995361,1.89192079271,0.0,0.0,2.55330491699,7.80157382632,55.9356490386,54.136841505,1.79880753362
 12/03  02:00:00,17.092123977,1.96896984959,0.0,0.0,2.55330491699,7.21284921042,57.5869875712,56.5447216958,1.04226587541
 12/03  03:00:00,16.8504824795,2.02169066002,0.0,0.0,2.55330491699,6.91848690247,58.6680262211,58.1936813402,0.474344880904
 12/03  04:00:00,16.7460966215,2.06448595597,0.0,0.0,2.55330491699,6.7713057485,60.03071048,59.5563556006,0.474354879401
 12/03  05:00:00,18.8373785721,2.07927445881,0.0,0.0,3.82705111198,7.57405300124,61.1305819941,60.0880741619,1.04250783215
 12/03  06:00:00,23.3218718319,2.02515525668,0.0,0.0,6.02426329834,9.91545327661,63.8911998249,58.4909698382,5.40022998668
 12/03  07:00:00,28.5215090241,1.90654136881,0.0,0.0,6.51253267309,14.7454349813,72.983169634,54.8847003127,18.0984693213
 12/03  08:00:00,27.6402144271,1.87097683223,0.0,0.0,6.01364874671,17.9699221805,73.0456246513,53.8097712677,19.2358533836
 12/03  09:00:00,23.775643271,1.99070709801,0.0,0.0,3.66783283761,18.1171033345,75.9985424937,57.520722391,18.4778201027
 12/03  10:00:00,20.9659821173,2.00467778478,0.0,0.0,3.10526160149,15.8560427302,74.1143000205,57.9105824292,16.2037175913
 12/03  11:00:00,17.9946009785,1.94992334904,0.0,0.0,3.10526160149,12.9394160272,70.8722773654,56.1846281161,14.6876492493
 12/03  12:00:00,18.1023075871,1.91044880385,0.0,0.0,3.10526160149,13.0865971812,66.834065793,54.989044685,11.845021108
 12/03  13:00:00,17.9195396018,1.87486197261,0.0,0.0,3.10526160149,12.9394160272,64.2558849213,53.9269321553,10.3289527659
 12/03  14:00:00,17.4640697952,1.860935628,0.0,0.0,3.10526160149,12.4978725653,62.7596143575,53.5677128481,9.19190150942
 12/03  15:00:00,17.3297452467,1.87379223347,0.0,0.0,3.10526160149,12.3506914113,62.0857838119,54.030933559,8.0548502529
 12/03  16:00:00,19.5786221317,1.86482633185,0.0,0.0,4.02872759285,12.7922348732,62.9705731048,53.7786715953,9.19190150942
 12/03  17:00:00,31.3918341027,1.76351824876,0.0,0.0,6.50191812146,17.7693977319,61.307116176,50.5991463245,10.7079698514
 12/03  18:00:00,38.4075081485,1.54855181913,0.0,0.0,8.38069375907,23.1212625696,57.9971268044,43.8780031834,14.119123621
 12/03  19:00:00,40.5091616221,1.38930579649,0.0,0.0,10.6415932552,23.1212625696,55.4799866122,38.8972519354,16.5827346768
 12/03  20:00:00,39.538124426,1.38754657859,0.0,0.0,12.3080778603,20.4854999863,54.6426479096,38.8179474038,15.8247005058
 12/03  21:00:00,39.1150468141,1.40458985994,0.0,0.0,12.456681583,19.8967753704,53.8218431301,39.3237024236,14.4981407065
 12/03  22:00:00,33.6942551815,1.44729924929,0.0,0.0,9.18739968257,17.702556249,52.4332716441,40.5882505361,11.845021108
 12/03  23:00:00,26.8930319051,1.58138853463,0.0,0.0,5.91811778209,14.0365255879,54.9427158225,44.6137630566,10.3289527659
 12/03  24:00:00,21.1426574635,1.7275231644,0.0,0.0,3.54045821811,10.5176760807,54.7622672262,48.9815194863,5.78074773986
 12/04  01:00:00,17.5698614255,1.85798268211,0.0,0.0,2.55330491699,7.80157382632,54.645670174,52.8424924027,1.80317777125
 12/04  02:00:00,17.0461065117,1.92295238428,0.0,0.0,2.55330491699,7.21284921042,55.8233275434,54.7788780724,1.04444947097
 12/04  03:00:00,16.8005230751,1.97173125563,0.0,0.0,2.55330491699,6.91848690247,56.768040112,56.2931494599,0.474890652085
 12/04  04:00:00,16.6925649613,2.0109542958,0.0,0.0,2.55330491699,6.7713057485,58.0135132373,57.538612633,0.474900604364
 12/04  05:00:00,18.786052087,2.02794797377,0.0,0.0,3.82705111198,7.57405300124,59.2375067089,58.1928163957,1.04469031318
 12/04  06:00:00,23.2740041242,1.97728754903,0.0,0.0,6.02426329834,9.91545327661,62.2005427635,56.7855917928,5.41495097069
 12/04  07:00:00,28.4785850415,1.86361738618,0.0,0.0,6.51253267309,14.7454349813,71.5802839376,53.4305949953,18.1496889423
 12/04  08:00:00,27.8233817463,1.86061478904,0.0,0.0,6.01364874671,18.163451543,72.5619606926,53.2716213694,19.2903393232
 12/04  09:00:00,25.4436250838,2.21227534211,0.0,0.0,4.35151303671,18.8798367041,76.8850630162,58.3549364237,18.5301265926
 12/04  10:00:00,22.6339964002,2.22627849895,0.0,0.0,3.78894180059,16.6187760998,74.3968472862,58.1473615163,16.2494857699
 12/04  11:00:00,19.6727083988,2.18161720066,0.0,0.0,3.78894180059,13.7021493968,71.2060023484,56.4769437947,14.7290585537
 12/04  12:00:00,19.7639199911,2.12564763916,0.0,0.0,3.78894180059,13.8493305508,66.4308145819,54.5525570585,11.8782575234
 12/04  13:00:00,19.4181380023,2.09030686846,0.0,0.0,3.69398621738,13.6338449159,63.8465286403,53.4886983331,10.3578303072
 12/04  14:00:00,19.1280436472,2.07849591128,0.0,0.0,3.78894180059,13.2606059349,62.1287840529,52.9112741578,9.21750989506
 12/04  15:00:00,19.0013096146,2.0989430327,0.0,0.0,3.78894180059,13.1134247809,61.586502485,53.509313002,8.07718948293
 12/04  16:00:00,21.2546526668,2.09444329826,0.0,0.0,4.71240779196,13.5549682428,62.5416642111,53.324154316,9.21750989506
 12/04  17:00:00,33.0768207403,2.00209131769,0.0,0.0,7.18559832057,18.5321311015,61.1367865285,50.3988494172,10.7379371112
 12/04  18:00:00,38.5900992154,1.53761352361,0.0,0.0,8.38069375907,23.3147919321,57.8871128812,43.7282145335,14.1588983477
 12/04  19:00:00,40.5135416381,1.39368581243,0.0,0.0,10.6415932552,23.1212625696,55.8653528709,39.235760297,16.6295925739
 12/04  20:00:00,39.5599964145,1.40941856715,0.0,0.0,12.3080778603,20.4854999863,55.6009234438,39.731544478,15.8693789659
 12/04  21:00:00,39.1511497274,1.44069277317,0.0,0.0,12.456681583,19.8967753704,55.2403886956,40.7013835439,14.5390051517
 12/04  22:00:00,33.7467081087,1.49975217653,0.0,0.0,9.18739968257,17.702556249,54.3900949766,42.5118374532,11.8782575234
 12/04  23:00:00,26.9752512455,1.66360787499,0.0,0.0,5.91811778209,14.0365255879,57.9507108402,47.592880533,10.3578303072
 12/04  24:00:00,21.259544558,1.84441025893,0.0,0.0,3.54045821811,10.5176760807,59.0080061935,53.2114575348,5.79654865866
 12/05  01:00:00,17.7248687645,2.01299002112,0.0,0.0,2.55330491699,7.80157382632,60.2701699118,58.4626478285,1.80752208327
 12/05  02:00:00,17.2154398488,2.09228572132,0.0,0.0,2.55330491699,7.21284921042,61.930755652,60.8841356673,1.04661998478
 12/05  03:00:00,16.9672662327,2.13847441321,0.0,0.0,2.55330491699,6.91848690247,62.7345081922,62.2590750486,0.475433143654
 12/05  04:00:00,16.8527722512,2.17116158568,0.0,0.0,2.55330491699,6.7713057485,63.7042547278,63.2288116813,0.475443046511
 12/05  05:00:00,18.9311810135,2.17307690022,0.0,0.0,3.82705111198,7.57405300124,64.2996990852,63.2528394503,1.04685963486
 12/05  06:00:00,23.4014413736,2.10472479841,0.0,0.0,6.02426329834,9.91545327661,66.5268411972,61.0972586995,5.42958249768
 12/05  07:00:00,28.5850762928,1.97010863754,0.0,0.0,6.51253267309,14.7454349813,75.0882198793,56.8876241379,18.2005957415
 12/05  08:00:00,27.894031112,1.93126415472,0.0,0.0,6.01364874671,18.163451543,74.9220905566,55.5775981631,19.3444923935
 12/05  09:00:00,25.5134926104,2.28214286865,0.0,0.0,4.35151303671,18.8798367041,78.5345493541,59.9524358263,18.5821135278
 12/05  10:00:00,22.6892897426,2.28157184135,0.0,0.0,3.78894180059,16.6187760998,75.54983835,59.2548640118,16.2949743382
 12/05  11:00:00,19.7065527301,2.21546153198,0.0,0.0,3.78894180059,13.7021493968,71.7251157297,56.9549008523,14.7702148774
 12/05  12:00:00,19.8052572999,2.166984948,0.0,0.0,3.78894180059,13.8493305508,67.2511919588,55.3399010704,11.9112908884
 12/05  13:00:00,19.4509650686,2.12313393476,0.0,0.0,3.69398621738,13.6338449159,64.4535455646,54.0670141369,10.3865314277
 12/05  14:00:00,19.1702799247,2.12073218883,0.0,0.0,3.78894180059,13.2606059349,63.1283617484,53.8853999163,9.24296183207
 12/05  15:00:00,19.0466066748,2.14424009295,0.0,0.0,3.78894180059,13.1134247809,62.7806466558,54.6812544193,8.09939223649
 12/05  16:00:00,21.3133658491,2.15315648053,0.0,0.0,4.71240779196,13.5549682428,64.2562784381,55.013316606,9.24296183207
 12/05  17:00:00,33.1505995261,2.07587010347,0.0,0.0,7.18559832057,18.5321311015,63.3620402792,52.5943189863,10.7677212929
 12/05  18:00:00,38.6609221393,1.60843644744,0.0,0.0,8.38069375907,23.3147919321,60.1728623818,45.9744323022,14.1984300796
 12/05  19:00:00,40.5814837784,1.46162795276,0.0,0.0,10.6415932552,23.1212625696,58.0516905942,41.3755263908,16.6761642034
 12/05  20:00:00,39.6110803685,1.46050252114,0.0,0.0,12.3080778603,20.4854999863,57.2058842883,41.2920998153,15.913784473
 12/05  21:00:00,39.1857087343,1.47525178017,0.0,0.0,12.456681583,19.8967753704,56.2562190265,41.6765990817,14.5796199448
 12/05  22:00:00,33.7632464076,1.51629047544,0.0,0.0,9.18739968257,17.702556249,54.750793826,42.8395029376,11.9112908884
 12/05  23:00:00,26.9663268665,1.65468349603,0.0,0.0,5.91811778209,14.0365255879,57.4222840872,47.0357526596,10.3865314277
 12/05  24:00:00,21.2237190129,1.80858471375,0.0,0.0,3.54045821811,10.5176760807,57.5498119582,51.7375589128,5.81225304532
 12/06  01:00:00,17.6593865548,1.94750781142,0.0,0.0,2.55330491699,7.80157382632,57.7874488104,55.9756096263,1.81183918413
 12/06  02:00:00,17.1358811342,2.01272700676,0.0,0.0,2.55330491699,7.21284921042,58.972212857,57.9234360828,1.0487767742
 12/06  03:00:00,16.8873228004,2.0585309809,0.0,0.0,2.55330491699,6.91848690247,59.753555114,59.277582919,0.475972194969
 12/06  04:00:00,16.7757971652,2.09418649969,0.0,0.0,2.55330491699,6.7713057485,60.8050123053,60.32903026,0.475982045208
 12/06  05:00:00,18.8724792847,2.1143751714,0.0,0.0,3.82705111198,7.57405300124,62.0838746279,61.0348594732,1.04901515473
 12/06  06:00:00,23.3672990701,2.0705824949,0.0,0.0,6.02426329834,9.91545327661,65.2722514663,59.8281312323,5.44412023396
 12/06  07:00:00,28.5790870327,1.96411937744,0.0,0.0,6.51253267309,14.7454349813,74.9285882732,56.6774136302,18.2511746429
 12/06  08:00:00,27.8997772955,1.93701033821,0.0,0.0,6.01364874671,18.163451543,75.2349683142,55.8366717568,19.3982965575
 12/06  09:00:00,25.5253433198,2.29399357811,0.0,0.0,4.35151303671,18.8798367041,78.9239743107,60.2902087979,18.6337655129
 12/06  10:00:00,22.7370883907,2.32937048944,0.0,0.0,3.78894180059,16.6187760998,77.0697372304,60.7295674053,16.3401698251
 12/06  11:00:00,19.7497358496,2.25864465148,0.0,0.0,3.78894180059,13.7021493968,73.0814605507,58.2703545184,14.8111060323
 12/06  12:00:00,19.8551340366,2.21686168464,0.0,0.0,3.78894180059,13.8493305508,68.7765733086,56.832461888,11.9441114206
 12/06  13:00:00,19.5037776008,2.17594646699,0.0,0.0,3.69398621738,13.6338449159,66.029948102,55.6149004742,10.4150476278
 12/06  14:00:00,19.210301551,2.16075381509,0.0,0.0,3.78894180059,13.2606059349,64.1167437387,54.8484939556,9.2682497831
 12/06  15:00:00,19.0423616316,2.13999504975,0.0,0.0,3.78894180059,13.1134247809,62.1616034551,54.0401515167,8.12145193845
 12/06  16:00:00,21.2602464073,2.1000370387,0.0,0.0,4.71240779196,13.5549682428,61.904323848,52.6360740649,9.2682497831
 12/06  17:00:00,33.0709510895,1.99622166689,0.0,0.0,7.18559832057,18.5321311015,60.2105109814,49.4131974055,10.797313576
 12/06  18:00:00,38.5833132644,1.53082757258,0.0,0.0,8.38069375907,23.3147919321,57.3797724308,43.1420653208,14.2377071099
 12/06  19:00:00,40.5068007819,1.38694495631,0.0,0.0,10.6415932552,23.1212625696,55.4867875614,38.7643517881,16.7224357733
 12/06  20:00:00,39.5318010711,1.38122322374,0.0,0.0,12.3080778603,20.4854999863,54.5447781309,38.586874254,15.9579038769
 12/06  21:00:00,39.0928709645,1.38241401034,0.0,0.0,12.456681583,19.8967753704,53.1993897869,38.5794167288,14.6199730581
 12/06  22:00:00,33.6578639745,1.41090804236,0.0,0.0,9.18739968257,17.702556249,51.3160101474,39.3718987267,11.9441114206
 12/06  23:00:00,26.8665326524,1.55488928191,0.0,0.0,5.91811778209,14.0365255879,54.1488162889,43.7337686612,10.4150476278
 12/06  24:00:00,21.1391720607,1.7240377616,0.0,0.0,3.54045821811,10.5176760807,54.7188784629,48.8910222138,5.82785624915
 12/07  01:00:00,17.5938105289,1.8819317855,0.0,0.0,2.55330491699,7.80157382632,55.5337675405,53.7176397442,1.81612779629
 12/07  02:00:00,17.0773129007,1.95415877322,0.0,0.0,2.55330491699,7.21284921042,56.9480626644,55.8971434638,1.05091920065
 12/07  03:00:00,16.8221325743,1.99334075483,0.0,0.0,2.55330491699,6.91848690247,57.5331353279,57.0566276814,0.476507646408
 12/07  04:00:00,16.7006133034,2.01900263789,0.0,0.0,2.55330491699,6.7713057485,58.2943348528,57.817817412,0.476517440842
 12/07  05:00:00,18.7558607886,1.99775667534,0.0,0.0,3.82705111198,7.57405300124,58.0652316692,57.0140754348,1.05115623443
 12/07  06:00:00,23.1870112502,1.89029467503,0.0,0.0,6.02426329834,9.91545327661,58.9463554968,53.4877956231,5.45855987367
 12/07  07:00:00,28.3322959727,1.71732831741,0.0,0.0,6.51253267309,14.7454349813,66.3533077165,48.0518970487,18.3014106678
 12/07  08:00:00,27.5883291987,1.62556224142,0.0,0.0,6.01364874671,18.163451543,64.6132724471,45.1615365656,19.4517358815
 12/07  09:00:00,25.174039354,1.94268961225,0.0,0.0,4.35151303671,18.8798367041,66.5294505409,47.8443832892,18.6850672517
 12/07  10:00:00,22.3012707169,1.89355281566,0.0,0.0,3.78894180059,16.6187760998,61.9982122132,45.6131533666,16.3850588465
 12/07  11:00:00,19.2864628548,1.79537165673,0.0,0.0,3.78894180059,13.7021493968,57.2014486094,42.3497287006,14.8517199088
 12/07  12:00:00,19.3351713786,1.69689902671,0.0,0.0,3.78894180059,13.8493305508,51.1297082858,39.1529988853,11.9767094005
 12/07  13:00:00,18.9225909599,1.59475982613,0.0,0.0,3.69398621738,13.6338449159,46.5325581308,36.0891876681,10.4433704627
 12/07  14:00:00,18.59507323,1.54552549405,0.0,0.0,3.78894180059,13.2606059349,43.8032978687,34.5099316093,9.29336625937
 12/07  15:00:00,18.4446786336,1.54231205177,0.0,0.0,3.78894180059,13.1134247809,42.5706379369,34.4272758809,8.14336205604
 12/07  16:00:00,20.6811894574,1.52098008885,0.0,0.0,4.71240779196,13.5549682428,43.0795047309,33.7861384715,9.29336625937
 12/07  17:00:00,32.4643946812,1.38966525859,0.0,0.0,7.18559832057,18.5321311015,40.7851825075,29.9584773103,10.8267051971
 12/07  18:00:00,37.934537496,0.882051804132,0.0,0.0,8.38069375907,23.3147919321,37.2598312157,22.9831134086,14.2767178071
 12/07  19:00:00,39.848238094,0.728382268333,0.0,0.0,10.6415932552,23.1212625696,35.4789823008,18.7105887198,16.768393581
 12/07  20:00:00,38.8628864759,0.712308628456,0.0,0.0,12.3080778603,20.4854999863,34.2826831853,18.2809590732,16.0017241121
 12/07  21:00:00,38.4298243781,0.71936742388,0.0,0.0,12.456681583,19.8967753704,33.1620782357,18.5020256942,14.6600525415
 12/07  22:00:00,32.9953517542,0.748395822025,0.0,0.0,9.18739968257,17.702556249,31.2877598417,19.3110504413,11.9767094005
 12/07  23:00:00,26.1631318299,0.851488459399,0.0,0.0,5.91811778209,14.0365255879,32.5664988582,22.1231283955,10.4433704627
 12/07  24:00:00,20.393702147,0.978567847863,0.0,0.0,3.54045821811,10.5176760807,31.4696184138,25.6262647644,5.8433536494
 12/08  01:00:00,16.823574548,1.11169580458,0.0,0.0,2.55330491699,7.80157382632,31.1689747944,29.3485881438,1.82038665062
 12/08  02:00:00,16.2960502424,1.17289611493,0.0,0.0,2.55330491699,7.21284921042,32.1190669195,31.0660202897,1.0530466298
 12/08  03:00:00,16.0444421168,1.21565029738,0.0,0.0,2.55330491699,6.91848690247,32.7772669658,32.3002276263,0.477039339413
 12/08  04:00:00,15.9286049754,1.24699430986,0.0,0.0,2.55330491699,6.7713057485,33.6994266607,33.2223775858,0.477049074865
 12/08  05:00:00,18.0021072923,1.24400317908,0.0,0.0,3.82705111198,7.57405300124,34.2016164603,33.1483342204,1.05328223987
 12/08  06:00:00,22.4673882383,1.1706716631,0.0,0.0,6.02426329834,9.91545327661,36.5387238356,31.0658266956,5.47289714
 12/08  07:00:00,27.6493606475,1.0343929922,0.0,0.0,6.51253267309,14.7454349813,45.5572460794,27.2059571406,18.3512889388
 12/08  08:00:00,27.8332785505,0.977678259911,0.0,0.0,6.01364874671,18.163451543,45.0919451521,25.587150612,19.5047945401
 12/08  09:00:00,24.5619533207,1.33060357897,0.0,0.0,4.35151303671,18.8798367041,47.2038143959,28.4678108443,18.7360035516
 12/08  10:00:00,21.7368452537,1.3291273525,0.0,0.0,3.78894180059,16.6187760998,44.3903355127,27.9607074038,16.4296281089
 12/08  11:00:00,18.7412739428,1.25018274468,0.0,0.0,3.78894180059,13.7021493968,40.5354024133,25.6433579338,14.8920444795
 12/08  12:00:00,18.8013764192,1.1631040673,0.0,0.0,3.78894180059,13.8493305508,35.1517272176,23.1426520433,12.0090751743
 12/08  13:00:00,18.4084162349,1.08058510107,0.0,0.0,3.69398621738,13.6338449159,31.2945877272,20.8230961822,10.4714915449
 12/08  14:00:00,18.1377917056,1.0882439697,0.0,0.0,3.78894180059,13.2606059349,30.3589316628,21.04062784,9.31830382286
 12/08  15:00:00,18.0097213681,1.10735478626,0.0,0.0,3.78894180059,13.1134247809,29.8200145674,21.6548984666,8.16511610079
 12/08  16:00:00,20.2861986789,1.12598931031,0.0,0.0,4.71240779196,13.5549682428,31.5458444701,22.2275406473,9.31830382286
 12/08  17:00:00,32.1403122699,1.06558284732,0.0,0.0,7.18559832057,18.5321311015,31.4711026517,20.6152151994,10.8558874523
 12/08  18:00:00,37.7176414693,0.665155777461,0.0,0.0,8.38069375907,23.3147919321,31.3147312552,16.9992806367,14.3154506185
 12/08  19:00:00,39.6980871725,0.578231346906,0.0,0.0,10.6415932552,23.1212625696,31.5016873799,14.6876633636,16.8140240163
 12/08  20:00:00,38.7664160724,0.615838225032,0.0,0.0,12.3080778603,20.4854999863,31.8079265225,15.7626943209,16.0452322016
 12/08  21:00:00,38.3889502428,0.678493288633,0.0,0.0,12.456681583,19.8967753704,32.2502084687,17.5503619429,14.6998465258
 12/08  22:00:00,33.0088890224,0.761933090223,0.0,0.0,9.18739968257,17.702556249,31.9301534532,19.9210782789,12.0090751743
 12/08  23:00:00,26.2187491939,0.90710582338,0.0,0.0,5.91811778209,14.0365255879,34.4691110007,23.9976194557,10.4714915449
 12/08  24:00:00,20.492754667,1.07762036787,0.0,0.0,3.54045821811,10.5176760807,34.7428068432,28.8840661866,5.85874065666
 12/09  01:00:00,16.9603834754,1.24850473198,0.0,0.0,2.55330491699,7.80157382632,35.672855633,33.8482411463,1.82461448674
 12/09  02:00:00,16.4549255014,1.33177137399,0.0,0.0,2.55330491699,7.21284921042,37.280625981,36.2254675493,1.05515843174
 12/09  03:00:00,16.2139758512,1.38518403172,0.0,0.0,2.55330491699,6.91848690247,38.1782941097,37.7007269932,0.477567116538
 12/09  04:00:00,16.105326017,1.42371535155,0.0,0.0,2.55330491699,6.7713057485,39.2327261553,38.7551493655,0.477576789844
 12/09  05:00:00,18.2069398814,1.44883576813,0.0,0.0,3.82705111198,7.57405300124,40.6155473051,39.5601547637,1.05539254143
 12/09  06:00:00,22.7150864527,1.41836987746,0.0,0.0,6.02426329834,9.91545327661,44.3092674686,38.8221396821,5.48712778654
 12/09  07:00:00,27.9374408408,1.32247318545,0.0,0.0,6.51253267309,14.7454349813,54.5513593728,36.1505646883,18.4007946845
 12/09  08:00:00,27.9550262747,1.29295534649,0.0,0.0,6.01364874671,17.9699221805,54.9002408598,35.3427840394,19.5574568204
 12/09  09:00:00,23.1577535501,1.3728173771,0.0,0.0,3.66783283761,18.1171033345,56.5094540636,37.7228947353,18.7865593284
 12/09  10:00:00,20.3402923442,1.37898801162,0.0,0.0,3.10526160149,15.8560427302,54.3505064555,37.8766420419,16.4738644136
 12/09  11:00:00,17.3750998353,1.33042220584,0.0,0.0,3.10526160149,12.9394160272,51.3158340883,36.3837662855,14.9320678028
 12/09  12:00:00,17.4885204545,1.2966616713,0.0,0.0,3.10526160149,13.0865971812,47.3854227443,35.3442235868,12.0411991575
 12/09  13:00:00,17.2945204023,1.24984277315,0.0,0.0,3.10526160149,12.9394160272,44.445005997,33.9456034503,10.4994025467
 12/09  14:00:00,16.8393718692,1.23623770199,0.0,0.0,3.10526160149,12.4978725653,42.9144436616,33.5713885731,9.34305508855
 12/09  15:00:00,16.6574468843,1.20149387115,0.0,0.0,3.10526160149,12.3506914113,40.8389302612,32.6522226308,8.18670763043
 12/09  16:00:00,18.8963542818,1.18255848191,0.0,0.0,4.02872759285,12.7922348732,41.4768993731,32.1338442845,9.34305508855
 12/09  17:00:00,30.804854445,1.17653859114,0.0,0.0,6.50191812146,17.7693977319,42.8514236349,31.9665719355,10.8848516994
 12/09  18:00:00,37.889094902,1.03013857255,0.0,0.0,8.38069375907,23.1212625696,42.1189339648,27.7650398911,14.3538940737
 12/09  19:00:00,40.0694902782,0.949634452555,0.0,0.0,10.6415932552,23.1212625696,42.3507118445,25.4913982782,16.8593135663
 12/09  20:00:00,39.1419447187,0.991366871258,0.0,0.0,12.3080778603,20.4854999863,42.8090777238,26.720662463,16.0884152609
 12/09  21:00:00,38.7528807071,1.04242375297,0.0,0.0,12.456681583,19.8967753704,42.9160944511,28.1767512247,14.7393432264
 12/09  22:00:00,33.3640447322,1.11708880001,0.0,0.0,9.18739968257,17.702556249,42.3618183006,30.3206191432,12.0411991575
 12/09  23:00:00,26.5801326191,1.2684892486,0.0,0.0,5.91811778209,14.0365255879,45.2080245852,34.7086220385,10.4994025467
 12/09  24:00:00,20.8470930305,1.43195873141,0.0,0.0,3.54045821811,10.5176760807,45.3337696562,39.459756942,5.87401271421
 12/10  01:00:00,17.2817373896,1.56985864624,0.0,0.0,2.55330491699,7.80157382632,45.2598019141,43.4309918607,1.8288100534
 12/10  02:00:00,16.7608632726,1.6377091452,0.0,0.0,2.55330491699,7.21284921042,46.451635899,45.3943819178,1.05725398119
 12/10  03:00:00,16.5174371277,1.68864530822,0.0,0.0,2.55330491699,6.91848690247,47.4025953417,46.9245045202,0.478090821495
 12/10  04:00:00,16.407081033,1.72547036747,0.0,0.0,2.55330491699,6.7713057485,48.5417105325,48.063610103,0.478100429503
 12/10  05:00:00,18.4707691511,1.71266503787,0.0,0.0,3.82705111198,7.57405300124,48.6746103354,47.6171238213,1.05748651413
 12/10  06:00:00,22.9164669873,1.6197504121,0.0,0.0,6.02426329834,9.91545327661,50.238401887,44.7371542885,5.50124759843
 12/10  07:00:00,28.0750040722,1.46003641687,0.0,0.0,6.51253267309,14.7454349813,58.3653774921,39.915464248,18.4499132441
 12/10  08:00:00,28.0541434335,1.3920725053,0.0,0.0,6.01364874671,17.9699221805,57.4668744402,37.8571673133,19.609707127
 12/10  09:00:00,23.2457732987,1.46083712571,0.0,0.0,3.66783283761,18.1171033345,58.7074994917,39.8707798813,18.8367196103
 12/10  10:00:00,20.3723594114,1.41105507891,0.0,0.0,3.10526160149,15.8560427302,54.9141574769,38.3964028167,16.5177546603
 12/10  11:00:00,17.3487828796,1.30410525022,0.0,0.0,3.10526160149,12.9394160272,50.1890394593,35.2172614334,14.971778026
 12/10  12:00:00,17.4684530143,1.27659423105,0.0,0.0,3.10526160149,13.0865971812,46.3886571537,34.3155853171,12.0730718366
 12/10  13:00:00,17.2431366702,1.19845904098,0.0,0.0,3.10526160149,12.9394160272,42.5261418294,31.9990466271,10.5270952023
 12/10  14:00:00,16.8058445781,1.20271041091,0.0,0.0,3.10526160149,12.4978725653,41.5397035768,32.1720908503,9.36761272659
 12/10  15:00:00,16.6984228158,1.24246980267,0.0,0.0,3.10526160149,12.3506914113,41.6408672507,33.4327369999,8.20813025085
 12/10  16:00:00,18.9838326166,1.27003681669,0.0,0.0,4.02872759285,12.7922348732,43.680829681,34.3132169544,9.36761272659
 12/10  17:00:00,30.8091519783,1.18083612438,0.0,0.0,6.50191812146,17.7693977319,42.6900824188,31.7764930579,10.9135893609
 12/10  18:00:00,37.8503469528,0.991390623387,0.0,0.0,8.38069375907,23.1212625696,40.6966961499,26.3046593618,14.3920367881
 12/10  19:00:00,39.9918017994,0.871945973794,0.0,0.0,10.6415932552,23.1212625696,39.8320158187,22.9277669998,16.9042488189
 12/10  20:00:00,39.0247507235,0.874172876103,0.0,0.0,12.3080778603,20.4854999863,39.1271380049,22.9958775032,16.1312605017
 12/10  21:00:00,38.600169357,0.889712402841,0.0,0.0,12.456681583,19.8967753704,38.2049929526,23.4264620059,14.7785309467
 12/10  22:00:00,33.1730519504,0.926096018228,0.0,0.0,9.18739968257,17.702556249,36.4974014785,24.4243296418,12.0730718366
 12/10  23:00:00,26.3561070634,1.04446369289,0.0,0.0,5.91811778209,14.0365255879,38.2931706406,27.7660754382,10.5270952023
 12/10  24:00:00,20.6101005024,1.19496620326,0.0,0.0,3.54045821811,10.5176760807,38.0151557027,32.1259904034,5.88916529938
 12/11  01:00:00,17.0493905985,1.33751185514,0.0,0.0,2.55330491699,7.80157382632,38.1139078387,36.2809357299,1.83297210887
 12/11  02:00:00,16.5188314432,1.39567731572,0.0,0.0,2.55330491699,7.21284921042,38.9708846477,37.91155199,1.05933265766
 12/11  03:00:00,16.2551951409,1.4264033214,0.0,0.0,2.55330491699,6.91848690247,39.1752562302,38.696645931,0.478610299201
 12/11  04:00:00,16.1265464251,1.44493575962,0.0,0.0,2.55330491699,6.7713057485,39.6084793446,39.1298595058,0.478619838774
 12/11  05:00:00,18.2648155793,1.50671146606,0.0,0.0,3.82705111198,7.57405300124,42.2625001637,41.2029366258,1.05956353784
 12/11  06:00:00,22.8499588025,1.55324222731,0.0,0.0,6.02426329834,9.91545327661,48.6193403157,43.104087922,5.5152523937
 12/11  07:00:00,28.1593218471,1.54435419178,0.0,0.0,6.51253267309,14.7454349813,61.8459304424,43.3473003713,18.4986300711
 12/11  08:00:00,28.3656302153,1.51002992467,0.0,0.0,6.01364874671,18.163451543,61.8178168827,42.1562868963,19.6615299864
 12/11  09:00:00,24.9859211451,1.75457140336,0.0,0.0,4.35151303671,18.8798367041,61.3954139522,42.5089444091,18.8864695431
 12/11  10:00:00,22.0852018538,1.67748395257,0.0,0.0,3.78894180059,16.6187760998,55.5865368376,39.0252509862,16.5612858514
 12/11  11:00:00,19.0030618978,1.51197069971,0.0,0.0,3.78894180059,13.7021493968,48.6038239098,33.5926605205,15.0111633893
 12/11  12:00:00,18.938941955,1.30066960311,0.0,0.0,3.78894180059,13.8493305508,39.409657377,27.304973604,12.104683773
 12/11  13:00:00,18.4559051011,1.12807396732,0.0,0.0,3.69398621738,13.6338449159,33.1187262479,22.5641649369,10.554561311
 12/11  14:00:00,18.0869559709,1.03740823503,0.0,0.0,3.78894180059,13.2606059349,29.5923926746,20.2004232102,9.39196946446
 12/11  15:00:00,17.9013014936,0.998934911684,0.0,0.0,3.78894180059,13.1134247809,27.4747926997,19.2454150818,8.22937761794
 12/11  16:00:00,20.1532919805,0.993082611942,0.0,0.0,4.71240779196,13.5549682428,28.5008414259,19.1088719614,9.39196946446
 12/11  17:00:00,32.1108159415,1.03608651893,0.0,0.0,7.18559832057,18.5321311015,31.2819596982,20.3398677717,10.9420919265
 12/11  18:00:00,37.7582155125,0.705729820657,0.0,0.0,8.38069375907,23.3147919321,33.0458640685,18.6159966024,14.4298674661
 12/11  19:00:00,39.8178849549,0.698029129281,0.0,0.0,10.6415932552,23.1212625696,35.4522047131,18.5033882462,16.9488164669
 12/11  20:00:00,38.9432868271,0.792708979656,0.0,0.0,12.3080778603,20.4854999863,37.4141393205,21.2403840846,16.1737552359
 12/11  21:00:00,38.61682052,0.906363565838,0.0,0.0,12.456681583,19.8967753704,39.41622203,24.5988239484,14.8173980816
 12/11  22:00:00,33.2928626289,1.04590669675,0.0,0.0,9.18739968257,17.702556249,40.8705514329,28.7658676598,12.104683773
 12/11  23:00:00,26.543611948,1.23196857746,0.0,0.0,5.91811778209,14.0365255879,44.7944125651,34.2398512541,10.554561311
 12/11  24:00:00,20.8176208603,1.40248656116,0.0,0.0,3.54045821811,10.5176760807,45.0550445565,39.1508506316,5.90419392488
 12/12  01:00:00,17.2680839337,1.55620519036,0.0,0.0,2.55330491699,7.80157382632,45.3839523105,43.5468528892,1.83709942128
 12/12  02:00:00,16.7881004435,1.664946316,0.0,0.0,2.55330491699,7.21284921042,47.8382016792,46.7768078336,1.06139384566
 12/12  03:00:00,16.5846085935,1.75581677406,0.0,0.0,2.55330491699,6.91848690247,50.068537185,49.5894117891,0.479125395826
 12/12  04:00:00,16.5106174973,1.82900683181,0.0,0.0,2.55330491699,6.7713057485,52.3857529541,51.9066180903,0.479134863842
 12/12  05:00:00,18.6313080044,1.87320389118,0.0,0.0,3.82705111198,7.57405300124,54.4402014808,53.3785784833,1.06162299744
 12/12  06:00:00,23.1426029317,1.84588635646,0.0,0.0,6.02426329834,9.91545327661,58.1671081619,52.6379701374,5.52913802447
 12/12  07:00:00,28.3692013942,1.75423373893,0.0,0.0,6.51253267309,14.7454349813,68.4604851396,49.9135544012,18.5469307384
 12/12  08:00:00,28.5102329855,1.65463269489,0.0,0.0,6.01364874671,18.163451543,66.4499071838,46.7369971319,19.7129100519
 12/12  09:00:00,25.0271371488,1.79578740707,0.0,0.0,4.35151303671,18.8798367041,62.480531374,43.5447369805,18.9357943935
 12/12  10:00:00,22.1258291935,1.71811129232,0.0,0.0,3.78894180059,16.6187760998,56.9431916789,40.3387465834,16.6044450955
 12/12  11:00:00,19.1081969869,1.61710578876,0.0,0.0,3.78894180059,13.7021493968,52.1729621098,37.1227498805,15.0502122293
 12/12  12:00:00,19.1391446484,1.50087229647,0.0,0.0,3.78894180059,13.8493305508,45.8059027761,33.669877171,12.1360256051
 12/12  13:00:00,18.698872182,1.37104104819,0.0,0.0,3.69398621738,13.6338449159,40.5003732459,29.918580507,10.5817927388
 12/12  14:00:00,18.3333301043,1.2837823684,0.0,0.0,3.78894180059,13.2606059349,36.9590675909,27.5429495018,9.41611808916
 12/12  15:00:00,18.2272047796,1.32483819775,0.0,0.0,3.78894180059,13.1134247809,36.9887502305,28.738306791,8.25044343948
 12/12  16:00:00,20.501204825,1.3409954564,0.0,0.0,4.71240779196,13.5549682428,38.590276421,29.1741583319,9.41611808916
 12/12  17:00:00,32.3981062691,1.32337684654,0.0,0.0,7.18559832057,18.5321311015,39.6392406749,28.6688897195,10.9703509554
 12/12  18:00:00,37.987774995,0.935289303147,0.0,0.0,8.38069375907,23.3147919321,39.6267178548,25.1593429504,14.4673749044
 12/12  19:00:00,39.982659774,0.862803948364,0.0,0.0,10.6415932552,23.1212625696,40.0470301096,23.0540267975,16.9930033121
 12/12  20:00:00,39.0740225263,0.923444678913,0.0,0.0,12.3080778603,20.4854999863,41.0784625385,24.8625756596,16.215886879
 12/12  21:00:00,38.7148193391,1.00436238496,0.0,0.0,12.456681583,19.8967753704,42.124000166,27.268067045,14.855933121
 12/12  22:00:00,33.3518028018,1.10484686957,0.0,0.0,9.18739968257,17.702556249,42.3893847658,30.2533591607,12.1360256051
 12/12  23:00:00,26.5706423067,1.25899893618,0.0,0.0,5.91811778209,14.0365255879,45.3555942171,34.7738014783,10.5817927388
 12/12  24:00:00,20.8227603266,1.40762602751,0.0,0.0,3.54045821811,10.5176760807,44.9944618149,39.0753676747,5.91909414012
 12/13  01:00:00,17.252340561,1.54046181763,0.0,0.0,2.55330491699,7.80157382632,44.7293571515,42.8881663825,1.84119076901
 12/13  02:00:00,16.72843547,1.60528134251,0.0,0.0,2.55330491699,7.21284921042,45.7666648673,44.7032279325,1.06343693487
 12/13  03:00:00,16.4880183948,1.65922657537,0.0,0.0,2.55330491699,6.91848690247,46.7519447379,46.272308779,0.479635958833
 12/13  04:00:00,16.3785155661,1.69690490057,0.0,0.0,2.55330491699,6.7713057485,47.8477786891,47.3681333369,0.479645352187
 12/13  05:00:00,18.4798563979,1.72175228463,0.0,0.0,3.82705111198,7.57405300124,49.2678324209,48.2041681379,1.06366428301
 12/13  06:00:00,22.9916088576,1.69489228238,0.0,0.0,6.02426329834,9.91545327661,53.1292927485,47.5863923703,5.54290037818
 12/13  07:00:00,28.2165222471,1.6015545918,0.0,0.0,6.51253267309,14.7454349813,63.5238327666,44.9290318247,18.5948009419
 12/13  08:00:00,28.3924148388,1.53681454813,0.0,0.0,6.01364874671,18.163451543,62.6295780667,42.8657459591,19.7638321076
 12/13  09:00:00,25.0482578235,1.81690808173,0.0,0.0,4.35151303671,18.8798367041,62.8385506333,43.8538710787,18.9846795547
 12/13  10:00:00,22.1281004565,1.72038255525,0.0,0.0,3.78894180059,16.6187760998,56.7113560122,40.0641364007,16.6472196115
 12/13  11:00:00,19.0006400218,1.5095488237,0.0,0.0,3.78894180059,13.7021493968,48.6899509635,33.6010379817,15.0889129818
 12/13  12:00:00,18.8971360152,1.25886366322,0.0,0.0,3.78894180059,13.8493305508,38.5905193675,26.4234313162,12.1670880512
 12/13  13:00:00,18.4233110271,1.09547989323,0.0,0.0,3.69398621738,13.6338449159,32.4268474169,21.8180659954,10.6087814215
 12/13  14:00:00,18.0835967208,1.03404898486,0.0,0.0,3.78894180059,13.2606059349,29.7181199496,20.2780685003,9.44005144929
 12/13  15:00:00,17.9364172592,1.03405067731,0.0,0.0,3.78894180059,13.1134247809,28.8442806279,20.5729591509,8.27132147704
 12/13  16:00:00,20.2251914273,1.0649820587,0.0,0.0,4.71240779196,13.5549682428,31.0937974288,21.6537459795,9.44005144929
 12/13  17:00:00,32.1971196494,1.12239022684,0.0,0.0,7.18559832057,18.5321311015,34.2920147997,23.2936567207,10.998358079
 12/13  18:00:00,37.8338907024,0.781405010525,0.0,0.0,8.38069375907,23.3147919321,35.6066341945,21.1020861988,14.5045479957
 12/13  19:00:00,39.8678259541,0.74797012843,0.0,0.0,10.6415932552,23.1212625696,37.1364940942,20.0996978253,17.0367962689
 12/13  20:00:00,38.9939370694,0.843359221969,0.0,0.0,12.3080778603,20.4854999863,39.182771632,22.9251286779,16.2576429541
 12/13  21:00:00,38.6881033228,0.977646368631,0.0,0.0,12.456681583,19.8967753704,41.8456084086,26.9514837555,14.8941246531
 12/13  22:00:00,33.3848181882,1.13786225599,0.0,0.0,9.18739968257,17.702556249,43.9851246159,31.8180365646,12.1670880512
 12/13  23:00:00,26.6562967545,1.344653384,0.0,0.0,5.91811778209,14.0365255879,48.6821915858,38.0734101643,10.6087814215
 12/13  24:00:00,20.9521000093,1.53696571022,0.0,0.0,3.54045821811,10.5176760807,49.7801043605,43.846242828,5.93386153254
 12/14  01:00:00,17.4239044637,1.71202572028,0.0,0.0,2.55330491699,7.80157382632,50.9721259274,49.1268809864,1.84524494102
 12/14  02:00:00,16.919087363,1.79593323556,0.0,0.0,2.55330491699,7.21284921042,52.555143846,51.4896825257,1.06546132032
 12/14  03:00:00,16.6730618231,1.84427000362,0.0,0.0,2.55330491699,6.91848690247,53.1871802209,52.7070383839,0.480141837029
 12/14  04:00:00,16.5592409401,1.87763027464,0.0,0.0,2.55330491699,6.7713057485,53.9676792428,53.4875280901,0.480151152634
 12/14  05:00:00,18.634088821,1.87598470769,0.0,0.0,3.82705111198,7.57405300124,54.2901458129,53.2244590229,1.06568679002
 12/14  06:00:00,23.0950674387,1.79835086347,0.0,0.0,6.02426329834,9.91545327661,56.2369330295,50.6803976507,5.5565353788
 12/14  07:00:00,28.2725190602,1.65755140493,0.0,0.0,6.51253267309,14.7454349813,64.9344307293,46.2922042241,18.6422265052
 12/14  08:00:00,28.4491863585,1.59358606789,0.0,0.0,6.01364874671,18.163451543,64.0338245639,44.2195434904,19.8142810735
 12/14  09:00:00,25.1580513011,1.92670155936,0.0,0.0,4.35151303671,18.8798367041,65.9217849485,46.8886743989,19.0331105496
 12/14  10:00:00,22.3183832327,1.91066533143,0.0,0.0,3.78894180059,16.6187760998,62.3149624787,45.6253657466,16.6895967321
 12/14  11:00:00,19.3142534794,1.82316228129,0.0,0.0,3.78894180059,13.7021493968,57.8395232085,42.7122690224,15.1272541861
 12/14  12:00:00,19.3684951283,1.73022277637,0.0,0.0,3.78894180059,13.8493305508,51.9367376458,39.7388757333,12.1978619126
 12/14  13:00:00,18.9659381792,1.63810704538,0.0,0.0,3.69398621738,13.6338449159,47.6049978645,36.9694784978,10.6355193667
 12/14  14:00:00,18.5868069758,1.53725923991,0.0,0.0,3.78894180059,13.2606059349,43.6570582548,34.1932957976,9.46376245722
 12/14  15:00:00,18.3948947204,1.49252813855,0.0,0.0,3.78894180059,13.1134247809,41.419946708,33.1279411602,8.29200554779
 12/14  16:00:00,20.6411216426,1.48091227406,0.0,0.0,4.71240779196,13.5549682428,42.364196726,32.9004342688,9.46376245722
 12/14  17:00:00,32.5391981489,1.46446872632,0.0,0.0,7.18559832057,18.5321311015,43.4645946496,32.4384896465,11.0261050031
