Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 12/14  18:00:00,38.0922664604,1.03978076857,0.0,0.0,8.38069375907,23.3147919321,42.4411579175,27.899782186,14.5413757314
 12/14  19:00:00,40.0568125588,0.936956733115,0.0,0.0,10.6415932552,23.1212625696,42.0420158877,24.9618335192,17.0801823685
 12/14  20:00:00,39.1431122964,0.992534448971,0.0,0.0,12.3080778603,20.4854999863,42.9495988609,26.6505877653,16.2990110956
 12/14  21:00:00,38.7992675995,1.08881064531,0.0,0.0,12.456681583,19.8967753704,44.5386711991,29.6067098312,14.9319613679
 12/14  22:00:00,33.4605476118,1.21359167963,0.0,0.0,9.18739968257,17.702556249,45.6183479978,33.4204860852,12.1978619126
 12/14  23:00:00,26.708513706,1.39687033551,0.0,0.0,5.91811778209,14.0365255879,49.574866267,38.9393469003,10.6355193667
 12/14  24:00:00,20.9891921656,1.57405786652,0.0,0.0,3.54045821811,10.5176760807,50.1873628232,44.2388710942,5.94849172892
 12/15  01:00:00,17.4679457061,1.75606696274,0.0,0.0,2.55330491699,7.80157382632,51.6260746827,49.7768139455,1.84926073725
 12/15  02:00:00,16.9394320154,1.81627788796,0.0,0.0,2.55330491699,7.21284921042,52.4623011856,51.394834783,1.06746640257
 12/15  03:00:00,16.6433442772,1.8145524577,0.0,0.0,2.55330491699,6.91848690247,51.4484296382,50.9677867575,0.480642880606
 12/15  04:00:00,16.4743596797,1.79274901421,0.0,0.0,2.55330491699,6.7713057485,50.4500606774,49.969408562,0.480652115395
 12/15  05:00:00,18.5133811049,1.75527699164,0.0,0.0,3.82705111198,7.57405300124,49.6890090939,48.6213191744,1.06768991948
 12/15  06:00:00,22.9586099392,1.66189336401,0.0,0.0,6.02426329834,9.91545327661,51.2937780465,45.7237390584,5.57003898806
 12/15  07:00:00,28.1131054355,1.49813778015,0.0,0.0,6.51253267309,14.7454349813,59.4826245793,40.793431196,18.6891933833
 12/15  08:00:00,28.2701587808,1.41455849013,0.0,0.0,6.01364874671,18.163451543,58.1247026359,38.2604606262,19.8642420097
 12/15  09:00:00,24.966178574,1.73482883231,0.0,0.0,4.35151303671,18.8798367041,59.6862293936,40.6051563576,19.081073036
 12/15  10:00:00,22.1236961528,1.71597825154,0.0,0.0,3.78894180059,16.6187760998,56.13827951,39.4067156024,16.7315639076
 12/15  11:00:00,19.1057966607,1.61470546256,0.0,0.0,3.78894180059,13.7021493968,51.2668363195,36.1016118316,15.1652244878
 12/15  12:00:00,19.1404290473,1.50215669537,0.0,0.0,3.78894180059,13.8493305508,44.8558752338,32.6275371581,12.2283380758
 12/15  13:00:00,18.7035214762,1.37569034241,0.0,0.0,3.69398621738,13.6338449159,39.5679761644,28.9059775085,10.661998656
 12/15  14:00:00,18.3959939559,1.34644621998,0.0,0.0,3.78894180059,13.2606059349,37.5852830411,28.09803895,9.48724409115
 12/15  15:00:00,18.2306722241,1.32830564225,0.0,0.0,3.78894180059,13.1134247809,36.0384981825,27.7260086562,8.31248952633
 12/15  16:00:00,20.4824682326,1.32225886407,0.0,0.0,4.71240779196,13.5549682428,37.1266153595,27.6393712683,9.48724409115
 12/15  17:00:00,32.3378520093,1.26312258671,0.0,0.0,7.18559832057,18.5321311015,37.1789714393,26.1253879284,11.0535835109
 12/15  18:00:00,37.9151614287,0.862675736863,0.0,0.0,8.38069375907,23.3147919321,37.0899625722,22.5121153668,14.5778472054
 12/15  19:00:00,39.914145763,0.794289937327,0.0,0.0,10.6415932552,23.1212625696,37.8904040689,20.7672553063,17.1231487625
 12/15  20:00:00,38.9555311273,0.804953279885,0.0,0.0,12.3080778603,20.4854999863,37.4120078841,21.0720288315,16.3399790527
 12/15  21:00:00,38.5114173806,0.800960426445,0.0,0.0,12.456681583,19.8967753704,35.8272897852,20.8578577248,14.9694320604
 12/15  22:00:00,33.0641104902,0.817154558005,0.0,0.0,9.18739968257,17.702556249,33.4199167456,21.1915786699,12.2283380758
 12/15  23:00:00,26.229789135,0.918145764468,0.0,0.0,5.91811778209,14.0365255879,34.5618396731,23.8998410171,10.661998656
 12/15  24:00:00,20.4638217545,1.04868745541,0.0,0.0,3.54045821811,10.5176760807,33.4720170122,27.5090366155,5.96298039667
 12/16  01:00:00,16.8882645908,1.1763858474,0.0,0.0,2.55330491699,7.80157382632,32.9299195616,31.0766825926,1.85323696893
 12/16  02:00:00,16.3832691713,1.26011504381,0.0,0.0,2.55330491699,7.21284921042,34.6018146938,33.5323631059,1.06945158789
 12/16  03:00:00,16.1758568293,1.34706500988,0.0,0.0,2.55330491699,6.91848690247,36.6874521729,36.2063132317,0.481138941188
 12/16  04:00:00,16.1065356814,1.42492501592,0.0,0.0,2.55330491699,6.7713057485,39.1310602832,38.6499121911,0.481148092114
 12/16  05:00:00,18.2252802322,1.46717611896,0.0,0.0,3.82705111198,7.57405300124,41.1298019267,40.0601288486,1.06967307817
 12/16  06:00:00,22.7319665058,1.43524993059,0.0,0.0,6.02426329834,9.91545327661,44.862002534,39.2785953274,5.58340720665
 12/16  07:00:00,27.9570502296,1.34208257426,0.0,0.0,6.51253267309,14.7454349813,55.4148789922,36.6791913249,18.7356876673
 12/16  08:00:00,27.9509544288,1.28888350059,0.0,0.0,6.01364874671,17.9699221805,54.9728408278,35.0591407073,19.9137001206
 12/16  09:00:00,23.0731878631,1.28825169011,0.0,0.0,3.66783283761,18.1171033345,54.0116798694,34.8831270592,19.1285528101
 12/16  10:00:00,20.1491031472,1.18779881468,0.0,0.0,3.10526160149,15.8560427302,48.5843664533,31.8112577433,16.7731087099
 12/16  11:00:00,17.052460182,1.00778255263,0.0,0.0,3.10526160149,12.9394160272,41.7660850919,26.5632724496,15.2028126423
 12/16  12:00:00,17.0302342854,0.838375502119,0.0,0.0,3.10526160149,13.0865971812,33.9636513882,21.7051438727,12.2585075156
 12/16  13:00:00,16.7529251146,0.708247485408,0.0,0.0,3.10526160149,12.9394160272,28.7326675915,18.0444561435,10.6882114479
 12/16  14:00:00,16.2435884409,0.640454273672,0.0,0.0,3.10526160149,12.4978725653,25.8388046469,16.3283152497,9.51048939723
 12/16  15:00:00,16.1259616697,0.670008656503,0.0,0.0,3.10526160149,12.3506914113,25.6037565864,17.2709892399,8.33276734652
 12/16  16:00:00,18.4543045762,0.740508776335,0.0,0.0,4.02872759285,12.7922348732,28.8135820668,19.3030926696,9.51048939723
 12/16  17:00:00,30.3691941095,0.740878255635,0.0,0.0,6.50191812146,17.7693977319,30.4721895071,19.3914040422,11.0807854648
 12/16  18:00:00,37.5014499853,0.642493655901,0.0,0.0,8.38069375907,23.1212625696,31.3339977769,16.7200461599,14.613951617
 12/16  19:00:00,39.7241809839,0.604325158252,0.0,0.0,10.6415932552,23.1212625696,32.8992566351,15.7335739083,17.1656827268
 12/16  20:00:00,38.8100187206,0.659440873204,0.0,0.0,12.3080778603,20.4854999863,33.6495614537,17.2690267606,16.380534693
 12/16  21:00:00,38.4289820578,0.718525103594,0.0,0.0,12.456681583,19.8967753704,33.9000920231,18.8935663892,15.0065256339
 12/16  22:00:00,33.0439732268,0.797017294649,0.0,0.0,9.18739968257,17.702556249,33.3112751496,21.0527676341,12.2585075156
 12/16  23:00:00,26.2514032286,0.939759858147,0.0,0.0,5.91811778209,14.0365255879,35.7051766799,25.0169652319,10.6882114479
 12/16  24:00:00,20.5115763202,1.09644202113,0.0,0.0,3.54045821811,10.5176760807,35.4200985592,29.4427753141,5.9773232451
 12/17  01:00:00,16.9481729434,1.23629419999,0.0,0.0,2.55330491699,7.80157382632,35.2355771958,33.3784047368,1.85717245899
 12/17  02:00:00,16.4119035454,1.28874941799,0.0,0.0,2.55330491699,7.21284921042,35.7742468693,34.7028305809,1.07141628842
 12/17  03:00:00,16.1369694527,1.30817763322,0.0,0.0,2.55330491699,6.91848690247,35.5161621231,35.0345322512,0.481629871872
 12/17  04:00:00,15.992938512,1.31132784647,0.0,0.0,2.55330491699,6.7713057485,35.3923591803,34.9107202443,0.48163893591
 12/17  05:00:00,18.0635638525,1.30545973925,0.0,0.0,3.82705111198,7.57405300124,35.7529452168,34.681309538,1.07163567877
 12/17  06:00:00,22.5507702587,1.25405368344,0.0,0.0,6.02426329834,9.91545327661,38.8836434269,33.2870073516,5.59663607534
 12/17  07:00:00,27.7597002505,1.14473259523,0.0,0.0,6.51253267309,14.7454349813,49.0441962714,30.2625006831,18.7816955883
 12/17  08:00:00,27.7235433506,1.06147242236,0.0,0.0,6.01364874671,17.9699221805,47.8131263897,27.85048563,19.9626407597
 12/17  09:00:00,22.7498857816,0.964949608539,0.0,0.0,3.66783283761,18.1171033345,44.2768059537,25.1012701423,19.1755358114
 12/17  10:00:00,19.7782928483,0.816988515731,0.0,0.0,3.10526160149,15.8560427302,37.7910485167,20.9768296807,16.814218836
 12/17  11:00:00,16.7074122701,0.662734640632,0.0,0.0,3.10526160149,12.9394160272,31.9986986685,16.7586911502,15.2400075183
 12/17  12:00:00,16.7259845992,0.534125816001,0.0,0.0,3.10526160149,13.0865971812,25.572319161,13.2839578634,12.2883612976
 12/17  13:00:00,16.4470116107,0.402333981471,0.0,0.0,3.10526160149,12.9394160272,20.5631596791,9.84900969921,10.7141499799
 12/17  14:00:00,15.9527730219,0.349638854713,0.0,0.0,3.10526160149,12.4978725653,18.1063522118,8.57286072023,9.53349149157
 12/17  15:00:00,15.8099178134,0.353964800217,0.0,0.0,3.10526160149,12.3506914113,17.1655557329,8.81272272963,8.35283300328
 12/17  16:00:00,18.1040964376,0.390300637727,0.0,0.0,4.02872759285,12.7922348732,19.3555458467,9.82205435511,9.53349149157
 12/17  17:00:00,30.0686174056,0.440301551744,0.0,0.0,6.50191812146,17.7693977319,22.257383296,11.1496804867,11.1077028093
 12/17  18:00:00,37.273273271,0.41431694163,0.0,0.0,8.38069375907,23.1212625696,25.1889191276,10.5392408535,14.6496782741
 12/17  19:00:00,39.541401051,0.421545225377,0.0,0.0,10.6415932552,23.1212625696,27.9919659247,10.7841942593,17.2077716654
 12/17  20:00:00,38.6180791361,0.467501288652,0.0,0.0,12.3080778603,20.4854999863,28.4211737388,12.0005077323,16.4206660066
 12/17  21:00:00,38.1944725843,0.484015630068,0.0,0.0,12.456681583,19.8967753704,27.3954784726,12.352247369,15.0432311036
 12/17  22:00:00,32.7611418845,0.514185952338,0.0,0.0,9.18739968257,17.702556249,25.3489767435,13.060615446,12.2883612976
 12/17  23:00:00,25.9307363849,0.619093014423,0.0,0.0,5.91811778209,14.0365255879,26.5448883155,15.8307383357,10.7141499799
 12/17  24:00:00,20.1709007177,0.755766418575,0.0,0.0,3.54045821811,10.5176760807,25.5731320224,19.5816159957,5.99151602671
 12/18  01:00:00,16.6185785529,0.90669980953,0.0,0.0,2.55330491699,7.80157382632,25.7161296825,23.8550636401,1.86106604235
 12/18  02:00:00,16.1504809876,1.02732686017,0.0,0.0,2.55330491699,7.21284921042,28.4064696483,27.3331097259,1.07335992239
 12/18  03:00:00,15.9702379667,1.14144614721,0.0,0.0,2.55330491699,6.91848690247,31.2177661581,30.7356506308,0.482115527274
 12/18  04:00:00,15.9270561084,1.2454454429,0.0,0.0,2.55330491699,6.7713057485,34.3857963294,33.903671828,0.482124501424
 12/18  05:00:00,18.050048416,1.29194430269,0.0,0.0,3.82705111198,7.57405300124,36.3642692483,35.2906921082,1.07357714005
 12/18  06:00:00,22.5538015576,1.25708498243,0.0,0.0,6.02426329834,9.91545327661,39.8358657919,34.2261441156,5.60972167626
 12/18  07:00:00,27.7791873206,1.16421966526,0.0,0.0,6.51253267309,14.7454349813,50.3144858128,31.4872822913,18.8272035214
 12/18  08:00:00,27.9918956654,1.13629537479,0.0,0.0,6.01364874671,18.163451543,50.6366657999,30.6256163662,20.0110494337
 12/18  09:00:00,24.7290987895,1.49774904771,0.0,0.0,4.35151303671,18.8798367041,53.3842915581,34.162283432,19.2220081261
 12/18  10:00:00,21.9013397415,1.49362184026,0.0,0.0,3.78894180059,16.6187760998,50.2640739137,33.4091918023,16.8548821114
 12/18  11:00:00,18.8574578583,1.3663666602,0.0,0.0,3.78894180059,13.7021493968,44.7117010946,29.4349029939,15.2767981008
 12/18  12:00:00,18.8238862659,1.18561391393,0.0,0.0,3.78894180059,13.8493305508,36.558630414,24.2407398332,12.3178905809
 12/18  13:00:00,18.3953267076,1.0674955738,0.0,0.0,3.69398621738,13.6338449159,31.6349770607,20.8951704904,10.7398065703
 12/18  14:00:00,18.0456899203,0.996142184349,0.0,0.0,3.78894180059,13.2606059349,28.6111605401,19.0549169778,9.55624356232
 12/18  15:00:00,17.8824654566,0.980098874695,0.0,0.0,3.78894180059,13.1134247809,27.1532080522,18.7805274979,8.37268055437
 12/18  16:00:00,20.1617980584,1.00158868985,0.0,0.0,4.71240779196,13.5549682428,28.9939019356,19.4376583733,9.55624356232
 12/18  17:00:00,32.1145183176,1.03978889503,0.0,0.0,7.18559832057,18.5321311015,31.6618352354,20.5275076624,11.1343275729
 12/18  18:00:00,37.7676742369,0.715188545021,0.0,0.0,8.38069375907,23.3147919321,33.6066840099,18.9216674131,14.6850165968
 12/18  19:00:00,39.8276033172,0.707747491545,0.0,0.0,10.6415932552,23.1212625696,36.0639768022,18.8145736881,17.249403114
 12/18  20:00:00,38.9335864856,0.783008638196,0.0,0.0,12.3080778603,20.4854999863,37.4775295121,21.0171684034,16.4603611087
 12/18  21:00:00,38.588882728,0.878425773809,0.0,0.0,12.456681583,19.8967753704,38.9410476076,23.8615100081,15.0795375994
 12/18  22:00:00,33.2605281286,1.01357219642,0.0,0.0,9.18739968257,17.702556249,40.2061490725,27.8882584916,12.3178905809
 12/18  23:00:00,26.5358425263,1.22419915582,0.0,0.0,5.91811778209,14.0365255879,44.9458331665,34.2060265962,10.7398065703
 12/18  24:00:00,20.8417669569,1.42663265779,0.0,0.0,3.54045821811,10.5176760807,46.2695048057,40.2639502673,6.00555453845
 12/19  01:00:00,17.3256124068,1.61373366337,0.0,0.0,2.55330491699,7.80157382632,47.76862911,45.9037125438,1.86491656628
 12/19  02:00:00,16.8278684215,1.70471429404,0.0,0.0,2.55330491699,7.21284921042,49.5721235449,48.4968416307,1.07528191423
 12/19  03:00:00,16.5801686305,1.75137681103,0.0,0.0,2.55330491699,6.91848690247,50.1575531737,49.6749574101,0.482595763573
 12/19  04:00:00,16.4593330353,1.77772236981,0.0,0.0,2.55330491699,6.7713057485,50.7421419227,50.2595372778,0.482604644856
 12/19  05:00:00,18.5325469711,1.77444285782,0.0,0.0,3.82705111198,7.57405300124,51.0869636005,50.0114667135,1.07549688702
 12/19  06:00:00,23.0088490001,1.71213242484,0.0,0.0,6.02426329834,9.91545327661,53.6978158651,48.0751557311,5.62266013396
 12/19  07:00:00,28.2017739074,1.58680625211,0.0,0.0,6.51253267309,14.7454349813,63.1430713936,44.2708734038,18.8721979898
 12/19  08:00:00,28.3869636922,1.53136340153,0.0,0.0,6.01364874671,18.163451543,62.6290647389,42.570152932,20.0589118069
 12/19  09:00:00,25.1055873624,1.87423762071,0.0,0.0,4.35151303671,18.8798367041,65.0602216615,45.7922656695,19.2679559921
 12/19  10:00:00,22.2912312204,1.88351331921,0.0,0.0,3.78894180059,16.6187760998,62.3313828813,45.4362963873,16.8950864941
 12/19  11:00:00,19.3198260536,1.82873485547,0.0,0.0,3.78894180059,13.7021493968,58.9083579349,43.5951844403,15.3131734946
 12/19  12:00:00,19.4279533045,1.78968095257,0.0,0.0,3.78894180059,13.8493305508,54.6755768883,42.3284902676,12.3470866207
 12/19  13:00:00,19.0751351082,1.7473039744,0.0,0.0,3.69398621738,13.6338449159,51.911998033,41.1468244117,10.7651736213
 12/19  14:00:00,18.7244048044,1.67485706851,0.0,0.0,3.78894180059,13.2606059349,48.6132366327,39.0344977611,9.57873887168
 12/19  15:00:00,18.5323218189,1.62995523707,0.0,0.0,3.78894180059,13.1134247809,46.3369184854,37.9446143633,8.3923041221
 12/19  16:00:00,20.7804050192,1.62019565064,0.0,0.0,4.71240779196,13.5549682428,47.3416793356,37.7629404639,9.57873887168
 12/19  17:00:00,32.7216494891,1.64692006646,0.0,0.0,7.18559832057,18.5321311015,49.7203917425,38.5597398714,11.1606518711
 12/19  18:00:00,38.3213914957,1.26890580388,0.0,0.0,8.38069375907,23.3147919321,50.0524157164,35.3324595966,14.7199561198
 12/19  19:00:00,40.3280592952,1.20820346956,0.0,0.0,10.6415932552,23.1212625696,50.891612172,33.6010474281,17.2905647439
 12/19  20:00:00,39.4165536001,1.26597575269,0.0,0.0,12.3080778603,20.4854999863,51.878869413,35.3792611688,16.4996082442
 12/19  21:00:00,39.0349172176,1.3244602634,0.0,0.0,12.456681583,19.8967753704,52.2186561346,37.1032217649,15.1154343697
 12/19  22:00:00,33.6527295894,1.40577365725,0.0,0.0,9.18739968257,17.702556249,51.8573433073,39.5102566866,12.3470866207
 12/19  23:00:00,26.8914435734,1.57980020292,0.0,0.0,5.91811778209,14.0365255879,55.5848105288,44.8196369076,10.7651736213
 12/19  24:00:00,21.1852131962,1.77007889713,0.0,0.0,3.54045821811,10.5176760807,56.7161555528,50.6967209298,6.01943462295
 12/20  01:00:00,17.6788220845,1.96694334109,0.0,0.0,2.55330491699,7.80157382632,58.7901800908,56.9214572001,1.86872289077
 12/20  02:00:00,17.1935924446,2.07043831717,0.0,0.0,2.55330491699,7.21284921042,61.217647551,60.1404658562,1.07718169477
 12/20  03:00:00,16.9667311654,2.13793934591,0.0,0.0,2.55330491699,6.91848690247,62.6559210527,62.1728506141,0.48307043855
 12/20  04:00:00,16.8717705262,2.19015986074,0.0,0.0,2.55330491699,6.7713057485,64.2229971345,63.7399179105,0.483079224014
 12/20  05:00:00,18.9906039887,2.23249987544,0.0,0.0,3.82705111198,7.57405300124,66.3086243591,65.231230008,1.07739435116
 12/20  06:00:00,23.5198671793,2.22315060406,0.0,0.0,6.02426329834,9.91545327661,70.9224736756,65.287026059,5.63544761661
 12/20  07:00:00,28.7640706082,2.14910295292,0.0,0.0,6.51253267309,14.7454349813,82.1723515306,63.255685862,18.9166656686
 12/20  08:00:00,29.8254655852,2.07703196122,0.0,0.0,6.01364874671,18.163451543,80.8253933475,60.7191796423,20.1062137052
 12/20  09:00:00,25.3711405497,2.13979080794,0.0,0.0,4.35151303671,18.8798367041,74.5266615778,55.2132957756,19.3133658022
 12/20  10:00:00,22.3530527732,1.94533487198,0.0,0.0,3.78894180059,16.6187760998,64.9963519523,48.0615318744,16.9348200779
 12/20  11:00:00,19.2887618264,1.79767062827,0.0,0.0,3.78894180059,13.7021493968,58.4667084973,43.1175855697,15.3491229276
 12/20  12:00:00,19.2473598658,1.60908751382,0.0,0.0,3.78894180059,13.8493305508,49.7225863548,37.3466455839,12.3759407708
 12/20  13:00:00,18.7985534439,1.47072231009,0.0,0.0,3.69398621738,13.6338449159,43.9198940922,33.1296504716,10.7902436206
 12/20  14:00:00,18.4475292594,1.39798152349,0.0,0.0,3.78894180059,13.2606059349,40.6032150506,31.0022442928,9.60097075786
 12/20  15:00:00,18.221359991,1.31899340909,0.0,0.0,3.78894180059,13.1134247809,37.2680303841,28.8563324889,8.41169789515
 12/20  16:00:00,20.4811949713,1.32098560278,0.0,0.0,4.71240779196,13.5549682428,38.4653827325,28.8644119746,9.60097075786
 12/20  17:00:00,32.4376431979,1.36291377528,0.0,0.0,7.18559832057,18.5321311015,41.1931354295,30.0064675214,11.1866679081
 12/20  18:00:00,38.0433116392,0.990825947391,0.0,0.0,8.38069375907,23.3147919321,41.720869139,26.9663826427,14.7544864962
 12/20  19:00:00,40.0483150516,0.928459225941,0.0,0.0,10.6415932552,23.1212625696,42.5005964663,25.1693521008,17.3312443654
 12/20  20:00:00,39.1410538653,0.990476017925,0.0,0.0,12.3080778603,20.4854999863,43.5755834507,27.0371876604,16.5383957903
 12/20  21:00:00,38.766631174,1.0561742198,0.0,0.0,12.456681583,19.8967753704,44.119688219,28.9687774352,15.1509107838
 12/20  22:00:00,33.3905643436,1.14360841145,0.0,0.0,9.18739968257,17.702556249,43.9253790017,31.5494382308,12.3759407708
 12/20  23:00:00,26.6156212428,1.30397787226,0.0,0.0,5.91811778209,14.0365255879,47.0921183998,36.3018747792,10.7902436206
 12/20  24:00:00,20.8789443913,1.46381009223,0.0,0.0,3.54045821811,10.5176760807,47.0452139612,41.0120617914,6.03315216974
 12/21  01:00:00,17.3193499707,1.60747122732,0.0,0.0,2.55330491699,7.80157382632,47.1145743729,45.2420904841,1.87248388884
 12/21  02:00:00,16.8464568367,1.72330270929,0.0,0.0,2.55330491699,7.21284921042,49.9700516975,48.8909929961,1.07905870144
 12/21  03:00:00,16.6804254065,1.85163358707,0.0,0.0,2.55330491699,6.91848690247,53.6747391456,53.191199734,0.483539411631
 12/21  04:00:00,16.6633515,1.98174083451,0.0,0.0,2.55330491699,6.7713057485,58.1606389952,57.6770908968,0.483548098352
 12/21  05:00:00,18.8000966336,2.04199252033,0.0,0.0,3.82705111198,7.57405300124,60.8524900606,59.7732210901,1.07926897051
 12/21  06:00:00,23.3054096256,2.00869305036,0.0,0.0,6.02426329834,9.91545327661,64.3929757094,58.7448953723,5.64808033714
 12/21  07:00:00,28.5205103066,1.90554265125,0.0,0.0,6.51253267309,14.7454349813,74.4611960997,55.5006027104,18.9605933893
 12/21  08:00:00,29.6178459214,1.86941229743,0.0,0.0,6.01364874671,18.163451543,74.3948214289,54.2418803082,20.1529411207
 12/21  09:00:00,25.4014771549,2.17012741311,0.0,0.0,4.35151303671,18.8798367041,75.7433353345,56.3851112258,19.3582241088
 12/21  10:00:00,22.5280758281,2.12035792687,0.0,0.0,3.78894180059,16.6187760998,70.9238951595,53.9498240634,16.9740710961
 12/21  11:00:00,19.5696952103,2.07860401222,0.0,0.0,3.78894180059,13.7021493968,67.6978343646,52.313198611,15.3846357536
 12/21  12:00:00,19.6931975617,2.05492520971,0.0,0.0,3.78894180059,13.8493305508,63.7655530721,51.3611085856,12.4044444865
 12/21  13:00:00,19.3341443988,2.006313265,0.0,0.0,3.69398621738,13.6338449159,60.622297419,49.807288275,10.815009144
 12/21  14:00:00,19.0084109181,1.95886318222,0.0,0.0,3.78894180059,13.2606059349,57.8207284472,48.1977958101,9.62293263711
 12/21  15:00:00,18.7669920014,1.86462541954,0.0,0.0,3.78894180059,13.1134247809,53.9935572135,45.5627010832,8.43085613024
 12/21  16:00:00,21.077423927,1.91721455847,0.0,0.0,4.71240779196,13.5549682428,56.8654166689,47.2424840317,9.62293263711
 12/21  17:00:00,32.9690127543,1.89428333173,0.0,0.0,7.18559832057,18.5321311015,57.6937777434,46.4814097639,11.2123679796
 12/21  18:00:00,38.4927115644,1.44022587258,0.0,0.0,8.38069375907,23.3147919321,55.4228873923,40.6342898921,14.7885975002
 12/21  19:00:00,40.4392116639,1.31935583822,0.0,0.0,10.6415932552,23.1212625696,54.2807587262,36.9093287945,17.3714299317
 12/21  20:00:00,39.4956244531,1.34504660569,0.0,0.0,12.3080778603,20.4854999863,54.2518326907,37.6751204302,16.5767122605
 12/21  21:00:00,39.1000102455,1.3895532913,0.0,0.0,12.456681583,19.8967753704,54.182900722,38.9969443862,15.1859563358
 12/21  22:00:00,33.7035301375,1.45657420528,0.0,0.0,9.18739968257,17.702556249,53.3957275406,40.9912830541,12.4044444865
 12/21  23:00:00,26.9199413132,1.60829794267,0.0,0.0,5.91811778209,14.0365255879,56.3714425259,45.5564333819,10.815009144
 12/21  24:00:00,21.1882950719,1.77316077283,0.0,0.0,3.54045821811,10.5176760807,56.5797459643,50.5330428478,6.04670311651
 12/22  01:00:00,17.628056455,1.91617771163,0.0,0.0,2.55330491699,7.80157382632,56.6847569208,54.8085584739,1.87619844689
 12/22  02:00:00,17.1042127151,1.98105858767,0.0,0.0,2.55330491699,7.21284921042,57.785041105,56.7041287266,1.08091237838
 12/22  03:00:00,16.8511396466,2.02234782714,0.0,0.0,2.55330491699,6.91848690247,58.4232826643,57.9392801204,0.484002543933
 12/22  04:00:00,16.7305327337,2.04892206816,0.0,0.0,2.55330491699,6.7713057485,59.2251766756,58.7411655465,0.484011129014
 12/22  05:00:00,18.7925179261,2.03441381286,0.0,0.0,3.82705111198,7.57405300124,59.3208240276,58.2397038377,1.08112018991
 12/22  06:00:00,23.2395960245,1.94287944933,0.0,0.0,6.02426329834,9.91545327661,61.0162493504,55.3556947961,5.66055455431
 12/22  07:00:00,28.4011924134,1.78622475811,0.0,0.0,6.51253267309,14.7454349813,69.5036635298,50.4996953868,19.003968143
 12/22  08:00:00,29.4756107361,1.72717711215,0.0,0.0,6.01364874671,18.163451543,68.8310632663,48.6319830509,20.1990802154
 12/22  09:00:00,25.3194577717,2.08810802999,0.0,0.0,4.35151303671,18.8798367041,72.1795568311,52.7770392036,19.4025176274
 12/22  10:00:00,22.5049799059,2.09726200462,0.0,0.0,3.78894180059,16.6187760998,69.3428155351,52.3299876101,17.0128279249
 12/22  11:00:00,19.4689271007,1.97783590262,0.0,0.0,3.78894180059,13.7021493968,63.7883633344,48.3686618785,15.4197014559
 12/22  12:00:00,19.4880261436,1.84975379161,0.0,0.0,3.78894180059,13.8493305508,56.6695818536,44.2369925271,12.4325893264
 12/22  13:00:00,19.0336427432,1.70581160936,0.0,0.0,3.69398621738,13.6338449159,50.7016191506,39.8621562932,10.8394628574
 12/22  14:00:00,18.7600876739,1.71053993803,0.0,0.0,3.78894180059,13.2606059349,49.6250331039,39.9804150982,9.64461800562
 12/22  15:00:00,18.5839083864,1.68154180448,0.0,0.0,3.78894180059,13.1134247809,47.6972587857,39.2474856318,8.44977315384
 12/22  16:00:00,20.8448442108,1.68463484226,0.0,0.0,4.71240779196,13.5549682428,49.0133589476,39.368740942,9.64461800562
 12/22  17:00:00,32.7044402708,1.62971084818,0.0,0.0,7.18559832057,18.5321311015,48.9693783724,37.7316338977,11.2377444747
 12/22  18:00:00,38.2308343114,1.17834861953,0.0,0.0,8.38069375907,23.3147919321,47.0356450269,32.2133659969,14.82227903
 12/22  19:00:00,40.1791745309,1.05931870526,0.0,0.0,10.6415932552,23.1212625696,46.1224129161,28.7113033739,17.4111095422
 12/22  20:00:00,39.2228757358,1.07229788843,0.0,0.0,12.3080778603,20.4854999863,45.7065598814,29.0920135737,16.6145463077
 12/22  21:00:00,38.8078564265,1.09739947232,0.0,0.0,12.456681583,19.8967753704,45.0218715444,29.8013108972,15.2205606473
 12/22  22:00:00,33.3911524657,1.14419653347,0.0,0.0,9.18739968257,17.702556249,43.564183509,31.1315941825,12.4325893264
 12/22  23:00:00,26.5968611423,1.28521777181,0.0,0.0,5.91811778209,14.0365255879,46.1276710491,35.2882081917,10.8394628574
 12/22  24:00:00,20.87173211,1.45659781085,0.0,0.0,3.54045821811,10.5176760807,46.4916598997,40.4315764494,6.06008345028
 12/23  01:00:00,17.3222546508,1.6103759074,0.0,0.0,2.55330491699,7.80157382632,46.939345643,45.059480178,1.87986546502
 12/23  02:00:00,16.8182506468,1.69509651939,0.0,0.0,2.55330491699,7.21284921042,48.6931481303,47.6104059536,1.08274217664
 12/23  03:00:00,16.5882981867,1.75950636727,0.0,0.0,2.55330491699,6.91848690247,50.0269610957,49.5425013974,0.484459698298
 12/23  04:00:00,16.4953347863,1.81372412077,0.0,0.0,2.55330491699,6.7713057485,51.6784345406,51.1939663617,0.484468178872
 12/23  05:00:00,18.6077527888,1.84964867557,0.0,0.0,3.82705111198,7.57405300124,53.5145788536,52.4316313925,1.08294746111
 12/23  06:00:00,23.1154801265,1.81876355131,0.0,0.0,6.02426329834,9.91545327661,57.3739813237,51.7011147498,5.6728665739
 12/23  07:00:00,28.339673211,1.72470555569,0.0,0.0,6.51253267309,14.7454349813,68.0751651961,49.0283881113,19.0467770848
 12/23  08:00:00,29.261409776,1.70650551443,0.0,0.0,6.01364874671,17.9699221805,68.7927702924,48.5481529667,20.2446173257
 12/23  09:00:00,23.6242447287,1.8393085557,0.0,0.0,3.66783283761,18.1171033345,72.0451970169,52.5989637757,19.4462332411
 12/23  10:00:00,20.8319335382,1.87062920569,0.0,0.0,3.10526160149,15.8560427302,70.5407479017,53.4896688148,17.0510790869
 12/23  11:00:00,17.8582786731,1.81360104363,0.0,0.0,3.10526160149,12.9394160272,67.0975789518,51.6432693017,15.4543096501
 12/23  12:00:00,17.9707555653,1.77889678205,0.0,0.0,3.10526160149,13.0865971812,62.9513490945,50.4909821385,12.460366956
 12/23  13:00:00,17.7881128146,1.74343518537,0.0,0.0,3.10526160149,12.9394160272,60.1968284774,49.3332309583,10.8635975191
 12/23  14:00:00,17.3487623857,1.74562821851,0.0,0.0,3.10526160149,12.4978725653,59.055620367,49.3895999255,9.66602044149
 12/23  15:00:00,17.2212301359,1.7652771227,0.0,0.0,3.10526160149,12.3506914113,58.4883539423,50.0199105784,8.46844336385
 12/23  16:00:00,19.4708606305,1.75706483065,0.0,0.0,4.02872759285,12.7922348732,59.4434345039,49.7774140624,9.66602044149
 12/23  17:00:00,31.2923697518,1.66405389785,0.0,0.0,6.50191812146,17.7693977319,58.2609364767,46.9981465984,11.2627898783
 12/23  18:00:00,38.3227564908,1.46380016141,0.0,0.0,8.38069375907,23.1212625696,55.8221492835,40.9666281723,14.8555211112
 12/23  19:00:00,40.4368076882,1.31695186252,0.0,0.0,10.6415932552,23.1212625696,53.9972429445,36.5469714984,17.4502714461
 12/23  20:00:00,39.4653253144,1.31474746698,0.0,0.0,12.3080778603,20.4854999863,53.17053652,36.5186497923,16.6518867277
 12/23  21:00:00,39.0396196191,1.3291626649,0.0,0.0,12.456681583,19.8967753704,52.2087394257,36.9540259552,15.2547134705
 12/23  22:00:00,33.6189960175,1.37204008533,0.0,0.0,9.18739968257,17.702556249,50.6819692043,38.2216022484,12.460366956
 12/23  23:00:00,26.8346244029,1.52298103237,0.0,0.0,5.91811778209,14.0365255879,53.6764854044,42.8128878853,10.8635975191
 12/23  24:00:00,21.1073903425,1.6922560434,0.0,0.0,3.54045821811,10.5176760807,54.0456968263,47.9724076177,6.07328920858
 12/24  01:00:00,17.5620774385,1.8501986951,0.0,0.0,2.55330491699,7.80157382632,54.6819888717,52.7985050144,1.88348385734
 12/24  02:00:00,17.0708826953,1.94772856784,0.0,0.0,2.55330491699,7.21284921042,56.9910641922,55.9065166378,1.08454755433
 12/24  03:00:00,16.8605535151,2.03176169561,0.0,0.0,2.55330491699,6.91848690247,59.1717350652,58.6868243258,0.484910739342
 12/24  04:00:00,16.78914656,2.10753589451,0.0,0.0,2.55330491699,6.7713057485,61.7350543428,61.2501352302,0.484919112571
 12/24  05:00:00,18.8905815894,2.13247747613,0.0,0.0,3.82705111198,7.57405300124,63.187878359,62.1031281161,1.08475024296
 12/24  06:00:00,23.3672845349,2.07056795967,0.0,0.0,6.02426329834,9.91545327661,65.8203332323,60.1353204826,5.68501274972
 12/24  07:00:00,28.5581767395,1.9432090842,0.0,0.0,6.51253267309,14.7454349813,75.2291796763,56.1401721391,19.0890075372
 12/24  08:00:00,29.4653953373,1.91049107575,0.0,0.0,6.01364874671,17.9699221805,75.4459483958,55.1564094295,20.2895389663
 12/24  09:00:00,23.8048878548,2.01995168178,0.0,0.0,3.66783283761,18.1171033345,78.1471620104,58.6578040065,19.4893580039
 12/24  10:00:00,20.9983468671,2.03704253457,0.0,0.0,3.10526160149,15.8560427302,76.3293420098,59.2405287555,17.0888132543
 12/24  11:00:00,18.0073622212,1.9626845918,0.0,0.0,3.10526160149,12.9394160272,72.3174312197,56.8289811325,15.4884500872
 12/24  12:00:00,18.0768176013,1.88495881804,0.0,0.0,3.10526160149,13.0865971812,66.7670943175,54.2793251685,12.487769149
 12/24  13:00:00,17.8573498931,1.81267226391,0.0,0.0,3.10526160149,12.9394160272,62.8216729119,51.93426693,10.8874059819
 12/24  14:00:00,17.3580961903,1.75496202307,0.0,0.0,3.10526160149,12.4978725653,59.7868741093,50.0997405027,9.68713360657
 12/24  15:00:00,17.2052355036,1.74928249041,0.0,0.0,3.10526160149,12.3506914113,58.3506682694,49.8638070382,8.48686123126
 12/24  16:00:00,19.4324540984,1.71865829852,0.0,0.0,4.02872759285,12.7922348732,58.5123875953,48.8252539887,9.68713360657
 12/24  17:00:00,31.2555767264,1.62726087246,0.0,0.0,6.50191812146,17.7693977319,57.3678628244,46.0803660507,11.2874967736
 12/24  18:00:00,38.2985112745,1.43955494504,0.0,0.0,8.38069375907,23.1212625696,55.3480326067,40.4597187072,14.8883138996
 12/24  19:00:00,40.4300242462,1.31016842051,0.0,0.0,10.6415932552,23.1212625696,54.0630872556,36.5741832095,17.4889040461
 12/24  20:00:00,39.4823155167,1.33173766929,0.0,0.0,12.3080778603,20.4854999863,53.9776290847,37.2889066222,16.6887224625
 12/24  21:00:00,39.0795339367,1.36907698249,0.0,0.0,12.456681583,19.8967753704,53.7359853843,38.4475806929,15.2884046913
 12/24  22:00:00,33.6849612278,1.43800529558,0.0,0.0,9.18739968257,17.702556249,53.0369389683,40.5491698193,12.487769149
 12/24  23:00:00,26.8994683091,1.58782493857,0.0,0.0,5.91811778209,14.0365255879,55.9721040907,45.0846981089,10.8874059819
 12/24  24:00:00,21.1541717101,1.739037411,0.0,0.0,3.54045821811,10.5176760807,55.6828369366,49.596520456,6.08631648065
 12/25  01:00:00,17.5863661439,1.87448740055,0.0,0.0,2.55330491699,7.80157382632,55.489954422,53.6029018696,1.88705255235
 12/25  02:00:00,17.0816354959,1.9584813685,0.0,0.0,2.55330491699,7.21284921042,57.3177030937,56.2313751169,1.0863279768
 12/25  03:00:00,16.868394121,2.03960230157,0.0,0.0,2.55330491699,6.91848690247,59.4149312618,58.9295757283,0.485355533485
 12/25  04:00:00,16.7917181965,2.11010753105,0.0,0.0,2.55330491699,6.7713057485,61.826245227,61.3408814305,0.485363796564
 12/25  05:00:00,18.8735105286,2.11540641532,0.0,0.0,3.82705111198,7.57405300124,62.5554135293,61.4688855278,1.08652800155
 12/25  06:00:00,23.3233267977,2.02661022253,0.0,0.0,6.02426329834,9.91545327661,64.2068918131,58.5099023284,5.69698948474
 12/25  07:00:00,28.4867408037,1.87177314842,0.0,0.0,6.51253267309,14.7454349813,72.6695313682,53.5388843741,19.1306469941
 12/25  08:00:00,29.3454245324,1.79052027087,0.0,0.0,6.01364874671,17.9699221805,71.1294128401,50.7955810061,20.333831834
 12/25  09:00:00,23.6069068096,1.82197063654,0.0,0.0,3.66783283761,18.1171033345,70.9940337335,51.4621545889,19.5318791447
 12/25  10:00:00,20.7229041187,1.76159978616,0.0,0.0,3.10526160149,15.8560427302,66.457432419,49.3314131665,17.1260192525
 12/25  11:00:00,17.7015031883,1.65682555887,0.0,0.0,3.10526160149,12.9394160272,61.5358424085,46.0137297515,15.522112657
 12/25  12:00:00,17.7366042913,1.54474550808,0.0,0.0,3.10526160149,13.0865971812,55.1536884286,42.6389006381,12.5147877905
 12/25  13:00:00,17.5034913368,1.45881370764,0.0,0.0,3.10526160149,12.9394160272,50.9727317377,40.0618505427,10.910881195
 12/25  14:00:00,17.0070277777,1.4038936105,0.0,0.0,3.10526160149,12.4978725653,48.1765477106,38.4685964622,9.70795124841
 12/25  15:00:00,16.8498646416,1.39391162837,0.0,0.0,3.10526160149,12.3506914113,46.7244838709,38.2194625691,8.5050213018
 12/25  16:00:00,19.1044939939,1.39069819406,0.0,0.0,4.02872759285,12.7922348732,47.8003659785,38.0924147301,9.70795124841
 12/25  17:00:00,30.9116988631,1.28338300917,0.0,0.0,6.50191812146,17.7693977319,46.2232650234,34.9114071795,11.3118578439
 12/25  18:00:00,37.9230653396,1.06410901023,0.0,0.0,8.38069375907,23.1212625696,43.4049682799,28.4843205962,14.9206476837
 12/25  19:00:00,40.0362438547,0.916388029052,0.0,0.0,10.6415932552,23.1212625696,41.7435059771,24.2165100758,17.5269959013
 12/25  20:00:00,39.0580707191,0.907492871644,0.0,0.0,12.3080778603,20.4854999863,40.6917435852,23.9667009816,16.7250426036
 12/25  21:00:00,38.6263303313,0.915873377115,0.0,0.0,12.456681583,19.8967753704,39.5253943703,24.2037700377,15.3216243326
 12/25  22:00:00,33.1924159807,0.945460048529,0.0,0.0,9.18739968257,17.702556249,37.5336436072,25.0188558167,12.5147877905
 12/25  23:00:00,26.3732579585,1.06161458802,0.0,0.0,5.91811778209,14.0365255879,39.2207979515,28.3099167565,10.910881195
 12/25  24:00:00,20.6213104733,1.20617617422,0.0,0.0,3.54045821811,10.5176760807,38.5672534742,32.4680920656,6.09916140859
 12/26  01:00:00,17.0479026346,1.33602389117,0.0,0.0,2.55330491699,7.80157382632,38.0784436255,36.1878731323,1.89057049317
 12/26  02:00:00,16.499413435,1.37625930753,0.0,0.0,2.55330491699,7.21284921042,38.3050880695,37.2170051528,1.08808291675
 12/26  03:00:00,16.2087948365,1.38000301701,0.0,0.0,2.55330491699,6.91848690247,37.6041801322,37.1183861832,0.485793949002
 12/26  04:00:00,16.0524307989,1.37082013345,0.0,0.0,2.55330491699,6.7713057485,37.1536330759,36.6678309768,0.485802099158
 12/26  05:00:00,18.1058664657,1.34776235248,0.0,0.0,3.82705111198,7.57405300124,37.0362304266,35.9479502162,1.0882802104
 12/26  06:00:00,22.5632403204,1.2665237452,0.0,0.0,6.02426329834,9.91545327661,39.3681833828,33.6593901507,5.70879323213
 12/26  07:00:00,27.735068925,1.12010126966,0.0,0.0,6.51253267309,14.7454349813,48.7058304716,29.534147347,19.1716831246
 12/26  08:00:00,28.8072678732,1.05883424924,0.0,0.0,6.01364874671,18.163451543,48.1671289773,27.7896461654,20.3774828118
 12/26  09:00:00,24.6258170791,1.39446733733,0.0,0.0,4.35151303671,18.8798367041,50.7008157567,31.1270316854,19.5737840713
 12/26  10:00:00,21.8196361339,1.41191823269,0.0,0.0,3.78894180059,16.6187760998,48.1492461607,30.9865600975,17.1626860632
 12/26  11:00:00,18.808539222,1.31744802385,0.0,0.0,3.78894180059,13.7021493968,43.5714728057,28.0161854151,15.5552873906
 12/26  12:00:00,18.8678376118,1.22956525983,0.0,0.0,3.78894180059,13.8493305508,37.873707926,25.3322930468,12.5414148793
 12/26  13:00:00,18.4962372521,1.16840611824,0.0,0.0,3.69398621738,13.6338449159,34.5614564893,23.6274402827,10.9340162066
 12/26  14:00:00,18.1224266298,1.07287889391,0.0,0.0,3.78894180059,13.2606059349,30.7045927223,20.9761255202,9.72846720205
 12/26  15:00:00,17.9622287411,1.0598621592,0.0,0.0,3.78894180059,13.1134247809,29.2032259717,20.6803077741,8.52291819753
 12/26  16:00:00,20.2451413109,1.08493194229,0.0,0.0,4.71240779196,13.5549682428,31.0727602467,21.3442930446,9.72846720205
 12/26  17:00:00,32.1365640623,1.06183463973,0.0,0.0,7.18559832057,18.5321311015,31.9959192676,20.6600533928,11.3358658747
 12/26  18:00:00,37.706061547,0.653575855134,0.0,0.0,8.38069375907,23.3147919321,31.7076811517,16.7551682634,14.9525128883
 12/26  19:00:00,39.6817101229,0.56185429726,0.0,0.0,10.6415932552,23.1212625696,31.8413152272,14.2767794958,17.5645357314
 12/26  20:00:00,38.7257363579,0.575158510477,0.0,0.0,12.3080778603,20.4854999863,31.4019645575,14.6411281625,16.7608363951
 12/26  21:00:00,38.3061076024,0.595650648246,0.0,0.0,12.456681583,19.8967753704,30.550528369,15.1961658125,15.3543625565
 12/26  22:00:00,32.8806633553,0.633707423073,0.0,0.0,9.18739968257,17.702556249,28.7529449417,16.2115300625,12.5414148793
 12/26  23:00:00,26.0590738174,0.747430446864,0.0,0.0,5.91811778209,14.0365255879,30.2257795481,19.2917633415,10.9340162066
 12/26  24:00:00,20.2875092816,0.872374982463,0.0,0.0,3.54045821811,10.5176760807,28.8024597064,22.6906395179,6.1118201885
 12/27  01:00:00,16.7119900368,1.0001112934,0.0,0.0,2.55330491699,7.80157382632,28.1266889163,26.2326522784,1.89403663794
 12/27  02:00:00,16.2169642121,1.09381008468,0.0,0.0,2.55330491699,7.21284921042,30.0203684596,28.9305566051,1.08981185445
 12/27  03:00:00,16.016229108,1.1874372885,0.0,0.0,2.55330491699,6.91848690247,32.2183273383,31.7321014823,0.486225856052
 12/27  04:00:00,15.9532054015,1.27159473605,0.0,0.0,2.55330491699,6.7713057485,34.7841638686,34.297929978,0.486233890545
 12/27  05:00:00,18.0755654622,1.31746134898,0.0,0.0,3.82705111198,7.57405300124,36.8187082913,35.7287019407,1.0900063506
 12/27  06:00:00,22.5841481891,1.28743161387,0.0,0.0,6.02426329834,9.91545327661,40.6374257737,34.9170052773,5.72042049635
 12/27  07:00:00,27.8104253434,1.19545768806,0.0,0.0,6.51253267309,14.7454349813,51.5068323283,32.294728552,19.2121037763
 12/27  08:00:00,28.891965141,1.14353151704,0.0,0.0,6.01364874671,18.163451543,51.2015892572,30.7811102841,20.4204789731
 12/27  09:00:00,24.5342325441,1.30288280235,0.0,0.0,4.35151303671,18.8798367041,47.7393404263,28.1242800523,19.615060374
 12/27  10:00:00,21.5792613274,1.17154342616,0.0,0.0,3.78894180059,16.6187760998,41.3644571452,24.1656543171,17.1988028281
 12/27  11:00:00,18.5573701535,1.0662789554,0.0,0.0,3.78894180059,13.7021493968,36.8168807372,21.2289162737,15.5879644635
 12/27  12:00:00,18.5959793447,0.957706992756,0.0,0.0,3.78894180059,13.8493305508,30.7506418397,18.1829993098,12.5676425299
 12/27  13:00:00,18.1853782911,0.857547157256,0.0,0.0,3.69398621738,13.6338449159,26.3804076948,15.4236035295,10.9568041653
 12/27  14:00:00,17.8542579986,0.804710262655,0.0,0.0,3.78894180059,13.2606059349,23.8389616302,14.0902862383,9.7486753919
 12/27  15:00:00,17.7011381517,0.798771569824,0.0,0.0,3.78894180059,13.1134247809,22.5824888239,14.0419422054,8.54054661846
 12/27  16:00:00,19.9800345231,0.81982515458,0.0,0.0,4.71240779196,13.5549682428,24.3937984995,14.6451231076,9.7486753919
 12/27  17:00:00,31.9575714737,0.882842051152,0.0,0.0,7.18559832057,18.5321311015,27.6950459683,16.3355322118,11.3595137565
 12/27  18:00:00,37.6310505251,0.578564833215,0.0,0.0,8.38069375907,23.3147919321,30.2540632241,15.2701631473,14.9839000768
 12/27  19:00:00,39.7062064156,0.586350589948,0.0,0.0,10.6415932552,23.1212625696,33.1511916146,15.5496791953,17.6015124192
 12/27  20:00:00,38.8076312747,0.657053427281,0.0,0.0,12.3080778603,20.4854999863,34.3424823251,17.5463890882,16.7960932369
 12/27  21:00:00,38.429894162,0.719437207814,0.0,0.0,12.456681583,19.8967753704,34.6578198584,19.2712101905,15.3866096679
 12/27  22:00:00,33.0469890074,0.800033075194,0.0,0.0,9.18739968257,17.702556249,34.0790096805,21.5113671505,12.5676425299
 12/27  23:00:00,26.2719032583,0.960259887819,0.0,0.0,5.91811778209,14.0365255879,37.0888854931,26.1320813277,10.9568041653
 12/27  24:00:00,20.5536106417,1.13847634256,0.0,0.0,3.54045821811,10.5176760807,37.3446095448,31.2203204733,6.1242890716
 12/28  01:00:00,17.0079589431,1.29608019968,0.0,0.0,2.55330491699,7.80157382632,37.6154596972,35.7180097371,1.89744996008
 12/28  02:00:00,16.5115243669,1.38837023941,0.0,0.0,2.55330491699,7.21284921042,39.4394021849,38.3478879071,1.09151427785
 12/28  03:00:00,16.2901762805,1.46138446104,0.0,0.0,2.55330491699,6.91848690247,40.9621351882,40.4754840615,0.486651126721
 12/28  04:00:00,16.1986111995,1.51700053397,0.0,0.0,2.55330491699,6.7713057485,42.6101665296,42.1235074867,0.486659042849
 12/28  05:00:00,18.2933159396,1.53521182635,0.0,0.0,3.82705111198,7.57405300124,43.7434766716,42.6517707606,1.09170591092
 12/28  06:00:00,22.7826932535,1.48597667831,0.0,0.0,6.02426329834,9.91545327661,46.9031300313,41.1712621972,5.73186783413
 12/28  07:00:00,27.992918802,1.37795114666,0.0,0.0,6.51253267309,14.7454349813,57.2143512328,37.9624542537,19.2518969791
 12/28  08:00:00,29.0967144913,1.34828086731,0.0,0.0,6.01364874671,18.163451543,57.5454144774,37.0826068926,20.4628075848
 12/28  09:00:00,24.9504706185,1.71912087673,0.0,0.0,4.35151303671,18.8798367041,60.3830169236,40.7273210944,19.6556958292
 12/28  10:00:00,22.125047382,1.71732948078,0.0,0.0,3.78894180059,16.6187760998,57.4115430272,40.1771841759,17.2343588513
 12/28  11:00:00,19.1059038327,1.61481263461,0.0,0.0,3.78894180059,13.7021493968,52.683692393,37.0635581942,15.6201341988
 12/28  12:00:00,19.1491499067,1.51087755478,0.0,0.0,3.78894180059,13.8493305508,46.611505993,34.0180430176,12.5934629754
 12/28  13:00:00,18.6907324201,1.36290128632,0.0,0.0,3.69398621738,13.6338449159,40.7935489843,29.8143106614,10.9792383229
 12/28  14:00:00,18.3194315991,1.26988386315,0.0,0.0,3.78894180059,13.2606059349,36.9557526455,27.187182812,9.76856983348
 12/28  15:00:00,18.1182487009,1.215882119,0.0,0.0,3.78894180059,13.1134247809,34.1795230368,25.6216216927,8.5579013441
 12/28  16:00:00,20.3628878328,1.20267846425,0.0,0.0,4.71240779196,13.5549682428,34.8940031993,25.1254333659,9.76856983348
 12/28  17:00:00,32.2993019386,1.22457251604,0.0,0.0,7.18559832057,18.5321311015,37.0681477538,25.6853532678,11.382794486
 12/28  18:00:00,37.9142605033,0.861774811456,0.0,0.0,8.38069375907,23.3147919321,38.0065793063,22.9917793522,15.0147999541
 12/28  19:00:00,39.9346972294,0.81484140373,0.0,0.0,10.6415932552,23.1212625696,39.3531049676,21.7151899532,17.6379150145
 12/28  20:00:00,39.0296217269,0.879043879502,0.0,0.0,12.3080778603,20.4854999863,40.456300182,23.6254974937,16.8308026882
 12/28  21:00:00,38.6678259809,0.957369026742,0.0,0.0,12.456681583,19.8967753704,41.3484764864,25.9301203691,15.4183561173
 12/28  22:00:00,33.3079866065,1.06103067427,0.0,0.0,9.18739968257,17.702556249,41.5944498933,29.0009869179,12.5934629754
 12/28  23:00:00,26.5302880497,1.21864467923,0.0,0.0,5.91811778209,14.0365255879,44.5856539706,33.6064156477,10.9792383229
 12/28  24:00:00,20.7844915864,1.36935728732,0.0,0.0,3.54045821811,10.5176760807,44.09303796,37.9564735947,6.13656436534
 12/29  01:00:00,17.211409776,1.49953103257,0.0,0.0,2.55330491699,7.80157382632,43.5856742814,41.6848648328,1.90080944859
 12/29  02:00:00,16.7214739569,1.59831982945,0.0,0.0,2.55330491699,7.21284921042,45.7875778895,44.6943882067,1.09318968275
 12/29  03:00:00,16.5345913036,1.70579948417,0.0,0.0,2.55330491699,6.91848690247,48.6708460817,48.1837764466,0.487069635063
 12/29  04:00:00,16.4831954789,1.80158481336,0.0,0.0,2.55330491699,6.7713057485,51.8785157967,51.3914383665,0.487077430158
 12/29  05:00:00,18.6284150346,1.87031092134,0.0,0.0,3.82705111198,7.57405300124,54.8672851841,53.773906796,1.09337838806
 12/29  06:00:00,23.160746918,1.86403034276,0.0,0.0,6.02426329834,9.91545327661,59.4952694368,53.7521375812,5.74313185552
 12/29  07:00:00,28.4109227344,1.79595507907,0.0,0.0,6.51253267309,14.7454349813,71.0669323834,51.7758814346,19.2910509488
 12/29  08:00:00,29.4951452374,1.7467116134,0.0,0.0,6.01364874671,18.163451543,70.622411704,50.1179555922,20.5044561118
 12/29  09:00:00,25.1509130773,1.91956333551,0.0,0.0,4.35151303671,18.8798367041,67.4530157162,47.7573373132,19.695678403
 12/29  10:00:00,22.1766927946,1.76897489333,0.0,0.0,3.78894180059,16.6187760998,59.650107431,42.3807638276,17.2693436034
 12/29  11:00:00,19.1150291909,1.6239379928,0.0,0.0,3.78894180059,13.7021493968,53.5266271131,37.8748400433,15.6517870698
 12/29  12:00:00,19.1049844572,1.46671210522,0.0,0.0,3.78894180059,13.8493305508,45.8358515863,33.2169830171,12.6188685692
 12/29  13:00:00,18.6826156084,1.35478447459,0.0,0.0,3.69398621738,13.6338449159,40.9176001437,29.9162881082,11.0013120355
 12/29  14:00:00,18.342715631,1.29316789509,0.0,0.0,3.78894180059,13.2606059349,37.9952658593,28.207121224,9.78814463526
 12/29  15:00:00,18.1791336014,1.27676701948,0.0,0.0,3.78894180059,13.1134247809,36.4310494447,27.8560722097,8.57497723501
 12/29  16:00:00,20.477684174,1.31747480546,0.0,0.0,4.71240779196,13.5549682428,38.861805715,29.0736610798,9.78814463526
 12/29  17:00:00,32.4272303356,1.35250091297,0.0,0.0,7.18559832057,18.5321311015,41.5056546968,30.0999535279,11.4057011689
 12/29  18:00:00,38.0572668826,1.00478119079,0.0,0.0,8.38069375907,23.3147919321,42.7812001789,27.7359968093,15.0452033697
 12/29  19:00:00,40.091087058,0.971231232322,0.0,0.0,10.6415932552,23.1212625696,44.4329714712,26.7592387344,17.6737327369
 12/29  20:00:00,39.2083952772,1.05781742982,0.0,0.0,12.3080778603,20.4854999863,46.2266154495,29.3616609795,16.86495447
 12/29  21:00:00,38.8546905566,1.14423360239,0.0,0.0,12.456681583,19.8967753704,47.3666725263,31.9170800233,15.4495925031
 12/29  22:00:00,33.5004797771,1.25352384494,0.0,0.0,9.18739968257,17.702556249,47.7899130161,35.1710444469,12.6188685692
 12/29  23:00:00,26.7476915845,1.43604821404,0.0,0.0,5.91811778209,14.0365255879,51.6866548219,40.6853427864,11.0013120355
 12/29  24:00:00,21.0301536851,1.61501938596,0.0,0.0,3.54045821811,10.5176760807,52.2608330242,46.1121905897,6.14864243452
 12/30  01:00:00,17.4889268422,1.7770480988,0.0,0.0,2.55330491699,7.80157382632,52.9510401732,51.0469260648,1.90411410839
 12/30  02:00:00,16.9977807344,1.87462660696,0.0,0.0,2.55330491699,7.21284921042,55.102104571,54.0072669981,1.09483757293
 12/30  03:00:00,16.7796400336,1.9508482141,0.0,0.0,2.55330491699,6.91848690247,56.8256223852,56.338141128,0.48748125713
 12/30  04:00:00,16.7074644455,2.02585377998,0.0,0.0,2.55330491699,6.7713057485,59.1841541391,58.6966652105,0.487488928561
 12/30  05:00:00,18.8260473056,2.0679431923,0.0,0.0,3.82705111198,7.57405300124,61.1464617915,60.0514385048,1.0950232867
 12/30  06:00:00,23.3261771403,2.02946056504,0.0,0.0,6.02426329834,9.91545327661,64.6171508424,58.8629416175,5.75420922491
 12/30  07:00:00,28.5362902229,1.92132256756,0.0,0.0,6.51253267309,14.7454349813,74.8315611557,55.5020070651,19.3295540906
 12/30  08:00:00,29.4105400119,1.85563575035,0.0,0.0,6.01364874671,17.9699221805,73.8052054128,53.2597931926,20.5454122203
 12/30  09:00:00,23.6613746653,1.87643849223,0.0,0.0,3.66783283761,18.1171033345,73.327285099,53.5922888439,19.7349962551
 12/30  10:00:00,20.7469291021,1.78562476958,0.0,0.0,3.10526160149,15.8560427302,67.7639282847,50.4601815607,17.303746724
 12/30  11:00:00,17.6323708802,1.5876932508,0.0,0.0,3.10526160149,12.9394160272,59.8773811294,44.1944674268,15.6829137027
 12/30  12:00:00,17.5357703905,1.34391160727,0.0,0.0,3.10526160149,13.0865971812,49.4630475551,36.8191957675,12.6438517877
 12/30  13:00:00,17.198949599,1.15427196976,0.0,0.0,3.10526160149,12.9394160272,42.1639781421,31.1409593758,11.0230187663
 12/30  14:00:00,16.7441714102,1.14103724296,0.0,0.0,3.10526160149,12.4978725653,40.4416038846,30.6342098843,9.80739400033
 12/30  15:00:00,16.6426301042,1.18667709099,0.0,0.0,3.10526160149,12.3506914113,40.4951544936,31.9033852592,8.59176923433
 12/30  16:00:00,17.978403181,1.15744071449,0.0,0.0,4.02872759285,12.7922348732,40.8627563167,31.0553623164,9.80739400033
 12/30  17:00:00,30.7294586088,1.10114275487,0.0,0.0,6.50191812146,17.7693977319,40.9437677191,29.5155406974,11.4282270217
 12/30  18:00:00,37.8399800831,0.981023753694,0.0,0.0,8.38069375907,23.1212625696,41.2747185975,26.1996172778,15.0751013197
 12/30  19:00:00,40.0276292474,0.90777342179,0.0,0.0,10.6415932552,23.1212625696,41.8749556058,24.1660006265,17.7089549793
 12/30  20:00:00,39.1147245608,0.964146713353,0.0,0.0,12.3080778603,20.4854999863,42.7960437531,25.8975052845,16.8985384687
 12/30  21:00:00,38.7514595894,1.04100263516,0.0,0.0,12.456681583,19.8967753704,43.7236691433,28.2433595683,15.480309575
 12/30  22:00:00,33.3896278304,1.14267189821,0.0,0.0,9.18739968257,17.702556249,43.9714133194,31.3275615318,12.6438517877
 12/30  23:00:00,26.6611303432,1.34948697268,0.0,0.0,5.91811778209,14.0365255879,48.7128630663,37.6898443,11.0230187663
 12/30  24:00:00,21.0057967842,1.5906624851,0.0,0.0,3.54045821811,10.5176760807,51.4457140829,45.2851943806,6.16051970233
 12/31  01:00:00,17.5474312581,1.83555251474,0.0,0.0,2.55330491699,7.80157382632,55.1191657468,53.2118027863,1.90736296057
 12/31  02:00:00,17.138260865,2.01510673752,0.0,0.0,2.55330491699,7.21284921042,60.2955014342,59.1990439739,1.09645746034
 12/31  03:00:00,16.9944795055,2.16568768606,0.0,0.0,2.55330491699,6.91848690247,64.8079280322,64.3200421612,0.487885871014
 12/31  04:00:00,16.9856246824,2.30401401687,0.0,0.0,2.55330491699,6.7713057485,69.5983081841,69.1104147679,0.487893416189
 12/31  05:00:00,19.1363267124,2.37822259913,0.0,0.0,3.82705111198,7.57405300124,72.7453163469,71.6486762272,1.09664011971
 12/31  06:00:00,23.6510260402,2.35430946498,0.0,0.0,6.02426329834,9.91545327661,76.6077778801,70.8426812182,5.76509666196
 12/31  07:00:00,28.8752903213,2.26032266603,0.0,0.0,6.51253267309,14.7454349813,87.1477520083,67.780357006,19.3673950023
 12/31  08:00:00,29.7596422387,2.2047379771,0.0,0.0,6.01364874671,17.9699221805,86.3027796887,65.7171159073,20.5856637814
 12/31  09:00:00,24.0248113705,2.23987519742,0.0,0.0,3.66783283761,18.1171033345,86.1943294998,66.420691758,19.7736377418
 12/31  10:00:00,21.1870591926,2.22575486005,0.0,0.0,3.10526160149,15.8560427302,82.7704536357,65.4328956109,17.3375580248
 12/31  11:00:00,18.2011803813,2.15650275186,0.0,0.0,3.10526160149,12.9394160272,78.6699052281,62.9564003485,15.7135048796
 12/31  12:00:00,18.2842413831,2.09238259987,0.0,0.0,3.10526160149,13.0865971812,73.5622130342,60.8938078019,12.6684052323
 12/31  13:00:00,18.0842373176,2.03955968836,0.0,0.0,3.10526160149,12.9394160272,70.2421670318,59.1978149447,11.0443520871
 12/31  14:00:00,17.5911319926,1.98799782535,0.0,0.0,3.10526160149,12.4978725653,67.4988630488,57.6725508206,9.82631222818
 12/31  15:00:00,17.4538944941,1.99794148087,0.0,0.0,3.10526160149,12.3506914113,66.6859514689,58.0776790997,8.60827236926
 12/31  16:00:00,18.7915788844,1.9706164179,0.0,0.0,4.02872759285,12.7922348732,67.1253729141,57.2990606859,9.82631222818
 12/31  17:00:00,31.5062595955,1.87794374155,0.0,0.0,6.50191812146,17.7693977319,65.9295093783,54.4791440049,11.4503653734
 12/31  18:00:00,38.5441791497,1.68522282032,0.0,0.0,8.38069375907,23.1212625696,63.6109972203,48.5065122702,15.1044849501
 12/31  19:00:00,40.6717982504,1.55194242476,0.0,0.0,10.6415932552,23.1212625696,62.102135109,44.3585637979,17.7435713111
 12/31  20:00:00,39.7118721299,1.56129428252,0.0,0.0,12.3080778603,20.4854999863,61.5565056246,44.6249608861,16.9315447385
 12/31  21:00:00,39.2882853151,1.57782836088,0.0,0.0,12.456681583,19.8967753704,60.5566119465,45.0461137101,15.5104982364
 12/31  22:00:00,33.8690590037,1.62210307153,0.0,0.0,9.18739968257,17.702556249,58.9727940867,46.3043888543,12.6684052323
 12/31  23:00:00,27.0888483854,1.77720501489,0.0,0.0,5.91811778209,14.0365255879,62.1457451153,51.1013930282,11.0443520871
 12/31  24:00:00,21.3679882945,1.95285399536,0.0,0.0,3.54045821811,10.5176760807,62.7741666582,56.6019740068,6.17219265143
